"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"83976",2019-08-28 07:35:00,NA,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83977",2019-08-28 07:36:00,NA,49,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83978",2019-08-28 07:37:00,NA,50,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83979",2019-08-28 07:38:00,NA,52,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83980",2019-08-28 07:39:00,NA,53,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83981",2019-08-28 07:40:00,NA,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83982",2019-08-28 07:41:00,NA,56,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83983",2019-08-28 07:42:00,NA,60,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83984",2019-08-28 07:43:00,NA,60,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83985",2019-08-28 07:44:00,NA,61,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83986",2019-08-28 07:45:00,NA,63,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83987",2019-08-28 07:46:00,NA,63,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83988",2019-08-28 07:47:00,NA,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83989",2019-08-28 07:48:00,NA,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83990",2019-08-28 07:49:00,NA,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83991",2019-08-28 07:50:00,NA,66,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83992",2019-08-28 07:51:00,NA,66,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83993",2019-08-28 07:52:00,NA,67,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83994",2019-08-28 07:53:00,NA,69,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83995",2019-08-28 07:54:00,NA,68,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83996",2019-08-28 07:55:00,NA,70,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83997",2019-08-28 07:56:00,NA,69,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83998",2019-08-28 07:57:00,NA,71,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"83999",2019-08-28 07:58:00,NA,70,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84000",2019-08-28 07:59:00,NA,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84001",2019-08-28 08:00:00,NA,71,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84002",2019-08-28 08:01:00,NA,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84003",2019-08-28 08:02:00,NA,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84004",2019-08-28 08:03:00,NA,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84005",2019-08-28 08:04:00,NA,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84006",2019-08-28 08:05:00,NA,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84007",2019-08-28 08:06:00,NA,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84008",2019-08-28 08:07:00,NA,75,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84009",2019-08-28 08:08:00,NA,75,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84010",2019-08-28 08:09:00,NA,76,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84011",2019-08-28 08:10:00,NA,78,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84012",2019-08-28 08:11:00,NA,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84013",2019-08-28 08:12:00,NA,83,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84014",2019-08-28 08:13:00,NA,86,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84015",2019-08-28 08:14:00,NA,88,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84016",2019-08-28 08:15:00,NA,92,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84017",2019-08-28 08:16:00,NA,94,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84018",2019-08-28 08:17:00,NA,96,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84019",2019-08-28 08:18:00,NA,96,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84020",2019-08-28 08:19:00,NA,100,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84021",2019-08-28 08:20:00,NA,102,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84022",2019-08-28 08:21:00,NA,105,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84023",2019-08-28 08:22:00,NA,106,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84024",2019-08-28 08:23:00,NA,107,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84025",2019-08-28 08:24:00,NA,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84026",2019-08-28 08:25:00,NA,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84027",2019-08-28 08:26:00,NA,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84028",2019-08-28 08:27:00,NA,114,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84029",2019-08-28 08:28:00,NA,115,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84030",2019-08-28 08:29:00,NA,118,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84031",2019-08-28 08:30:00,NA,122,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84032",2019-08-28 08:31:00,NA,123,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84033",2019-08-28 08:32:00,NA,126,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84034",2019-08-28 08:33:00,NA,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84035",2019-08-28 08:34:00,NA,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84036",2019-08-28 08:35:00,NA,130,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84037",2019-08-28 08:36:00,NA,134,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84038",2019-08-28 08:37:00,NA,135,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84039",2019-08-28 08:38:00,NA,137,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84040",2019-08-28 08:39:00,NA,139,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84041",2019-08-28 08:40:00,NA,142,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84042",2019-08-28 08:41:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84043",2019-08-28 08:42:00,NA,150,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84044",2019-08-28 08:43:00,NA,153,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84045",2019-08-28 08:44:00,NA,160,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84046",2019-08-28 08:45:00,NA,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84047",2019-08-28 08:46:00,NA,171,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84048",2019-08-28 08:47:00,NA,185,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84049",2019-08-28 08:48:00,NA,199,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84050",2019-08-28 08:49:00,NA,213,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84051",2019-08-28 08:50:00,NA,231,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84052",2019-08-28 08:51:00,NA,233,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84053",2019-08-28 08:52:00,NA,259,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84054",2019-08-28 08:53:00,NA,263,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84055",2019-08-28 08:54:00,NA,274,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84056",2019-08-28 08:55:00,NA,279,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84057",2019-08-28 08:56:00,NA,281,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84058",2019-08-28 08:57:00,NA,300,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84059",2019-08-28 08:58:00,NA,313,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84060",2019-08-28 08:59:00,NA,329,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84061",2019-08-28 09:00:00,NA,346,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84062",2019-08-28 09:01:00,NA,345,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84063",2019-08-28 09:02:00,NA,369,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84064",2019-08-28 09:03:00,NA,369,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84065",2019-08-28 09:04:00,NA,385,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84066",2019-08-28 09:05:00,NA,417,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84067",2019-08-28 09:06:00,NA,417,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84068",2019-08-28 09:07:00,NA,425,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84069",2019-08-28 09:08:00,NA,441,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84070",2019-08-28 09:09:00,NA,470,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84071",2019-08-28 09:10:00,NA,472,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84072",2019-08-28 09:11:00,NA,496,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84073",2019-08-28 09:12:00,NA,500,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84074",2019-08-28 09:13:00,NA,490,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84075",2019-08-28 09:14:00,NA,498,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84076",2019-08-28 09:15:00,NA,470,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84077",2019-08-28 09:16:00,NA,443,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84078",2019-08-28 09:17:00,NA,404,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84079",2019-08-28 09:18:00,NA,368,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84080",2019-08-28 09:19:00,NA,409,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84081",2019-08-28 09:20:00,NA,498,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84082",2019-08-28 09:21:00,NA,447,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84083",2019-08-28 09:22:00,NA,539,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84084",2019-08-28 09:23:00,NA,366,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84085",2019-08-28 09:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84086",2019-08-28 09:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84087",2019-08-28 09:26:00,NA,472,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84088",2019-08-28 09:27:00,NA,484,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84089",2019-08-28 09:28:00,NA,406,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,23.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84090",2019-08-28 09:29:00,NA,497,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84091",2019-08-28 09:30:00,NA,547,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84092",2019-08-28 09:31:00,NA,553,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84093",2019-08-28 09:32:00,NA,555,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84094",2019-08-28 09:33:00,NA,556,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84095",2019-08-28 09:34:00,NA,559,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84096",2019-08-28 09:35:00,NA,562,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84097",2019-08-28 09:36:00,NA,565,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84098",2019-08-28 09:37:00,NA,567,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84099",2019-08-28 09:38:00,NA,574,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84100",2019-08-28 09:39:00,NA,578,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84101",2019-08-28 09:40:00,NA,582,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84102",2019-08-28 09:41:00,NA,588,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84103",2019-08-28 09:42:00,NA,591,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84104",2019-08-28 09:43:00,NA,595,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84105",2019-08-28 09:44:00,NA,595,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84106",2019-08-28 09:45:00,NA,597,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84107",2019-08-28 09:46:00,NA,595,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84108",2019-08-28 09:47:00,NA,591,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84109",2019-08-28 09:48:00,NA,586,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84110",2019-08-28 09:49:00,NA,592,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84111",2019-08-28 09:50:00,NA,597,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84112",2019-08-28 09:51:00,NA,599,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84113",2019-08-28 09:52:00,NA,605,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84114",2019-08-28 09:53:00,NA,610,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84115",2019-08-28 09:54:00,NA,613,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84116",2019-08-28 09:55:00,NA,617,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84117",2019-08-28 09:56:00,NA,624,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.5,-2.11806,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84118",2019-08-28 09:57:00,NA,629,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,29,-2.14263,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"84119",2019-08-28 09:58:00,NA,636,0,25,22,22,18,26.5,22,19,NA,NA,25.5,24,24.5,25.5,26,25,25,28.2,-2.1735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84120",2019-08-28 09:59:00,NA,639,0,25,22,22,18,26.5,22,19,NA,NA,25.5,24,24.5,25.5,26,25,25,28.4,-2.17476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84121",2019-08-28 10:00:00,-2.23483,642,0,25,22,22,18,26.5,22,19,NA,NA,25.5,24,24.5,25.5,26,25,25,27.7,-2.3436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84122",2019-08-28 10:01:00,-2.49529,647,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.4,-2.3625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84123",2019-08-28 10:02:00,-2.19048,652,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.9,-2.37132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84124",2019-08-28 10:03:00,-2.41265,658,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.9,-2.39526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84125",2019-08-28 10:04:00,-2.41534,661,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.6,-2.40786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84126",2019-08-28 10:05:00,-2.36494,667,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.5,-2.42109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84127",2019-08-28 10:06:00,-2.24025,670,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.1,-2.44566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84128",2019-08-28 10:07:00,-2.10234,675,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.5,-2.46456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84129",2019-08-28 10:08:00,-2.07754,677,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.5,-2.47023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84130",2019-08-28 10:09:00,-1.91794,681,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.6,-2.48535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84131",2019-08-28 10:10:00,-1.87391,685,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.7,-2.48346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84132",2019-08-28 10:11:00,-1.84155,689,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.5,-2.48346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84133",2019-08-28 10:12:00,-1.78035,691,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,26.1,-2.48913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84134",2019-08-28 10:13:00,-1.69139,695,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.2,-2.48976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84135",2019-08-28 10:14:00,-1.65232,701,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.8,-2.49543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84136",2019-08-28 10:15:00,-1.66075,704,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,26.3,-2.46519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84137",2019-08-28 10:16:00,-1.89127,706,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,25.4,-2.48724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84138",2019-08-28 10:17:00,-1.64425,709,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,25.3,-2.47716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84139",2019-08-28 10:18:00,-1.47804,714,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,26.5,-2.52063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84140",2019-08-28 10:19:00,-1.71425,716,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.8,-2.52252,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84141",2019-08-28 10:20:00,-1.75609,720,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.3,-2.53512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84142",2019-08-28 10:21:00,-2.03638,724,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,26.4,-2.55276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84143",2019-08-28 10:22:00,-2.52218,730,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.1,-2.57166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84144",2019-08-28 10:23:00,-2.4927,732,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.1,-2.57796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84145",2019-08-28 10:24:00,-2.60065,737,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.3,-2.59686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84146",2019-08-28 10:25:00,-2.7639,739,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.2,-2.60883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84147",2019-08-28 10:26:00,-2.77581,742,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.4,-2.62143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84148",2019-08-28 10:27:00,-2.82448,746,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.3,-2.62206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84149",2019-08-28 10:28:00,-2.80732,747,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.1,-2.62269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84150",2019-08-28 10:29:00,-3.18338,753,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.8,-2.62269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84151",2019-08-28 10:30:00,-2.88737,753,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28,-2.47149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84152",2019-08-28 10:31:00,-2.81317,756,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.9,-2.63466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84153",2019-08-28 10:32:00,-2.77473,761,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.4,-2.64096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84154",2019-08-28 10:33:00,-2.75284,768,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28,-2.69766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84155",2019-08-28 10:34:00,-2.67331,770,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.5,-2.71026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84156",2019-08-28 10:35:00,-2.69991,776,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.6,-2.72979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84157",2019-08-28 10:36:00,-2.73126,782,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,26.3,-2.75436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84158",2019-08-28 10:37:00,-2.64164,789,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,26.1,-2.77326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84159",2019-08-28 10:38:00,-2.68938,796,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,26.2,-2.80476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84160",2019-08-28 10:39:00,-2.72038,804,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.2,-2.82366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84161",2019-08-28 10:40:00,-2.7163,810,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27,-2.82366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84162",2019-08-28 10:41:00,-2.64297,813,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,26.9,-2.83626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84163",2019-08-28 10:42:00,-2.32417,815,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.4,-2.8539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84164",2019-08-28 10:43:00,-2.41521,819,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.4,-2.85453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84165",2019-08-28 10:44:00,-2.60016,820,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,30,-2.86146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84166",2019-08-28 10:45:00,-2.39041,828,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,31.2,-2.87343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84167",2019-08-28 10:46:00,-2.50484,833,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,30.6,-2.8917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84168",2019-08-28 10:47:00,-2.2909,836,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,30,-2.89296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84169",2019-08-28 10:48:00,-2.54391,839,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,30.4,-2.90493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84170",2019-08-28 10:49:00,-2.4762,841,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,31,-2.89989,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84171",2019-08-28 10:50:00,-2.61366,845,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,31,-2.9232,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84172",2019-08-28 10:51:00,-2.56214,848,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,30.4,-2.97927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84173",2019-08-28 10:52:00,-2.17502,851,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,30.9,-2.98557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84174",2019-08-28 10:53:00,-2.44029,854,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,31.2,-3.00006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84175",2019-08-28 10:54:00,-2.41032,862,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,31.8,-3.01896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84176",2019-08-28 10:55:00,-2.36779,866,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,32.6,-3.0366,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84177",2019-08-28 10:56:00,-2.48239,869,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,30.9,-3.05109,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84178",2019-08-28 10:57:00,-2.30538,874,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,31.4,-3.0681,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84179",2019-08-28 10:58:00,-2.36129,878,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,31.8,-3.07566,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84180",2019-08-28 10:59:00,-2.31469,881,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,32,-3.08133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84181",2019-08-28 11:00:00,-2.30413,882,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,32.3,-3.087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84182",2019-08-28 11:01:00,-2.3579,883,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,32.7,-3.07566,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84183",2019-08-28 11:02:00,-2.36715,885,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,30.2,-3.06936,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84184",2019-08-28 11:03:00,-2.45636,891,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,26.7,-3.08133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84185",2019-08-28 11:04:00,-2.26623,892,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,27.7,-3.08511,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84186",2019-08-28 11:05:00,-2.27011,893,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,28.9,-3.08196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84187",2019-08-28 11:06:00,-2.34472,895,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,29.4,-3.14496,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84188",2019-08-28 11:07:00,-2.38163,897,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,29.4,-3.15504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84189",2019-08-28 11:08:00,-2.36184,898,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,25.5,28.6,-3.15819,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84190",2019-08-28 11:09:00,-2.80816,899,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,27.3,-3.1563,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84191",2019-08-28 11:10:00,-2.36706,902,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.1,-3.17583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84192",2019-08-28 11:11:00,-2.50917,905,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.3,-3.18276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84193",2019-08-28 11:12:00,-2.39997,908,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.8,-3.18843,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84194",2019-08-28 11:13:00,-2.4427,911,0,25,22,22,18,26.5,22,19,0,0,26,24,25.5,25.5,26,25.5,25.5,28.7,-3.17268,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84195",2019-08-28 11:14:00,-1.83295,915,0,25,22,22,18,26.5,22,19,0,0,26,24,25.5,25.5,26,25.5,25.5,29.4,-3.1752,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84196",2019-08-28 11:15:00,-2.40326,914,0,25,22,22,18,26.5,22,19,0,0,26,24,25.5,25.5,26,25.5,25.5,29.6,-3.16386,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84197",2019-08-28 11:16:00,-2.85869,918,0,25,22,22,18,26.5,22,19,0,0,26,24,25.5,25.5,26,25.5,25.5,31.3,-3.14496,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84198",2019-08-28 11:17:00,-2.44097,919,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.6,-3.15126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84199",2019-08-28 11:18:00,-2.39048,922,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,30.9,-3.15756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84200",2019-08-28 11:19:00,-2.39762,927,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.4,-3.15126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84201",2019-08-28 11:20:00,-2.40983,930,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.8,-3.1752,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84202",2019-08-28 11:21:00,-2.42621,935,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.5,-3.20796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84203",2019-08-28 11:22:00,-2.40573,936,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.2,-3.17709,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84204",2019-08-28 11:23:00,-2.32196,939,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.3,-3.17772,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84205",2019-08-28 11:24:00,-2.41055,941,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,30.4,-3.16827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84206",2019-08-28 11:25:00,-2.3481,947,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,30.4,-3.16575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84207",2019-08-28 11:26:00,-2.36831,947,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,30.7,-3.18654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84208",2019-08-28 11:27:00,-2.35478,950,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.5,-3.21993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84209",2019-08-28 11:28:00,-2.35611,954,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.9,-3.21426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84210",2019-08-28 11:29:00,-2.53898,955,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,27.5,-3.21741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84211",2019-08-28 11:30:00,-2.54258,957,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,27.1,-3.2256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84212",2019-08-28 11:31:00,-2.38749,960,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.5,-3.22623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84213",2019-08-28 11:32:00,-2.41334,962,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.3,-3.21993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84214",2019-08-28 11:33:00,-2.3688,963,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.5,-3.18213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84215",2019-08-28 11:34:00,-2.36553,966,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,30,-3.1626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84216",2019-08-28 11:35:00,-2.3926,971,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,30.4,-3.13173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84217",2019-08-28 11:36:00,-2.31129,970,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.1,-3.32136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84218",2019-08-28 11:37:00,-1.85261,973,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.4,-3.33396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84219",2019-08-28 11:38:00,-2.40642,976,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.7,-3.3453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84220",2019-08-28 11:39:00,-2.369,978,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29,-3.34593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84221",2019-08-28 11:40:00,-2.38098,982,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,27.9,-3.35853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84222",2019-08-28 11:41:00,-2.04625,984,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,27.8,-3.36609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84223",2019-08-28 11:42:00,-2.37742,988,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.4,-3.37806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84224",2019-08-28 11:43:00,-2.40727,991,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,27.7,-3.3957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84225",2019-08-28 11:44:00,-1.97647,991,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.8,-3.42216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84226",2019-08-28 11:45:00,-2.49296,994,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,30.2,-3.44988,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84227",2019-08-28 11:46:00,-2.44848,996,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.3,-3.45366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84228",2019-08-28 11:47:00,-2.40257,1001,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.9,-3.46689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84229",2019-08-28 11:48:00,-2.41532,1002,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28,-3.46626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84230",2019-08-28 11:49:00,-2.34573,1005,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.7,-3.37113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84231",2019-08-28 11:50:00,-2.53275,1007,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.9,-2.91186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84232",2019-08-28 11:51:00,-2.29371,1008,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.4,-2.94336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84233",2019-08-28 11:52:00,-2.28047,1008,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,30,-2.66616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84234",2019-08-28 11:53:00,-2.26802,1009,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.6,-2.65419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84235",2019-08-28 11:54:00,-2.23507,1010,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,29.5,-2.52441,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84236",2019-08-28 11:55:00,-2.27233,1014,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,28.7,-2.50425,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84237",2019-08-28 11:56:00,-2.04362,1021,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,30.6,-2.51244,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84238",2019-08-28 11:57:00,-2.21255,1029,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.8,-2.54898,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84239",2019-08-28 11:58:00,-1.92706,1032,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,32.2,-2.54709,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84240",2019-08-28 11:59:00,-2.34042,1030,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.9,-2.54646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84241",2019-08-28 12:00:00,-2.29365,1029,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.8,-2.55843,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84242",2019-08-28 12:01:00,-2.47799,1038,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,32,-2.62206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84243",2019-08-28 12:02:00,-2.30334,1038,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.9,-2.6271,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84244",2019-08-28 12:03:00,-2.84066,1041,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.7,-2.62017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84245",2019-08-28 12:04:00,-2.29962,1043,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,32.1,-2.6523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84246",2019-08-28 12:05:00,-2.23406,1045,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,32.4,-2.68506,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84247",2019-08-28 12:06:00,-2.27125,1048,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.4,-2.7279,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84248",2019-08-28 12:07:00,-2.29269,1051,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.1,-2.71656,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84249",2019-08-28 12:08:00,-2.41,1053,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.6,-2.67876,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84250",2019-08-28 12:09:00,-2.38149,1053,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.3,-2.69451,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84251",2019-08-28 12:10:00,-2.32876,1056,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.5,-2.71026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84252",2019-08-28 12:11:00,-2.47588,1060,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,31.8,-2.7153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84253",2019-08-28 12:12:00,-2.42131,1062,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,32.5,-2.76003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84254",2019-08-28 12:13:00,-2.44045,1068,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,32.4,-2.75436,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84255",2019-08-28 12:14:00,-2.42547,1070,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,25.5,33.3,-2.77893,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84256",2019-08-28 12:15:00,-2.44519,1070,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,25.5,33.1,-2.77893,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84257",2019-08-28 12:16:00,-2.95571,1072,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,25.5,31.4,-2.78523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84258",2019-08-28 12:17:00,-2.34323,1074,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,25.5,32,-2.78523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84259",2019-08-28 12:18:00,-2.18915,1078,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,25.5,31.7,-2.77893,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84260",2019-08-28 12:19:00,-2.15473,1078,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,25.5,31.9,-2.81673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84261",2019-08-28 12:20:00,-2.15762,1083,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.8,-2.87973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84262",2019-08-28 12:21:00,-2.11203,1084,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.5,-2.90556,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84263",2019-08-28 12:22:00,-2.17378,1084,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.8,-2.87973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84264",2019-08-28 12:23:00,-1.80004,1086,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.6,-2.88036,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84265",2019-08-28 12:24:00,-2.07758,1083,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.4,-2.87343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84266",2019-08-28 12:25:00,-1.61407,1088,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.7,-2.90556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84267",2019-08-28 12:26:00,-2.41693,1092,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.9,-2.92131,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84268",2019-08-28 12:27:00,-2.24247,1093,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.4,-3.91671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84269",2019-08-28 12:28:00,-2.20622,1094,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.8,-3.96396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84270",2019-08-28 12:29:00,-2.15253,1097,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.6,-3.9753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84271",2019-08-28 12:30:00,-2.08426,1099,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.3,-3.4524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84272",2019-08-28 12:31:00,-2.22165,1100,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.4,-3.39696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84273",2019-08-28 12:32:00,-2.29899,1103,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.5,-3.38436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84274",2019-08-28 12:33:00,-2.36393,1105,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.3,-3.39696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84275",2019-08-28 12:34:00,-2.35593,1104,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31,-3.36609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84276",2019-08-28 12:35:00,-2.38661,1104,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,30.6,-3.35664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84277",2019-08-28 12:36:00,-2.15145,1103,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31,-3.47445,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84278",2019-08-28 12:37:00,-2.20127,1103,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.5,-3.46185,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84279",2019-08-28 12:38:00,-2.51108,1106,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.5,-3.46311,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84280",2019-08-28 12:39:00,-2.4109,1102,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.5,-3.45996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84281",2019-08-28 12:40:00,-2.40994,1104,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32,-3.46626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84282",2019-08-28 12:41:00,-2.16348,1109,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.1,-3.4965,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
