"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"84283",2019-08-28 12:42:00,-2.27328,1110,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.9,-3.51603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84284",2019-08-28 12:43:00,-2.19911,1115,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.6,-3.5154,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84285",2019-08-28 12:44:00,-2.02925,1121,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.6,-3.51666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84286",2019-08-28 12:45:00,-2.50804,1111,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.1,-3.4902,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84287",2019-08-28 12:46:00,-2.31702,1115,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32,-3.48579,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84288",2019-08-28 12:47:00,-2.28133,1117,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.2,-3.49776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84289",2019-08-28 12:48:00,-2.2574,1119,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.3,-3.48516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84290",2019-08-28 12:49:00,-2.25882,1114,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.3,-3.4902,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84291",2019-08-28 12:50:00,-2.50502,1116,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.2,-3.44736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84292",2019-08-28 12:51:00,-2.28446,1118,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.1,-3.45366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84293",2019-08-28 12:52:00,-2.2263,1123,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.2,-3.45618,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84294",2019-08-28 12:53:00,-2.29847,1125,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,30.7,-3.4713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84295",2019-08-28 12:54:00,-2.29004,1127,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,30.4,-3.47823,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84296",2019-08-28 12:55:00,-2.30982,1137,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,30.8,-3.46626,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84297",2019-08-28 12:56:00,-1.99706,1136,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,30.6,-3.4587,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84298",2019-08-28 12:57:00,-2.83351,1137,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.2,-3.43224,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84299",2019-08-28 12:58:00,-2.49072,1131,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.1,-3.38625,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84300",2019-08-28 12:59:00,-2.35051,1126,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.7,-3.41901,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84301",2019-08-28 13:00:00,-2.28543,1125,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.7,-3.35664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84302",2019-08-28 13:01:00,-2.21314,1133,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.2,-3.37239,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84303",2019-08-28 13:02:00,-2.31888,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.3,-3.35223,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84304",2019-08-28 13:03:00,-2.24301,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.5,-2.88603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84305",2019-08-28 13:04:00,-2.46148,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.6,-2.88351,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84306",2019-08-28 13:05:00,-1.91955,1131,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.3,-2.84886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84307",2019-08-28 13:06:00,-1.70912,1127,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32,-2.86146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84308",2019-08-28 13:07:00,-1.52512,1125,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.9,-2.87343,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84309",2019-08-28 13:08:00,-1.34233,1124,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.7,-2.86839,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84310",2019-08-28 13:09:00,-1.0927,1122,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.8,-2.9421,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84311",2019-08-28 13:10:00,-1.06041,1135,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.1,-2.99943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84312",2019-08-28 13:11:00,-1.05201,1129,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.9,-3.04353,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84313",2019-08-28 13:12:00,-0.900302,1129,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.8,-2.95533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84314",2019-08-28 13:13:00,-0.828225,1137,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.4,-2.91186,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84315",2019-08-28 13:14:00,-0.741937,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.2,-2.91753,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84316",2019-08-28 13:15:00,-0.780091,1151,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.4,-2.94903,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84317",2019-08-28 13:16:00,-0.646477,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.7,-2.99943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84318",2019-08-28 13:17:00,0,1151,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.2,-3.04353,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84319",2019-08-28 13:18:00,-0.703388,1151,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33,-2.52,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84320",2019-08-28 13:19:00,-0.640011,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.9,-3.06306,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84321",2019-08-28 13:20:00,0,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33,-3.07062,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84322",2019-08-28 13:21:00,0,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.1,-3.07944,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84323",2019-08-28 13:22:00,0,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.1,-3.10779,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84324",2019-08-28 13:23:00,0,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.4,-3.09456,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84325",2019-08-28 13:24:00,0,1143,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.5,-3.06306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84326",2019-08-28 13:25:00,0,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.6,-3.0681,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84327",2019-08-28 13:26:00,0,1136,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,34.2,-3.087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84328",2019-08-28 13:27:00,0,1136,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,34.7,-3.08637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84329",2019-08-28 13:28:00,0,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,34.5,-3.07503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84330",2019-08-28 13:29:00,0,1134,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.4,-3.08763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84331",2019-08-28 13:30:00,-0.780837,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32,-2.84004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84332",2019-08-28 13:31:00,0,1138,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.8,-3.10086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84333",2019-08-28 13:32:00,0,1133,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.4,-3.08763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84334",2019-08-28 13:33:00,0,1139,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.2,-3.15189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84335",2019-08-28 13:34:00,-0.757556,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.8,-3.20796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84336",2019-08-28 13:35:00,0,1143,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,30.9,-3.20166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84337",2019-08-28 13:36:00,0,1143,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.4,-3.20229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84338",2019-08-28 13:37:00,0,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.1,-3.20859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84339",2019-08-28 13:38:00,0,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.4,-3.22623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84340",2019-08-28 13:39:00,0,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33,-3.24576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84341",2019-08-28 13:40:00,0,1144,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.5,-3.36546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84342",2019-08-28 13:41:00,0,1146,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.7,-3.38499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84343",2019-08-28 13:42:00,0,1147,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.3,-3.37176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84344",2019-08-28 13:43:00,0,1148,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32,-3.37554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84345",2019-08-28 13:44:00,-0.697146,1149,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.2,-3.41208,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84346",2019-08-28 13:45:00,-0.660024,1147,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,31.9,-3.40893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84347",2019-08-28 13:46:00,-0.637786,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.1,-3.39129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84348",2019-08-28 13:47:00,-0.652383,1147,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.1,-3.4209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84349",2019-08-28 13:48:00,-0.734387,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.8,-3.4209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84350",2019-08-28 13:49:00,0,1142,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.8,-3.39129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84351",2019-08-28 13:50:00,-0.842215,1144,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,34,-3.3831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84352",2019-08-28 13:51:00,-0.67797,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,34.3,-3.3705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84353",2019-08-28 13:52:00,-0.714504,1138,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,34.2,-3.35916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84354",2019-08-28 13:53:00,-0.722505,1136,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,34.1,-3.38562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84355",2019-08-28 13:54:00,-1.05222,1142,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,34.4,-3.38751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84356",2019-08-28 13:55:00,-0.73723,1144,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.4,-3.39759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84357",2019-08-28 13:56:00,-0.704579,1142,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33,-3.4083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84358",2019-08-28 13:57:00,-0.737081,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.2,-3.41019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84359",2019-08-28 13:58:00,-0.634304,1135,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.4,-3.36609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84360",2019-08-28 13:59:00,0,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.2,-3.37239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84361",2019-08-28 14:00:00,0,1126,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.2,-3.34719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84362",2019-08-28 14:01:00,0,1131,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.4,-3.34089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84363",2019-08-28 14:02:00,0,1135,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.1,-3.33018,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84364",2019-08-28 14:03:00,0,1134,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.3,-3.33459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84365",2019-08-28 14:04:00,-0.571404,1136,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.5,-4.0131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84366",2019-08-28 14:05:00,0,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,33.1,-3.9816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84367",2019-08-28 14:06:00,0,1126,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.2,-3.93183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84368",2019-08-28 14:07:00,0,1131,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.4,-3.90159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84369",2019-08-28 14:08:00,-0.689543,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,32.6,-3.91419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84370",2019-08-28 14:09:00,-1.00278,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.8,-3.93939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84371",2019-08-28 14:10:00,-0.963787,1137,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.4,-3.91167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84372",2019-08-28 14:11:00,-1.53023,1128,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.1,-3.87198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84373",2019-08-28 14:12:00,-1.80895,1114,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,34,-3.82284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84374",2019-08-28 14:13:00,-2.09356,1102,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,34.3,-3.78,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84375",2019-08-28 14:14:00,-2.30076,1115,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.8,-3.83859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84376",2019-08-28 14:15:00,-2.4599,1121,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.8,-3.8808,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84377",2019-08-28 14:16:00,-2.24517,1117,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.3,-3.87639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84378",2019-08-28 14:17:00,-2.68406,1116,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.7,-3.87639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84379",2019-08-28 14:18:00,-2.9013,1113,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.6,-3.88395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84380",2019-08-28 14:19:00,-2.86793,1124,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.3,-3.91986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84381",2019-08-28 14:20:00,-2.86647,1136,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.4,-4.0194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84382",2019-08-28 14:21:00,-2.8941,1147,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33,-4.05846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84383",2019-08-28 14:22:00,-2.73703,1158,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.9,-4.12146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84384",2019-08-28 14:23:00,-2.68475,1162,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.9,-4.12335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84385",2019-08-28 14:24:00,-2.53599,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.2,-4.04334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84386",2019-08-28 14:25:00,-2.39978,1152,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.8,-4.04523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84387",2019-08-28 14:26:00,-2.20117,1152,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.2,-3.86946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84388",2019-08-28 14:27:00,-2.05128,1161,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.9,-2.646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84389",2019-08-28 14:28:00,-1.90874,1182,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.4,-4.04397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84390",2019-08-28 14:29:00,-2.21356,1203,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.4,-4.09689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84391",2019-08-28 14:30:00,-1.69256,1220,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.4,-4.15359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84392",2019-08-28 14:31:00,-1.6878,1227,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.5,-4.3344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84393",2019-08-28 14:32:00,-1.66836,1159,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.2,-4.3218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84394",2019-08-28 14:33:00,-1.61334,1188,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.3,-4.27203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84395",2019-08-28 14:34:00,-1.58841,1204,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.9,-4.25376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84396",2019-08-28 14:35:00,-1.56784,1180,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.3,-4.1643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84397",2019-08-28 14:36:00,-1.94083,1219,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.5,-4.28652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84398",2019-08-28 14:37:00,-1.50423,1219,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.4,-4.25502,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84399",2019-08-28 14:38:00,-1.98148,1239,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.6,-4.30038,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84400",2019-08-28 14:39:00,-1.58412,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.5,-4.3785,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84401",2019-08-28 14:40:00,-1.59866,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,34,-4.40559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84402",2019-08-28 14:41:00,-1.87921,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,33.3,-4.36023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84403",2019-08-28 14:42:00,-1.74906,1031,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,32.6,-3.6225,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84404",2019-08-28 14:43:00,-2.26497,1190,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.9,-4.11579,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84405",2019-08-28 14:44:00,-2.25764,933,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.7,-3.0051,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84406",2019-08-28 14:45:00,-2.39801,800,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.4,-2.83059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84407",2019-08-28 14:46:00,-2.51217,835,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.2,-2.76696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84408",2019-08-28 14:47:00,-2.62676,984,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.8,-2.66301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84409",2019-08-28 14:48:00,-2.7104,981,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.8,-3.25206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84410",2019-08-28 14:49:00,-3.05432,706,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.7,-2.00781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84411",2019-08-28 14:50:00,-2.75121,615,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.8,-1.88496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84412",2019-08-28 14:51:00,-2.75153,590,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.4,-1.96686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84413",2019-08-28 14:52:00,-2.64948,607,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,29.3,-1.9908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84414",2019-08-28 14:53:00,-2.71664,585,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,29.7,-1.84527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84415",2019-08-28 14:54:00,-2.97594,581,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30,-1.66446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84416",2019-08-28 14:55:00,-2.40477,535,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.2,-1.75833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84417",2019-08-28 14:56:00,-2.62209,539,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.3,-1.6254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84418",2019-08-28 14:57:00,-1.83411,542,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.3,-1.68399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84419",2019-08-28 14:58:00,-2.02991,619,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.1,-1.99269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84420",2019-08-28 14:59:00,-1.82093,585,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.5,-1.99899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84421",2019-08-28 15:00:00,-1.80975,541,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.7,-1.68399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84422",2019-08-28 15:01:00,-1.75397,529,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31,-1.63044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84423",2019-08-28 15:02:00,-1.67016,518,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.3,-1.58319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84424",2019-08-28 15:03:00,-1.58782,512,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.6,-1.57626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84425",2019-08-28 15:04:00,-1.64388,503,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.3,-1.53405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84426",2019-08-28 15:05:00,-1.70304,500,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.4,-1.53342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84427",2019-08-28 15:06:00,-1.64891,497,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.4,-1.52964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84428",2019-08-28 15:07:00,-1.64473,492,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31,-1.49247,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84429",2019-08-28 15:08:00,-1.64138,482,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31,-1.46601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84430",2019-08-28 15:09:00,-1.18823,475,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.2,-1.42065,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84431",2019-08-28 15:10:00,-1.57853,472,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.3,-1.44207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84432",2019-08-28 15:11:00,-1.79723,474,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.2,-1.42569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84433",2019-08-28 15:12:00,-1.81716,479,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,31.1,-1.47609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84434",2019-08-28 15:13:00,-2.09827,490,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,30.9,-1.51956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84435",2019-08-28 15:14:00,-2.37271,502,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,31.2,-1.5813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84436",2019-08-28 15:15:00,-2.47008,514,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,31.2,-1.6443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84437",2019-08-28 15:16:00,-2.45529,523,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,31,-1.6506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84438",2019-08-28 15:17:00,-2.6813,538,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,31,-1.74069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84439",2019-08-28 15:18:00,-2.96956,543,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,31.3,-1.73943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84440",2019-08-28 15:19:00,-2.82956,591,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,31.3,-1.87488,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84441",2019-08-28 15:20:00,-2.74504,615,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,31.6,-1.84149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84442",2019-08-28 15:21:00,-2.82056,557,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,31.7,-1.77156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84443",2019-08-28 15:22:00,-2.84858,566,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,31.7,-2.39526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84444",2019-08-28 15:23:00,-2.45372,564,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,31.8,-1.81251,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84445",2019-08-28 15:24:00,-2.82122,556,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,32.1,-1.78731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84446",2019-08-28 15:25:00,-2.76662,568,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,32,-1.74069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84447",2019-08-28 15:26:00,-2.78239,518,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,31.4,-1.63926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84448",2019-08-28 15:27:00,-2.78799,508,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,31.1,-1.6191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84449",2019-08-28 15:28:00,-2.76133,503,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.2,-1.58949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84450",2019-08-28 15:29:00,-2.24039,498,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.1,-1.57248,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84451",2019-08-28 15:30:00,-2.67782,501,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,30.9,-1.58445,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84452",2019-08-28 15:31:00,-2.43222,500,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,30.9,-1.54854,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84453",2019-08-28 15:32:00,-2.5499,493,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.1,-1.5624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84454",2019-08-28 15:33:00,-2.56604,486,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.2,-1.512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84455",2019-08-28 15:34:00,-2.26332,474,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.5,-1.4679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84456",2019-08-28 15:35:00,-2.52757,535,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.5,-1.47672,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84457",2019-08-28 15:36:00,-2.46751,438,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.6,-1.29969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84458",2019-08-28 15:37:00,-2.50132,423,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.7,-1.23543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84459",2019-08-28 15:38:00,-2.77542,408,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.8,-1.16109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84460",2019-08-28 15:39:00,-2.57414,399,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,32,-1.15983,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84461",2019-08-28 15:40:00,-2.53039,385,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,32.1,-1.08423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84462",2019-08-28 15:41:00,-2.51077,370,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,32.1,-1.0521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84463",2019-08-28 15:42:00,-2.58833,363,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.2,-0.99666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84464",2019-08-28 15:43:00,-2.26605,357,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.5,-0.96579,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84465",2019-08-28 15:44:00,-2.5339,353,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.2,-0.93429,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84466",2019-08-28 15:45:00,-2.58995,350,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,31.1,-0.93429,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84467",2019-08-28 15:46:00,-2.55932,348,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,30.6,-0.92169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84468",2019-08-28 15:47:00,-2.60905,345,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,30.7,-0.91539,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84469",2019-08-28 15:48:00,-2.54179,341,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,30.8,-0.92043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84470",2019-08-28 15:49:00,-2.76234,338,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,30.8,-0.88263,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84471",2019-08-28 15:50:00,-2.37591,334,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26,30.9,-0.85995,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84472",2019-08-28 15:51:00,-2.51838,330,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.9,-0.83286,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84473",2019-08-28 15:52:00,-2.62604,328,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.8,-0.8505,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84474",2019-08-28 15:53:00,-2.55986,325,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.8,-0.83223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84475",2019-08-28 15:54:00,-2.94766,323,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.1,-0.82593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84476",2019-08-28 15:55:00,-2.49292,323,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.3,-0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84477",2019-08-28 15:56:00,-2.6262,320,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.3,-0.81648,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84478",2019-08-28 15:57:00,-2.75894,316,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.5,-0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84479",2019-08-28 15:58:00,-2.64855,313,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.2,-0.77679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84480",2019-08-28 15:59:00,-2.67354,309,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.4,-0.76986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84481",2019-08-28 16:00:00,-2.78877,306,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.4,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84482",2019-08-28 16:01:00,-2.92714,303,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.8,-0.44919,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84483",2019-08-28 16:02:00,-3.06848,299,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.6,-0.48888,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84484",2019-08-28 16:03:00,-2.84658,294,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.4,-0.51786,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84485",2019-08-28 16:04:00,-2.99938,292,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.4,-0.52101,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84486",2019-08-28 16:05:00,-3.04975,291,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.1,-0.52227,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84487",2019-08-28 16:06:00,-3.00885,289,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.2,-0.52227,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84488",2019-08-28 16:07:00,-2.98278,290,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31.1,-0.53046,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84489",2019-08-28 16:08:00,-3.01568,290,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31,-0.55566,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84490",2019-08-28 16:09:00,-2.99423,294,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31,-0.56259,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84491",2019-08-28 16:10:00,-2.7846,300,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.9,-0.59787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84492",2019-08-28 16:11:00,-2.99742,305,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.7,-0.5985,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84493",2019-08-28 16:12:00,-2.78323,310,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.6,-0.62055,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84494",2019-08-28 16:13:00,-2.66731,312,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.7,-0.62307,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84495",2019-08-28 16:14:00,-2.64257,314,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.8,-0.6426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84496",2019-08-28 16:15:00,-2.66705,315,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.9,-0.63126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84497",2019-08-28 16:16:00,-2.86595,314,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,31,-0.62874,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84498",2019-08-28 16:17:00,-2.59809,310,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.6,-0.60606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84499",2019-08-28 16:18:00,-2.52675,305,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.4,-0.59409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84500",2019-08-28 16:19:00,-2.26393,301,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.4,-0.58086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84501",2019-08-28 16:20:00,-2.59973,299,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.2,-0.56133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84502",2019-08-28 16:21:00,-2.58568,293,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30,-0.53172,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84503",2019-08-28 16:22:00,-2.6376,290,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.2,-0.52479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84504",2019-08-28 16:23:00,-2.49683,286,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.4,-0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84505",2019-08-28 16:24:00,-2.61673,286,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.6,-0.49959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84506",2019-08-28 16:25:00,-2.59663,284,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.7,-0.52353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84507",2019-08-28 16:26:00,-2.7044,285,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.6,-0.50526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84508",2019-08-28 16:27:00,-2.62434,286,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.6,-0.50589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84509",2019-08-28 16:28:00,-2.68755,287,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.8,-0.5355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84510",2019-08-28 16:29:00,-2.86117,285,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.6,-0.50589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84511",2019-08-28 16:30:00,-2.9099,285,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.6,-0.52983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84512",2019-08-28 16:31:00,-2.82234,284,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.4,-0.53361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84513",2019-08-28 16:32:00,-2.79322,282,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.5,-0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84514",2019-08-28 16:33:00,-2.76879,280,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.8,-0.49959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84515",2019-08-28 16:34:00,-2.7689,276,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.1,-0.47943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84516",2019-08-28 16:35:00,-2.81075,271,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.9,-0.45486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84517",2019-08-28 16:36:00,-2.72185,267,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.8,-0.43596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84518",2019-08-28 16:37:00,-2.90651,263,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.6,-0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84519",2019-08-28 16:38:00,-2.25573,261,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.6,-0.42399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84520",2019-08-28 16:39:00,-2.31458,263,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.8,-0.38556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84521",2019-08-28 16:40:00,-2.8033,266,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.8,-0.47502,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84522",2019-08-28 16:41:00,-2.87844,272,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30,-0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84523",2019-08-28 16:42:00,-2.73422,279,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.2,-0.52479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84524",2019-08-28 16:43:00,-2.57444,288,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.3,-0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84525",2019-08-28 16:44:00,-2.77223,293,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.4,-0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84526",2019-08-28 16:45:00,-2.73515,300,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.4,-0.60858,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84527",2019-08-28 16:46:00,-2.65199,305,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.2,-0.63315,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84528",2019-08-28 16:47:00,-2.67625,307,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.8,-0.64575,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84529",2019-08-28 16:48:00,-2.62104,309,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.8,-0.6552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84530",2019-08-28 16:49:00,-2.50972,309,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.9,0.77931,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84531",2019-08-28 16:50:00,-2.75456,309,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,29.9,-0.52416,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84532",2019-08-28 16:51:00,-2.65357,312,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26,30.2,-0.63189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84533",2019-08-28 16:52:00,-2.64784,312,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,27,26,26,30.4,-0.67536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84534",2019-08-28 16:53:00,-2.63507,312,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,27,26,26,30.5,-0.66906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84535",2019-08-28 16:54:00,-2.60608,308,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,27,26,26,30.3,-0.6741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84536",2019-08-28 16:55:00,-2.63807,303,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,27,26,26,30.3,-0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84537",2019-08-28 16:56:00,-2.40466,298,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,27,26,26,30.5,-0.60039,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84538",2019-08-28 16:57:00,-2.31824,292,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,27,26,26,30.6,-0.60732,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84539",2019-08-28 16:58:00,-2.6784,290,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26,30.5,-0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84540",2019-08-28 16:59:00,-2.65814,286,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26,30.5,-0.50148,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84541",2019-08-28 17:00:00,-2.66285,281,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26,30.5,-0.48636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84542",2019-08-28 17:01:00,-3.02464,277,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26,30.4,-0.49077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84543",2019-08-28 17:02:00,-2.72607,274,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.3,-0.4599,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84544",2019-08-28 17:03:00,-2.83769,271,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.2,-0.43533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84545",2019-08-28 17:04:00,-2.73241,268,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.2,-0.42336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84546",2019-08-28 17:05:00,-2.74002,265,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.4,-0.40887,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84547",2019-08-28 17:06:00,-2.93308,262,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.5,-0.39249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84548",2019-08-28 17:07:00,-2.73166,261,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.6,-0.38304,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84549",2019-08-28 17:08:00,-2.75886,260,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.3,-0.38997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84550",2019-08-28 17:09:00,-2.70991,257,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.2,-0.3843,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84551",2019-08-28 17:10:00,-2.73657,255,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.2,-0.35406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84552",2019-08-28 17:11:00,-2.74703,252,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,29.8,-0.32319,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84553",2019-08-28 17:12:00,-2.75907,248,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,29.7,-0.3402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84554",2019-08-28 17:13:00,-2.74694,244,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,29.7,-0.30303,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84555",2019-08-28 17:14:00,-2.77725,241,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,29.8,-0.30744,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84556",2019-08-28 17:15:00,-2.69125,239,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,29.8,-0.29547,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84557",2019-08-28 17:16:00,-2.57706,237,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,29.9,-0.2772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84558",2019-08-28 17:17:00,-2.73418,231,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.1,-0.23499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84559",2019-08-28 17:18:00,-2.71138,225,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,30.1,-0.2331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84560",2019-08-28 17:19:00,-2.83854,221,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.1,-0.2142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84561",2019-08-28 17:20:00,-2.63451,214,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30,-0.17325,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84562",2019-08-28 17:21:00,-2.83967,209,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.14679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84563",2019-08-28 17:22:00,-2.69209,204,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.8,-0.15309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84564",2019-08-28 17:23:00,-2.51012,200,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.7,-0.13419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84565",2019-08-28 17:24:00,-2.87681,195,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.8,-0.11403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84566",2019-08-28 17:25:00,-2.61569,192,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.08379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84567",2019-08-28 17:26:00,-2.851,188,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.0945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84568",2019-08-28 17:27:00,-2.65801,185,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.07875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84569",2019-08-28 17:28:00,-2.6307,182,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.04599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84570",2019-08-28 17:29:00,-2.6286,179,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.04536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84571",2019-08-28 17:30:00,-2.53721,178,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.02583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84572",2019-08-28 17:31:00,-2.59274,176,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.2,-0.04221,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84573",2019-08-28 17:32:00,-2.67301,176,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.1,-0.02079,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84574",2019-08-28 17:33:00,-2.71192,176,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.7,-0.02079,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84575",2019-08-28 17:34:00,-2.73649,178,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.6,-0.0567,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84576",2019-08-28 17:35:00,-2.72877,180,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.7,-0.063,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84577",2019-08-28 17:36:00,-2.76798,182,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.4,-0.07623,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84578",2019-08-28 17:37:00,-2.62232,183,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.3,-0.11592,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84579",2019-08-28 17:38:00,-2.7202,187,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.3,-0.11277,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84580",2019-08-28 17:39:00,-2.71658,188,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.4,-0.12726,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84581",2019-08-28 17:40:00,-2.7196,191,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.7,-0.1575,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84582",2019-08-28 17:41:00,-2.72474,192,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.7,-0.1449,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84583",2019-08-28 17:42:00,-2.72834,193,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.8,-0.1701,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84584",2019-08-28 17:43:00,-2.40137,195,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.8,-0.15939,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84585",2019-08-28 17:44:00,-2.45657,198,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.1,-0.17766,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84586",2019-08-28 17:45:00,-2.55751,200,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.3,-0.1953,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84587",2019-08-28 17:46:00,-2.70888,200,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.1,-0.19782,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84588",2019-08-28 17:47:00,-2.67629,201,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.1,-0.18459,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84589",2019-08-28 17:48:00,-2.66713,201,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30,-0.19026,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84590",2019-08-28 17:49:00,-2.63161,201,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30,-0.17829,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84591",2019-08-28 17:50:00,-2.97151,201,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.17199,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84592",2019-08-28 17:51:00,-2.6779,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.8,-0.17955,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84593",2019-08-28 17:52:00,-2.61908,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.7,-0.17451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84594",2019-08-28 17:53:00,-2.55888,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.5,-0.189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
