"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"84595",2019-08-28 17:54:00,-2.6069,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.8,-0.189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84596",2019-08-28 17:55:00,-2.66168,198,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30,-0.1953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84597",2019-08-28 17:56:00,-2.82234,197,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.29169,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84598",2019-08-28 17:57:00,-2.35775,194,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.3024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84599",2019-08-28 17:58:00,-2.55374,192,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.9,-0.28413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84600",2019-08-28 17:59:00,-2.52789,191,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30,-0.28161,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84601",2019-08-28 18:00:00,-2.47807,190,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.2,-0.27153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84602",2019-08-28 18:01:00,-2.49443,188,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.1,-0.26775,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84603",2019-08-28 18:02:00,-2.35856,187,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.1,0.22176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84604",2019-08-28 18:03:00,-2.62832,187,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.2,0.25389,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84605",2019-08-28 18:04:00,-2.47924,188,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.2,0.20664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84606",2019-08-28 18:05:00,-2.32307,189,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.1,0.11277,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84607",2019-08-28 18:06:00,-2.29307,191,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,30.1,-0.27909,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84608",2019-08-28 18:07:00,-2.30169,192,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.8,-0.28413,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84609",2019-08-28 18:08:00,-2.25934,193,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.6,-0.3087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84610",2019-08-28 18:09:00,-2.20339,195,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.6,-0.30366,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84611",2019-08-28 18:10:00,-2.03163,196,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.7,-0.30933,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84612",2019-08-28 18:11:00,-2.08233,196,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.6,-0.33957,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84613",2019-08-28 18:12:00,-2.04317,197,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.5,-0.30429,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84614",2019-08-28 18:13:00,-1.77037,197,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.5,-0.31815,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84615",2019-08-28 18:14:00,-1.76356,197,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.3,-0.31626,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84616",2019-08-28 18:15:00,-1.58978,197,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.2,0.1386,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84617",2019-08-28 18:16:00,-1.60054,198,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.1,0.20034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84618",2019-08-28 18:17:00,-1.70552,198,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.2,0.14049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84619",2019-08-28 18:18:00,-2.73815,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.3,0.04788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84620",2019-08-28 18:19:00,-3.34829,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.2,-0.33012,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84621",2019-08-28 18:20:00,-3.93151,201,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.2,-0.33453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84622",2019-08-28 18:21:00,-4.46848,201,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.3,-0.31689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84623",2019-08-28 18:22:00,-4.93501,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.4,-0.34083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84624",2019-08-28 18:23:00,-4.7265,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.4,-0.30303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84625",2019-08-28 18:24:00,-4.47792,198,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.4,-0.29736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84626",2019-08-28 18:25:00,-3.89433,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.3,-0.29736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84627",2019-08-28 18:26:00,-3.37279,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.2,-0.29106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84628",2019-08-28 18:27:00,-3.10925,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.1,0.20601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84629",2019-08-28 18:28:00,-2.84441,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29.1,0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84630",2019-08-28 18:29:00,-2.70452,201,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29,0.1512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84631",2019-08-28 18:30:00,-2.24605,199,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,29,0.10206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84632",2019-08-28 18:31:00,-2.4622,195,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.9,-0.26712,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84633",2019-08-28 18:32:00,-2.62557,191,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.9,-0.2457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84634",2019-08-28 18:33:00,-2.46076,183,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.8,-0.2268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84635",2019-08-28 18:34:00,-2.41908,176,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.8,-0.18018,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84636",2019-08-28 18:35:00,-2.17178,167,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.7,-0.14994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84637",2019-08-28 18:36:00,-2.43421,157,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.6,-0.07686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84638",2019-08-28 18:37:00,-2.64703,154,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.6,-0.09513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84639",2019-08-28 18:38:00,-2.40524,149,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.5,-0.06993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84640",2019-08-28 18:39:00,-2.45159,146,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.4,0.41454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84641",2019-08-28 18:40:00,-2.22709,144,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.4,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84642",2019-08-28 18:41:00,-2.53686,144,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,0.41454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84643",2019-08-28 18:42:00,-2.52084,144,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,0.2709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84644",2019-08-28 18:43:00,-2.24629,144,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,-0.07938,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84645",2019-08-28 18:44:00,-2.09873,143,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,-0.0819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84646",2019-08-28 18:45:00,-2.56348,143,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,-0.08757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84647",2019-08-28 18:46:00,-2.58011,143,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,-0.08442,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84648",2019-08-28 18:47:00,-2.58734,144,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,-0.08757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84649",2019-08-28 18:48:00,-2.61741,144,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,-0.08379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84650",2019-08-28 18:49:00,-2.54365,143,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,-0.08253,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84651",2019-08-28 18:50:00,-2.64751,142,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.4,-0.0378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84652",2019-08-28 18:51:00,-1.93696,141,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.4,0.06111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84653",2019-08-28 18:52:00,-2.55593,140,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.4,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84654",2019-08-28 18:53:00,-2.6194,138,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.4,1.91457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84655",2019-08-28 18:54:00,-2.62157,138,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.4,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84656",2019-08-28 18:55:00,-2.44488,136,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.4,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84657",2019-08-28 18:56:00,-2.70351,143,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.3,-0.00063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84658",2019-08-28 18:57:00,-2.74653,138,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.2,0.11781,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84659",2019-08-28 18:58:00,-2.72846,126,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.2,0.21294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84660",2019-08-28 18:59:00,-2.73722,114,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.2,0.11277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84661",2019-08-28 19:00:00,-2.7764,106,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.2,0.13923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84662",2019-08-28 19:01:00,-2.7095,108,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.1,0.14994,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84663",2019-08-28 19:02:00,-2.73878,120,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.1,0.13734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84664",2019-08-28 19:03:00,-2.58324,112,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.1,0.15057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84665",2019-08-28 19:04:00,-2.99659,105,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.1,0.65898,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84666",2019-08-28 19:05:00,-2.70796,97,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.1,0.6804,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84667",2019-08-28 19:06:00,-2.68271,92,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28.1,0.71064,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84668",2019-08-28 19:07:00,-2.7428,97,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,28,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84669",2019-08-28 19:08:00,-3.08216,108,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.9,0.19404,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84670",2019-08-28 19:09:00,-2.68946,114,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.8,0.18144,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84671",2019-08-28 19:10:00,-2.62658,108,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.7,0.19656,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84672",2019-08-28 19:11:00,-2.65131,103,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.6,0.20601,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84673",2019-08-28 19:12:00,-2.61097,98,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.6,0.22176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84674",2019-08-28 19:13:00,-2.5775,96,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.5,0.23184,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84675",2019-08-28 19:14:00,-2.58857,91,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.5,0.25074,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84676",2019-08-28 19:15:00,-2.61565,83,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.4,0.26397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84677",2019-08-28 19:16:00,-2.61009,79,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.3,0.27027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84678",2019-08-28 19:17:00,-2.74255,77,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.2,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84679",2019-08-28 19:18:00,-2.56448,76,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27.1,0.76041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84680",2019-08-28 19:19:00,-2.56793,77,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,27,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84681",2019-08-28 19:20:00,-2.52753,77,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.9,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84682",2019-08-28 19:21:00,-2.62107,77,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.9,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84683",2019-08-28 19:22:00,-2.56031,76,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.9,0.31374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84684",2019-08-28 19:23:00,-3.13775,72,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.9,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84685",2019-08-28 19:24:00,-2.29929,68,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.9,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84686",2019-08-28 19:25:00,-2.63263,62,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.9,0.34461,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84687",2019-08-28 19:26:00,-2.54222,57,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.8,0.36603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84688",2019-08-28 19:27:00,-2.52543,54,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.8,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84689",2019-08-28 19:28:00,-2.55348,51,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.7,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84690",2019-08-28 19:29:00,-2.57529,48,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.7,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84691",2019-08-28 19:30:00,-2.43536,46,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.6,0.87948,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84692",2019-08-28 19:31:00,-2.62108,44,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.6,0.89271,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84693",2019-08-28 19:32:00,-2.63084,42,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.6,0.86877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84694",2019-08-28 19:33:00,-2.70168,41,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.6,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84695",2019-08-28 19:34:00,-2.67758,39,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.6,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84696",2019-08-28 19:35:00,-2.77482,37,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.7,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84697",2019-08-28 19:36:00,-2.63194,34,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.7,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84698",2019-08-28 19:37:00,-2.54655,32,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.7,0.50022,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84699",2019-08-28 19:38:00,-2.69102,32,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.6,0.50841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84700",2019-08-28 19:39:00,-2.73196,31,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.5,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84701",2019-08-28 19:40:00,-2.67973,30,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.5,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84702",2019-08-28 19:41:00,-2.66447,30,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.4,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84703",2019-08-28 19:42:00,-2.67533,29,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.4,0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84704",2019-08-28 19:43:00,-2.58448,28,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.3,0.7623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84705",2019-08-28 19:44:00,-2.70362,27,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.2,1.00044,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84706",2019-08-28 19:45:00,-2.67373,26,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.2,0.94941,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84707",2019-08-28 19:46:00,-2.68261,25,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.2,0.88515,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84708",2019-08-28 19:47:00,-2.6706,25,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.3,0.77112,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84709",2019-08-28 19:48:00,-2.62794,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.4,0.52857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84710",2019-08-28 19:49:00,-2.60802,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.5,0.5292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84711",2019-08-28 19:50:00,-2.79523,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.6,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84712",2019-08-28 19:51:00,-2.59997,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.7,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84713",2019-08-28 19:52:00,-2.2222,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.8,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84714",2019-08-28 19:53:00,-2.89013,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.8,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84715",2019-08-28 19:54:00,-2.68322,21,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.8,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84716",2019-08-28 19:55:00,-2.61941,20,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.8,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84717",2019-08-28 19:56:00,-2.57679,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.8,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84718",2019-08-28 19:57:00,-2.56607,18,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.7,0.93051,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84719",2019-08-28 19:58:00,-2.55775,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.7,1.08234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84720",2019-08-28 19:59:00,-2.55436,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.5,1.09557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84721",2019-08-28 20:00:00,-2.52803,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26.2,1.02627,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84722",2019-08-28 20:01:00,-2.51779,17,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,26,0.9702,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84723",2019-08-28 20:02:00,-2.5463,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,25.8,0.67977,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84724",2019-08-28 20:03:00,-2.56497,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,25.7,0.65205,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84725",2019-08-28 20:04:00,-2.28825,17,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,25.6,0.65457,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84726",2019-08-28 20:05:00,-2.53156,15,0.668,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,25.6,1.2033,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84727",2019-08-28 20:06:00,-2.54435,15,0.664,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,25.6,1.23291,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84728",2019-08-28 20:07:00,-2.50261,16,0.662,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,25.5,1.25244,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84729",2019-08-28 20:08:00,-2.44343,15,0.662,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,25.5,1.25181,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84730",2019-08-28 20:09:00,-2.50804,13,0.661,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,25.3,1.25244,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84731",2019-08-28 20:10:00,-2.62978,13,0.659,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,26.5,25.2,1.25244,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84732",2019-08-28 20:11:00,-2.27533,12,0.659,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,25.1,1.35261,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84733",2019-08-28 20:12:00,-2.44872,11,0.665,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.8,1.71171,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84734",2019-08-28 20:13:00,-2.39974,11,0.659,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.8,1.67454,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84735",2019-08-28 20:14:00,-2.49463,10,0.181,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.7,1.28394,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84736",2019-08-28 20:15:00,-2.46828,10,0.206,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.7,1.0269,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84737",2019-08-28 20:16:00,-2.41601,10,1.325,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.7,1.93914,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84738",2019-08-28 20:17:00,-2.41608,10,1.331,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.6,1.94103,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84739",2019-08-28 20:18:00,-2.41783,9,1.327,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.6,1.93914,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84740",2019-08-28 20:19:00,-2.42518,9,1.322,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.6,1.9278,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84741",2019-08-28 20:20:00,-2.43143,9,1.317,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.5,1.93284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84742",2019-08-28 20:21:00,-2.45551,7,1.322,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.5,1.96371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84743",2019-08-28 20:22:00,-2.42739,7,1.323,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,24.5,1.9341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84744",2019-08-28 20:23:00,-2.15538,7,1.329,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.5,2.02734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84745",2019-08-28 20:24:00,-2.54548,9,1.391,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.4,2.00844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84746",2019-08-28 20:25:00,-2.87183,8,1.457,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.5,2.04687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84747",2019-08-28 20:26:00,-2.61877,9,0.532,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.3,1.61091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84748",2019-08-28 20:27:00,-2.5707,0,1.234,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.3,2.38833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84749",2019-08-28 20:28:00,-2.28649,0,1.098,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,2.23272,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84750",2019-08-28 20:29:00,-2.55689,0,1.064,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.4,2.13444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84751",2019-08-28 20:30:00,-2.44707,0,1.07,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.5,1.81314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84752",2019-08-28 20:31:00,-2.46374,0,1.077,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.6,1.81629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84753",2019-08-28 20:32:00,-2.36812,0,1.084,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.6,1.80747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84754",2019-08-28 20:33:00,-2.38706,0,1.231,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.6,1.9593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84755",2019-08-28 20:34:00,-2.2939,0,0.821,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.8,1.52964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84756",2019-08-28 20:35:00,-2.24021,0,0.822,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.7,1.52523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84757",2019-08-28 20:36:00,-2.31612,0,0.82,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.6,1.50066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84758",2019-08-28 20:37:00,-2.55258,0,0.818,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.7,1.51074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84759",2019-08-28 20:38:00,-2.17734,0,0.817,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.9,1.49562,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84760",2019-08-28 20:39:00,-2.20573,0,0.812,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25.1,1.49814,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84761",2019-08-28 20:40:00,-2.25419,0,0.811,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25.2,1.49814,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84762",2019-08-28 20:41:00,-2.2287,0,0.813,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25.2,1.96434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84763",2019-08-28 20:42:00,-2.22454,0,0.808,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25.1,1.93914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84764",2019-08-28 20:43:00,-2.32586,0,0.808,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25.1,1.88937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84765",2019-08-28 20:44:00,-2.00894,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.9,1.134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84766",2019-08-28 20:45:00,-2.25688,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.9,1.06344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84767",2019-08-28 20:46:00,-2.00067,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84768",2019-08-28 20:47:00,-1.93302,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25.1,0.82152,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84769",2019-08-28 20:48:00,-1.84934,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84770",2019-08-28 20:49:00,-1.95412,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84771",2019-08-28 20:50:00,-1.83209,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.9,0.86562,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84772",2019-08-28 20:51:00,-2.39814,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.8,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84773",2019-08-28 20:52:00,-2.98423,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.9,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84774",2019-08-28 20:53:00,-3.65067,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.8,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84775",2019-08-28 20:54:00,-4.80102,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.9,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84776",2019-08-28 20:55:00,-5.21901,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25,0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84777",2019-08-28 20:56:00,-4.83485,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25,0.78561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84778",2019-08-28 20:57:00,-3.99798,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25.1,1.09305,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84779",2019-08-28 20:58:00,-3.43927,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25.2,1.0899,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"84780",2019-08-28 20:59:00,-2.98121,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,25.3,1.08927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84781",2019-08-28 21:00:00,-2.70875,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.9,1.01871,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84782",2019-08-28 21:01:00,-2.57401,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.7,0.69111,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84783",2019-08-28 21:02:00,-2.49345,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.6,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84784",2019-08-28 21:03:00,-2.39967,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.5,0.67347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84785",2019-08-28 21:04:00,-2.01608,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.5,0.67851,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84786",2019-08-28 21:05:00,-2.37314,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,0.67788,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84787",2019-08-28 21:06:00,-2.30259,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.67347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84788",2019-08-28 21:07:00,-2.29092,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.9,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84789",2019-08-28 21:08:00,-2.35017,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.69111,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84790",2019-08-28 21:09:00,-2.30523,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84791",2019-08-28 21:10:00,-2.07949,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84792",2019-08-28 21:11:00,-2.56445,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.3,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84793",2019-08-28 21:12:00,-2.17273,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,0.7812,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"84794",2019-08-28 21:13:00,-2.29681,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.4,1.10754,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84795",2019-08-28 21:14:00,-2.26499,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.4,1.1025,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84796",2019-08-28 21:15:00,-2.95254,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.5,1.0773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84797",2019-08-28 21:16:00,-2.24409,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.5,0.93744,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84798",2019-08-28 21:17:00,-2.5711,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.3,0.67284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84799",2019-08-28 21:18:00,-2.27316,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84800",2019-08-28 21:19:00,-2.2992,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,0.67284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84801",2019-08-28 21:20:00,-2.38069,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.9,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84802",2019-08-28 21:21:00,-2.36597,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.65961,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84803",2019-08-28 21:22:00,-2.42047,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,0.65583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84804",2019-08-28 21:23:00,-2.42658,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84805",2019-08-28 21:24:00,-2.62608,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84806",2019-08-28 21:25:00,-2.41944,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84807",2019-08-28 21:26:00,-2.39286,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,0.6489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84808",2019-08-28 21:27:00,-2.3552,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,0.65961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84809",2019-08-28 21:28:00,-2.4065,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,1.02564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84810",2019-08-28 21:29:00,-2.34056,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,1.10754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84811",2019-08-28 21:30:00,-2.15902,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,1.05714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84812",2019-08-28 21:31:00,-1.86927,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.99414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84813",2019-08-28 21:32:00,-2.40841,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,1.04517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84814",2019-08-28 21:33:00,-2.41878,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84815",2019-08-28 21:34:00,-2.46641,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84816",2019-08-28 21:35:00,-2.43085,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84817",2019-08-28 21:36:00,-2.4746,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.83664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84818",2019-08-28 21:37:00,-2.84574,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.83664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84819",2019-08-28 21:38:00,-2.37675,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.83097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84820",2019-08-28 21:39:00,-2.666,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84821",2019-08-28 21:40:00,-2.47154,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84822",2019-08-28 21:41:00,-2.43105,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84823",2019-08-28 21:42:00,-2.68724,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,0.83097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84824",2019-08-28 21:43:00,-2.42521,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.3,0.8316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84825",2019-08-28 21:44:00,-2.60725,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,0.90972,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84826",2019-08-28 21:45:00,-2.38455,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.9,1.25874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84827",2019-08-28 21:46:00,-2.39052,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,1.27134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84828",2019-08-28 21:47:00,-2.52408,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,1.22913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84829",2019-08-28 21:48:00,-2.41251,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,1.18377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84830",2019-08-28 21:49:00,-2.46579,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,0.86184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84831",2019-08-28 21:50:00,-2.43981,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,3.08448,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84832",2019-08-28 21:51:00,-2.08841,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,3.09015,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84833",2019-08-28 21:52:00,-2.48825,0,2.283,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.3,5.40414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84834",2019-08-28 21:53:00,-2.50747,0,2.292,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,3.29868,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84835",2019-08-28 21:54:00,-2.45504,0,2.297,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.3,3.28734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84836",2019-08-28 21:55:00,-2.5133,0,2.294,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,3.27537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84837",2019-08-28 21:56:00,-2.49097,0,2.298,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.3,3.27348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84838",2019-08-28 21:57:00,-2.47861,0,0.058,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,0.96579,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84839",2019-08-28 21:58:00,-2.96922,0,0.058,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.4,0.97398,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84840",2019-08-28 21:59:00,-2.50499,0,0.057,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.3,0.97776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84841",2019-08-28 22:00:00,-2.48032,0,0.057,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,0.85869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84842",2019-08-28 22:01:00,-2.525,0,0.057,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.2,1.00422,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84843",2019-08-28 22:02:00,-2.58406,0,0.057,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,1.29402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84844",2019-08-28 22:03:00,-2.41719,0,0.069,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24.1,1.37655,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84845",2019-08-28 22:04:00,-2.34745,0,0.069,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.9,1.22157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84846",2019-08-28 22:05:00,-2.59553,0,0.069,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,1.09368,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84847",2019-08-28 22:06:00,-2.13414,0,0.069,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.88767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84848",2019-08-28 22:07:00,-2.67024,0,0.069,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.86877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84849",2019-08-28 22:08:00,-2.33472,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.81963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84850",2019-08-28 22:09:00,-2.30156,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84851",2019-08-28 22:10:00,-2.30199,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.95949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84852",2019-08-28 22:11:00,-2.21226,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.86247,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84853",2019-08-28 22:12:00,-2.26774,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.9,0.86247,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84854",2019-08-28 22:13:00,-2.28257,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.87381,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84855",2019-08-28 22:14:00,-2.2422,0,0.182,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.88011,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84856",2019-08-28 22:15:00,-2.23674,0,0.182,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.6,0.86877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84857",2019-08-28 22:16:00,-2.19382,0,0.18,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.7,0.87444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84858",2019-08-28 22:17:00,-2.31574,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,0.8568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84859",2019-08-28 22:18:00,-2.21235,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.9,1.30284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84860",2019-08-28 22:19:00,-2.27785,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.9,2.86587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84861",2019-08-28 22:20:00,-2.26056,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,1.43892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84862",2019-08-28 22:21:00,-2.28253,0,0.18,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.9,1.27323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84863",2019-08-28 22:22:00,-2.49826,0,0.182,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,1.01619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84864",2019-08-28 22:23:00,-2.31747,0,0.468,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.9,1.34064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84865",2019-08-28 22:24:00,-2.24366,0,0.751,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,1.65186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84866",2019-08-28 22:25:00,-2.34161,0,0.655,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.7,1.6002,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84867",2019-08-28 22:26:00,-2.32846,0,0.711,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,23.8,1.59327,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84868",2019-08-28 22:27:00,-2.56724,0,0.715,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,23.7,1.59957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84869",2019-08-28 22:28:00,-2.30306,0,0.706,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,23.6,1.59264,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84870",2019-08-28 22:29:00,-2.32168,0,1.859,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,23.8,2.81547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84871",2019-08-28 22:30:00,-2.38311,0,0.936,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,23.9,1.78857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84872",2019-08-28 22:31:00,-2.2924,0,0.18,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,1.19637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84873",2019-08-28 22:32:00,-2.35588,0,0.242,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,1.071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84874",2019-08-28 22:33:00,-2.30413,0,0.24,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,1.07541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84875",2019-08-28 22:34:00,-2.31976,0,0.402,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,24,1.40994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84876",2019-08-28 22:35:00,-2.27827,0,0.466,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,24,1.74384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84877",2019-08-28 22:36:00,-2.34026,0,0.476,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,24,1.71864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84878",2019-08-28 22:37:00,-2.28935,0,0.476,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,24,1.6443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84879",2019-08-28 22:38:00,-2.30132,0,0.627,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26,24,1.7136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84880",2019-08-28 22:39:00,-2.3316,0,0.687,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26,24,1.56114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84881",2019-08-28 22:40:00,-2.29058,0,0.685,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26,24.2,1.55106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84882",2019-08-28 22:41:00,-2.33474,0,0.688,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26,24.1,1.55106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84883",2019-08-28 22:42:00,-2.08768,0,0.513,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,24,1.36836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84884",2019-08-28 22:43:00,-2.28094,0,0.512,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.9,1.32867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84885",2019-08-28 22:44:00,-1.98505,0,0.512,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.9,1.32678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84886",2019-08-28 22:45:00,-2.29687,0,0.512,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.7,1.34064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84887",2019-08-28 22:46:00,-2.29684,0,0.512,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.7,1.33119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84888",2019-08-28 22:47:00,-2.32133,0,0.509,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.8,1.30347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84889",2019-08-28 22:48:00,-2.27016,0,0.509,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.8,1.30977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84890",2019-08-28 22:49:00,-2.27426,0,0.422,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.8,1.11699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84891",2019-08-28 22:50:00,-1.75105,0,0.34,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.8,1.23417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84892",2019-08-28 22:51:00,-2.7414,0,0.331,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.5,1.51137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84893",2019-08-28 22:52:00,-2.19401,0,0.333,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.5,1.47672,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84894",2019-08-28 22:53:00,-2.16675,0,0.333,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.3,1.41246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84895",2019-08-28 22:54:00,-2.18991,0,0.333,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.4,1.34316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84896",2019-08-28 22:55:00,-2.15862,0,0.179,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.4,0.94437,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84897",2019-08-28 22:56:00,-2.152,0,0.182,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.4,0.93051,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84898",2019-08-28 22:57:00,-1.9765,0,0.179,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.3,0.97461,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84899",2019-08-28 22:58:00,-1.92456,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.3,1.02501,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84900",2019-08-28 22:59:00,-2.02802,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.2,0.92673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
