"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"84901",2019-08-28 23:00:00,-2.07991,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.4,0.93618,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84902",2019-08-28 23:01:00,-2.07405,0,0.073,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.2,0.94374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84903",2019-08-28 23:02:00,-2.09164,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.2,0.9639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84904",2019-08-28 23:03:00,-2.10884,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.2,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84905",2019-08-28 23:04:00,-1.97082,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.2,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84906",2019-08-28 23:05:00,-2.11804,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.2,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84907",2019-08-28 23:06:00,-2.10893,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.2,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84908",2019-08-28 23:07:00,-2.08103,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.3,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84909",2019-08-28 23:08:00,-2.06679,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.2,1.38915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84910",2019-08-28 23:09:00,-1.98948,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.3,1.39734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84911",2019-08-28 23:10:00,-1.98176,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.3,1.3545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84912",2019-08-28 23:11:00,-1.98251,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.3,1.22913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84913",2019-08-28 23:12:00,-2.03625,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.4,0.97461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84914",2019-08-28 23:13:00,-1.97877,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.4,0.9576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84915",2019-08-28 23:14:00,-1.96629,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.3,0.98154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84916",2019-08-28 23:15:00,-1.81165,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.4,0.97587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84917",2019-08-28 23:16:00,-1.67256,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.5,0.98721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84918",2019-08-28 23:17:00,-1.58087,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.6,0.98532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84919",2019-08-28 23:18:00,-1.58577,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.8,0.98847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84920",2019-08-28 23:19:00,-1.48621,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.7,0.98784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84921",2019-08-28 23:20:00,-1.49231,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.6,0.9891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84922",2019-08-28 23:21:00,-1.44843,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.5,0.98847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"84923",2019-08-28 23:22:00,-1.2922,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.5,1.01934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,0,0,1
"84924",2019-08-28 23:23:00,-1.65324,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.7,1.00548,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84925",2019-08-28 23:24:00,-2.16321,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.7,1.00611,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84926",2019-08-28 23:25:00,-2.32175,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.6,1.42443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84927",2019-08-28 23:26:00,-3.33003,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.5,1.45089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84928",2019-08-28 23:27:00,-3.85697,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.5,1.41687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84929",2019-08-28 23:28:00,-4.27637,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.5,1.30977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84930",2019-08-28 23:29:00,-3.86892,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.4,0.99351,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84931",2019-08-28 23:30:00,-3.46344,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.5,0.97839,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84932",2019-08-28 23:31:00,-3.63143,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.3,1.01304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84933",2019-08-28 23:32:00,-2.83976,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.1,0.97461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1,1
"84934",2019-08-28 23:33:00,-2.70007,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.1,0.98721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84935",2019-08-28 23:34:00,-2.5015,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.1,2.38959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84936",2019-08-28 23:35:00,-2.48743,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23.1,0.9639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84937",2019-08-28 23:36:00,-2.30001,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,23,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84938",2019-08-28 23:37:00,-2.25313,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,22.9,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84939",2019-08-28 23:38:00,-1.58752,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,22.9,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84940",2019-08-28 23:39:00,-1.94758,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,22.8,0.73962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84941",2019-08-28 23:40:00,-1.85611,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,22.8,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84942",2019-08-28 23:41:00,-1.78718,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,22.8,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84943",2019-08-28 23:42:00,-1.9598,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.8,0.70749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84944",2019-08-28 23:43:00,-1.66274,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.8,1.02753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84945",2019-08-28 23:44:00,-1.99138,0,0,25,22,22,18,26.5,22,19,0,5.98,25,24.5,25,25.5,26.5,25.5,26,22.7,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84946",2019-08-28 23:45:00,-1.53715,0,0,25,22,22,18,26.5,22,19,0,6.64411764705882,25,24.5,25,25.5,26.5,25.5,26,22.7,1.01997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84947",2019-08-28 23:46:00,-1.45975,0,0,25,22,22,18,26.5,22,19,0,6.84666666666667,25,24.5,25,25.5,26.5,25.5,26,22.9,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84948",2019-08-28 23:47:00,-1.55102,0,0,25,22,22,18,26.5,22,19,0,6.91016666666667,25,24.5,25,25.5,26.5,25.5,26,22.8,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84949",2019-08-28 23:48:00,-1.56351,0,0,25,22,22,18,26.5,22,19,0,6.89966666666667,25,24.5,25,25.5,26.5,25.5,26,22.6,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84950",2019-08-28 23:49:00,-1.55003,0,0,25,22,22,18,26.5,22,19,0,3.94733333333333,25,24.5,25,25.5,26.5,25.5,26,22.7,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84951",2019-08-28 23:50:00,-1.54081,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84952",2019-08-28 23:51:00,-1.4945,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.6,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"84953",2019-08-28 23:52:00,-1.54303,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.6,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84954",2019-08-28 23:53:00,-1.56071,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.6,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84955",2019-08-28 23:54:00,-1.50482,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.5,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84956",2019-08-28 23:55:00,-1.52922,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.5,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84957",2019-08-28 23:56:00,-1.643,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.6,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84958",2019-08-28 23:57:00,-2.08303,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.5,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84959",2019-08-28 23:58:00,-2.06985,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.5,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84960",2019-08-28 23:59:00,-2.15012,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.6,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84961",2019-08-29 00:00:00,-2.29059,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.6,0.91098,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84962",2019-08-29 00:01:00,-2.33501,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.6,0.96012,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84963",2019-08-29 00:02:00,-2.75837,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.5,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84964",2019-08-29 00:03:00,-2.48461,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.5,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84965",2019-08-29 00:04:00,-2.77643,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.4,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84966",2019-08-29 00:05:00,-2.613,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,25.5,26.5,25.5,26,22.5,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84967",2019-08-29 00:06:00,-2.58022,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84968",2019-08-29 00:07:00,-2.48087,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.5,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84969",2019-08-29 00:08:00,-2.46924,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84970",2019-08-29 00:09:00,-2.49013,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.4,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84971",2019-08-29 00:10:00,-2.31405,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.4,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84972",2019-08-29 00:11:00,-2.05414,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84973",2019-08-29 00:12:00,-2.04645,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.3,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84974",2019-08-29 00:13:00,-1.9746,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.3,0.46053,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84975",2019-08-29 00:14:00,-1.78712,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.2,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84976",2019-08-29 00:15:00,-1.72635,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.1,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84977",2019-08-29 00:16:00,-1.73425,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84978",2019-08-29 00:17:00,-0.937503,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84979",2019-08-29 00:18:00,-1.60903,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84980",2019-08-29 00:19:00,-1.59491,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.1,0.86121,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84981",2019-08-29 00:20:00,-1.58968,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.1,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84982",2019-08-29 00:21:00,-1.56698,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.2,0.83349,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"84983",2019-08-29 00:22:00,-1.58653,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.3,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84984",2019-08-29 00:23:00,-1.59,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.3,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84985",2019-08-29 00:24:00,-1.57744,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.3,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84986",2019-08-29 00:25:00,-1.5648,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.4,0.50841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84987",2019-08-29 00:26:00,-1.79463,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.5,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84988",2019-08-29 00:27:00,-1.68779,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.5,0.4788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84989",2019-08-29 00:28:00,-1.81053,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,26,22.7,0.4788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84990",2019-08-29 00:29:00,-1.96337,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,25.5,22.9,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84991",2019-08-29 00:30:00,-2.20715,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,25.5,23,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84992",2019-08-29 00:31:00,-2.25621,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,25.5,23,0.48384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"84993",2019-08-29 00:32:00,-2.64224,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,25.5,23,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"84994",2019-08-29 00:33:00,-2.67674,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25.5,25.5,23,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"84995",2019-08-29 00:34:00,-2.28155,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.9,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"84996",2019-08-29 00:35:00,-2.55933,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"84997",2019-08-29 00:36:00,-2.42392,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"84998",2019-08-29 00:37:00,-2.45133,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"84999",2019-08-29 00:38:00,-2.34919,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.84042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85000",2019-08-29 00:39:00,-2.24821,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85001",2019-08-29 00:40:00,-2.07105,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.8,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85002",2019-08-29 00:41:00,-1.87047,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.8,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85003",2019-08-29 00:42:00,-1.69859,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.9,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85004",2019-08-29 00:43:00,-1.61432,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.9,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85005",2019-08-29 00:44:00,-1.50563,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85006",2019-08-29 00:45:00,-1.36024,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.9,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85007",2019-08-29 00:46:00,-1.54568,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85008",2019-08-29 00:47:00,-1.35528,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85009",2019-08-29 00:48:00,-1.37435,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85010",2019-08-29 00:49:00,-1.10358,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.1,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85011",2019-08-29 00:50:00,-1.28448,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.8,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85012",2019-08-29 00:51:00,-1.61578,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85013",2019-08-29 00:52:00,-1.3179,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85014",2019-08-29 00:53:00,-1.70184,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85015",2019-08-29 00:54:00,-1.18439,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.2,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85016",2019-08-29 00:55:00,-1.34743,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85017",2019-08-29 00:56:00,-1.28234,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.7,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85018",2019-08-29 00:57:00,-1.30351,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.5,0.82719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85019",2019-08-29 00:58:00,-1.47871,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.4,0.79569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85020",2019-08-29 00:59:00,-1.35881,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.4,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85021",2019-08-29 01:00:00,-1.31506,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.7,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85022",2019-08-29 01:01:00,-1.32769,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85023",2019-08-29 01:02:00,-1.3464,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.1,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85024",2019-08-29 01:03:00,-1.33424,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85025",2019-08-29 01:04:00,-1.34564,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85026",2019-08-29 01:05:00,-1.31435,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.1,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85027",2019-08-29 01:06:00,-1.39217,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85028",2019-08-29 01:07:00,-1.39811,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85029",2019-08-29 01:08:00,-1.38574,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.1,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85030",2019-08-29 01:09:00,-1.42344,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.3,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85031",2019-08-29 01:10:00,-1.3794,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85032",2019-08-29 01:11:00,-1.33615,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85033",2019-08-29 01:12:00,-1.22916,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,23.1,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85034",2019-08-29 01:13:00,-1.35756,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,26.5,25,25.5,22.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85035",2019-08-29 01:14:00,-1.41553,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26.5,25,25.5,22.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85036",2019-08-29 01:15:00,-1.36532,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26.5,25,25.5,22.5,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85037",2019-08-29 01:16:00,-1.35503,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26.5,25,25.5,22.4,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85038",2019-08-29 01:17:00,-1.35438,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26.5,25,25.5,22.3,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85039",2019-08-29 01:18:00,-1.32251,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26.5,25,25.5,22.1,0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85040",2019-08-29 01:19:00,-1.38956,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.1,0.41328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85041",2019-08-29 01:20:00,-1.36482,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.1,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85042",2019-08-29 01:21:00,-1.33378,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.1,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85043",2019-08-29 01:22:00,-1.36338,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.3,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85044",2019-08-29 01:23:00,-1.35428,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85045",2019-08-29 01:24:00,-1.32299,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85046",2019-08-29 01:25:00,-1.12554,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85047",2019-08-29 01:26:00,-1.49807,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85048",2019-08-29 01:27:00,-1.02666,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.3,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85049",2019-08-29 01:28:00,-1.26787,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.3,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85050",2019-08-29 01:29:00,-1.37508,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85051",2019-08-29 01:30:00,-0.989273,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85052",2019-08-29 01:31:00,-1.3413,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85053",2019-08-29 01:32:00,-1.36565,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85054",2019-08-29 01:33:00,-1.33538,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85055",2019-08-29 01:34:00,-1.3511,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.7,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85056",2019-08-29 01:35:00,-1.1263,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.8,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85057",2019-08-29 01:36:00,-1.39682,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.5,0.80388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85058",2019-08-29 01:37:00,-1.40015,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.5,0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85059",2019-08-29 01:38:00,-1.20632,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.4,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85060",2019-08-29 01:39:00,-1.38966,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85061",2019-08-29 01:40:00,-1.3586,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26.5,25,25.5,22.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85062",2019-08-29 01:41:00,-1.37782,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26.5,25,25.5,22.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85063",2019-08-29 01:42:00,-1.39407,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26.5,25,25.5,22.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85064",2019-08-29 01:43:00,-1.22009,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26.5,25,25.5,22.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85065",2019-08-29 01:44:00,-1.3788,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26.5,25,25.5,22.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85066",2019-08-29 01:45:00,-1.14215,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.6,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85067",2019-08-29 01:46:00,-1.79209,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85068",2019-08-29 01:47:00,-1.13666,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.6,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85069",2019-08-29 01:48:00,-1.74795,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85070",2019-08-29 01:49:00,-1.43936,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85071",2019-08-29 01:50:00,-1.42602,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85072",2019-08-29 01:51:00,-1.46931,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85073",2019-08-29 01:52:00,-1.8464,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,23,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85074",2019-08-29 01:53:00,-1.49915,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,23.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85075",2019-08-29 01:54:00,-1.46628,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,23,0.80199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85076",2019-08-29 01:55:00,-1.45388,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.7,0.83979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85077",2019-08-29 01:56:00,-1.39199,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.5,0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85078",2019-08-29 01:57:00,-1.35401,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85079",2019-08-29 01:58:00,-1.06676,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.6,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85080",2019-08-29 01:59:00,-1.03344,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.7,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85081",2019-08-29 02:00:00,-1.30935,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85082",2019-08-29 02:01:00,-1.3178,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.5,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85083",2019-08-29 02:02:00,-1.29954,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.5,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85084",2019-08-29 02:03:00,-1.31065,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85085",2019-08-29 02:04:00,-1.318,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85086",2019-08-29 02:05:00,-1.12013,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85087",2019-08-29 02:06:00,-1.07563,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.3,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85088",2019-08-29 02:07:00,-0.975075,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.2,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85089",2019-08-29 02:08:00,-1.55372,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85090",2019-08-29 02:09:00,-1.32908,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85091",2019-08-29 02:10:00,-1.32546,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.2,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85092",2019-08-29 02:11:00,-1.29421,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85093",2019-08-29 02:12:00,-1.53164,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85094",2019-08-29 02:13:00,-1.31025,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85095",2019-08-29 02:14:00,-1.31091,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.3,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85096",2019-08-29 02:15:00,-1.30945,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.1,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85097",2019-08-29 02:16:00,-1.32695,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25,26,25,25.5,22.1,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85098",2019-08-29 02:17:00,-1.31607,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26,25,25.5,22.1,0.68922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85099",2019-08-29 02:18:00,-1.54339,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26,25,25.5,22,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85100",2019-08-29 02:19:00,-1.01012,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26,25,25.5,22,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85101",2019-08-29 02:20:00,-1.29275,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26,25,25.5,22,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85102",2019-08-29 02:21:00,-1.29759,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26,25,25.5,21.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85103",2019-08-29 02:22:00,-1.2765,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,25,26,25,25.5,21.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85104",2019-08-29 02:23:00,-1.27121,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.9,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85105",2019-08-29 02:24:00,-1.28323,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85106",2019-08-29 02:25:00,-1.136,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85107",2019-08-29 02:26:00,-1.10238,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85108",2019-08-29 02:27:00,-1.29254,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85109",2019-08-29 02:28:00,-1.30569,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85110",2019-08-29 02:29:00,-1.29209,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.2,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85111",2019-08-29 02:30:00,-1.81554,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85112",2019-08-29 02:31:00,-1.30403,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85113",2019-08-29 02:32:00,-1.40152,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.4,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85114",2019-08-29 02:33:00,-1.18949,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85115",2019-08-29 02:34:00,-1.43831,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.3,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85116",2019-08-29 02:35:00,-1.15402,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.2,0.82341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85117",2019-08-29 02:36:00,-1.28581,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.2,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85118",2019-08-29 02:37:00,-1.30265,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.1,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85119",2019-08-29 02:38:00,-1.29469,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.3,0.63126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85120",2019-08-29 02:39:00,-1.33208,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85121",2019-08-29 02:40:00,-1.30835,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85122",2019-08-29 02:41:00,-1.28374,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.3,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85123",2019-08-29 02:42:00,-1.29771,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85124",2019-08-29 02:43:00,-1.53271,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85125",2019-08-29 02:44:00,-1.26632,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85126",2019-08-29 02:45:00,-1.27133,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85127",2019-08-29 02:46:00,-1.68207,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.8,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85128",2019-08-29 02:47:00,-1.20706,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85129",2019-08-29 02:48:00,-1.34101,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,22,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85130",2019-08-29 02:49:00,-1.28597,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85131",2019-08-29 02:50:00,-1.27344,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.6,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85132",2019-08-29 02:51:00,-1.30108,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.6,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85133",2019-08-29 02:52:00,-0.890397,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.5,0.40698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85134",2019-08-29 02:53:00,-1.29787,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.8,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85135",2019-08-29 02:54:00,-1.29297,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.9,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85136",2019-08-29 02:55:00,-1.31342,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.6,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85137",2019-08-29 02:56:00,-1.27872,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.8,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85138",2019-08-29 02:57:00,-1.25839,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.8,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85139",2019-08-29 02:58:00,-1.09156,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.8,0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85140",2019-08-29 02:59:00,-0.983473,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85141",2019-08-29 03:00:00,-1.29452,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85142",2019-08-29 03:01:00,-1.29662,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85143",2019-08-29 03:02:00,-1.29219,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85144",2019-08-29 03:03:00,-1.48888,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85145",2019-08-29 03:04:00,-1.25905,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.6,0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85146",2019-08-29 03:05:00,-0.943439,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.6,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85147",2019-08-29 03:06:00,-1.60475,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85148",2019-08-29 03:07:00,-1.23445,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85149",2019-08-29 03:08:00,-1.0917,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.40005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85150",2019-08-29 03:09:00,-1.27574,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.7,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85151",2019-08-29 03:10:00,-1.26717,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25,25.5,21.8,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85152",2019-08-29 03:11:00,-1.24192,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25.5,21.7,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85153",2019-08-29 03:12:00,-1.31505,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25.5,21.7,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85154",2019-08-29 03:13:00,-1.27866,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25.5,21.5,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85155",2019-08-29 03:14:00,-1.26323,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25.5,21.5,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85156",2019-08-29 03:15:00,-1.26312,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25.5,21.7,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85157",2019-08-29 03:16:00,-1.26365,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25.5,21.6,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85158",2019-08-29 03:17:00,-1.25888,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25.5,21.5,0.79443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85159",2019-08-29 03:18:00,-1.22812,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25.5,21.6,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85160",2019-08-29 03:19:00,-0.967633,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25.5,21.7,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85161",2019-08-29 03:20:00,-1.30811,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.6,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85162",2019-08-29 03:21:00,-1.28112,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.6,0.39942,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85163",2019-08-29 03:22:00,-1.26233,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.7,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85164",2019-08-29 03:23:00,-1.2878,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.6,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85165",2019-08-29 03:24:00,-1.24753,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.6,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85166",2019-08-29 03:25:00,-1.05834,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.7,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85167",2019-08-29 03:26:00,-1.24991,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.8,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85168",2019-08-29 03:27:00,-1.12202,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85169",2019-08-29 03:28:00,-1.28275,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.1,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85170",2019-08-29 03:29:00,-1.31107,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.1,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85171",2019-08-29 03:30:00,-1.18474,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.1,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85172",2019-08-29 03:31:00,-1.28264,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.1,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85173",2019-08-29 03:32:00,-1.36268,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85174",2019-08-29 03:33:00,-1.30941,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.9,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85175",2019-08-29 03:34:00,-1.27567,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85176",2019-08-29 03:35:00,-1.16707,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85177",2019-08-29 03:36:00,-1.25894,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.7,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85178",2019-08-29 03:37:00,-1.28036,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85179",2019-08-29 03:38:00,-1.29336,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.6,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85180",2019-08-29 03:39:00,-1.23163,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.6,0.80829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85181",2019-08-29 03:40:00,-1.23701,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.7,0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85182",2019-08-29 03:41:00,-1.28389,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.7,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85183",2019-08-29 03:42:00,-1.24495,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.7,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85184",2019-08-29 03:43:00,-1.28662,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.7,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85185",2019-08-29 03:44:00,-1.26553,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85186",2019-08-29 03:45:00,-1.43997,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85187",2019-08-29 03:46:00,-1.19767,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.8,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85188",2019-08-29 03:47:00,-1.29321,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85189",2019-08-29 03:48:00,-1.32917,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85190",2019-08-29 03:49:00,-1.32191,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.1,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85191",2019-08-29 03:50:00,-1.0771,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85192",2019-08-29 03:51:00,-1.37018,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85193",2019-08-29 03:52:00,-1.32565,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.1,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85194",2019-08-29 03:53:00,-1.32945,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,22.1,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85195",2019-08-29 03:54:00,-1.53761,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85196",2019-08-29 03:55:00,-1.52074,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.9,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85197",2019-08-29 03:56:00,-1.34921,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85198",2019-08-29 03:57:00,-1.33538,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.8,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85199",2019-08-29 03:58:00,-1.32559,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,25,25,21.9,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85200",2019-08-29 03:59:00,-1.56427,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.8,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85201",2019-08-29 04:00:00,-1.29211,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.82971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85202",2019-08-29 04:01:00,-1.23474,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85203",2019-08-29 04:02:00,-1.32307,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,22,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85204",2019-08-29 04:03:00,-1.24586,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85205",2019-08-29 04:04:00,-1.27076,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85206",2019-08-29 04:05:00,-1.0206,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,22,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85207",2019-08-29 04:06:00,-1.18384,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85208",2019-08-29 04:07:00,-1.26855,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85209",2019-08-29 04:08:00,-1.25029,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85210",2019-08-29 04:09:00,-1.23239,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85211",2019-08-29 04:10:00,-1.2463,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,22,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85212",2019-08-29 04:11:00,-1.23793,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,22,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85213",2019-08-29 04:12:00,-1.73008,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,22,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85214",2019-08-29 04:13:00,-1.08057,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85215",2019-08-29 04:14:00,-1.30567,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.9,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
