"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"85216",2019-08-29 04:15:00,-1.55902,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.6,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85217",2019-08-29 04:16:00,-1.23359,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85218",2019-08-29 04:17:00,-1.25271,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85219",2019-08-29 04:18:00,-1.21708,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.2,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85220",2019-08-29 04:19:00,-0.774403,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85221",2019-08-29 04:20:00,-1.2622,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.2,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85222",2019-08-29 04:21:00,-1.24238,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.3,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85223",2019-08-29 04:22:00,-1.22423,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.4,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85224",2019-08-29 04:23:00,-1.25099,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85225",2019-08-29 04:24:00,-1.26217,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21.2,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85226",2019-08-29 04:25:00,-1.33129,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,21,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85227",2019-08-29 04:26:00,-1.49619,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,20.9,0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85228",2019-08-29 04:27:00,-1.25974,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,20.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85229",2019-08-29 04:28:00,-1.29312,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,20.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85230",2019-08-29 04:29:00,-1.28856,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,26,24.5,25,20.9,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85231",2019-08-29 04:30:00,-1.03826,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85232",2019-08-29 04:31:00,-1.29167,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85233",2019-08-29 04:32:00,-0.952472,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85234",2019-08-29 04:33:00,-1.0435,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85235",2019-08-29 04:34:00,-1.19197,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85236",2019-08-29 04:35:00,-1.23193,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.6,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85237",2019-08-29 04:36:00,-1.23911,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85238",2019-08-29 04:37:00,-1.52102,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85239",2019-08-29 04:38:00,-1.25203,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.6,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85240",2019-08-29 04:39:00,-1.29962,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85241",2019-08-29 04:40:00,-1.22303,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85242",2019-08-29 04:41:00,-1.29836,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.6,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85243",2019-08-29 04:42:00,-1.20576,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85244",2019-08-29 04:43:00,-1.19344,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.5,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85245",2019-08-29 04:44:00,-1.19919,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.5,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85246",2019-08-29 04:45:00,-1.22654,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,26,24.5,25,20.4,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85247",2019-08-29 04:46:00,-1.15184,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.4,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85248",2019-08-29 04:47:00,-1.2055,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.4,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85249",2019-08-29 04:48:00,-1.20785,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.3,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85250",2019-08-29 04:49:00,-1.22519,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.3,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85251",2019-08-29 04:50:00,-1.22029,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.4,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85252",2019-08-29 04:51:00,-1.21842,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.6,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85253",2019-08-29 04:52:00,-0.898275,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.7,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85254",2019-08-29 04:53:00,-1.22133,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.6,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85255",2019-08-29 04:54:00,-1.53064,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.8,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85256",2019-08-29 04:55:00,-1.22707,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.7,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85257",2019-08-29 04:56:00,-1.23392,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.6,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85258",2019-08-29 04:57:00,-1.25095,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.6,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85259",2019-08-29 04:58:00,-1.24096,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.6,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85260",2019-08-29 04:59:00,-1.14886,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85261",2019-08-29 05:00:00,-1.24404,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.5,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85262",2019-08-29 05:01:00,-1.39634,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.5,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85263",2019-08-29 05:02:00,-1.25439,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.3,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85264",2019-08-29 05:03:00,-1.23851,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.3,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85265",2019-08-29 05:04:00,-1.22141,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.4,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85266",2019-08-29 05:05:00,-1.22216,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.5,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85267",2019-08-29 05:06:00,-1.31297,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.4,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85268",2019-08-29 05:07:00,-1.19917,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.3,0.98784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85269",2019-08-29 05:08:00,-1.16197,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.3,1.00611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85270",2019-08-29 05:09:00,-1.14028,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.3,0.96831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85271",2019-08-29 05:10:00,-1.11869,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.4,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85272",2019-08-29 05:11:00,-1.08578,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.5,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85273",2019-08-29 05:12:00,-0.812336,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.6,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85274",2019-08-29 05:13:00,-0.980616,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85275",2019-08-29 05:14:00,-0.927135,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,26,24.5,25,20.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85276",2019-08-29 05:15:00,-1.01126,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85277",2019-08-29 05:16:00,-0.997586,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.6,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85278",2019-08-29 05:17:00,-0.925648,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.6,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85279",2019-08-29 05:18:00,-0.955867,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85280",2019-08-29 05:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.8,0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85281",2019-08-29 05:20:00,-1.07151,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.8,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85282",2019-08-29 05:21:00,-0.82599,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85283",2019-08-29 05:22:00,-1.27989,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.8,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85284",2019-08-29 05:23:00,-0.989154,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.9,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85285",2019-08-29 05:24:00,-1.00447,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.8,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85286",2019-08-29 05:25:00,-0.959746,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.5,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85287",2019-08-29 05:26:00,-1.17706,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.5,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85288",2019-08-29 05:27:00,-0.943846,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.6,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85289",2019-08-29 05:28:00,-0.967248,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85290",2019-08-29 05:29:00,-1.02735,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85291",2019-08-29 05:30:00,-1.18202,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.7,0.95571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85292",2019-08-29 05:31:00,-1.57246,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.9,0.9639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85293",2019-08-29 05:32:00,-2.16112,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,21.1,0.94311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85294",2019-08-29 05:33:00,-3.20019,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,21.2,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85295",2019-08-29 05:34:00,-2.76667,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,21.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85296",2019-08-29 05:35:00,-2.41341,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,21,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85297",2019-08-29 05:36:00,-2.11454,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85298",2019-08-29 05:37:00,-1.69672,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85299",2019-08-29 05:38:00,-1.54529,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85300",2019-08-29 05:39:00,-1.38771,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.1,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85301",2019-08-29 05:40:00,-1.19967,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85302",2019-08-29 05:41:00,-1.05681,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85303",2019-08-29 05:42:00,-1.05882,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.3,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85304",2019-08-29 05:43:00,-1.011,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.2,0.57015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85305",2019-08-29 05:44:00,-0.995386,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.3,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85306",2019-08-29 05:45:00,-0.956482,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.2,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85307",2019-08-29 05:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85308",2019-08-29 05:47:00,-1.00377,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85309",2019-08-29 05:48:00,-0.9914,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.9,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85310",2019-08-29 05:49:00,-0.980007,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.9,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85311",2019-08-29 05:50:00,-1.01587,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85312",2019-08-29 05:51:00,-0.980023,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85313",2019-08-29 05:52:00,-0.936241,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85314",2019-08-29 05:53:00,-1.25411,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.1,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85315",2019-08-29 05:54:00,-1.07319,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.3,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85316",2019-08-29 05:55:00,-1.14063,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.3,0.92295,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85317",2019-08-29 05:56:00,-1.15596,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.3,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85318",2019-08-29 05:57:00,-1.18386,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.3,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85319",2019-08-29 05:58:00,-1.18518,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.3,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85320",2019-08-29 05:59:00,-0.909493,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85321",2019-08-29 06:00:00,-1.21408,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85322",2019-08-29 06:01:00,-1.1843,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85323",2019-08-29 06:02:00,-1.10468,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.2,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85324",2019-08-29 06:03:00,-1.21134,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85325",2019-08-29 06:04:00,-1.208,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.1,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85326",2019-08-29 06:05:00,-1.20136,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20.1,0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85327",2019-08-29 06:06:00,-0.681562,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,20,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85328",2019-08-29 06:07:00,-1.20772,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.8,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85329",2019-08-29 06:08:00,-1.20089,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85330",2019-08-29 06:09:00,-1.19414,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85331",2019-08-29 06:10:00,-1.19241,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.8,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85332",2019-08-29 06:11:00,-1.20181,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85333",2019-08-29 06:12:00,-1.28439,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.7,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85334",2019-08-29 06:13:00,-1.23256,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25,19.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85335",2019-08-29 06:14:00,-1.21024,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85336",2019-08-29 06:15:00,-1.21382,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.1,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85337",2019-08-29 06:16:00,-1.20494,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85338",2019-08-29 06:17:00,-0.698136,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.2,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85339",2019-08-29 06:18:00,-1.23371,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.3,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85340",2019-08-29 06:19:00,-1.29514,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.1,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85341",2019-08-29 06:20:00,-1.02851,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.3,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85342",2019-08-29 06:21:00,-1.24727,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85343",2019-08-29 06:22:00,-1.31206,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85344",2019-08-29 06:23:00,-1.24468,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.5,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85345",2019-08-29 06:24:00,-1.24658,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.2,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85346",2019-08-29 06:25:00,-1.24408,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.1,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85347",2019-08-29 06:26:00,-1.36551,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.1,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85348",2019-08-29 06:27:00,-1.24966,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85349",2019-08-29 06:28:00,-1.25194,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.4,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85350",2019-08-29 06:29:00,-1.23383,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.5,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85351",2019-08-29 06:30:00,-1.23588,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85352",2019-08-29 06:31:00,-1.22606,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.3,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85353",2019-08-29 06:32:00,-1.18771,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.5,0.53298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85354",2019-08-29 06:33:00,-1.22176,10,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.4,0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85355",2019-08-29 06:34:00,-1.18713,8,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85356",2019-08-29 06:35:00,-1.21221,8,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85357",2019-08-29 06:36:00,-1.20825,7,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,20,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85358",2019-08-29 06:37:00,-1.21614,7,0,25,22,22,18,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,24.5,19.9,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85359",2019-08-29 06:38:00,-1.24375,5,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85360",2019-08-29 06:39:00,-0.85989,5,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85361",2019-08-29 06:40:00,-1.28085,7,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85362",2019-08-29 06:41:00,-1.41669,7,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85363",2019-08-29 06:42:00,-1.18373,8,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.7,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85364",2019-08-29 06:43:00,-1.1992,8,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.8,0.93618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85365",2019-08-29 06:44:00,-1.24768,9,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.7,0.89838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85366",2019-08-29 06:45:00,-1.17838,8,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.8,2.24343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85367",2019-08-29 06:46:00,-1.46781,8,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85368",2019-08-29 06:47:00,-1.19158,9,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85369",2019-08-29 06:48:00,-1.1522,9,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.65709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85370",2019-08-29 06:49:00,-1.01029,8,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.7,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85371",2019-08-29 06:50:00,-1.14882,8,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.7,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85372",2019-08-29 06:51:00,-1.19481,8,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.7,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85373",2019-08-29 06:52:00,-1.18467,9,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85374",2019-08-29 06:53:00,-1.13577,9,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.9,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85375",2019-08-29 06:54:00,-1.16284,9,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85376",2019-08-29 06:55:00,-1.17581,9,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85377",2019-08-29 06:56:00,-1.1517,8,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.8,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85378",2019-08-29 06:57:00,-1.00875,10,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.8,0.80388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85379",2019-08-29 06:58:00,-1.1745,9,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.7,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85380",2019-08-29 06:59:00,-1.20467,10,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.7,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85381",2019-08-29 07:00:00,-0.932958,11,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.54558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85382",2019-08-29 07:01:00,-1.38512,9,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.53739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85383",2019-08-29 07:02:00,-1.33148,11,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.6,0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85384",2019-08-29 07:03:00,-1.12264,11,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85385",2019-08-29 07:04:00,-1.16166,11,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85386",2019-08-29 07:05:00,-1.16086,11,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.3,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85387",2019-08-29 07:06:00,-1.41548,11,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,19.1,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85388",2019-08-29 07:07:00,-1.10911,11,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,18.9,0.89271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85389",2019-08-29 07:08:00,-1.15566,12,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,18.7,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85390",2019-08-29 07:09:00,-1.11774,12,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,18.4,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85391",2019-08-29 07:10:00,-1.12243,12,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,18.2,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85392",2019-08-29 07:11:00,-1.12712,11,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,18.1,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85393",2019-08-29 07:12:00,-1.06378,13,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,18,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85394",2019-08-29 07:13:00,-1.19347,12,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,18,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85395",2019-08-29 07:14:00,-1.12569,12,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,17.9,0.51345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85396",2019-08-29 07:15:00,-1.12937,13,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25.5,24.5,24.5,17.9,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85397",2019-08-29 07:16:00,-1.16932,13,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24.5,24.5,18,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85398",2019-08-29 07:17:00,-1.18846,13,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24.5,24.5,18,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85399",2019-08-29 07:18:00,-1.20256,14,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24.5,24.5,18,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85400",2019-08-29 07:19:00,-0.813066,14,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24.5,24.5,18,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85401",2019-08-29 07:20:00,-1.18617,15,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24.5,24.5,18,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85402",2019-08-29 07:21:00,-1.03926,14,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24.5,24.5,18,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85403",2019-08-29 07:22:00,-0.562666,15,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24.5,24.5,18,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85404",2019-08-29 07:23:00,-1.18889,16,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24.5,24.5,17.9,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85405",2019-08-29 07:24:00,-1.16664,15,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24.5,24.5,17.9,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85406",2019-08-29 07:25:00,-1.12809,15,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.9,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85407",2019-08-29 07:26:00,-0.773338,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.9,0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85408",2019-08-29 07:27:00,-1.13008,15,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.9,0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85409",2019-08-29 07:28:00,-1.1568,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.9,0.54243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85410",2019-08-29 07:29:00,-1.1713,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.9,1.95867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85411",2019-08-29 07:30:00,-1.08212,15,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.8,0.54243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85412",2019-08-29 07:31:00,-1.09335,15,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85413",2019-08-29 07:32:00,-1.11139,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.6,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85414",2019-08-29 07:33:00,-0.784796,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.5,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85415",2019-08-29 07:34:00,-1.07981,17,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.5,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85416",2019-08-29 07:35:00,-1.07362,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.5,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85417",2019-08-29 07:36:00,-1.0269,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.8,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85418",2019-08-29 07:37:00,-1.00765,17,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,17.9,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85419",2019-08-29 07:38:00,-1.06863,20,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.2,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85420",2019-08-29 07:39:00,-1.46385,20,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.5,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85421",2019-08-29 07:40:00,-1.10276,19,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.7,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85422",2019-08-29 07:41:00,-1.04392,21,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.7,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85423",2019-08-29 07:42:00,-1.0486,24,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.7,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85424",2019-08-29 07:43:00,-1.00969,25,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85425",2019-08-29 07:44:00,-0.981209,25,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.4,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85426",2019-08-29 07:45:00,-0.989177,29,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.4,0.46935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85427",2019-08-29 07:46:00,-0.991169,30,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.4,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85428",2019-08-29 07:47:00,-0.955863,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.4,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85429",2019-08-29 07:48:00,-0.834833,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85430",2019-08-29 07:49:00,-0.930653,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.5,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85431",2019-08-29 07:50:00,-0.960367,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.5,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85432",2019-08-29 07:51:00,-0.87005,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.5,0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85433",2019-08-29 07:52:00,-0.915607,30,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85434",2019-08-29 07:53:00,-0.937811,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85435",2019-08-29 07:54:00,-0.981925,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85436",2019-08-29 07:55:00,-0.96342,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.3,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85437",2019-08-29 07:56:00,-1.30104,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85438",2019-08-29 07:57:00,-1.58122,34,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.1,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85439",2019-08-29 07:58:00,-2.19186,35,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.1,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85440",2019-08-29 07:59:00,-2.73607,36,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85441",2019-08-29 08:00:00,-2.85644,37,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85442",2019-08-29 08:01:00,-2.43741,38,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18,0.77805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85443",2019-08-29 08:02:00,-2.12666,40,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85444",2019-08-29 08:03:00,-1.80151,40,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.1,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85445",2019-08-29 08:04:00,-1.49308,40,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.1,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85446",2019-08-29 08:05:00,-1.31646,42,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.3,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85447",2019-08-29 08:06:00,-1.30176,44,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.5,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85448",2019-08-29 08:07:00,-1.15016,46,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.7,0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85449",2019-08-29 08:08:00,-1.08122,48,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.8,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85450",2019-08-29 08:09:00,-0.906691,49,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,19,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85451",2019-08-29 08:10:00,-0.896461,51,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,19.1,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85452",2019-08-29 08:11:00,-1.24087,53,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,19.1,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85453",2019-08-29 08:12:00,-0.949704,55,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,19.1,1.71801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85454",2019-08-29 08:13:00,-1.0229,57,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,19.1,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85455",2019-08-29 08:14:00,-0.900207,58,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,19,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85456",2019-08-29 08:15:00,-0.992916,61,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.8,0.28161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85457",2019-08-29 08:16:00,-0.916483,63,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.7,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85458",2019-08-29 08:17:00,-0.942536,65,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.6,0.24507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85459",2019-08-29 08:18:00,-0.976619,67,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.5,0.2331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85460",2019-08-29 08:19:00,-0.978439,70,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.5,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85461",2019-08-29 08:20:00,-0.769249,73,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.5,0.1953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85462",2019-08-29 08:21:00,-1.04619,77,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.6,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85463",2019-08-29 08:22:00,-1.03909,80,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.6,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85464",2019-08-29 08:23:00,-1.13498,83,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.7,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85465",2019-08-29 08:24:00,-1.13731,88,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.8,0.1638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85466",2019-08-29 08:25:00,-1.15808,93,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.9,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85467",2019-08-29 08:26:00,-0.786965,97,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,18.9,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85468",2019-08-29 08:27:00,-1.05495,102,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85469",2019-08-29 08:28:00,-1.25708,109,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85470",2019-08-29 08:29:00,-1.16303,112,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.1,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85471",2019-08-29 08:30:00,-1.14618,115,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.1,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85472",2019-08-29 08:31:00,-1.20872,118,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.1,0.21231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85473",2019-08-29 08:32:00,-1.16749,121,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.2,0.09954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85474",2019-08-29 08:33:00,-1.11841,126,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.2,-0.01323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85475",2019-08-29 08:34:00,-1.16779,130,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-0.03906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85476",2019-08-29 08:35:00,-0.991614,134,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85477",2019-08-29 08:36:00,-1.26004,139,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.2,-0.11214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85478",2019-08-29 08:37:00,-1.20587,143,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.2,-0.12222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85479",2019-08-29 08:38:00,-1.13806,146,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.2,-0.1386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85480",2019-08-29 08:39:00,-1.16597,150,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.2,-0.15939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85481",2019-08-29 08:40:00,-1.59681,151,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.4,0.02457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85482",2019-08-29 08:41:00,-1.13764,153,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.5,-0.17073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85483",2019-08-29 08:42:00,-1.18581,158,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.5,-0.18711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85484",2019-08-29 08:43:00,-1.16617,162,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85485",2019-08-29 08:44:00,-1.16712,166,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.2331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85486",2019-08-29 08:45:00,-1.20313,171,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.22176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85487",2019-08-29 08:46:00,-0.901227,174,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.26019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85488",2019-08-29 08:47:00,-1.03622,179,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85489",2019-08-29 08:48:00,-1.17,184,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85490",2019-08-29 08:49:00,-1.17227,188,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-0.32886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85491",2019-08-29 08:50:00,-1.18982,193,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.35469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85492",2019-08-29 08:51:00,-1.10432,199,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85493",2019-08-29 08:52:00,-1.14206,206,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.01953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85494",2019-08-29 08:53:00,-1.4939,213,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.06678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85495",2019-08-29 08:54:00,-1.22393,218,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85496",2019-08-29 08:55:00,-0.894377,223,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85497",2019-08-29 08:56:00,-0.828254,229,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.2,-0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85498",2019-08-29 08:57:00,-1.18353,235,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85499",2019-08-29 08:58:00,-0.726953,238,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.2,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85500",2019-08-29 08:59:00,-1.16485,243,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.2,-0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85501",2019-08-29 09:00:00,-1.18378,248,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.4,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85502",2019-08-29 09:01:00,-1.19293,251,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.5,-0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85503",2019-08-29 09:02:00,-1.16797,253,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.4,-0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85504",2019-08-29 09:03:00,-1.20563,256,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85505",2019-08-29 09:04:00,-1.21727,259,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85506",2019-08-29 09:05:00,-1.20136,261,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85507",2019-08-29 09:06:00,-1.18778,262,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.4,-0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85508",2019-08-29 09:07:00,-1.21413,264,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.4,-0.69426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85509",2019-08-29 09:08:00,-1.2036,265,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85510",2019-08-29 09:09:00,-1.17805,270,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.73206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85511",2019-08-29 09:10:00,-1.18182,273,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.75096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85512",2019-08-29 09:11:00,-1.20138,279,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-0.77049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85513",2019-08-29 09:12:00,-1.1441,285,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.5,-0.79632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85514",2019-08-29 09:13:00,-1.15536,290,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.4,-0.82089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85515",2019-08-29 09:14:00,-1.21118,297,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.5,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85516",2019-08-29 09:15:00,-1.50646,303,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.7,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85517",2019-08-29 09:16:00,-1.16525,305,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.9,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85518",2019-08-29 09:17:00,-1.15926,309,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.9,-0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85519",2019-08-29 09:18:00,-1.18516,310,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,20,-0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85520",2019-08-29 09:19:00,-1.16642,309,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,20.1,-0.85428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85521",2019-08-29 09:20:00,-0.954769,307,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,20.2,-0.76923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85522",2019-08-29 09:21:00,-1.15728,309,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,20.3,-0.76608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85523",2019-08-29 09:22:00,-0.776728,307,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,20.5,-0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85524",2019-08-29 09:23:00,-1.1632,310,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,21.3,-0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
