"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"85525",2019-08-29 09:24:00,-1.13096,315,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,21.7,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85526",2019-08-29 09:25:00,-1.17486,320,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,21.8,-0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85527",2019-08-29 09:26:00,-1.1551,325,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,22.3,-0.94689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85528",2019-08-29 09:27:00,-1.11641,330,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,22.3,-0.945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85529",2019-08-29 09:28:00,-1.12301,337,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,22,-1.00863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85530",2019-08-29 09:29:00,-1.10288,342,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,22.3,-1.03005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85531",2019-08-29 09:30:00,-1.07918,350,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.7,-1.07604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85532",2019-08-29 09:31:00,-1.01823,360,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.8,-0.98595,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85533",2019-08-29 09:32:00,-1.01832,369,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.2,-1.03383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85534",2019-08-29 09:33:00,-0.916861,374,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.3,-1.04706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85535",2019-08-29 09:34:00,-0.698029,379,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.3,-1.06029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85536",2019-08-29 09:35:00,-0.911238,383,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.4,-1.0962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85537",2019-08-29 09:36:00,-0.949088,390,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.5,-0.99036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85538",2019-08-29 09:37:00,-0.975589,397,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.6,-0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85539",2019-08-29 09:38:00,-1.01993,413,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.6,-0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85540",2019-08-29 09:39:00,-1.06859,409,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.7,-0.85743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85541",2019-08-29 09:40:00,-1.4414,378,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.4,-0.85743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85542",2019-08-29 09:41:00,-1.28539,365,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.5,-0.95382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85543",2019-08-29 09:42:00,-1.33778,353,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.5,-0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85544",2019-08-29 09:43:00,-1.52969,340,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,22.5,-0.98406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85545",2019-08-29 09:44:00,-1.72509,320,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,22.7,-0.86058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85546",2019-08-29 09:45:00,-1.74387,297,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,22.6,-0.79569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85547",2019-08-29 09:46:00,-1.64954,279,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,22.2,-0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85548",2019-08-29 09:47:00,-1.7207,266,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,22.1,-0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85549",2019-08-29 09:48:00,-1.39002,257,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.4,-0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85550",2019-08-29 09:49:00,-1.30587,251,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.4,-0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85551",2019-08-29 09:50:00,-1.17744,245,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.7,-0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85552",2019-08-29 09:51:00,-1.18035,241,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.8,-0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85553",2019-08-29 09:52:00,-1.09545,236,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.9,-0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85554",2019-08-29 09:53:00,-1.13034,228,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.9,-0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85555",2019-08-29 09:54:00,-1.19493,221,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.8,-0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85556",2019-08-29 09:55:00,-1.08582,212,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.9,-0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85557",2019-08-29 09:56:00,-1.04359,207,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.9,-0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85558",2019-08-29 09:57:00,-1.05581,201,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,22,-0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85559",2019-08-29 09:58:00,-1.04891,199,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.8,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85560",2019-08-29 09:59:00,-1.09529,198,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.7,-0.00693001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85561",2019-08-29 10:00:00,-0.935691,194,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.8,-0.12789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85562",2019-08-29 10:01:00,-0.86844,192,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.4,-0.18333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85563",2019-08-29 10:02:00,-1.22067,192,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.3,-0.24759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85564",2019-08-29 10:03:00,-1.05948,190,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.5,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85565",2019-08-29 10:04:00,-1.0621,190,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.5,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85566",2019-08-29 10:05:00,0,190,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21.4,-0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85567",2019-08-29 10:06:00,-1.09053,192,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,21,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85568",2019-08-29 10:07:00,-1.57965,192,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,24.5,20.9,-0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85569",2019-08-29 10:08:00,-1.13301,195,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.2,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85570",2019-08-29 10:09:00,-1.20366,198,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.1,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85571",2019-08-29 10:10:00,-0.564257,203,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85572",2019-08-29 10:11:00,-0.880499,208,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.8,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85573",2019-08-29 10:12:00,-1.04966,214,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.1,-0.0882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85574",2019-08-29 10:13:00,-0.862093,222,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.4,-0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85575",2019-08-29 10:14:00,0,227,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.2,-0.11151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85576",2019-08-29 10:15:00,0,230,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.3,-0.11403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85577",2019-08-29 10:16:00,0,233,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.10899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85578",2019-08-29 10:17:00,0,229,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.8,-0.126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85579",2019-08-29 10:18:00,0,226,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85580",2019-08-29 10:19:00,0,222,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.07434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85581",2019-08-29 10:20:00,0,216,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85582",2019-08-29 10:21:00,0,211,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.8,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85583",2019-08-29 10:22:00,0,208,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.8,0.32823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85584",2019-08-29 10:23:00,0,206,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85585",2019-08-29 10:24:00,0,207,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.3,0.1071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85586",2019-08-29 10:25:00,0,208,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21,-0.00755998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85587",2019-08-29 10:26:00,0,210,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.7,-0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85588",2019-08-29 10:27:00,0,213,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.03276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85589",2019-08-29 10:28:00,0,217,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.1,-0.05103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85590",2019-08-29 10:29:00,0,219,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85591",2019-08-29 10:30:00,0,221,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85592",2019-08-29 10:31:00,0,222,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85593",2019-08-29 10:32:00,0,223,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21,-0.06993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85594",2019-08-29 10:33:00,0,224,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.7,-0.05229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85595",2019-08-29 10:34:00,0,227,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.7,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85596",2019-08-29 10:35:00,0,227,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.09072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85597",2019-08-29 10:36:00,0,228,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.09513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85598",2019-08-29 10:37:00,0,230,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85599",2019-08-29 10:38:00,0,234,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.2,-0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85600",2019-08-29 10:39:00,0,237,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.2,-0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85601",2019-08-29 10:40:00,0,241,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.6,-0.15939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85602",2019-08-29 10:41:00,0,247,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.5,0.11214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85603",2019-08-29 10:42:00,0,256,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,0.1575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85604",2019-08-29 10:43:00,0,267,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85605",2019-08-29 10:44:00,0,278,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.06489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85606",2019-08-29 10:45:00,0,287,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.19089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85607",2019-08-29 10:46:00,0,299,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.6,-0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85608",2019-08-29 10:47:00,0,312,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.5,-0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85609",2019-08-29 10:48:00,0,329,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.5,-0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85610",2019-08-29 10:49:00,0,344,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.5,-0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85611",2019-08-29 10:50:00,0,357,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.70182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85612",2019-08-29 10:51:00,0,371,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.2,-0.78372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85613",2019-08-29 10:52:00,0,411,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.3,-0.83286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85614",2019-08-29 10:53:00,0,380,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.1,-0.76986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85615",2019-08-29 10:54:00,0,389,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85616",2019-08-29 10:55:00,0,391,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.8,-0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85617",2019-08-29 10:56:00,0,502,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.5,-1.26441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85618",2019-08-29 10:57:00,0,491,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.1,-1.06092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85619",2019-08-29 10:58:00,0,404,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85620",2019-08-29 10:59:00,0,513,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.7,-1.26819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85621",2019-08-29 11:00:00,0,492,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.8,-1.12959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85622",2019-08-29 11:01:00,0,382,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.1,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85623",2019-08-29 11:02:00,0,384,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.66969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85624",2019-08-29 11:03:00,0,377,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-0.21546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85625",2019-08-29 11:04:00,0,347,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.2,-0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85626",2019-08-29 11:05:00,0,342,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.8,-0.83916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85627",2019-08-29 11:06:00,0,339,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.1,-0.95823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85628",2019-08-29 11:07:00,0,336,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.5,-1.14723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85629",2019-08-29 11:08:00,0,330,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-1.11447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85630",2019-08-29 11:09:00,0,323,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85631",2019-08-29 11:10:00,0,316,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.7,-1.04706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85632",2019-08-29 11:11:00,0,318,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.1,-1.08045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85633",2019-08-29 11:12:00,0,327,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-1.1088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85634",2019-08-29 11:13:00,0,330,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,20.9,-1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85635",2019-08-29 11:14:00,0,349,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.1,-1.33056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85636",2019-08-29 11:15:00,0,418,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21,-1.60209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85637",2019-08-29 11:16:00,-0.745852,441,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.4,-1.67076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85638",2019-08-29 11:17:00,-0.923667,469,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.6,-1.73439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85639",2019-08-29 11:18:00,-1.08338,475,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,24.5,21.7,-1.75203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85640",2019-08-29 11:19:00,-1.16749,397,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.3,-1.4238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85641",2019-08-29 11:20:00,-0.831697,433,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.5,-1.3041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85642",2019-08-29 11:21:00,-1.22345,338,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.8,-1.36962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85643",2019-08-29 11:22:00,-1.30543,329,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.6,-0.95319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85644",2019-08-29 11:23:00,-1.32962,313,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.9,-0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85645",2019-08-29 11:24:00,-1.37403,336,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.1,-0.74655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85646",2019-08-29 11:25:00,-1.45284,280,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.9,-0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85647",2019-08-29 11:26:00,-1.56583,293,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85648",2019-08-29 11:27:00,-1.4456,296,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,-0.93366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85649",2019-08-29 11:28:00,-1.68343,272,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,-0.82089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85650",2019-08-29 11:29:00,-1.35807,254,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.9,-0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85651",2019-08-29 11:30:00,-1.4581,246,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,-0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85652",2019-08-29 11:31:00,-1.35827,240,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,-0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85653",2019-08-29 11:32:00,-1.2822,235,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,-0.69048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85654",2019-08-29 11:33:00,-1.23568,230,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,-0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85655",2019-08-29 11:34:00,-1.2468,225,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85656",2019-08-29 11:35:00,-1.1651,224,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85657",2019-08-29 11:36:00,-1.09163,222,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85658",2019-08-29 11:37:00,-1.50421,221,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85659",2019-08-29 11:38:00,-1.09656,220,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85660",2019-08-29 11:39:00,-1.13522,219,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.7,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85661",2019-08-29 11:40:00,-1.07242,221,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85662",2019-08-29 11:41:00,-0.976788,224,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-0.66276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85663",2019-08-29 11:42:00,-1.14212,225,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85664",2019-08-29 11:43:00,-1.11282,227,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85665",2019-08-29 11:44:00,-1.0974,228,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85666",2019-08-29 11:45:00,-1.13048,225,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85667",2019-08-29 11:46:00,-1.0787,222,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85668",2019-08-29 11:47:00,-1.03368,222,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85669",2019-08-29 11:48:00,-1.37716,220,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,-0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85670",2019-08-29 11:49:00,-1.09488,216,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85671",2019-08-29 11:50:00,-1.16753,215,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85672",2019-08-29 11:51:00,-1.0743,215,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85673",2019-08-29 11:52:00,-1.09337,221,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,-0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85674",2019-08-29 11:53:00,-1.16668,229,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85675",2019-08-29 11:54:00,-1.77477,237,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,-0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85676",2019-08-29 11:55:00,-1.1365,241,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-0.73143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85677",2019-08-29 11:56:00,-1.26349,248,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,-0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85678",2019-08-29 11:57:00,-1.25488,252,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,24.5,25,20,-0.79443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85679",2019-08-29 11:58:00,-1.21429,260,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,24.5,25,20.1,-0.82719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85680",2019-08-29 11:59:00,-1.18228,269,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,24.5,25,20,-0.85239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85681",2019-08-29 12:00:00,-1.20945,275,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,24.5,25,20.1,-0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85682",2019-08-29 12:01:00,-1.03399,281,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,24.5,25,20.4,-0.91413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85683",2019-08-29 12:02:00,-1.20848,288,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,24.5,25,20.4,-0.945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85684",2019-08-29 12:03:00,-1.24998,295,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,24.5,25,20.2,-0.96831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85685",2019-08-29 12:04:00,-1.25044,300,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,24.5,25,20.2,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85686",2019-08-29 12:05:00,-1.23474,307,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,24.5,25,19.9,-0.64008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85687",2019-08-29 12:06:00,-1.24026,312,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85688",2019-08-29 12:07:00,-1.23817,318,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.2,-0.81963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85689",2019-08-29 12:08:00,-1.31112,330,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,-0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85690",2019-08-29 12:09:00,-1.25893,340,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-1.14786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85691",2019-08-29 12:10:00,-1.29158,343,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-1.17306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85692",2019-08-29 12:11:00,-1.29509,356,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-1.23795,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85693",2019-08-29 12:12:00,-1.15604,368,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-1.23039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85694",2019-08-29 12:13:00,-1.28411,381,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-1.2348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85695",2019-08-29 12:14:00,-0.958646,420,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-1.40049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85696",2019-08-29 12:15:00,-0.944528,477,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,-1.79613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85697",2019-08-29 12:16:00,-1.26253,565,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,-2.13633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85698",2019-08-29 12:17:00,-1.23965,636,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,-2.14326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85699",2019-08-29 12:18:00,-1.14082,685,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,-2.3751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85700",2019-08-29 12:19:00,-1.13554,592,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,-2.04624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85701",2019-08-29 12:20:00,-1.11069,641,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,-2.41038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85702",2019-08-29 12:21:00,-0.967448,642,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,-2.22579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85703",2019-08-29 12:22:00,-1.12546,667,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,-2.37636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85704",2019-08-29 12:23:00,-1.11448,622,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,-2.33856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85705",2019-08-29 12:24:00,-1.12246,666,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-2.48157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85706",2019-08-29 12:25:00,-1.11197,705,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.5,-2.16783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85707",2019-08-29 12:26:00,-1.09593,688,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.2,-2.04813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85708",2019-08-29 12:27:00,-1.32407,610,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.6,-1.75896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85709",2019-08-29 12:28:00,-1.20102,547,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-1.68525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85710",2019-08-29 12:29:00,-1.08192,481,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.6,-1.69344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85711",2019-08-29 12:30:00,-1.09095,447,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.5,-1.45278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85712",2019-08-29 12:31:00,-1.14894,477,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,-1.68336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85713",2019-08-29 12:32:00,-1.16287,467,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,-1.65816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85714",2019-08-29 12:33:00,-1.20543,457,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-1.61469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85715",2019-08-29 12:34:00,-1.22879,472,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-1.63926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85716",2019-08-29 12:35:00,-1.46416,465,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,-1.60083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85717",2019-08-29 12:36:00,-1.23704,452,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-1.55547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85718",2019-08-29 12:37:00,-1.49794,461,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-1.63296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85719",2019-08-29 12:38:00,-1.19314,465,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.8,-1.70919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85720",2019-08-29 12:39:00,-1.27607,470,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.8,-1.74573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85721",2019-08-29 12:40:00,-1.20639,492,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-1.83267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85722",2019-08-29 12:41:00,-1.28329,538,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.03301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85723",2019-08-29 12:42:00,-1.16586,552,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-2.40219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85724",2019-08-29 12:43:00,-1.22122,603,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.8,-2.33982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85725",2019-08-29 12:44:00,-1.2312,629,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-2.49228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85726",2019-08-29 12:45:00,-1.18394,676,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.2,-2.09664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85727",2019-08-29 12:46:00,-1.15721,612,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,-2.14326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85728",2019-08-29 12:47:00,-1.16472,656,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.0727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85729",2019-08-29 12:48:00,-0.970376,686,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.2,-2.583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85730",2019-08-29 12:49:00,-1.2011,724,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.70963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85731",2019-08-29 12:50:00,-1.15381,588,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.18799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85732",2019-08-29 12:51:00,-1.15648,547,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.1735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85733",2019-08-29 12:52:00,-1.17093,579,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.18736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85734",2019-08-29 12:53:00,-1.17146,590,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-2.16594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85735",2019-08-29 12:54:00,-1.47236,512,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,-1.91646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85736",2019-08-29 12:55:00,-1.40268,484,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-1.80936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85737",2019-08-29 12:56:00,-1.18691,487,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.6,-2.01159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85738",2019-08-29 12:57:00,-1.18852,490,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-1.98387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85739",2019-08-29 12:58:00,-1.20429,682,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.60505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85740",2019-08-29 12:59:00,-1.20504,543,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-2.14263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85741",2019-08-29 13:00:00,-1.17691,728,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-2.70333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85742",2019-08-29 13:01:00,-1.34504,697,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,-2.65923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85743",2019-08-29 13:02:00,-1.21662,576,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.5,-1.97316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85744",2019-08-29 13:03:00,-1.16822,690,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,-2.65419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85745",2019-08-29 13:04:00,-0.961266,532,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,-2.2617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85746",2019-08-29 13:05:00,-1.14468,699,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-2.30643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85747",2019-08-29 13:06:00,-1.14525,701,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.17224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85748",2019-08-29 13:07:00,-1.18431,666,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-2.11806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85749",2019-08-29 13:08:00,-0.918153,626,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.2,-2.1042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85750",2019-08-29 13:09:00,-1.18114,709,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.2,-2.67939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85751",2019-08-29 13:10:00,-1.18956,678,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.8,-2.31336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85752",2019-08-29 13:11:00,-1.2131,600,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-2.29509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85753",2019-08-29 13:12:00,-1.18606,658,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.40471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85754",2019-08-29 13:13:00,-1.22884,622,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.8,-2.22516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85755",2019-08-29 13:14:00,-1.66291,546,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.8,-1.98513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85756",2019-08-29 13:15:00,-1.26711,569,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.8,-2.13129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85757",2019-08-29 13:16:00,-1.20274,1011,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.8,-3.94569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85758",2019-08-29 13:17:00,-1.20743,1124,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-4.54356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85759",2019-08-29 13:18:00,-1.18243,1084,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-4.04964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85760",2019-08-29 13:19:00,-1.19875,1021,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.7,-4.16493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85761",2019-08-29 13:20:00,-1.24192,945,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.2,-3.82914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85762",2019-08-29 13:21:00,-1.27129,860,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-2.88729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"85763",2019-08-29 13:22:00,-1.25821,773,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.3,-2.94903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85764",2019-08-29 13:23:00,-1.28304,815,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20,-1.76463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85765",2019-08-29 13:24:00,-0.915603,704,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20.2,-2.39085,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85766",2019-08-29 13:25:00,-1.29104,671,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,19.4,-2.19996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85767",2019-08-29 13:26:00,-1.31261,746,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,19.6,-2.5326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85768",2019-08-29 13:27:00,-1.83937,833,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,19.2,-3.02211,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85769",2019-08-29 13:28:00,-1.25982,827,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,19.4,-2.93769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85770",2019-08-29 13:29:00,-2.11708,754,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,19.3,-2.89611,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85771",2019-08-29 13:30:00,-2.56168,673,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,19.5,-2.60694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85772",2019-08-29 13:31:00,-2.83416,632,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,19.5,-2.26233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85773",2019-08-29 13:32:00,-3.15419,560,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,19.7,-2.29761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85774",2019-08-29 13:33:00,-3.37076,1046,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20,-4.2525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85775",2019-08-29 13:34:00,-3.4744,1117,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20.3,-4.48308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85776",2019-08-29 13:35:00,-3.54524,1122,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20.6,-4.77099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85777",2019-08-29 13:36:00,-3.45562,1205,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20.4,-4.81383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85778",2019-08-29 13:37:00,-3.35326,1201,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.2,-4.83966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85779",2019-08-29 13:38:00,-2.94833,1210,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.3,-4.82706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85780",2019-08-29 13:39:00,-2.68932,1201,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21,-4.8006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85781",2019-08-29 13:40:00,-2.45611,1203,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.3,-4.7754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85782",2019-08-29 13:41:00,-2.00577,1194,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20.9,-4.75776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85783",2019-08-29 13:42:00,-2.00546,1198,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20.9,-4.75839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85784",2019-08-29 13:43:00,-1.97925,1198,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20.8,-4.35519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85785",2019-08-29 13:44:00,-1.80938,1199,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21,-4.38039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85786",2019-08-29 13:45:00,-1.75434,1203,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.3,-4.44339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85787",2019-08-29 13:46:00,-1.81156,1200,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21,-4.51836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85788",2019-08-29 13:47:00,-1.63597,1199,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.7,-4.74957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85789",2019-08-29 13:48:00,-1.7707,1194,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.2,-4.7565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85790",2019-08-29 13:49:00,-1.5571,1196,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.3,-4.75209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85791",2019-08-29 13:50:00,-1.56442,1194,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.2,-4.76469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85792",2019-08-29 13:51:00,-1.57933,1192,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.7,-4.74264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85793",2019-08-29 13:52:00,-1.57924,1186,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.7,-4.69224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85794",2019-08-29 13:53:00,-1.56864,1183,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.7,-4.65822,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85795",2019-08-29 13:54:00,-1.54181,1180,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,20.8,-4.66452,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85796",2019-08-29 13:55:00,-1.66287,1177,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.2,-4.64499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85797",2019-08-29 13:56:00,-1.87041,1175,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.2,-4.60719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85798",2019-08-29 13:57:00,-1.79459,1164,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,25,25,21.5,-4.56939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85799",2019-08-29 13:58:00,-2.20617,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.1,-4.52088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85800",2019-08-29 13:59:00,-2.46155,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.3,-4.45662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85801",2019-08-29 14:00:00,-2.6589,1143,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.8,-4.07106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85802",2019-08-29 14:01:00,-2.85675,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.5,-4.08996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85803",2019-08-29 14:02:00,-3.00628,1139,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.4,-4.0572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85804",2019-08-29 14:03:00,-3.65783,1137,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.3,-4.20966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85805",2019-08-29 14:04:00,-2.66142,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.1,-4.48686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85806",2019-08-29 14:05:00,-3.18433,1135,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22,-4.45977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85807",2019-08-29 14:06:00,-3.22289,1121,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.6,-4.44402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85808",2019-08-29 14:07:00,-3.04987,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.7,-4.47804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85809",2019-08-29 14:08:00,-3.16649,1135,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.6,-4.47993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85810",2019-08-29 14:09:00,-2.58153,1123,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.7,-4.44213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85811",2019-08-29 14:10:00,-2.36739,1128,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.9,-4.47363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85812",2019-08-29 14:11:00,-2.23407,1131,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.9,-4.45725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85813",2019-08-29 14:12:00,-2.07449,1131,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.1,-4.41693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85814",2019-08-29 14:13:00,-1.93872,1119,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.1,-4.45473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85815",2019-08-29 14:14:00,-1.80064,1147,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.3,-4.52529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85816",2019-08-29 14:15:00,-1.65812,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.8,-4.39299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85817",2019-08-29 14:16:00,-1.65218,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.9,-4.12776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85818",2019-08-29 14:17:00,-1.56398,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.5,-4.12713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85819",2019-08-29 14:18:00,-1.56397,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.8,-4.14414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85820",2019-08-29 14:19:00,-1.52565,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.8,-4.19895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85821",2019-08-29 14:20:00,-1.55568,1152,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.1,-4.52592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85822",2019-08-29 14:21:00,-1.98194,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.1,-4.4982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85823",2019-08-29 14:22:00,-1.59028,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.1,-4.48119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85824",2019-08-29 14:23:00,-1.49914,1148,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.3,-4.45095,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85825",2019-08-29 14:24:00,-1.53173,1144,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.5,-4.44843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85826",2019-08-29 14:25:00,-1.58207,1143,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.3,-4.43016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85827",2019-08-29 14:26:00,-1.68722,1141,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.2,-4.41756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85828",2019-08-29 14:27:00,-1.81639,1137,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.6,-4.40433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85829",2019-08-29 14:28:00,-2.17852,1135,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.1,-4.37976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85830",2019-08-29 14:29:00,-2.53869,1134,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,21.7,-4.39299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85831",2019-08-29 14:30:00,-2.74681,1133,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.1,-4.3911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85832",2019-08-29 14:31:00,-3.11907,1133,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.7,-4.17186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85833",2019-08-29 14:32:00,-2.98505,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,23.1,-3.96396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85834",2019-08-29 14:33:00,-2.93799,1133,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.8,-3.97089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85835",2019-08-29 14:34:00,-2.99909,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.6,-4.04775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85836",2019-08-29 14:35:00,-2.98396,1134,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.3,-4.12776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85837",2019-08-29 14:36:00,-2.75224,1134,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.2,-4.39236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
