"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"85838",2019-08-29 14:37:00,-2.86994,1134,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.4,-4.38606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85839",2019-08-29 14:38:00,-2.79395,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.7,-4.37346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85840",2019-08-29 14:39:00,-2.52702,1128,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.7,-4.37724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85841",2019-08-29 14:40:00,-2.35133,1126,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.6,-4.3659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85842",2019-08-29 14:41:00,-2.20704,1124,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,22.6,-4.34196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85843",2019-08-29 14:42:00,-2.06336,1123,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,22.6,-4.3407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85844",2019-08-29 14:43:00,-1.93727,1118,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,22.1,-4.32306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85845",2019-08-29 14:44:00,-1.78228,1114,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,21.8,-4.32306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85846",2019-08-29 14:45:00,-1.7358,1114,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.3,-4.32243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85847",2019-08-29 14:46:00,-1.65544,1111,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.4,-4.30605,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85848",2019-08-29 14:47:00,-1.66484,1109,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.4,-3.91293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85849",2019-08-29 14:48:00,-1.57616,1108,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.4,-3.86316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85850",2019-08-29 14:49:00,-1.54647,1107,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.5,-3.87261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85851",2019-08-29 14:50:00,-1.50243,1106,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.7,-3.90789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"85852",2019-08-29 14:51:00,-1.52285,1105,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.8,-3.93876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85853",2019-08-29 14:52:00,-1.55728,1104,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.3,-4.19013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85854",2019-08-29 14:53:00,-1.55419,1095,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.2,-4.19013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85855",2019-08-29 14:54:00,-1.51228,1094,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.2,-4.18446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85856",2019-08-29 14:55:00,-2.03038,1096,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.3,-4.20336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85857",2019-08-29 14:56:00,-1.72207,1094,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.5,-4.19013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85858",2019-08-29 14:57:00,-1.92151,1089,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.4,-4.17249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85859",2019-08-29 14:58:00,-2.25153,1082,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.3,-4.15233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85860",2019-08-29 14:59:00,-2.45719,1079,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.3,-4.13091,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85861",2019-08-29 15:00:00,-2.71301,1075,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.5,-4.12209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85862",2019-08-29 15:01:00,-2.67336,1073,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.3,-4.12083,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,1
"85863",2019-08-29 15:02:00,-2.80152,1075,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.5,-3.71133,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85864",2019-08-29 15:03:00,-3.02274,1073,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.9,-3.70503,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85865",2019-08-29 15:04:00,-3.02354,1073,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.1,-2.14893,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85866",2019-08-29 15:05:00,-3.09398,1073,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.2,-3.75039,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85867",2019-08-29 15:06:00,-3.022,1072,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.4,-3.81969,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85868",2019-08-29 15:07:00,-2.95246,1070,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23,-4.07106,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85869",2019-08-29 15:08:00,-2.45964,1069,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.6,-4.07673,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85870",2019-08-29 15:09:00,-2.3575,1064,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.7,-4.05846,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85871",2019-08-29 15:10:00,-2.20511,1062,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.9,-4.05153,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85872",2019-08-29 15:11:00,-2.06177,1060,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.9,-4.04019,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85873",2019-08-29 15:12:00,-1.89515,1056,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.3,-4.02696,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85874",2019-08-29 15:13:00,-1.78049,1055,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.1,-4.02003,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85875",2019-08-29 15:14:00,-1.67655,1053,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23,-4.00806,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85876",2019-08-29 15:15:00,-1.61139,1052,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,22.8,-4.01688,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85877",2019-08-29 15:16:00,-1.52432,1050,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.6,-3.98286,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85878",2019-08-29 15:17:00,-1.44677,1045,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.1,-3.73149,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85879",2019-08-29 15:18:00,-1.43282,1044,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.5,-3.54186,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85880",2019-08-29 15:19:00,-1.45049,1042,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.6,-3.54753,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85881",2019-08-29 15:20:00,-1.45881,1041,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.9,-3.59541,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"85882",2019-08-29 15:21:00,-1.45669,1039,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,24.1,-3.62376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85883",2019-08-29 15:22:00,-1.77009,1038,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,24.1,-3.88773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85884",2019-08-29 15:23:00,-1.44063,1036,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,24,-3.90096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85885",2019-08-29 15:24:00,-1.44015,1030,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,24,-3.88836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85886",2019-08-29 15:25:00,-1.74812,1027,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.2,-3.8934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85887",2019-08-29 15:26:00,-1.6573,1023,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.1,-3.86883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85888",2019-08-29 15:27:00,-1.87672,1020,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.3,-3.84426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85889",2019-08-29 15:28:00,-2.46275,1017,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,24.2,-3.83229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85890",2019-08-29 15:29:00,-2.81474,1018,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,24,-3.83733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85891",2019-08-29 15:30:00,-2.65246,1012,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,24.1,-3.81906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85892",2019-08-29 15:31:00,-2.76726,1013,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.7,-3.36672,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85893",2019-08-29 15:32:00,-2.8939,1010,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.9,-3.36987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85894",2019-08-29 15:33:00,-2.98018,1009,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.7,-3.39066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85895",2019-08-29 15:34:00,-3.05272,1005,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.5,-3.41397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85896",2019-08-29 15:35:00,-3.44391,1003,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.2,-3.49083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85897",2019-08-29 15:36:00,-2.79475,998,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.4,-3.74976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85898",2019-08-29 15:37:00,-3.1242,996,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.6,-3.74031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85899",2019-08-29 15:38:00,-2.55023,993,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.6,-3.73149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85900",2019-08-29 15:39:00,-2.40929,989,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.5,-3.71826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85901",2019-08-29 15:40:00,-2.28889,986,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.4,-3.71385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85902",2019-08-29 15:41:00,-2.14112,987,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.6,-3.70062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85903",2019-08-29 15:42:00,-1.91171,983,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.4,-3.69432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85904",2019-08-29 15:43:00,-1.86729,982,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.2,-3.68172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85905",2019-08-29 15:44:00,-1.77511,980,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.4,-3.67857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85906",2019-08-29 15:45:00,-1.70156,976,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.5,-3.64959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85907",2019-08-29 15:46:00,-1.59801,976,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.5,-3.53493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85908",2019-08-29 15:47:00,-1.54455,970,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.6,-3.20166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85909",2019-08-29 15:48:00,-1.52669,964,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,23.8,-3.22686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85910",2019-08-29 15:49:00,-1.86172,962,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.9,-3.23946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85911",2019-08-29 15:50:00,-1.54796,958,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24,-3.31632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"85912",2019-08-29 15:51:00,-1.52885,955,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.5,-3.55509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85913",2019-08-29 15:52:00,-1.53263,953,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24,-3.54186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85914",2019-08-29 15:53:00,-1.53455,951,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.1,-3.54753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85915",2019-08-29 15:54:00,-1.53707,947,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24,-3.5469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85916",2019-08-29 15:55:00,-2.2435,947,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.1,-3.53556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85917",2019-08-29 15:56:00,-1.47005,945,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.9,-3.46689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85918",2019-08-29 15:57:00,-1.93515,941,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.8,-3.49083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85919",2019-08-29 15:58:00,-2.25931,940,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.2,-3.46878,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85920",2019-08-29 15:59:00,-2.44818,937,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.5,-3.4587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85921",2019-08-29 16:00:00,-2.46847,934,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.4,-3.10464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85922",2019-08-29 16:01:00,-2.86046,931,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.9,-3.15126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85923",2019-08-29 16:02:00,-3.33021,926,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.2,-2.75751,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85924",2019-08-29 16:03:00,-3.02868,924,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.4,-2.77011,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85925",2019-08-29 16:04:00,-3.0458,922,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.1,-2.77767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85926",2019-08-29 16:05:00,-3.5475,920,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24,-2.85012,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85927",2019-08-29 16:06:00,-3.31979,915,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,24.5,-2.86146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85928",2019-08-29 16:07:00,-3.10208,908,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,24,-3.15189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85929",2019-08-29 16:08:00,-3.23043,908,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,24.1,-3.13866,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85930",2019-08-29 16:09:00,-2.32835,894,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,24.6,-3.10149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85931",2019-08-29 16:10:00,-2.84143,873,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,24,-3.0114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85932",2019-08-29 16:11:00,-2.70223,867,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,24.2,-3.00384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85933",2019-08-29 16:12:00,-2.5065,878,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,23.9,-3.03093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85934",2019-08-29 16:13:00,-2.46617,891,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,25.5,24,-3.08763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85935",2019-08-29 16:14:00,-2.39342,892,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,25.5,24.6,-3.08196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85936",2019-08-29 16:15:00,-2.39202,889,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,25.5,24.6,-3.06936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85937",2019-08-29 16:16:00,-2.48186,880,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,25.5,24.4,-3.0555,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85938",2019-08-29 16:17:00,-2.67999,883,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,25.5,24.8,-2.67246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85939",2019-08-29 16:18:00,-2.83577,881,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,25.5,24.8,-2.60442,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85940",2019-08-29 16:19:00,-2.94339,880,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,25.5,24.3,-2.60946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85941",2019-08-29 16:20:00,-2.96796,874,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,25.5,25,-2.6586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85942",2019-08-29 16:21:00,-2.82851,870,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,25.5,24.1,-2.71278,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85943",2019-08-29 16:22:00,-2.93194,867,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,25.5,23.7,-2.98683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85944",2019-08-29 16:23:00,-3.02887,867,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.1,-2.98242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85945",2019-08-29 16:24:00,-2.85521,864,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.6,-2.97738,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85946",2019-08-29 16:25:00,-2.59523,859,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.6,-2.94525,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85947",2019-08-29 16:26:00,-2.54331,854,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.2,-2.92257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85948",2019-08-29 16:27:00,-2.47413,853,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.3,-2.91879,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85949",2019-08-29 16:28:00,-2.3429,851,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.7,-2.90115,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85950",2019-08-29 16:29:00,-2.32441,849,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.1,-2.90493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85951",2019-08-29 16:30:00,-2.31485,846,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.9,-2.88225,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85952",2019-08-29 16:31:00,-2.23255,839,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.6,-2.86083,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85953",2019-08-29 16:32:00,-2.38011,832,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.4,-2.64285,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85954",2019-08-29 16:33:00,-2.33232,829,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.5,-2.38014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85955",2019-08-29 16:34:00,-2.65012,817,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.3,-2.34486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85956",2019-08-29 16:35:00,-2.85546,809,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.2,-2.32281,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85957",2019-08-29 16:36:00,-2.92169,758,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.6,-2.24658,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85958",2019-08-29 16:37:00,-3.06319,763,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,24.8,-2.5704,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85959",2019-08-29 16:38:00,-3.25657,768,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.7,-2.48976,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85960",2019-08-29 16:39:00,-3.45429,733,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26,-2.45196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85961",2019-08-29 16:40:00,-3.40487,728,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.3,-2.36376,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85962",2019-08-29 16:41:00,-3.3055,599,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.4,-1.94103,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85963",2019-08-29 16:42:00,-3.16697,649,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.2,-2.23713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85964",2019-08-29 16:43:00,-3.00337,670,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.5,-2.18043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85965",2019-08-29 16:44:00,-2.87772,675,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26,-2.331,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85966",2019-08-29 16:45:00,-2.83824,712,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.9,-2.35116,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85967",2019-08-29 16:46:00,-2.7562,708,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.2,-2.39715,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85968",2019-08-29 16:47:00,-2.49532,730,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.7,-2.4003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85969",2019-08-29 16:48:00,-2.68383,729,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.5,-1.99332,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85970",2019-08-29 16:49:00,-2.65555,723,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.6,-1.94796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85971",2019-08-29 16:50:00,-2.69211,718,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.7,-1.97316,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85972",2019-08-29 16:51:00,-2.97879,740,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.8,-2.09916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85973",2019-08-29 16:52:00,-2.72151,750,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.5,-2.48409,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85974",2019-08-29 16:53:00,-2.60928,753,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.4,-2.4885,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85975",2019-08-29 16:54:00,-2.61587,748,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.6,-2.46834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85976",2019-08-29 16:55:00,-2.66687,741,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.9,-2.43369,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85977",2019-08-29 16:56:00,-2.37014,736,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.6,-2.41101,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85978",2019-08-29 16:57:00,-2.6395,729,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.3,-2.38833,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85979",2019-08-29 16:58:00,-2.6667,719,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.4,-2.34486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85980",2019-08-29 16:59:00,-2.61857,716,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.4,-2.32974,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85981",2019-08-29 17:00:00,-2.65507,715,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.1,-2.32911,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85982",2019-08-29 17:01:00,-2.67255,710,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.3,-2.29824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85983",2019-08-29 17:02:00,-2.39498,707,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,25.4,-1.92339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85984",2019-08-29 17:03:00,-2.71405,704,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.6,-1.79235,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85985",2019-08-29 17:04:00,-2.78423,698,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,26.5,-1.79172,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85986",2019-08-29 17:05:00,-2.8264,688,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,25.9,-1.83078,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85987",2019-08-29 17:06:00,-2.84192,650,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,26.1,-1.68021,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85988",2019-08-29 17:07:00,-2.85528,647,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,25.6,-1.98198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85989",2019-08-29 17:08:00,-2.85492,642,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,24.9,-1.96308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85990",2019-08-29 17:09:00,-2.68071,641,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,24.8,-1.91772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85991",2019-08-29 17:10:00,-2.81484,637,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,25.1,-1.91709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85992",2019-08-29 17:11:00,-2.83081,634,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,24.9,-1.92276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85993",2019-08-29 17:12:00,-2.84821,661,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,25.8,-1.93662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85994",2019-08-29 17:13:00,-2.81523,646,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,26.3,-1.83645,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85995",2019-08-29 17:14:00,-2.77744,642,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,26.7,-1.83393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85996",2019-08-29 17:15:00,-2.91522,638,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,26.8,-1.79046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85997",2019-08-29 17:16:00,-2.62423,621,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26,27.2,-1.73439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85998",2019-08-29 17:17:00,-2.82979,621,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,27.1,-1.38789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"85999",2019-08-29 17:18:00,-2.79856,580,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,27.2,-1.22976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86000",2019-08-29 17:19:00,-2.81719,565,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,27,-1.17999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86001",2019-08-29 17:20:00,-2.82521,526,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.7,-1.1655,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86002",2019-08-29 17:21:00,-2.82302,546,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,27,-1.27386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86003",2019-08-29 17:22:00,-2.82539,553,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.8,-1.50759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86004",2019-08-29 17:23:00,-2.75962,385,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,-0.9009,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86005",2019-08-29 17:24:00,-2.13937,369,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.1,-0.80073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86006",2019-08-29 17:25:00,-2.81018,332,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.9,-0.8001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86007",2019-08-29 17:26:00,-2.8352,335,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.8,-0.69426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86008",2019-08-29 17:27:00,-2.8889,271,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.3,-0.49203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86009",2019-08-29 17:28:00,-2.8754,262,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.4,-0.40068,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86010",2019-08-29 17:29:00,-2.84385,227,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.3,-0.28098,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86011",2019-08-29 17:30:00,-2.86427,201,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.4,-0.23058,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86012",2019-08-29 17:31:00,-2.98689,192,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.2,-0.18963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86013",2019-08-29 17:32:00,-2.97096,173,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.8,0.23436,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86014",2019-08-29 17:33:00,-2.88729,156,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.7,0.35784,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86015",2019-08-29 17:34:00,-2.88215,147,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.5,0.3402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86016",2019-08-29 17:35:00,-3.09756,143,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.8,0.31437,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86017",2019-08-29 17:36:00,-3.0978,141,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26,0.2457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86018",2019-08-29 17:37:00,-2.9376,143,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26,-0.0504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86019",2019-08-29 17:38:00,-2.93084,145,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.7,-0.05166,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86020",2019-08-29 17:39:00,-3.04284,140,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.6,-0.03843,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86021",2019-08-29 17:40:00,-2.99594,144,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.6,-0.04536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86022",2019-08-29 17:41:00,-2.99088,147,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25,-0.07623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86023",2019-08-29 17:42:00,-3.00399,155,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25,-0.10773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86024",2019-08-29 17:43:00,-2.76248,165,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.5,-0.12663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86025",2019-08-29 17:44:00,-3.4351,179,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.5,-0.17766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86026",2019-08-29 17:45:00,-2.95218,190,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.1,-0.2205,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86027",2019-08-29 17:46:00,-2.98633,190,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.4,-0.19656,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86028",2019-08-29 17:47:00,-2.98945,182,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.2,-0.10269,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86029",2019-08-29 17:48:00,-2.97219,178,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.1,1.7829,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86030",2019-08-29 17:49:00,-2.81911,178,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.5,0.24822,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86031",2019-08-29 17:50:00,-2.96064,187,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.6,0.27594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86032",2019-08-29 17:51:00,-2.91823,192,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.8,0.04977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86033",2019-08-29 17:52:00,-3.07829,192,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.8,-0.01386,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86034",2019-08-29 17:53:00,-2.82105,191,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.9,-0.23436,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86035",2019-08-29 17:54:00,-2.85547,189,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.8,-0.252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86036",2019-08-29 17:55:00,-2.86439,190,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.8,-0.26523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86037",2019-08-29 17:56:00,-2.79332,192,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.8,-0.29043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86038",2019-08-29 17:57:00,-2.80855,190,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.7,-0.26397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86039",2019-08-29 17:58:00,-2.852,187,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.8,-0.25767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86040",2019-08-29 17:59:00,-2.85825,185,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,25.8,-0.24696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86041",2019-08-29 18:00:00,-2.83233,187,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.2,-0.25074,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86042",2019-08-29 18:01:00,-2.75606,190,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.2,-0.2457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86043",2019-08-29 18:02:00,-2.23599,183,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.2,-0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86044",2019-08-29 18:03:00,-2.56294,174,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.2,-0.1323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86045",2019-08-29 18:04:00,-2.73938,179,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.3,-0.10773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86046",2019-08-29 18:05:00,-2.72531,174,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.4,0.35469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86047",2019-08-29 18:06:00,-2.76871,176,0.792,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.6,1.10943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86048",2019-08-29 18:07:00,-2.52407,188,1.007,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.8,1.12518,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86049",2019-08-29 18:08:00,-2.74241,201,0.913,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.7,0.92232,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86050",2019-08-29 18:09:00,-2.44654,203,0.871,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.6,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86051",2019-08-29 18:10:00,-2.74294,204,0.855,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.7,0.53613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86052",2019-08-29 18:11:00,-2.91388,206,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.7,-0.07623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86053",2019-08-29 18:12:00,-3.08251,203,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.6,-0.15813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86054",2019-08-29 18:13:00,-2.72017,201,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,26.6,-0.15183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86055",2019-08-29 18:14:00,-2.72577,199,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,-0.14553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86056",2019-08-29 18:15:00,-2.75745,193,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.5,-0.12663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86057",2019-08-29 18:16:00,-2.78213,187,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.3,-0.09576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86058",2019-08-29 18:17:00,-2.72361,183,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.5,-0.06363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86059",2019-08-29 18:18:00,-2.69729,185,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.5,-0.10206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86060",2019-08-29 18:19:00,-2.75583,186,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.5,-0.1134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86061",2019-08-29 18:20:00,-2.75967,190,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,-0.01134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86062",2019-08-29 18:21:00,-2.75109,192,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,0.04473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86063",2019-08-29 18:22:00,-3.1271,181,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,0.3276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86064",2019-08-29 18:23:00,-2.61158,203,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,0.22617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86065",2019-08-29 18:24:00,-2.73663,226,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,0.14427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86066",2019-08-29 18:25:00,-2.72115,211,0.078,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,0.09387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86067",2019-08-29 18:26:00,-2.70364,197,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,-0.1323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86068",2019-08-29 18:27:00,-2.70559,163,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,-0.05733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86069",2019-08-29 18:28:00,-2.73379,159,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.6,-0.02646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86070",2019-08-29 18:29:00,-2.25724,153,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.5,-0.01323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86071",2019-08-29 18:30:00,-2.37446,149,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.5,0.00126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86072",2019-08-29 18:31:00,-3.05773,146,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.5,0.01701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86073",2019-08-29 18:32:00,-2.71844,144,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.5,0.06174,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86074",2019-08-29 18:33:00,-2.73721,142,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.5,0.03591,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86075",2019-08-29 18:34:00,-2.78178,140,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.4,-0.04536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86076",2019-08-29 18:35:00,-2.74453,138,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.4,-0.03339,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86077",2019-08-29 18:36:00,-2.47451,136,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.3,-0.02583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86078",2019-08-29 18:37:00,-2.71627,135,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,26.1,-0.02016,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86079",2019-08-29 18:38:00,-2.78929,132,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.9,0.48321,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86080",2019-08-29 18:39:00,-2.74104,129,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.8,0.4284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86081",2019-08-29 18:40:00,-2.87275,128,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.8,0.41265,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86082",2019-08-29 18:41:00,-2.82951,126,2.335,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.8,2.73168,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86083",2019-08-29 18:42:00,-2.8315,122,2.275,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.8,2.34927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86084",2019-08-29 18:43:00,-2.73398,119,2.305,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.6,2.40156,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86085",2019-08-29 18:44:00,-2.81611,117,2.304,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.4,2.37825,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86086",2019-08-29 18:45:00,-2.80726,115,2.301,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.1,2.40534,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86087",2019-08-29 18:46:00,-2.86502,113,2.313,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,24.9,2.45448,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86088",2019-08-29 18:47:00,-2.80939,113,2.31,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,24.7,2.43621,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86089",2019-08-29 18:48:00,-2.81466,120,2.268,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,24.6,2.38707,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86090",2019-08-29 18:49:00,-2.66482,132,2.293,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,24.7,2.34864,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86091",2019-08-29 18:50:00,-2.88573,157,2.3,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,24.8,2.40408,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86092",2019-08-29 18:51:00,-2.81217,166,2.292,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.1,2.30517,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86093",2019-08-29 18:52:00,-2.84421,156,2.291,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.3,2.34234,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86094",2019-08-29 18:53:00,-2.79262,150,2.297,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.4,2.37321,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86095",2019-08-29 18:54:00,-2.49957,150,2.292,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.6,2.36124,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86096",2019-08-29 18:55:00,-2.73352,157,0.057,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,25.7,0.50841,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86097",2019-08-29 18:56:00,-2.6618,157,0.069,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.6,0.55503,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86098",2019-08-29 18:57:00,-2.74926,157,0.069,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.5,0.50904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86099",2019-08-29 18:58:00,-2.64667,162,0.067,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.5,0.39501,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86100",2019-08-29 18:59:00,-2.60896,163,0.069,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.5,0.22554,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86101",2019-08-29 19:00:00,-2.66156,164,0.067,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.5,0.0882,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86102",2019-08-29 19:01:00,-2.54996,169,0.021,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.3,0.08001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86103",2019-08-29 19:02:00,-2.67588,159,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.3,0.08757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86104",2019-08-29 19:03:00,-2.71793,134,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.4,0.2016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86105",2019-08-29 19:04:00,-2.70653,111,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.4,0.18459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86106",2019-08-29 19:05:00,-2.60653,96,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.3,0.21924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86107",2019-08-29 19:06:00,-2.84103,90,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.3,0.2268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86108",2019-08-29 19:07:00,-2.71559,88,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.3,0.28098,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86109",2019-08-29 19:08:00,-2.6773,88,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.3,0.36981,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86110",2019-08-29 19:09:00,-2.70195,87,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.2,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86111",2019-08-29 19:10:00,-2.66025,95,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.2,0.252,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86112",2019-08-29 19:11:00,-2.70817,124,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.2,0.21294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86113",2019-08-29 19:12:00,-2.66553,145,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,25.3,0.61803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86114",2019-08-29 19:13:00,-2.66907,144,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,25.6,0.63063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86115",2019-08-29 19:14:00,-2.63941,143,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,26,0.58023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86116",2019-08-29 19:15:00,-2.74169,141,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,26.4,0.52731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86117",2019-08-29 19:16:00,-2.76197,139,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,26.8,0.2016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86118",2019-08-29 19:17:00,-2.98104,136,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.1,0.23184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86119",2019-08-29 19:18:00,-2.70624,133,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.2,0.2205,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86120",2019-08-29 19:19:00,-2.98641,132,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.2,0.24444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86121",2019-08-29 19:20:00,-2.697,128,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.3,1.65564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86122",2019-08-29 19:21:00,-2.83765,126,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.4,0.24633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86123",2019-08-29 19:22:00,-2.70204,124,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.4,0.25137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86124",2019-08-29 19:23:00,-2.49636,121,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.5,0.26334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86125",2019-08-29 19:24:00,-2.68711,116,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.6,0.37233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86126",2019-08-29 19:25:00,-2.67816,115,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.6,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86127",2019-08-29 19:26:00,-2.7213,112,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.7,0.33201,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86128",2019-08-29 19:27:00,-2.75601,109,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,27.8,0.32571,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86129",2019-08-29 19:28:00,-2.76412,103,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,28.2,0.30618,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86130",2019-08-29 19:29:00,-3.16171,101,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,28.6,0.6552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86131",2019-08-29 19:30:00,-2.56704,97,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,28.9,0.87381,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86132",2019-08-29 19:31:00,-2.78873,93,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,29,0.82845,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86133",2019-08-29 19:32:00,-2.82423,90,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,28.9,0.80514,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86134",2019-08-29 19:33:00,-2.78917,87,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,28.7,0.73521,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86135",2019-08-29 19:34:00,-2.7917,87,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,28.4,0.4536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86136",2019-08-29 19:35:00,-2.83444,82,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,28.1,0.4725,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86137",2019-08-29 19:36:00,-2.65041,80,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,27.8,0.4725,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86138",2019-08-29 19:37:00,-2.93833,76,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,27.5,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86139",2019-08-29 19:38:00,-2.78219,72,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,27.3,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86140",2019-08-29 19:39:00,-2.78627,72,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,26.5,26.9,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86141",2019-08-29 19:40:00,-2.73377,69,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,27,26.4,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86142",2019-08-29 19:41:00,-2.85051,66,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,27,25.9,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86143",2019-08-29 19:42:00,-2.73761,65,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,27,25.4,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86144",2019-08-29 19:43:00,-3.11221,64,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,27,25,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86145",2019-08-29 19:44:00,-3.04205,62,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,27,24.5,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
