"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"86146",2019-08-29 19:45:00,-3.15679,60,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,27,26,27,24.2,0.5544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86147",2019-08-29 19:46:00,-3.19228,57,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,27,24,0.56196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86148",2019-08-29 19:47:00,-3.24465,54,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,27,23.8,0.64827,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86149",2019-08-29 19:48:00,-3.23703,53,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,27,23.7,0.98091,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86150",2019-08-29 19:49:00,-3.20188,50,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,27,23.7,0.94437,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86151",2019-08-29 19:50:00,-2.9741,48,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,27,23.7,0.90594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86152",2019-08-29 19:51:00,-3.16491,47,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,27,23.7,0.84987,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86153",2019-08-29 19:52:00,-3.21035,45,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,27,23.7,0.567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86154",2019-08-29 19:53:00,-3.12934,43,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,27,23.7,0.58401,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86155",2019-08-29 19:54:00,-3.10917,40,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,23.6,0.57141,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86156",2019-08-29 19:55:00,-3.02576,38,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,23.5,2.61828,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86157",2019-08-29 19:56:00,-2.94809,36,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,23.5,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86158",2019-08-29 19:57:00,-2.74633,33,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,23.4,0.58023,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86159",2019-08-29 19:58:00,-2.90456,31,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,23.3,0.5985,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86160",2019-08-29 19:59:00,-2.78739,31,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,23.2,0.60984,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86161",2019-08-29 20:00:00,-2.77572,30,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,23.1,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86162",2019-08-29 20:01:00,-2.96833,27,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,23,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86163",2019-08-29 20:02:00,-2.82353,25,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,23,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86164",2019-08-29 20:03:00,-2.86536,24,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.9,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86165",2019-08-29 20:04:00,-2.80444,20,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.9,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86166",2019-08-29 20:05:00,-2.87843,19,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.9,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86167",2019-08-29 20:06:00,-3.12588,19,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.8,1.02627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"86168",2019-08-29 20:07:00,-2.65014,18,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.7,1.04391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86169",2019-08-29 20:08:00,-2.65618,16,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.6,1.00737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86170",2019-08-29 20:09:00,-2.76965,16,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.87507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86171",2019-08-29 20:10:00,-2.74929,16,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.64323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86172",2019-08-29 20:11:00,-2.81205,16,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86173",2019-08-29 20:12:00,-3.00984,14,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.63693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86174",2019-08-29 20:13:00,-2.9638,15,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86175",2019-08-29 20:14:00,-3.02655,13,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86176",2019-08-29 20:15:00,-3.02854,13,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.4,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86177",2019-08-29 20:16:00,-3.34538,12,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.4,0.62622,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"86178",2019-08-29 20:17:00,-2.94718,12,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86179",2019-08-29 20:18:00,-2.91254,11,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86180",2019-08-29 20:19:00,-2.81159,11,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.65583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86181",2019-08-29 20:20:00,-2.82642,9,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.64323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86182",2019-08-29 20:21:00,-2.41667,10,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.64953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86183",2019-08-29 20:22:00,-2.84173,10,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.4,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86184",2019-08-29 20:23:00,-2.62703,10,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.4,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86185",2019-08-29 20:24:00,-2.86573,8,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86186",2019-08-29 20:25:00,-2.84671,9,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,1.0521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86187",2019-08-29 20:26:00,-2.67159,8,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,1.06407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86188",2019-08-29 20:27:00,-2.80719,8,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,1.01934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86189",2019-08-29 20:28:00,-2.78892,7,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.96264,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86190",2019-08-29 20:29:00,-2.84449,6,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86191",2019-08-29 20:30:00,-3.27128,6,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.5,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86192",2019-08-29 20:31:00,-2.83291,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.4,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86193",2019-08-29 20:32:00,-2.86022,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.4,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86194",2019-08-29 20:33:00,-2.79928,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.4,0.67221,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86195",2019-08-29 20:34:00,-2.82892,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.4,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86196",2019-08-29 20:35:00,-2.78898,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.66087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86197",2019-08-29 20:36:00,-2.00865,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.66591,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86198",2019-08-29 20:37:00,-2.75956,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86199",2019-08-29 20:38:00,-2.71639,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86200",2019-08-29 20:39:00,-2.7346,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.63567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86201",2019-08-29 20:40:00,-2.65176,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.2,0.63,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86202",2019-08-29 20:41:00,-2.62011,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.2,0.64134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86203",2019-08-29 20:42:00,-2.63116,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.2,0.62937,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86204",2019-08-29 20:43:00,-2.26776,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.2,0.63504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86205",2019-08-29 20:44:00,-2.08225,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.3,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86206",2019-08-29 20:45:00,-2.5943,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22.2,1.0143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86207",2019-08-29 20:46:00,-2.58206,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22,1.03887,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86208",2019-08-29 20:47:00,-2.56756,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.9,1.00107,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86209",2019-08-29 20:48:00,-2.6075,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.8,0.88137,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86210",2019-08-29 20:49:00,-2.57671,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.8,0.65331,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86211",2019-08-29 20:50:00,-2.5108,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.9,0.6363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86212",2019-08-29 20:51:00,-2.60268,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.9,0.63819,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86213",2019-08-29 20:52:00,-2.59613,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.9,0.64701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86214",2019-08-29 20:53:00,-2.64006,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.8,0.6426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86215",2019-08-29 20:54:00,-2.61857,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.9,0.6426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86216",2019-08-29 20:55:00,-2.53008,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.9,0.64827,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86217",2019-08-29 20:56:00,-2.35705,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22,0.64827,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86218",2019-08-29 20:57:00,-2.23058,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,22,0.64827,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86219",2019-08-29 20:58:00,-2.5026,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.9,0.64449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86220",2019-08-29 20:59:00,-2.54715,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.8,0.64134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86221",2019-08-29 21:00:00,-2.52983,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.7,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86222",2019-08-29 21:01:00,-2.62135,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.7,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86223",2019-08-29 21:02:00,-2.58053,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.6,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86224",2019-08-29 21:03:00,-2.41495,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.6,0.64449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86225",2019-08-29 21:04:00,-2.54553,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.5,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86226",2019-08-29 21:05:00,-2.75013,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.6,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86227",2019-08-29 21:06:00,-2.532,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.6,1.01556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86228",2019-08-29 21:07:00,-2.5622,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.4,1.00611,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86229",2019-08-29 21:08:00,-2.52272,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.3,0.93744,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86230",2019-08-29 21:09:00,-2.51383,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,25.5,26.5,26,26.5,21.2,0.87948,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86231",2019-08-29 21:10:00,-2.53669,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21.2,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86232",2019-08-29 21:11:00,-2.48903,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21.2,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86233",2019-08-29 21:12:00,-2.53592,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86234",2019-08-29 21:13:00,-2.53431,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.8,0.63378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86235",2019-08-29 21:14:00,-2.50196,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.7,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86236",2019-08-29 21:15:00,-2.49672,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86237",2019-08-29 21:16:00,-2.36066,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21.1,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86238",2019-08-29 21:17:00,-2.79882,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86239",2019-08-29 21:18:00,-2.53886,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21,0.63378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86240",2019-08-29 21:19:00,-2.5138,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21.1,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86241",2019-08-29 21:20:00,-2.52162,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21.1,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86242",2019-08-29 21:21:00,-1.72049,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21.1,1.06407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86243",2019-08-29 21:22:00,-2.51475,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,21.1,1.06848,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86244",2019-08-29 21:23:00,-2.48854,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.9,1.08297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86245",2019-08-29 21:24:00,-2.44209,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.7,1.06911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86246",2019-08-29 21:25:00,-2.4158,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.6,1.07667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86247",2019-08-29 21:26:00,-2.55935,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.6,1.06533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86248",2019-08-29 21:27:00,-2.44389,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.6,1.06848,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86249",2019-08-29 21:28:00,-2.42616,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.6,1.10124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86250",2019-08-29 21:29:00,-2.42292,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.7,1.0647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86251",2019-08-29 21:30:00,-2.39328,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,26,26.5,20.8,0.9513,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86252",2019-08-29 21:31:00,-2.41252,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,25.5,26.5,20.6,0.93492,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86253",2019-08-29 21:32:00,-2.43671,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,25.5,26.5,20.7,0.82971,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86254",2019-08-29 21:33:00,-2.45126,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,25.5,26.5,20.7,0.7119,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86255",2019-08-29 21:34:00,-2.46843,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,25.5,26.5,20.7,0.71127,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86256",2019-08-29 21:35:00,-2.48349,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,25.5,26.5,25.5,26.5,20.4,0.71127,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86257",2019-08-29 21:36:00,-2.82383,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.4,0.70686,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86258",2019-08-29 21:37:00,-2.97052,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.5,0.81081,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86259",2019-08-29 21:38:00,-2.52416,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86260",2019-08-29 21:39:00,-2.54676,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,0.7119,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86261",2019-08-29 21:40:00,-2.54169,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.2,0.693,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86262",2019-08-29 21:41:00,-2.54255,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.70434,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86263",2019-08-29 21:42:00,-2.50885,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.7119,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86264",2019-08-29 21:43:00,-2.38231,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.72954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86265",2019-08-29 21:44:00,-2.56015,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.4,0.6993,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86266",2019-08-29 21:45:00,-2.32087,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.4,0.7182,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86267",2019-08-29 21:46:00,-2.51198,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.4,0.72954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86268",2019-08-29 21:47:00,-2.49356,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.4,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86269",2019-08-29 21:48:00,-2.53836,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.4,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86270",2019-08-29 21:49:00,-2.53186,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.3,1.0584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86271",2019-08-29 21:50:00,-2.91257,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.4,1.11069,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86272",2019-08-29 21:51:00,-2.55708,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.4,1.0836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86273",2019-08-29 21:52:00,-2.38154,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.4,0.9702,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86274",2019-08-29 21:53:00,-2.4607,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.4,0.8505,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86275",2019-08-29 21:54:00,-2.38366,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.3,0.74025,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86276",2019-08-29 21:55:00,-2.44639,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.4,0.73143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86277",2019-08-29 21:56:00,-2.39148,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.5,0.74655,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86278",2019-08-29 21:57:00,-2.34206,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.4,0.74214,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86279",2019-08-29 21:58:00,-2.48725,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,20.4,0.7371,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86280",2019-08-29 21:59:00,-2.49286,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.5,0.73647,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86281",2019-08-29 22:00:00,-2.48136,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.61551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86282",2019-08-29 22:01:00,-2.53103,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86283",2019-08-29 22:02:00,-2.4304,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.3,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86284",2019-08-29 22:03:00,-2.41274,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86285",2019-08-29 22:04:00,-2.61322,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20,0.60228,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86286",2019-08-29 22:05:00,-2.35454,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.60102,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86287",2019-08-29 22:06:00,-2.35246,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86288",2019-08-29 22:07:00,-2.27775,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86289",2019-08-29 22:08:00,-2.79092,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86290",2019-08-29 22:09:00,-2.22362,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86291",2019-08-29 22:10:00,-2.65899,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.58212,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86292",2019-08-29 22:11:00,-2.18547,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86293",2019-08-29 22:12:00,-2.27715,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.9,0.96957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86294",2019-08-29 22:13:00,-1.85286,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.9,0.97713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86295",2019-08-29 22:14:00,-2.32745,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.9513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86296",2019-08-29 22:15:00,-2.49557,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20,0.83664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86297",2019-08-29 22:16:00,-2.38688,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86298",2019-08-29 22:17:00,-2.04876,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86299",2019-08-29 22:18:00,-2.44617,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.9,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86300",2019-08-29 22:19:00,-2.44965,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86301",2019-08-29 22:20:00,-2.44785,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86302",2019-08-29 22:21:00,-2.45968,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86303",2019-08-29 22:22:00,-2.44931,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.7,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86304",2019-08-29 22:23:00,-2.34669,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.6,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86305",2019-08-29 22:24:00,-2.45578,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.6,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86306",2019-08-29 22:25:00,-2.4605,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.7,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86307",2019-08-29 22:26:00,-2.63448,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.9,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86308",2019-08-29 22:27:00,-2.51629,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.8,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86309",2019-08-29 22:28:00,-2.48906,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86310",2019-08-29 22:29:00,-2.43978,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86311",2019-08-29 22:30:00,-2.10402,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86312",2019-08-29 22:31:00,-2.38833,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86313",2019-08-29 22:32:00,-2.52768,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86314",2019-08-29 22:33:00,-2.49221,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86315",2019-08-29 22:34:00,-2.32752,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.8,0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86316",2019-08-29 22:35:00,-2.49289,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.8,0.98154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86317",2019-08-29 22:36:00,-2.12702,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.6,1.00044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86318",2019-08-29 22:37:00,-1.57906,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.7,0.97902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86319",2019-08-29 22:38:00,-1.95243,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.8,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86320",2019-08-29 22:39:00,-1.91862,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.6,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86321",2019-08-29 22:40:00,-1.64009,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86322",2019-08-29 22:41:00,-1.79819,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.5,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86323",2019-08-29 22:42:00,-1.77206,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.5,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86324",2019-08-29 22:43:00,-1.70155,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86325",2019-08-29 22:44:00,-1.51248,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.5,0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86326",2019-08-29 22:45:00,-1.70147,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86327",2019-08-29 22:46:00,-1.67681,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86328",2019-08-29 22:47:00,-1.64683,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.5,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"86329",2019-08-29 22:48:00,-1.63968,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.5,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86330",2019-08-29 22:49:00,-1.6456,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86331",2019-08-29 22:50:00,-1.61917,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.5,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86332",2019-08-29 22:51:00,-1.72655,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.5,0.54873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86333",2019-08-29 22:52:00,-1.81717,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.7,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86334",2019-08-29 22:53:00,-1.73274,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.6,0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86335",2019-08-29 22:54:00,-1.77877,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,19.6,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86336",2019-08-29 22:55:00,-2.01675,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,19.5,0.5229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86337",2019-08-29 22:56:00,-2.20916,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,19.5,0.53361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86338",2019-08-29 22:57:00,-1.82037,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,19.4,0.53361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"86339",2019-08-29 22:58:00,-2.57685,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,19.5,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"86340",2019-08-29 22:59:00,-2.70658,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,19.4,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86341",2019-08-29 23:00:00,-1.93375,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,19.2,0.91035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86342",2019-08-29 23:01:00,-2.62595,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,19.2,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86343",2019-08-29 23:02:00,-2.59114,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,19.2,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86344",2019-08-29 23:03:00,-2.56121,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25,26,25.5,26,19.2,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86345",2019-08-29 23:04:00,-2.72797,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25,26,25.5,26,19.2,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86346",2019-08-29 23:05:00,-2.36042,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25,26,25.5,26,19.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86347",2019-08-29 23:06:00,-2.20629,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25,26,25.5,26,19.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86348",2019-08-29 23:07:00,-1.96836,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25,26,25.5,26,19,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86349",2019-08-29 23:08:00,-1.79512,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25,26,25.5,26,19,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86350",2019-08-29 23:09:00,-1.65846,0,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25,26,25.5,26,19,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86351",2019-08-29 23:10:00,-1.45003,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25.5,26,19.1,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86352",2019-08-29 23:11:00,-1.68907,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25.5,26,19.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86353",2019-08-29 23:12:00,-1.4216,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25.5,26,19.2,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86354",2019-08-29 23:13:00,-1.42652,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.1,0.48132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86355",2019-08-29 23:14:00,-1.35113,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.2,0.48258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86356",2019-08-29 23:15:00,-1.22844,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.1,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86357",2019-08-29 23:16:00,-1.359,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.2,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86358",2019-08-29 23:17:00,-0.905461,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.1,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86359",2019-08-29 23:18:00,-1.71009,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86360",2019-08-29 23:19:00,-0.865284,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86361",2019-08-29 23:20:00,-1.4337,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86362",2019-08-29 23:21:00,-1.31438,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86363",2019-08-29 23:22:00,-1.31542,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86364",2019-08-29 23:23:00,-1.27142,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,18.9,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86365",2019-08-29 23:24:00,-1.38746,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.1,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86366",2019-08-29 23:25:00,-1.30362,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.2,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86367",2019-08-29 23:26:00,-1.32899,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.2,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86368",2019-08-29 23:27:00,-1.31248,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.2,0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86369",2019-08-29 23:28:00,-1.38835,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.2,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86370",2019-08-29 23:29:00,-1.36077,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.2,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86371",2019-08-29 23:30:00,-1.35831,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.1,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86372",2019-08-29 23:31:00,-1.76657,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19.1,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86373",2019-08-29 23:32:00,-1.47108,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86374",2019-08-29 23:33:00,-1.43678,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19,0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86375",2019-08-29 23:34:00,-1.44536,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26,19,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86376",2019-08-29 23:35:00,-1.41537,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25.5,26,19,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86377",2019-08-29 23:36:00,-1.43158,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25.5,26,19.2,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86378",2019-08-29 23:37:00,-1.14553,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19.2,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86379",2019-08-29 23:38:00,-1.47061,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19.3,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86380",2019-08-29 23:39:00,-1.43789,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19.3,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86381",2019-08-29 23:40:00,-1.44367,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19.4,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86382",2019-08-29 23:41:00,-1.42117,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19.2,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86383",2019-08-29 23:42:00,-1.50526,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19.1,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86384",2019-08-29 23:43:00,-1.49825,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19,0.62496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86385",2019-08-29 23:44:00,-1.42054,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19.1,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86386",2019-08-29 23:45:00,-1.50635,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19.2,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86387",2019-08-29 23:46:00,-1.16769,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26,25,26,19.3,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86388",2019-08-29 23:47:00,-1.35842,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,19.2,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86389",2019-08-29 23:48:00,-1.46057,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,26,19.1,0.99036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86390",2019-08-29 23:49:00,-1.37658,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,26,19,1.02753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86391",2019-08-29 23:50:00,-1.34994,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,26,18.9,1.00107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86392",2019-08-29 23:51:00,-1.26493,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,26,18.8,2.27745,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86393",2019-08-29 23:52:00,-1.38932,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,26,18.8,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86394",2019-08-29 23:53:00,-1.37779,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,26,18.9,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86395",2019-08-29 23:54:00,-1.37796,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,26,18.8,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86396",2019-08-29 23:55:00,-1.35385,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,25.5,18.7,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86397",2019-08-29 23:56:00,-1.33552,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,25.5,18.6,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86398",2019-08-29 23:57:00,-1.76174,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,25.5,18.6,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86399",2019-08-29 23:58:00,-1.34043,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,25.5,18.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86400",2019-08-29 23:59:00,-1.31277,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,25.5,18.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86401",2019-08-30 00:00:00,-1.34045,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25.5,25,25.5,18.6,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86402",2019-08-30 00:01:00,-1.3345,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.6,0.67158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86403",2019-08-30 00:02:00,-1.41965,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.8,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86404",2019-08-30 00:03:00,-1.34072,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.7,0.51975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86405",2019-08-30 00:04:00,-1.24542,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.7,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86406",2019-08-30 00:05:00,-1.33082,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.6,0.53865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86407",2019-08-30 00:06:00,-1.44837,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.6,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86408",2019-08-30 00:07:00,-1.74259,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.8,0.53928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86409",2019-08-30 00:08:00,-1.36077,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.8,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86410",2019-08-30 00:09:00,-1.37984,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.9,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86411",2019-08-30 00:10:00,-1.37982,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.9,0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86412",2019-08-30 00:11:00,-1.43081,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86413",2019-08-30 00:12:00,-1.40071,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.9,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86414",2019-08-30 00:13:00,-1.38963,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86415",2019-08-30 00:14:00,-1.38262,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86416",2019-08-30 00:15:00,-1.37222,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.8,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86417",2019-08-30 00:16:00,-1.3667,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86418",2019-08-30 00:17:00,-1.55678,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.2,0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86419",2019-08-30 00:18:00,-1.70775,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.3,0.55125,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86420",2019-08-30 00:19:00,-1.40185,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.5,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86421",2019-08-30 00:20:00,-1.36791,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.5,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86422",2019-08-30 00:21:00,-1.40086,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.5,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86423",2019-08-30 00:22:00,-1.36294,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.5,0.65772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86424",2019-08-30 00:23:00,-1.34506,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.5,0.65835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86425",2019-08-30 00:24:00,-1.10744,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.5,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86426",2019-08-30 00:25:00,-1.0995,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.5,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86427",2019-08-30 00:26:00,-1.35755,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.6,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86428",2019-08-30 00:27:00,-1.37469,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.6,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86429",2019-08-30 00:28:00,-1.33781,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.4,0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86430",2019-08-30 00:29:00,-1.16162,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.3,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86431",2019-08-30 00:30:00,-1.37411,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.3,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86432",2019-08-30 00:31:00,-1.75063,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.2,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86433",2019-08-30 00:32:00,-1.49865,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.2,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86434",2019-08-30 00:33:00,-1.32054,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.3,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86435",2019-08-30 00:34:00,-1.25123,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.3,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86436",2019-08-30 00:35:00,-1.3216,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.3,0.53928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86437",2019-08-30 00:36:00,-1.37671,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.3,0.53109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86438",2019-08-30 00:37:00,-1.36249,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.2,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86439",2019-08-30 00:38:00,-1.32678,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19.1,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86440",2019-08-30 00:39:00,-1.32111,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86441",2019-08-30 00:40:00,-1.31593,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86442",2019-08-30 00:41:00,-1.31809,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.8,0.72135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86443",2019-08-30 00:42:00,-1.34247,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86444",2019-08-30 00:43:00,-1.33919,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86445",2019-08-30 00:44:00,-1.45869,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86446",2019-08-30 00:45:00,-1.64893,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,1.99962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86447",2019-08-30 00:46:00,-1.32048,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86448",2019-08-30 00:47:00,-1.30766,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86449",2019-08-30 00:48:00,-1.30269,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86450",2019-08-30 00:49:00,-1.23337,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86451",2019-08-30 00:50:00,-1.33163,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86452",2019-08-30 00:51:00,-1.16702,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.8,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86453",2019-08-30 00:52:00,-1.34653,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.8,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86454",2019-08-30 00:53:00,-1.31643,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.6,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86455",2019-08-30 00:54:00,-1.23374,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.53298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86456",2019-08-30 00:55:00,-1.32578,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86457",2019-08-30 00:56:00,-1.26847,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86458",2019-08-30 00:57:00,-1.44088,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86459",2019-08-30 00:58:00,-0.94934,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86460",2019-08-30 00:59:00,-1.33045,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.2,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
