"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"86461",2019-08-30 01:00:00,-1.3386,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86462",2019-08-30 01:01:00,-1.32889,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.3,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86463",2019-08-30 01:02:00,-1.35065,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86464",2019-08-30 01:03:00,-1.39011,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.4,0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86465",2019-08-30 01:04:00,-1.39046,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.4,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86466",2019-08-30 01:05:00,-1.30734,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.3,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86467",2019-08-30 01:06:00,-1.30002,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.4,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86468",2019-08-30 01:07:00,-1.25498,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.5,0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86469",2019-08-30 01:08:00,-1.29569,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86470",2019-08-30 01:09:00,-1.28366,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86471",2019-08-30 01:10:00,-1.31322,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86472",2019-08-30 01:11:00,-1.48245,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.5,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86473",2019-08-30 01:12:00,-1.50053,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86474",2019-08-30 01:13:00,-1.2938,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86475",2019-08-30 01:14:00,-1.31859,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86476",2019-08-30 01:15:00,-1.2661,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86477",2019-08-30 01:16:00,-1.24219,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86478",2019-08-30 01:17:00,-1.27253,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86479",2019-08-30 01:18:00,-0.696419,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86480",2019-08-30 01:19:00,-1.3004,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86481",2019-08-30 01:20:00,-1.25508,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86482",2019-08-30 01:21:00,-1.29817,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86483",2019-08-30 01:22:00,-1.28857,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86484",2019-08-30 01:23:00,-1.28099,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86485",2019-08-30 01:24:00,-1.26499,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86486",2019-08-30 01:25:00,-1.3335,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86487",2019-08-30 01:26:00,-1.28908,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86488",2019-08-30 01:27:00,-1.3041,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86489",2019-08-30 01:28:00,-1.3075,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,18.2,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86490",2019-08-30 01:29:00,-1.30984,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86491",2019-08-30 01:30:00,-1.33212,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.2,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86492",2019-08-30 01:31:00,-1.04639,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.2,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86493",2019-08-30 01:32:00,-1.14308,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.2,0.80199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86494",2019-08-30 01:33:00,-1.30484,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.2,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86495",2019-08-30 01:34:00,-1.28107,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.4,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86496",2019-08-30 01:35:00,-1.32476,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.4,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86497",2019-08-30 01:36:00,-1.27209,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.5,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86498",2019-08-30 01:37:00,-1.30683,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.5,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86499",2019-08-30 01:38:00,-1.43977,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25.5,24.5,25.5,18.6,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86500",2019-08-30 01:39:00,-1.17538,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,18.6,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86501",2019-08-30 01:40:00,-0.945906,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,18.7,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86502",2019-08-30 01:41:00,-1.26725,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,18.7,0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86503",2019-08-30 01:42:00,-1.25758,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,18.7,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86504",2019-08-30 01:43:00,-1.51974,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25,18.6,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86505",2019-08-30 01:44:00,-1.27624,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25,18.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86506",2019-08-30 01:45:00,-0.821924,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25,18.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86507",2019-08-30 01:46:00,-1.26774,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25,18.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86508",2019-08-30 01:47:00,-1.5072,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25,18.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86509",2019-08-30 01:48:00,-1.40519,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25,18.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86510",2019-08-30 01:49:00,-1.28587,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25,18.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86511",2019-08-30 01:50:00,-1.29104,0,0,25,22,22,18,26.5,22,19,0,0,23.5,24,24,25,25,24.5,25,18.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86512",2019-08-30 01:51:00,-1.40345,0,0,25,22,22,18,26.5,22,19,0,0,23,24,24,25,25,24.5,25,18.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86513",2019-08-30 01:52:00,-1.34613,0,0,25,22,22,18,26.5,22,19,0,0,23,24,24,25,25,24.5,25,18.6,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86514",2019-08-30 01:53:00,-1.33399,0,0,25,22,22,18,26.5,22,19,0,0,23,24,24,25,25,24.5,25,18.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86515",2019-08-30 01:54:00,-1.29906,0,0,25,22,22,18,26.5,22,19,0,0,23,24,24,25,25,24.5,25,18.5,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86516",2019-08-30 01:55:00,-1.30823,0,0,25,22,22,18,26.5,22,19,0,0,23,24,24,25,25,24.5,25,18.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86517",2019-08-30 01:56:00,-1.2998,0,0,25,22,22,18,26.5,22,19,0,0,23,24,24,25,25,24.5,25,18.4,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86518",2019-08-30 01:57:00,-1.29113,0,0,25,22,22,18,26.5,22,19,0,0,23,24,24,25,25,24.5,25,18.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86519",2019-08-30 01:58:00,-1.36455,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.4,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86520",2019-08-30 01:59:00,-1.26243,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.3,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86521",2019-08-30 02:00:00,-1.29532,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.3,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86522",2019-08-30 02:01:00,-1.28966,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.3,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86523",2019-08-30 02:02:00,-1.29006,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.3,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86524",2019-08-30 02:03:00,-1.24885,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86525",2019-08-30 02:04:00,-1.27243,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86526",2019-08-30 02:05:00,-1.2208,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86527",2019-08-30 02:06:00,-1.26088,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86528",2019-08-30 02:07:00,-1.24182,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86529",2019-08-30 02:08:00,-1.34138,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86530",2019-08-30 02:09:00,-1.20252,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86531",2019-08-30 02:10:00,-1.2194,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.1,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86532",2019-08-30 02:11:00,-1.2089,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86533",2019-08-30 02:12:00,-0.712034,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.1,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86534",2019-08-30 02:13:00,-1.18298,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.1,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86535",2019-08-30 02:14:00,-1.18185,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.1,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86536",2019-08-30 02:15:00,-1.13269,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86537",2019-08-30 02:16:00,-1.1219,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86538",2019-08-30 02:17:00,-1.12144,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86539",2019-08-30 02:18:00,-1.49804,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86540",2019-08-30 02:19:00,-1.13796,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,24,25,25,24.5,25,18.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86541",2019-08-30 02:20:00,-1.36458,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.3,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86542",2019-08-30 02:21:00,-1.19702,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.3,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86543",2019-08-30 02:22:00,-1.15745,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.3,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86544",2019-08-30 02:23:00,-1.0908,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.3,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86545",2019-08-30 02:24:00,-1.23982,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.3,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86546",2019-08-30 02:25:00,-1.1275,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.2,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86547",2019-08-30 02:26:00,-1.28237,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.2,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86548",2019-08-30 02:27:00,-0.776257,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.1,0.82845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86549",2019-08-30 02:28:00,-1.32156,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86550",2019-08-30 02:29:00,-1.29129,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86551",2019-08-30 02:30:00,-1.27348,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86552",2019-08-30 02:31:00,-1.30373,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86553",2019-08-30 02:32:00,-1.30205,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.1,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86554",2019-08-30 02:33:00,-1.32357,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.1,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86555",2019-08-30 02:34:00,-1.34751,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86556",2019-08-30 02:35:00,-1.34725,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.2,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86557",2019-08-30 02:36:00,-1.40556,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86558",2019-08-30 02:37:00,-1.40865,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86559",2019-08-30 02:38:00,-1.41097,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,18,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86560",2019-08-30 02:39:00,-1.37947,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86561",2019-08-30 02:40:00,-1.2982,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.7,0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86562",2019-08-30 02:41:00,-1.37342,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86563",2019-08-30 02:42:00,-1.37001,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.8,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86564",2019-08-30 02:43:00,-1.29866,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86565",2019-08-30 02:44:00,-1.28858,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.5,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86566",2019-08-30 02:45:00,-1.62669,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86567",2019-08-30 02:46:00,-1.12188,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.3,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86568",2019-08-30 02:47:00,-1.2274,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.4,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86569",2019-08-30 02:48:00,-1.19892,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.3,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86570",2019-08-30 02:49:00,-1.20832,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,25,25,24.5,25,17.3,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86571",2019-08-30 02:50:00,-1.18738,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86572",2019-08-30 02:51:00,-1.23287,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.4,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86573",2019-08-30 02:52:00,-1.23668,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.4,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86574",2019-08-30 02:53:00,-1.24038,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.6,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86575",2019-08-30 02:54:00,-1.24154,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.7,0.39312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86576",2019-08-30 02:55:00,-1.28697,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.8,0.41328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86577",2019-08-30 02:56:00,-1.24866,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.9,0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86578",2019-08-30 02:57:00,-1.20648,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.9,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86579",2019-08-30 02:58:00,-1.20732,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.9,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86580",2019-08-30 02:59:00,-1.03335,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.8,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86581",2019-08-30 03:00:00,-1.21807,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86582",2019-08-30 03:01:00,-1.22812,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86583",2019-08-30 03:02:00,-1.23976,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.8,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86584",2019-08-30 03:03:00,-1.25213,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.9,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86585",2019-08-30 03:04:00,-1.21111,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86586",2019-08-30 03:05:00,-0.906743,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.8,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86587",2019-08-30 03:06:00,-0.852532,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24.5,25,17.6,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86588",2019-08-30 03:07:00,-1.25047,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24,25,17.5,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86589",2019-08-30 03:08:00,-1.2487,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24,24.5,17.6,2.10987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86590",2019-08-30 03:09:00,-1.23535,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24,24.5,17.6,0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86591",2019-08-30 03:10:00,-1.22574,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23.5,23.5,24.5,25,24,24.5,17.6,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86592",2019-08-30 03:11:00,-1.24665,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24,24.5,17.7,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86593",2019-08-30 03:12:00,-1.16927,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24,24.5,17.6,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86594",2019-08-30 03:13:00,-1.04194,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24,24.5,17.5,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86595",2019-08-30 03:14:00,-1.16843,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24,24.5,17.4,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86596",2019-08-30 03:15:00,-1.24521,0,0,25,22,22,18,26.5,22,19,0,6.29,23,23.5,23.5,24.5,25,24,24.5,17.5,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86597",2019-08-30 03:16:00,-1.23314,0,0,25,22,22,18,26.5,22,19,0,6.34,23,23.5,23.5,24.5,25,24,24.5,17.6,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86598",2019-08-30 03:17:00,-1.48194,0,0,25,22,22,18,26.5,22,19,0,6.32,23,23.5,23.5,24.5,25,24,24.5,17.8,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86599",2019-08-30 03:18:00,-1.23214,0,0,25,22,22,18,26.5,22,19,0,6.29,23,23.5,23.5,24.5,25,24,24.5,17.7,0.80388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86600",2019-08-30 03:19:00,-1.35935,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24,24.5,17.7,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86601",2019-08-30 03:20:00,-1.22014,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24,24.5,17.7,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86602",2019-08-30 03:21:00,-0.875264,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24,24.5,17.7,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86603",2019-08-30 03:22:00,-1.11834,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24,24.5,17.6,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86604",2019-08-30 03:23:00,-1.16605,0,0,25,22,22,18,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24,24.5,17.6,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86605",2019-08-30 03:24:00,-1.16526,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86606",2019-08-30 03:25:00,-1.17565,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86607",2019-08-30 03:26:00,-1.0897,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86608",2019-08-30 03:27:00,-1.14133,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.96894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86609",2019-08-30 03:28:00,-1.18793,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,1.01997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86610",2019-08-30 03:29:00,-1.17589,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.98154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86611",2019-08-30 03:30:00,-1.15806,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.5,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86612",2019-08-30 03:31:00,-1.13886,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.60732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86613",2019-08-30 03:32:00,-1.16607,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86614",2019-08-30 03:33:00,-1.05827,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.50526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86615",2019-08-30 03:34:00,-1.15317,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86616",2019-08-30 03:35:00,-1.17126,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.6,0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86617",2019-08-30 03:36:00,-1.20892,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86618",2019-08-30 03:37:00,-1.14569,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,17.7,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86619",2019-08-30 03:38:00,-1.15623,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.7,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86620",2019-08-30 03:39:00,-0.812484,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.8,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86621",2019-08-30 03:40:00,-1.18838,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.8,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86622",2019-08-30 03:41:00,-1.12172,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.8,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86623",2019-08-30 03:42:00,-1.13455,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.8,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86624",2019-08-30 03:43:00,-1.15377,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.8,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86625",2019-08-30 03:44:00,-1.13011,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.7,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86626",2019-08-30 03:45:00,-1.17298,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.6,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86627",2019-08-30 03:46:00,-1.36573,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.6,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86628",2019-08-30 03:47:00,-1.51331,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86629",2019-08-30 03:48:00,-0.952586,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.6,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86630",2019-08-30 03:49:00,-1.21206,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.6,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86631",2019-08-30 03:50:00,-1.19289,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86632",2019-08-30 03:51:00,-1.21359,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.5,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86633",2019-08-30 03:52:00,-1.17537,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.5,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86634",2019-08-30 03:53:00,-1.2625,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.4,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86635",2019-08-30 03:54:00,-1.19175,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.4,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86636",2019-08-30 03:55:00,-1.16328,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.3,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86637",2019-08-30 03:56:00,-1.20737,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86638",2019-08-30 03:57:00,-1.21303,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.2,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86639",2019-08-30 03:58:00,-1.19164,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.2,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86640",2019-08-30 03:59:00,-1.20196,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.1,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86641",2019-08-30 04:00:00,-1.31795,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17.1,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86642",2019-08-30 04:01:00,-1.16721,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86643",2019-08-30 04:02:00,-1.20829,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86644",2019-08-30 04:03:00,-1.19558,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86645",2019-08-30 04:04:00,-1.23595,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86646",2019-08-30 04:05:00,-1.19417,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86647",2019-08-30 04:06:00,-1.62085,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,16.9,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86648",2019-08-30 04:07:00,-1.25003,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86649",2019-08-30 04:08:00,-1.23955,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86650",2019-08-30 04:09:00,-1.25488,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86651",2019-08-30 04:10:00,-1.24154,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86652",2019-08-30 04:11:00,-1.22225,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23,24.5,25,24,24.5,17,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86653",2019-08-30 04:12:00,-1.21152,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86654",2019-08-30 04:13:00,-1.64032,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86655",2019-08-30 04:14:00,-1.23015,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86656",2019-08-30 04:15:00,-1.01955,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86657",2019-08-30 04:16:00,-1.14877,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86658",2019-08-30 04:17:00,-1.17136,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86659",2019-08-30 04:18:00,-1.32186,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86660",2019-08-30 04:19:00,-1.13617,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17,0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86661",2019-08-30 04:20:00,-1.07365,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,0.51219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86662",2019-08-30 04:21:00,-1.13775,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.8,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86663",2019-08-30 04:22:00,-1.14998,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86664",2019-08-30 04:23:00,-0.907131,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86665",2019-08-30 04:24:00,-1.15981,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86666",2019-08-30 04:25:00,-1.1662,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86667",2019-08-30 04:26:00,-0.964816,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86668",2019-08-30 04:27:00,-1.32256,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.1,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86669",2019-08-30 04:28:00,-1.20598,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.8,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86670",2019-08-30 04:29:00,-1.20077,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.7,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86671",2019-08-30 04:30:00,-1.18996,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.6,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86672",2019-08-30 04:31:00,-1.1702,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.5,0.52038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86673",2019-08-30 04:32:00,-1.19005,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.6,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86674",2019-08-30 04:33:00,-0.981355,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86675",2019-08-30 04:34:00,-1.18743,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.8,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86676",2019-08-30 04:35:00,-1.1303,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86677",2019-08-30 04:36:00,-1.14236,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86678",2019-08-30 04:37:00,-1.16621,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86679",2019-08-30 04:38:00,-1.1593,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.4,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86680",2019-08-30 04:39:00,-1.13415,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.4,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86681",2019-08-30 04:40:00,-0.954249,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.4,0.54558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86682",2019-08-30 04:41:00,-1.16158,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.3,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86683",2019-08-30 04:42:00,-1.17909,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.3,0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86684",2019-08-30 04:43:00,-1.17806,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86685",2019-08-30 04:44:00,-1.20678,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.2,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86686",2019-08-30 04:45:00,-1.13788,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.1,0.55188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86687",2019-08-30 04:46:00,-1.17631,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86688",2019-08-30 04:47:00,-1.26033,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17,0.53739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86689",2019-08-30 04:48:00,-1.08793,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.1,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86690",2019-08-30 04:49:00,-1.06971,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.1,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86691",2019-08-30 04:50:00,-1.0976,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.1,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86692",2019-08-30 04:51:00,-1.13156,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86693",2019-08-30 04:52:00,-1.10228,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,17,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86694",2019-08-30 04:53:00,-1.15621,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86695",2019-08-30 04:54:00,-1.19282,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.8,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86696",2019-08-30 04:55:00,-1.1352,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.7,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86697",2019-08-30 04:56:00,-1.16707,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86698",2019-08-30 04:57:00,-1.14724,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.7,0.55188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86699",2019-08-30 04:58:00,-1.13179,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.8,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86700",2019-08-30 04:59:00,-1.13479,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,0.88263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86701",2019-08-30 05:00:00,-1.09908,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.9,1.25433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86702",2019-08-30 05:01:00,-0.898973,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.8,1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86703",2019-08-30 05:02:00,-1.09664,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.7,0.9765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86704",2019-08-30 05:03:00,-1.12466,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24.5,16.7,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86705",2019-08-30 05:04:00,-1.08954,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24,16.7,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86706",2019-08-30 05:05:00,-1.13074,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24,16.7,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86707",2019-08-30 05:06:00,-1.10432,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24,16.7,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86708",2019-08-30 05:07:00,-1.317,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24,16.7,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86709",2019-08-30 05:08:00,-1.42501,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24,16.8,0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86710",2019-08-30 05:09:00,-1.12609,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24,16.7,0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86711",2019-08-30 05:10:00,-1.13347,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,23,24.5,25,24,24,16.7,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86712",2019-08-30 05:11:00,-1.11897,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.8,0.70245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86713",2019-08-30 05:12:00,-1.18266,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.9,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86714",2019-08-30 05:13:00,-1.14997,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.9,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86715",2019-08-30 05:14:00,-1.20489,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.7,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86716",2019-08-30 05:15:00,-1.17104,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.6,0.68985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86717",2019-08-30 05:16:00,-1.18545,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.5,0.68796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86718",2019-08-30 05:17:00,-1.19667,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.5,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86719",2019-08-30 05:18:00,-1.19926,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.5,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86720",2019-08-30 05:19:00,-1.18781,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.5,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86721",2019-08-30 05:20:00,-1.07521,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23,24.5,25,24,24,16.5,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86722",2019-08-30 05:21:00,-1.63393,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.6,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86723",2019-08-30 05:22:00,-1.06632,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.6,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86724",2019-08-30 05:23:00,-1.06785,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.7,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86725",2019-08-30 05:24:00,-1.06506,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.7,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86726",2019-08-30 05:25:00,-1.05372,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.7,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86727",2019-08-30 05:26:00,-1.04173,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.7,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86728",2019-08-30 05:27:00,-1.2356,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.7,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86729",2019-08-30 05:28:00,-1.17212,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.7,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86730",2019-08-30 05:29:00,-1.05653,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.7,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86731",2019-08-30 05:30:00,-1.01228,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.7,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86732",2019-08-30 05:31:00,-1.02173,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.6,1.03005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86733",2019-08-30 05:32:00,-1.12696,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.5,1.0584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86734",2019-08-30 05:33:00,-1.03677,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.5,1.01997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86735",2019-08-30 05:34:00,-1.47707,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,24,24,16.5,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86736",2019-08-30 05:35:00,-0.590475,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,16.5,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86737",2019-08-30 05:36:00,-1.29847,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,16.6,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86738",2019-08-30 05:37:00,-0.959738,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,16.6,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86739",2019-08-30 05:38:00,-1.14496,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,16.7,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86740",2019-08-30 05:39:00,-1.15178,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,16.7,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86741",2019-08-30 05:40:00,-1.10734,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,16.7,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86742",2019-08-30 05:41:00,-1.34877,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,16.7,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86743",2019-08-30 05:42:00,-1.1255,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,16.7,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86744",2019-08-30 05:43:00,-1.07368,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,16.7,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86745",2019-08-30 05:44:00,-1.11446,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.6,0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86746",2019-08-30 05:45:00,-1.11389,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.5,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86747",2019-08-30 05:46:00,-1.09051,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.4,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86748",2019-08-30 05:47:00,-0.878982,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.4,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86749",2019-08-30 05:48:00,-0.895549,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.65205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86750",2019-08-30 05:49:00,-1.11222,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86751",2019-08-30 05:50:00,-1.0806,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,0.64323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86752",2019-08-30 05:51:00,-1.10507,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86753",2019-08-30 05:52:00,-1.08329,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16,0.65835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86754",2019-08-30 05:53:00,-1.11228,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86755",2019-08-30 05:54:00,-1.32062,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86756",2019-08-30 05:55:00,-1.13969,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86757",2019-08-30 05:56:00,-1.11874,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86758",2019-08-30 05:57:00,-0.899206,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86759",2019-08-30 05:58:00,-1.09444,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86760",2019-08-30 05:59:00,-1.11196,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.4,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86761",2019-08-30 06:00:00,-1.11584,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86762",2019-08-30 06:01:00,-1.23027,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.5,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86763",2019-08-30 06:02:00,-1.13539,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.5,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86764",2019-08-30 06:03:00,-1.14524,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.5,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86765",2019-08-30 06:04:00,-1.16152,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,1.02564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86766",2019-08-30 06:05:00,-1.20093,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,1.04517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86767",2019-08-30 06:06:00,-1.23947,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86768",2019-08-30 06:07:00,-0.739571,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.88641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86769",2019-08-30 06:08:00,-0.976511,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86770",2019-08-30 06:09:00,-1.21786,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.4,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86771",2019-08-30 06:10:00,-1.12953,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86772",2019-08-30 06:11:00,-1.11966,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86773",2019-08-30 06:12:00,-1.06896,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86774",2019-08-30 06:13:00,-1.07161,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86775",2019-08-30 06:14:00,-1.19528,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86776",2019-08-30 06:15:00,-1.0301,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86777",2019-08-30 06:16:00,-1.03805,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86778",2019-08-30 06:17:00,-1.03878,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
