"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"86779",2019-08-30 06:18:00,-1.04638,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86780",2019-08-30 06:19:00,-0.973647,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86781",2019-08-30 06:20:00,-1.04476,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86782",2019-08-30 06:21:00,-0.691802,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86783",2019-08-30 06:22:00,-1.02683,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86784",2019-08-30 06:23:00,-0.931087,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86785",2019-08-30 06:24:00,-1.02047,0,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86786",2019-08-30 06:25:00,-1.00062,11,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86787",2019-08-30 06:26:00,-1.0407,9,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86788",2019-08-30 06:27:00,-1.49232,7,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,0.69615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86789",2019-08-30 06:28:00,-1.02629,8,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86790",2019-08-30 06:29:00,-1.05967,8,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86791",2019-08-30 06:30:00,-1.11793,9,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86792",2019-08-30 06:31:00,-1.07579,9,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86793",2019-08-30 06:32:00,-1.1044,10,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86794",2019-08-30 06:33:00,-1.1086,10,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86795",2019-08-30 06:34:00,-1.05924,11,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,0.75159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86796",2019-08-30 06:35:00,-1.04497,11,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,1.02816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86797",2019-08-30 06:36:00,-1.10608,12,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,1.00926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86798",2019-08-30 06:37:00,-1.14775,11,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.9576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86799",2019-08-30 06:38:00,-1.11434,13,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.82845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86800",2019-08-30 06:39:00,-0.624758,13,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86801",2019-08-30 06:40:00,-1.10944,14,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86802",2019-08-30 06:41:00,-1.19995,14,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86803",2019-08-30 06:42:00,-0.796745,14,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16,1.15164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86804",2019-08-30 06:43:00,-1.0698,16,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16,1.15731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86805",2019-08-30 06:44:00,-0.619223,15,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86806",2019-08-30 06:45:00,-0.858857,16,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16,1.18629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86807",2019-08-30 06:46:00,-0.732068,17,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,1.197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86808",2019-08-30 06:47:00,-0.593014,17,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,1.21527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86809",2019-08-30 06:48:00,0,16,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,1.21527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86810",2019-08-30 06:49:00,0,18,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16,1.19007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86811",2019-08-30 06:50:00,0,20,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,1.1529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86812",2019-08-30 06:51:00,0,20,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,1.15731,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86813",2019-08-30 06:52:00,0,21,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.1,1.1529,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86814",2019-08-30 06:53:00,0,22,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,1.1529,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86815",2019-08-30 06:54:00,0,24,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,1.13337,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86816",2019-08-30 06:55:00,0,23,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.2,1.13337,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86817",2019-08-30 06:56:00,0,24,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,1.13337,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86818",2019-08-30 06:57:00,0,25,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.3,1.14534,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86819",2019-08-30 06:58:00,0,27,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.4,1.13274,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86820",2019-08-30 06:59:00,0,29,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.4,1.13337,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86821",2019-08-30 07:00:00,0,30,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,24,16.5,1.10943,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86822",2019-08-30 07:01:00,0,30,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.5,1.09116,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86823",2019-08-30 07:02:00,0,32,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.6,1.1088,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86824",2019-08-30 07:03:00,0,33,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.6,1.11573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86825",2019-08-30 07:04:00,0,34,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.7,1.1151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86826",2019-08-30 07:05:00,0,35,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.7,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86827",2019-08-30 07:06:00,0,37,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.8,1.08801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86828",2019-08-30 07:07:00,0,38,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.8,1.22787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86829",2019-08-30 07:08:00,0,39,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.9,1.4364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86830",2019-08-30 07:09:00,0,41,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.9,1.44144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86831",2019-08-30 07:10:00,0,43,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.9,1.35009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86832",2019-08-30 07:11:00,0,45,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,16.9,1.22157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86833",2019-08-30 07:12:00,0,47,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17,1.05273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86834",2019-08-30 07:13:00,0,48,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17,1.03257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86835",2019-08-30 07:14:00,0,49,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.1,1.03887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86836",2019-08-30 07:15:00,0,51,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.2,1.02627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86837",2019-08-30 07:16:00,0,53,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.2,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86838",2019-08-30 07:17:00,0,55,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.3,1.01934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86839",2019-08-30 07:18:00,0,58,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.4,1.02564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86840",2019-08-30 07:19:00,0,60,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.5,1.0269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86841",2019-08-30 07:20:00,0,63,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.5,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86842",2019-08-30 07:21:00,0,64,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.6,1.00737,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86843",2019-08-30 07:22:00,0,65,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.6,0.98847,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86844",2019-08-30 07:23:00,0,67,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.6,0.99414,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86845",2019-08-30 07:24:00,0,71,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.6,0.98595,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86846",2019-08-30 07:25:00,0,72,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.6,0.98847,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86847",2019-08-30 07:26:00,0,75,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.6,2.4129,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86848",2019-08-30 07:27:00,0,77,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.7,0.9576,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86849",2019-08-30 07:28:00,0,80,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.8,0.96705,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86850",2019-08-30 07:29:00,0,81,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,17.9,0.35154,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86851",2019-08-30 07:30:00,0,84,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18,0.35154,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86852",2019-08-30 07:31:00,0,85,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.1,0.34524,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86853",2019-08-30 07:32:00,0,88,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.2,1.75644,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86854",2019-08-30 07:33:00,0,91,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.4,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86855",2019-08-30 07:34:00,0,93,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.5,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86856",2019-08-30 07:35:00,0,97,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.6,0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86857",2019-08-30 07:36:00,0,99,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.6,0.33264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86858",2019-08-30 07:37:00,0,102,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.6,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86859",2019-08-30 07:38:00,0,104,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.5,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86860",2019-08-30 07:39:00,0,109,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.5,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86861",2019-08-30 07:40:00,0,111,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86862",2019-08-30 07:41:00,0,112,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.6,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86863",2019-08-30 07:42:00,0,115,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.6,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86864",2019-08-30 07:43:00,0,118,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.6,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86865",2019-08-30 07:44:00,-0.846902,122,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.6,0.17829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86866",2019-08-30 07:45:00,-0.934475,126,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.5,0.1638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86867",2019-08-30 07:46:00,-0.990902,127,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.5,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86868",2019-08-30 07:47:00,-1.07188,129,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.5,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86869",2019-08-30 07:48:00,-1.2301,133,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.6,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86870",2019-08-30 07:49:00,-1.16544,136,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.7,0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86871",2019-08-30 07:50:00,-1.19469,140,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,18.9,0.13734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86872",2019-08-30 07:51:00,-1.05051,142,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,19.2,0.11844,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86873",2019-08-30 07:52:00,-1.18163,145,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24,25,23.5,23.5,19.6,0.10647,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86874",2019-08-30 07:53:00,-1.13017,147,0,25,22,22,18,26.5,22,19,6.34636363636364,0,24,23,22.5,24,25,23.5,23.5,20,0.23184,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86875",2019-08-30 07:54:00,-1.17893,151,0,25,22,22,18,26.5,22,19,7.01459016393443,0,24,23,22.5,24,25,23.5,23.5,20.3,0.2079,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86876",2019-08-30 07:55:00,-1.19939,156,0,25,22,22,18,26.5,22,19,6.89655737704918,0,24,23,22.5,24,25,23.5,23.5,20.6,0.20727,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86877",2019-08-30 07:56:00,-1.1908,159,0,25,22,22,18,26.5,22,19,6.92377049180328,0,24,23,22.5,24,25,23.5,23.5,20.8,0.21924,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86878",2019-08-30 07:57:00,-1.20126,162,0,25,22,22,18,26.5,22,19,6.89883333333333,0,24,23,22.5,24,25,23.5,23.5,20.8,0.28224,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86879",2019-08-30 07:58:00,-1.25447,165,0,25,22,22,18,26.5,22,19,6.87426229508197,0,24,23,22.5,24.5,25,23.5,23.5,20.9,0.29484,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86880",2019-08-30 07:59:00,-1.35731,167,0,25,22,22,18,26.5,22,19,6.92327868852459,0,24,23,22.5,24.5,25,23.5,23.5,20.9,0.23184,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86881",2019-08-30 08:00:00,-1.2666,171,0,25,22,22,18,26.5,22,19,6.90622950819672,0,24,23,22.5,24.5,25,23.5,23.5,21,0.47124,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86882",2019-08-30 08:01:00,-0.934692,174,0,25,22,22,18,26.5,22,19,6.858,0,24,23,22.5,24.5,25,23.5,23.5,21.1,0.58842,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86883",2019-08-30 08:02:00,-1.11687,176,0,25,22,22,18,26.5,22,19,3.30655737704918,0,24,23,22.5,24.5,25,23.5,23.5,21.1,0.47754,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86884",2019-08-30 08:03:00,-1.20916,180,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.1,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86885",2019-08-30 08:04:00,-1.00156,182,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.1,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86886",2019-08-30 08:05:00,-0.972556,186,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21,0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86887",2019-08-30 08:06:00,-1.14589,190,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,0.07371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86888",2019-08-30 08:07:00,-0.88447,192,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.8,0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86889",2019-08-30 08:08:00,0,193,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.7,0.10458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86890",2019-08-30 08:09:00,-0.917616,197,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.7,0.04914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86891",2019-08-30 08:10:00,-0.907489,201,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.7,0.04851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86892",2019-08-30 08:11:00,-0.769788,204,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.8,-0.03276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86893",2019-08-30 08:12:00,-0.890384,208,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.8,-0.05103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86894",2019-08-30 08:13:00,-0.895484,213,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86895",2019-08-30 08:14:00,-0.871579,215,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,-0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86896",2019-08-30 08:15:00,-0.70384,220,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.8,-0.10017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86897",2019-08-30 08:16:00,-0.901288,221,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,-0.11403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86898",2019-08-30 08:17:00,-0.957839,225,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,-0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86899",2019-08-30 08:18:00,-0.962363,231,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,1.90386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86900",2019-08-30 08:19:00,-0.990422,233,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86901",2019-08-30 08:20:00,-1.04387,237,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,-0.18648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86902",2019-08-30 08:21:00,-1.47595,242,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,1.83834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86903",2019-08-30 08:22:00,-1.4695,245,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21,-0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86904",2019-08-30 08:23:00,-1.08247,247,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86905",2019-08-30 08:24:00,-1.03864,251,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21,-0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86906",2019-08-30 08:25:00,-1.04251,254,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86907",2019-08-30 08:26:00,-1.07411,257,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,20.9,1.83897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86908",2019-08-30 08:27:00,-1.08941,261,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21,1.86291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86909",2019-08-30 08:28:00,-1.42881,266,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21,1.81251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86910",2019-08-30 08:29:00,-1.13365,271,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86911",2019-08-30 08:30:00,-1.0754,274,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21,1.25874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86912",2019-08-30 08:31:00,-1.10071,278,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.2,-0.3591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86913",2019-08-30 08:32:00,-1.08155,282,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.2,-0.24696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86914",2019-08-30 08:33:00,-1.26256,285,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.3,-0.31311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86915",2019-08-30 08:34:00,-1.10935,288,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.2,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86916",2019-08-30 08:35:00,-1.05689,292,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.3,-0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86917",2019-08-30 08:36:00,-1.0757,295,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.3,-0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86918",2019-08-30 08:37:00,-1.04446,299,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.5,-0.47439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86919",2019-08-30 08:38:00,-0.754035,303,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,23.5,21.5,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86920",2019-08-30 08:39:00,-1.09016,307,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,21.6,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86921",2019-08-30 08:40:00,-1.07913,312,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,21.5,-0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86922",2019-08-30 08:41:00,-1.07286,316,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,21.6,-0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86923",2019-08-30 08:42:00,-0.788272,321,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,22.2,-0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86924",2019-08-30 08:43:00,-1.06087,324,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,22.2,-0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86925",2019-08-30 08:44:00,-1.0769,329,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,22.3,-0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86926",2019-08-30 08:45:00,-1.03368,334,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,22.5,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86927",2019-08-30 08:46:00,-1.037,339,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,22.6,-0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86928",2019-08-30 08:47:00,-1.02693,343,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,22.6,-0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86929",2019-08-30 08:48:00,-1.03212,347,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,22.8,-0.75663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86930",2019-08-30 08:49:00,-0.543709,351,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,23.1,-0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86931",2019-08-30 08:50:00,-1.02068,354,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,23.3,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86932",2019-08-30 08:51:00,-1.08158,359,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,23.6,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86933",2019-08-30 08:52:00,-1.07888,361,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,23.7,-0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86934",2019-08-30 08:53:00,-1.07921,366,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,23.9,-0.68796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86935",2019-08-30 08:54:00,-1.05471,369,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,24.1,-0.83223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86936",2019-08-30 08:55:00,-0.594783,374,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,24.1,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86937",2019-08-30 08:56:00,-0.97856,379,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,23.5,-0.97083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86938",2019-08-30 08:57:00,-1.04438,382,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,22.8,-0.98406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86939",2019-08-30 08:58:00,-1.08908,386,0,25,22,22,18,26.5,22,19,0,0,24,23,22.5,24.5,25,23.5,24,23.5,-1.04643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86940",2019-08-30 08:59:00,-1.0912,390,0,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,23.5,-1.0647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86941",2019-08-30 09:00:00,-0.811029,394,0,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,24,-1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86942",2019-08-30 09:01:00,-1.07538,397,0,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,22.9,-1.07793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86943",2019-08-30 09:02:00,-0.998902,400,0,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,23,-1.06596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86944",2019-08-30 09:03:00,-1.08578,404,0,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,22.6,-1.05903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86945",2019-08-30 09:04:00,-1.08442,409,0,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,22.6,-1.04139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86946",2019-08-30 09:05:00,-1.06598,412,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,22.7,-1.03383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86947",2019-08-30 09:06:00,-1.05174,417,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,23.8,-1.05273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86948",2019-08-30 09:07:00,-1.06751,423,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,24,-1.02816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86949",2019-08-30 09:08:00,-1.04663,427,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,23.4,-0.99666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86950",2019-08-30 09:09:00,-1.03103,429,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,24.4,-0.98469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86951",2019-08-30 09:10:00,-1.01901,433,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,25.2,-0.99666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86952",2019-08-30 09:11:00,-1.07179,437,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,25,-1.16739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86953",2019-08-30 09:12:00,-1.0516,441,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,25,-1.18566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86954",2019-08-30 09:13:00,-1.06023,445,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,23,-1.07919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86955",2019-08-30 09:14:00,-1.06861,451,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,22,-0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86956",2019-08-30 09:15:00,-1.16295,453,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,22.6,-0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86957",2019-08-30 09:16:00,-1.01409,458,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,22.7,-0.96579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86958",2019-08-30 09:17:00,-1.07316,463,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,22.7,-1.0899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86959",2019-08-30 09:18:00,-1.11173,466,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,22.8,-1.3293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86960",2019-08-30 09:19:00,-1.13217,470,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,23.7,-1.35135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86961",2019-08-30 09:20:00,-1.1209,475,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,23.6,-1.36458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86962",2019-08-30 09:21:00,-1.16351,479,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,23.6,-1.38537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86963",2019-08-30 09:22:00,-1.11363,482,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,24,-1.40742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86964",2019-08-30 09:23:00,-1.2743,487,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,24.4,-1.42443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86965",2019-08-30 09:24:00,-0.723357,491,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,23.4,-1.46223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86966",2019-08-30 09:25:00,-1.05951,495,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,24.2,-1.47483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86967",2019-08-30 09:26:00,-1.17527,499,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,23.5,24,24.1,-1.48869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86968",2019-08-30 09:27:00,-1.37051,502,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,24.8,-1.52019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86969",2019-08-30 09:28:00,-1.18273,506,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25,-1.5372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86970",2019-08-30 09:29:00,-1.27017,511,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.8,-1.55106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86971",2019-08-30 09:30:00,-1.18459,515,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.4,-1.57689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86972",2019-08-30 09:31:00,-1.08503,519,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.6,-1.58823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86973",2019-08-30 09:32:00,-1.0635,526,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.5,-1.60776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86974",2019-08-30 09:33:00,-1.0677,530,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.2,-1.63359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86975",2019-08-30 09:34:00,-1.05371,533,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25,-1.65438,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86976",2019-08-30 09:35:00,-1.13447,539,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,24.7,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86977",2019-08-30 09:36:00,-1.10505,541,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,23.8,-1.33056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86978",2019-08-30 09:37:00,-1.07096,546,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,23.2,-1.4112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86979",2019-08-30 09:38:00,-1.05013,549,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,23.6,-1.55169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86980",2019-08-30 09:39:00,-1.0457,553,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,23.9,-1.80306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86981",2019-08-30 09:40:00,-1.05657,560,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,24.6,-1.82889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86982",2019-08-30 09:41:00,-1.06549,563,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.4,-1.84716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86983",2019-08-30 09:42:00,-1.1174,564,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.4,-1.86543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86984",2019-08-30 09:43:00,-1.04228,568,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,23.1,-1.53153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86985",2019-08-30 09:44:00,-1.04474,572,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,23.7,-1.89063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86986",2019-08-30 09:45:00,-1.1187,576,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,24.8,-1.90386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86987",2019-08-30 09:46:00,-1.07078,578,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.7,-1.93347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86988",2019-08-30 09:47:00,-1.05325,582,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.4,-1.93473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86989",2019-08-30 09:48:00,-1.06532,588,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,24.8,-1.94733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86990",2019-08-30 09:49:00,-1.01936,593,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,26,-1.96938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86991",2019-08-30 09:50:00,-1.09201,597,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.1,-1.97946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86992",2019-08-30 09:51:00,-1.05358,600,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.4,-1.95552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86993",2019-08-30 09:52:00,-1.09174,606,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,24.6,-2.01663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86994",2019-08-30 09:53:00,-1.04998,610,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,25.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"86995",2019-08-30 09:54:00,-1.05715,611,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,25.6,-2.05191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86996",2019-08-30 09:55:00,-0.836427,618,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,26.9,-1.66572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86997",2019-08-30 09:56:00,-1.01815,620,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,27.7,-1.56933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86998",2019-08-30 09:57:00,-1.10476,625,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,28,-1.72935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"86999",2019-08-30 09:58:00,-1.12365,630,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,28.4,-1.82196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87000",2019-08-30 09:59:00,-1.14248,632,0.182,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,27.3,-2.08026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87001",2019-08-30 10:00:00,-1.50732,636,0.182,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,27.3,-2.08719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87002",2019-08-30 10:01:00,-1.10419,642,0.182,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,27.3,-2.2176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87003",2019-08-30 10:02:00,-0.888412,644,0.181,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,27.1,-2.22705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87004",2019-08-30 10:03:00,-1.05399,648,0.179,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,27.2,-2.14893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87005",2019-08-30 10:04:00,-1.55395,654,0.181,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,26.9,-2.17413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87006",2019-08-30 10:05:00,-1.13194,658,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,26.4,-2.19429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87007",2019-08-30 10:06:00,-1.08522,662,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,26.5,-2.0979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87008",2019-08-30 10:07:00,-1.05188,666,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,26.8,-0.36099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87009",2019-08-30 10:08:00,-1.12433,671,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24,24,26.8,-0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87010",2019-08-30 10:09:00,-0.79573,675,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24.5,24,25.2,-1.8963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87011",2019-08-30 10:10:00,-1.08652,678,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24.5,25,24.5,24,24.9,-1.79298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87012",2019-08-30 10:11:00,-1.09119,683,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,25,24.5,24,26.1,-1.90386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87013",2019-08-30 10:12:00,-1.14355,684,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,25,24.5,24,25.9,-1.70856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87014",2019-08-30 10:13:00,-0.921072,689,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,25,24.5,24,26.8,-1.52586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87015",2019-08-30 10:14:00,-1.11013,692,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,25,24.5,24,27.4,-1.57563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87016",2019-08-30 10:15:00,-1.20081,697,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,25,24.5,24,27.5,-1.69029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87017",2019-08-30 10:16:00,-1.09352,702,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,25,24.5,24,27.1,-1.78416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87018",2019-08-30 10:17:00,-1.04149,706,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,25,24.5,24,26.3,-1.96623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87019",2019-08-30 10:18:00,-1.83304,711,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24,25.4,-1.85724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87020",2019-08-30 10:19:00,-1.08927,714,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,24.7,-2.01285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87021",2019-08-30 10:20:00,-1.13728,720,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,25.4,-2.02986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87022",2019-08-30 10:21:00,-1.13784,722,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,25.6,-2.04309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87023",2019-08-30 10:22:00,-1.11697,726,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,27.3,-2.04246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87024",2019-08-30 10:23:00,-1.11566,728,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,28.1,-2.05317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87025",2019-08-30 10:24:00,-1.1149,731,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,28.2,-2.03931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87026",2019-08-30 10:25:00,-1.09393,737,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,28.1,-2.04876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87027",2019-08-30 10:26:00,-1.12436,739,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,28,-2.04309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87028",2019-08-30 10:27:00,-1.1165,745,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,27.6,-2.11806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87029",2019-08-30 10:28:00,-0.958264,748,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,26.7,-1.68273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87030",2019-08-30 10:29:00,-0.996509,754,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,26.2,-1.68273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87031",2019-08-30 10:30:00,-0.947453,757,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,26.4,-1.72746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87032",2019-08-30 10:31:00,-1.14916,762,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,26.2,-1.56933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87033",2019-08-30 10:32:00,-1.15222,765,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,26.3,-1.87866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87034",2019-08-30 10:33:00,-1.17678,770,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,26.1,-2.02356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87035",2019-08-30 10:34:00,-1.16025,772,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,24.8,-2.04813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87036",2019-08-30 10:35:00,-1.21838,777,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,25.3,-2.06136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87037",2019-08-30 10:36:00,-1.17247,781,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,24.3,-2.36313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87038",2019-08-30 10:37:00,-1.1511,784,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,23.3,-2.50047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87039",2019-08-30 10:38:00,-1.13455,789,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,24.5,-2.51622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87040",2019-08-30 10:39:00,-1.17377,789,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,24.1,-2.51811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87041",2019-08-30 10:40:00,-1.18558,793,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,24.5,24.5,25.6,-2.53134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87042",2019-08-30 10:41:00,-1.23594,795,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,26.1,-2.53323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87043",2019-08-30 10:42:00,-1.37559,800,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25,-2.5956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87044",2019-08-30 10:43:00,-1.27097,803,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.8,-2.57103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87045",2019-08-30 10:44:00,-1.22038,806,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,26.7,-2.6082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87046",2019-08-30 10:45:00,-1.24146,813,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.4,-2.20563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87047",2019-08-30 10:46:00,-1.21515,819,2.661,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.2,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87048",2019-08-30 10:47:00,-1.15287,819,2.643,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.2,0.25641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87049",2019-08-30 10:48:00,-1.55537,823,2.61,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.9,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87050",2019-08-30 10:49:00,-0.992271,824,2.608,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,26.9,-0.16506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87051",2019-08-30 10:50:00,-1.16947,830,2.591,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,27,-0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87052",2019-08-30 10:51:00,-1.14722,834,0.976,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.2,-1.78416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87053",2019-08-30 10:52:00,-1.13045,837,0.974,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.3,-1.89063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87054",2019-08-30 10:53:00,-1.2664,845,1.342,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.9,-1.42002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87055",2019-08-30 10:54:00,-1.11108,844,1.342,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.3,-1.51326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87056",2019-08-30 10:55:00,-1.02448,847,1.336,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30,-1.53846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87057",2019-08-30 10:56:00,-1.13872,853,1.34,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.9,-1.53846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87058",2019-08-30 10:57:00,-1.2874,853,0.179,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.5,-2.76696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87059",2019-08-30 10:58:00,-1.0279,854,1.337,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.8,-1.56366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87060",2019-08-30 10:59:00,-1.15054,856,0.973,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.4,-1.95993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87061",2019-08-30 11:00:00,-1.24035,859,0.967,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.4,-1.78353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87062",2019-08-30 11:01:00,-1.16709,863,0.962,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.5,-1.67643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87063",2019-08-30 11:02:00,-1.33183,869,0.962,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.4,-1.76967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87064",2019-08-30 11:03:00,-1.17892,872,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.6,-2.6586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87065",2019-08-30 11:04:00,-1.13378,877,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.5,-2.74113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87066",2019-08-30 11:05:00,-1.56075,883,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.7,-2.9988,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87067",2019-08-30 11:06:00,-1.1647,884,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.3,-2.9484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87068",2019-08-30 11:07:00,-1.17169,887,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.3,-2.96793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87069",2019-08-30 11:08:00,-1.10436,892,0.101,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.4,-2.89926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87070",2019-08-30 11:09:00,-1.02788,894,0.103,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28,-3.0051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87071",2019-08-30 11:10:00,-1.16921,900,0.055,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28,-3.03723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87072",2019-08-30 11:11:00,-1.14913,902,0.085,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,27.3,-2.99943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87073",2019-08-30 11:12:00,-1.1059,903,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,27.2,-3.06873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87074",2019-08-30 11:13:00,-1.05771,907,0.101,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28,-3.03219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87075",2019-08-30 11:14:00,-1.14263,907,0.101,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.4,-3.04353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87076",2019-08-30 11:15:00,-1.37266,914,0.055,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.6,-2.94588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87077",2019-08-30 11:16:00,-1.11326,917,0.085,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,27.6,-2.62773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87078",2019-08-30 11:17:00,-1.05186,918,0.103,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25,-2.646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87079",2019-08-30 11:18:00,-1.32379,923,0.037,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,26.7,-2.74743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87080",2019-08-30 11:19:00,-1.14227,925,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,27.5,-2.70963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87081",2019-08-30 11:20:00,-1.62211,932,0.06,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,27.2,-3.01392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87082",2019-08-30 11:21:00,-1.13194,939,2.078,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.2,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87083",2019-08-30 11:22:00,-1.11708,941,2.077,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,26.2,-0.96453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87084",2019-08-30 11:23:00,-1.15411,944,2.064,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.9,-1.00359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87085",2019-08-30 11:24:00,-1.02049,947,2.064,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,26.8,-1.00989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87086",2019-08-30 11:25:00,-1.17673,951,2.075,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,26.8,-0.98028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87087",2019-08-30 11:26:00,-1.16008,951,2.076,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,26.2,-0.95886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87088",2019-08-30 11:27:00,-1.15716,954,2.059,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.4,-1.1214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87089",2019-08-30 11:28:00,-1.14644,957,2.081,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.4,-1.11636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87090",2019-08-30 11:29:00,-1.12804,961,2.074,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,25.7,-1.12581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87091",2019-08-30 11:30:00,-1.14547,962,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,26.3,-2.77389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87092",2019-08-30 11:31:00,-1.12254,964,2.084,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,27.5,-0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
