"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"87093",2019-08-30 11:32:00,-1.12573,964,2.05,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.3,-0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87094",2019-08-30 11:33:00,-1.09199,965,2.063,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.9,-0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87095",2019-08-30 11:34:00,-1.09495,972,2.068,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.2,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87096",2019-08-30 11:35:00,-1.34971,974,2.078,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.6,-1.01493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87097",2019-08-30 11:36:00,-1.12791,980,2.076,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.2,-1.02879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87098",2019-08-30 11:37:00,-1.09259,981,2.043,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.2,-1.0773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87099",2019-08-30 11:38:00,-1.1022,982,0.044,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.1,-3.11913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87100",2019-08-30 11:39:00,-1.09518,986,0.087,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.2,-3.12606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87101",2019-08-30 11:40:00,-1.29835,989,0.108,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.7,-3.13236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87102",2019-08-30 11:41:00,-1.17491,988,0.108,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.1,-3.17646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87103",2019-08-30 11:42:00,-1.41052,993,0.057,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.4,-3.18843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87104",2019-08-30 11:43:00,-1.09902,996,0.089,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.6,-3.23946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87105",2019-08-30 11:44:00,-1.52396,998,0.089,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.3,-2.96226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87106",2019-08-30 11:45:00,-0.885569,1001,0.108,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.2,-2.79846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87107",2019-08-30 11:46:00,-1.15952,1003,0.11,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.8,-2.84319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87108",2019-08-30 11:47:00,-1.21135,1010,0.06,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.7,-2.93076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87109",2019-08-30 11:48:00,-1.16674,1010,0.089,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.7,-3.01266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87110",2019-08-30 11:49:00,-1.1994,1011,0.092,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30,-3.26466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87111",2019-08-30 11:50:00,-1.16315,1011,0.11,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,30.4,-3.27033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87112",2019-08-30 11:51:00,-1.1781,1013,0.11,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,30.4,-3.26466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87113",2019-08-30 11:52:00,-1.13568,1017,0.071,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,30,-3.32892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87114",2019-08-30 11:53:00,-1.1231,1023,0.092,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,30.4,-3.32766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87115",2019-08-30 11:54:00,-1.1362,1026,0.092,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,30.3,-3.35664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87116",2019-08-30 11:55:00,-1.12674,1028,0.11,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,30.9,-3.25143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87117",2019-08-30 11:56:00,-1.13874,1025,0.105,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,31.2,-3.33396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87118",2019-08-30 11:57:00,-1.16726,1028,0.089,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,30.5,-3.3201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87119",2019-08-30 11:58:00,-1.16446,1028,0.089,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,29.4,-3.06936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87120",2019-08-30 11:59:00,-1.18817,1031,0.051,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,29.5,-2.88729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87121",2019-08-30 12:00:00,-1.19112,1039,0.111,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,29.3,-2.91816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87122",2019-08-30 12:01:00,-1.17925,1038,0.11,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,29.6,-3.16323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87123",2019-08-30 12:02:00,-1.19845,1054,0.09,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,30,-3.2634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87124",2019-08-30 12:03:00,-1.03062,1053,0.092,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,29.4,-3.58659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87125",2019-08-30 12:04:00,-1.3033,1055,0.071,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,28.5,-3.60423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87126",2019-08-30 12:05:00,-1.22769,1058,0.11,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,28.7,-3.61746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87127",2019-08-30 12:06:00,-1.28309,1061,0.071,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,29.4,-3.65841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87128",2019-08-30 12:07:00,-1.27016,1060,0.053,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,29.7,-3.68676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87129",2019-08-30 12:08:00,-1.25713,1060,0.037,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,30.2,-3.71196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87130",2019-08-30 12:09:00,-1.51575,1062,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,30.1,-3.68928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87131",2019-08-30 12:10:00,-1.25726,1067,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,30.2,-3.64959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87132",2019-08-30 12:11:00,-1.2904,1064,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,30.1,-3.35223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87133",2019-08-30 12:12:00,-1.22338,1066,0.106,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,30,-3.18276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87134",2019-08-30 12:13:00,-1.2278,1062,0.06,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,30,-3.30246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87135",2019-08-30 12:14:00,-1.2139,1062,0.092,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.2,-3.34593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87136",2019-08-30 12:15:00,-1.35929,1069,0.106,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.5,-3.4146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87137",2019-08-30 12:16:00,-1.10894,1075,0.083,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.3,-3.78126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87138",2019-08-30 12:17:00,-1.34581,1073,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.7,-3.81906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87139",2019-08-30 12:18:00,-1.19613,1075,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.7,-3.73023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87140",2019-08-30 12:19:00,-1.19252,1077,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.4,-3.83166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87141",2019-08-30 12:20:00,-0.943982,1079,0.108,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.6,-3.79323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87142",2019-08-30 12:21:00,-1.15736,1080,0.057,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.2,-3.84993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87143",2019-08-30 12:22:00,-1.32894,1083,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,28.3,-3.87072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87144",2019-08-30 12:23:00,-1.17032,1086,0.039,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.1,-3.88206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87145",2019-08-30 12:24:00,-1.63702,1083,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.5,-3.37743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87146",2019-08-30 12:25:00,-1.13452,1080,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,30.4,-3.34719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87147",2019-08-30 12:26:00,-1.18811,1083,2.078,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.5,-1.36143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87148",2019-08-30 12:27:00,-1.06198,1087,2.077,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.8,-1.33686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87149",2019-08-30 12:28:00,-1.20772,1089,2.047,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.4,-1.49058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87150",2019-08-30 12:29:00,-1.17997,1096,2.056,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.3,-1.78983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87151",2019-08-30 12:30:00,-1.21982,1096,2.059,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.7,-1.74951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87152",2019-08-30 12:31:00,-1.20492,1103,0.103,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.5,-3.76803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87153",2019-08-30 12:32:00,-1.22807,1099,2.075,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.7,-1.69596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87154",2019-08-30 12:33:00,-1.19042,1097,2.061,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.1,-1.65753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87155",2019-08-30 12:34:00,-1.17249,1106,2.045,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,28.9,-1.62603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87156",2019-08-30 12:35:00,-0.86524,1108,2.028,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,28.7,-1.67076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87157",2019-08-30 12:36:00,-1.13687,1114,2.053,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,28.7,-1.55169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87158",2019-08-30 12:37:00,-1.1985,1120,2.06,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.2,-1.14723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87159",2019-08-30 12:38:00,-1.13997,1120,2.047,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.2,-1.15668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87160",2019-08-30 12:39:00,-1.16642,1118,0.094,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.3,-3.19473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87161",2019-08-30 12:40:00,-1.14861,1110,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.3,-3.24513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87162",2019-08-30 12:41:00,-1.15407,1114,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.7,-3.27726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87163",2019-08-30 12:42:00,-1.15304,1117,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.3,-3.52296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87164",2019-08-30 12:43:00,-1.03213,1118,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.4,-3.99609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87165",2019-08-30 12:44:00,-1.24394,1123,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.4,-4.01814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87166",2019-08-30 12:45:00,-1.12143,1121,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.3,-4.02759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87167",2019-08-30 12:46:00,-1.16352,1121,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.3,-4.0383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87168",2019-08-30 12:47:00,-1.05987,1125,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.3,-4.05153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87169",2019-08-30 12:48:00,-1.14613,1126,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,28.3,-4.07799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87170",2019-08-30 12:49:00,-0.880734,1131,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,28.8,-4.07232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87171",2019-08-30 12:50:00,-1.14326,1129,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.1,-3.591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87172",2019-08-30 12:51:00,-1.1446,1134,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.5,-3.59163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87173",2019-08-30 12:52:00,-0.720369,1135,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,29.8,-3.63636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87174",2019-08-30 12:53:00,-1.14372,1135,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.8,-3.66975,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87175",2019-08-30 12:54:00,-1.158,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.1,-3.71196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87176",2019-08-30 12:55:00,-1.16211,1138,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.5,-4.02696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87177",2019-08-30 12:56:00,-1.20306,1138,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.3,-4.06413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87178",2019-08-30 12:57:00,-1.69384,1142,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29,-4.00806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87179",2019-08-30 12:58:00,-1.38825,1142,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,28.9,-4.07673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87180",2019-08-30 12:59:00,-1.88617,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.5,-4.05909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87181",2019-08-30 13:00:00,-2.48194,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.4,-4.06098,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87182",2019-08-30 13:01:00,-2.84793,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,28.9,-4.06287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87183",2019-08-30 13:02:00,-3.13063,1146,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.1,-4.07799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87184",2019-08-30 13:03:00,-3.48488,1147,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,28.9,-3.98916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87185",2019-08-30 13:04:00,-3.39096,1148,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,28.6,-3.60423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87186",2019-08-30 13:05:00,-3.49515,1149,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,28.9,-3.62943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87187",2019-08-30 13:06:00,-3.3027,1151,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.3,-3.70062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87188",2019-08-30 13:07:00,-3.29069,1152,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.2,-3.76299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87189",2019-08-30 13:08:00,-2.9147,1149,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,28.5,-3.8115,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87190",2019-08-30 13:09:00,-2.77575,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,28.3,-4.03326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87191",2019-08-30 13:10:00,-2.47193,1152,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29,-4.15863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87192",2019-08-30 13:11:00,-2.45783,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.6,-4.16871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87193",2019-08-30 13:12:00,-2.3527,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.9,-4.13406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87194",2019-08-30 13:13:00,-1.9387,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.5,-4.20903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87195",2019-08-30 13:14:00,-1.6739,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.8,-4.20399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87196",2019-08-30 13:15:00,-1.57834,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.2,-4.17249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87197",2019-08-30 13:16:00,-1.53608,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30,-4.20966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87198",2019-08-30 13:17:00,-1.54763,1159,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.2,-3.77433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87199",2019-08-30 13:18:00,-1.50847,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.7,-3.73275,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87200",2019-08-30 13:19:00,-1.57673,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.7,-3.7548,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87201",2019-08-30 13:20:00,-1.52545,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.6,-3.80709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87202",2019-08-30 13:21:00,-1.51379,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.5,-3.82284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87203",2019-08-30 13:22:00,-1.47885,1152,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,28.9,-3.93309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87204",2019-08-30 13:23:00,-1.50347,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29,-4.19643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87205",2019-08-30 13:24:00,-1.51078,1157,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.6,-4.21533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87206",2019-08-30 13:25:00,-1.5203,1157,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30,-4.10571,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87207",2019-08-30 13:26:00,-1.91324,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.9,-4.2147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87208",2019-08-30 13:27:00,-1.87354,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.4,-4.2273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87209",2019-08-30 13:28:00,-2.04625,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30,-4.23864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87210",2019-08-30 13:29:00,-2.50151,1158,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.7,-4.25565,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87211",2019-08-30 13:30:00,-2.36197,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.7,-4.25187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87212",2019-08-30 13:31:00,-2.87411,1158,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.5,-4.1454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87213",2019-08-30 13:32:00,-2.91726,1149,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.5,-3.75606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87214",2019-08-30 13:33:00,-3.00785,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.2,-3.75606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87215",2019-08-30 13:34:00,-3.58936,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.6,-3.79449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87216",2019-08-30 13:35:00,-3.20282,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.5,-3.86379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87217",2019-08-30 13:36:00,-3.55342,1151,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29,-3.9501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87218",2019-08-30 13:37:00,-2.91719,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,28.9,-4.04838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87219",2019-08-30 13:38:00,-2.82803,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.3,-4.30479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87220",2019-08-30 13:39:00,-2.28507,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.6,-4.347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87221",2019-08-30 13:40:00,-2.26525,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.6,-4.17879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87222",2019-08-30 13:41:00,-2.11434,1159,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.9,-4.23486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87223",2019-08-30 13:42:00,-2.04617,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.4,-4.33566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87224",2019-08-30 13:43:00,-1.85233,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.8,-4.32243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87225",2019-08-30 13:44:00,-1.74971,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.2,-4.30542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87226",2019-08-30 13:45:00,-1.69441,1158,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.9,-4.29786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87227",2019-08-30 13:46:00,-1.6245,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.8,-4.2903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87228",2019-08-30 13:47:00,-1.49777,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.6,-3.76299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87229",2019-08-30 13:48:00,-1.50773,1159,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31.1,-3.76488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87230",2019-08-30 13:49:00,-1.68651,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31.6,-3.80583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87231",2019-08-30 13:50:00,-1.46152,1156,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31,-3.84426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87232",2019-08-30 13:51:00,-1.44516,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.1,-3.91671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87233",2019-08-30 13:52:00,-1.47669,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.5,-3.95514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87234",2019-08-30 13:53:00,-1.4256,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.9,-4.221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87235",2019-08-30 13:54:00,-1.8467,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.1,-4.2336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87236",2019-08-30 13:55:00,-1.44236,1151,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.9,-4.22289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87237",2019-08-30 13:56:00,-1.63157,1151,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30,-4.2021,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87238",2019-08-30 13:57:00,-1.7099,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30,-4.1958,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87239",2019-08-30 13:58:00,-2.05386,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.5,-4.19706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87240",2019-08-30 13:59:00,-2.32903,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.7,-4.19517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87241",2019-08-30 14:00:00,-2.56564,1151,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.2,-4.19769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87242",2019-08-30 14:01:00,-2.78981,1149,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.5,-3.69369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87243",2019-08-30 14:02:00,-2.83747,1144,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.7,-3.68676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87244",2019-08-30 14:03:00,-3.64388,1151,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30,-3.73716,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87245",2019-08-30 14:04:00,-3.04751,1147,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.8,-3.79953,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87246",2019-08-30 14:05:00,-3.08128,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31,-3.84993,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87247",2019-08-30 14:06:00,-3.03245,1144,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31.1,-3.9186,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87248",2019-08-30 14:07:00,-2.90415,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.7,-4.18194,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87249",2019-08-30 14:08:00,-2.57966,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.2,-4.20336,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87250",2019-08-30 14:09:00,-2.30416,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.2,-4.21659,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87251",2019-08-30 14:10:00,-2.43556,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.4,-4.23423,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87252",2019-08-30 14:11:00,-2.07929,1146,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.6,-4.19202,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87253",2019-08-30 14:12:00,-1.8479,1142,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.3,-4.2147,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87254",2019-08-30 14:13:00,-1.75897,1142,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.8,-4.2336,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87255",2019-08-30 14:14:00,-1.58504,1142,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.5,-4.2147,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87256",2019-08-30 14:15:00,-1.52724,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.7,-3.99231,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87257",2019-08-30 14:16:00,-1.18351,1150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.6,-3.70818,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87258",2019-08-30 14:17:00,-1.62019,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,29.9,-3.7296,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87259",2019-08-30 14:18:00,-1.31425,1146,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.4,-3.79575,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87260",2019-08-30 14:19:00,-1.18232,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31.2,-3.87135,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87261",2019-08-30 14:20:00,-1.38314,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31.7,-3.89529,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87262",2019-08-30 14:21:00,-1.25933,1138,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31.8,-3.95073,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87263",2019-08-30 14:22:00,-1.65385,1136,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31.7,-4.08366,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"87264",2019-08-30 14:23:00,-1.35076,1132,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31.2,-4.10193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87265",2019-08-30 14:24:00,-1.37482,1122,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.8,-4.05846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87266",2019-08-30 14:25:00,-1.39735,1120,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,31,-4.0509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87267",2019-08-30 14:26:00,-1.62478,1124,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.2,-4.01436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87268",2019-08-30 14:27:00,-1.89418,1124,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.1,-4.06476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87269",2019-08-30 14:28:00,-2.22193,1122,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.4,-4.07799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87270",2019-08-30 14:29:00,-2.40783,1124,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,25,25,30.6,-3.94569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87271",2019-08-30 14:30:00,-2.58956,1129,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24.5,25,25.5,25,25,30.8,-3.55446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87272",2019-08-30 14:31:00,-2.6821,1126,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24.5,25,25.5,25,25,30.4,-3.59793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87273",2019-08-30 14:32:00,NA,NA,0,25,22,22,18,26.5,22,19,NA,NA,25.5,23,24.5,25,25.5,25,25,NA,-3.64896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87274",2019-08-30 14:33:00,-2.84484,1131,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,30,-3.74976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87275",2019-08-30 14:34:00,-2.87164,1127,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.5,-3.80268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87276",2019-08-30 14:35:00,-2.9025,1123,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.7,-3.87828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87277",2019-08-30 14:36:00,-2.9162,1116,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.8,-3.90474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87278",2019-08-30 14:37:00,-2.76082,1110,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.5,-3.91104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87279",2019-08-30 14:38:00,-2.67514,1117,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.9,-3.93246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87280",2019-08-30 14:39:00,-2.56057,1117,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.4,-4.07673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87281",2019-08-30 14:40:00,-2.534,1109,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.4,-4.06413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87282",2019-08-30 14:41:00,-2.24973,1111,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.4,-4.06413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87283",2019-08-30 14:42:00,-1.89439,1112,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.3,-4.05342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87284",2019-08-30 14:43:00,-2.01999,1110,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.1,-4.03956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87285",2019-08-30 14:44:00,-1.80928,1106,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.3,-3.88836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87286",2019-08-30 14:45:00,-1.7321,1105,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.7,-3.50343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87287",2019-08-30 14:46:00,-1.66611,1102,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,30.2,-3.49146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87288",2019-08-30 14:47:00,-1.57516,1101,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,30.7,-3.52359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87289",2019-08-30 14:48:00,-1.60905,1100,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,30.6,-3.60423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87290",2019-08-30 14:49:00,-1.50557,1098,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.7,-3.68046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87291",2019-08-30 14:50:00,-1.52409,1099,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.3,-3.75354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87292",2019-08-30 14:51:00,-1.44799,1097,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.4,-3.98223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87293",2019-08-30 14:52:00,-1.53351,1094,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.5,-3.95703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87294",2019-08-30 14:53:00,-1.51344,1092,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.9,-3.93876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87295",2019-08-30 14:54:00,-1.44665,1087,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.2,-3.90096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87296",2019-08-30 14:55:00,-1.49447,1080,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.5,-3.85938,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87297",2019-08-30 14:56:00,-1.83179,1083,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.5,-3.87513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87298",2019-08-30 14:57:00,-1.62095,1079,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.9,-2.82303,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87299",2019-08-30 14:58:00,-1.78309,1076,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.9,-3.94821,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87300",2019-08-30 14:59:00,-2.15953,1075,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.3,-3.76929,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87301",2019-08-30 15:00:00,-2.37278,1076,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.9,-3.44799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87302",2019-08-30 15:01:00,-2.48968,1076,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.1,-3.44169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87303",2019-08-30 15:02:00,-2.72174,1077,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.2,-3.54816,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,0
"87304",2019-08-30 15:03:00,-2.82458,1075,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.8,-3.56706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87305",2019-08-30 15:04:00,-2.91947,1068,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.8,-3.59793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87306",2019-08-30 15:05:00,-3.00329,1062,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.8,-3.88143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87307",2019-08-30 15:06:00,-2.30956,1057,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31.1,-3.85686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87308",2019-08-30 15:07:00,-3.31164,1051,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31.2,-2.42676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87309",2019-08-30 15:08:00,-2.79268,1045,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31.6,-3.8178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87310",2019-08-30 15:09:00,-2.5201,1053,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31.4,-3.85119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87311",2019-08-30 15:10:00,-2.28161,1054,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.8,-3.84993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87312",2019-08-30 15:11:00,-2.84216,1052,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.3,-3.84363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87313",2019-08-30 15:12:00,-2.09312,1048,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.9,-3.83859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87314",2019-08-30 15:13:00,-1.88008,1044,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.8,-3.30372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87315",2019-08-30 15:14:00,-1.83365,1044,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.2,-3.28356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87316",2019-08-30 15:15:00,-1.57234,1045,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.5,-3.27852,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87317",2019-08-30 15:16:00,-1.48426,1040,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.8,-3.31443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87318",2019-08-30 15:17:00,-1.48321,1032,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.6,-3.36168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87319",2019-08-30 15:18:00,-1.73117,1031,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.7,-3.36483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87320",2019-08-30 15:19:00,-1.43841,1034,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.2,-3.7107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87321",2019-08-30 15:20:00,-1.42143,1031,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.1,-3.71763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87322",2019-08-30 15:21:00,-1.41483,1015,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.9,-3.61746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87323",2019-08-30 15:22:00,-1.42837,994,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.6,-3.53493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87324",2019-08-30 15:23:00,-1.41065,997,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.4,-3.59226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87325",2019-08-30 15:24:00,-1.39849,1012,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.5,-3.64203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87326",2019-08-30 15:25:00,-1.81484,1017,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.7,-3.64266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87327",2019-08-30 15:26:00,-1.31886,1018,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29.5,-3.56706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87328",2019-08-30 15:27:00,-1.59806,1014,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29.8,-3.15126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87329",2019-08-30 15:28:00,-1.83789,1012,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.2,-3.17646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87330",2019-08-30 15:29:00,-1.67662,1010,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.7,-3.16827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87331",2019-08-30 15:30:00,-2.55181,1002,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.1,-3.23253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87332",2019-08-30 15:31:00,-2.61994,975,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.4,-3.28986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87333",2019-08-30 15:32:00,-2.7127,1000,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.2,-3.60486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87334",2019-08-30 15:33:00,-2.81783,1002,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.7,-3.62313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87335",2019-08-30 15:34:00,-2.99761,1003,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.6,-3.63006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87336",2019-08-30 15:35:00,-2.90047,998,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.2,-3.61431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87337",2019-08-30 15:36:00,-2.84015,989,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29.7,-3.56643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87338",2019-08-30 15:37:00,-2.73617,983,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29.8,-3.5469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87339",2019-08-30 15:38:00,-2.56059,975,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.3,-3.5469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87340",2019-08-30 15:39:00,-2.6048,987,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.6,-3.58533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87341",2019-08-30 15:40:00,-2.42138,987,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.6,-3.12606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87342",2019-08-30 15:41:00,-2.22128,990,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.7,-3.06306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87343",2019-08-30 15:42:00,-1.98092,986,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.7,-3.06495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87344",2019-08-30 15:43:00,-1.86737,979,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.1,-3.11409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87345",2019-08-30 15:44:00,-1.74627,975,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.2,-3.1878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87346",2019-08-30 15:45:00,-1.61983,977,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.3,-3.22749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87347",2019-08-30 15:46:00,-1.09012,969,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29.5,-3.50343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87348",2019-08-30 15:47:00,-1.59924,966,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29,-3.44043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87349",2019-08-30 15:48:00,-1.51862,964,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,28.9,-3.47886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87350",2019-08-30 15:49:00,-1.9476,959,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29.4,-3.45366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87351",2019-08-30 15:50:00,-1.5863,958,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.2,-3.46626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87352",2019-08-30 15:51:00,-1.25428,957,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29.8,-3.46122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87353",2019-08-30 15:52:00,-1.37725,951,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29.9,-3.4335,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87354",2019-08-30 15:53:00,-1.25477,945,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,29.8,-3.39003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87355",2019-08-30 15:54:00,-1.52843,941,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30,-3.19599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87356",2019-08-30 15:55:00,-1.46728,931,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.5,-2.8539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87357",2019-08-30 15:56:00,-1.68761,927,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.2,-2.82996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87358",2019-08-30 15:57:00,-1.78998,928,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.6,-2.84067,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87359",2019-08-30 15:58:00,-1.90496,919,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,32.2,-2.88666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87360",2019-08-30 15:59:00,-2.08924,915,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.5,-2.95029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87361",2019-08-30 16:00:00,-2.32696,915,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.6,-3.28734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87362",2019-08-30 16:01:00,-2.41252,914,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.8,-2.93076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87363",2019-08-30 16:02:00,-2.6242,905,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.3,-2.99187,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87364",2019-08-30 16:03:00,-2.72625,899,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.9,-3.00069,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87365",2019-08-30 16:04:00,-2.80195,895,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.4,-2.95218,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87366",2019-08-30 16:05:00,-2.8729,886,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.3,-2.94399,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87367",2019-08-30 16:06:00,-2.84001,877,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.3,-2.94273,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87368",2019-08-30 16:07:00,-2.78239,893,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.4,-3.01266,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87369",2019-08-30 16:08:00,-2.7428,891,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,30.7,-2.95155,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87370",2019-08-30 16:09:00,-2.47841,886,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.2,-2.48346,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87371",2019-08-30 16:10:00,-2.29425,883,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.2,-2.43936,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87372",2019-08-30 16:11:00,-1.81748,873,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.2,-2.4633,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87373",2019-08-30 16:12:00,-1.97599,874,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.1,-2.52063,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87374",2019-08-30 16:13:00,-1.95847,870,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31,-2.55969,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87375",2019-08-30 16:14:00,-1.79892,857,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.4,-2.86083,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87376",2019-08-30 16:15:00,-1.69845,856,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.3,-2.86776,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87377",2019-08-30 16:16:00,-1.7455,861,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.5,-2.89989,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87378",2019-08-30 16:17:00,-1.52925,861,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.1,-2.90556,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87379",2019-08-30 16:18:00,-1.51599,860,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.3,-2.89233,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87380",2019-08-30 16:19:00,-1.47771,855,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.9,-2.87343,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87381",2019-08-30 16:20:00,-1.21346,851,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,31.2,-2.85516,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87382",2019-08-30 16:21:00,-1.30649,849,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.8,-2.83563,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"87383",2019-08-30 16:22:00,-1.38114,847,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.5,-2.8413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87384",2019-08-30 16:23:00,-1.41609,844,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.5,-2.32533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87385",2019-08-30 16:24:00,-1.36511,839,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.4,-2.28186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87386",2019-08-30 16:25:00,-1.37899,834,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.1,-2.30013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87387",2019-08-30 16:26:00,-1.62191,831,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.2,-2.36943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87388",2019-08-30 16:27:00,-1.6175,822,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25.5,25.5,30.2,-2.35872,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87389",2019-08-30 16:28:00,-1.82121,816,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,25.5,30.5,-2.69136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87390",2019-08-30 16:29:00,-2.09219,816,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,25.5,30.9,-2.7027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87391",2019-08-30 16:30:00,-2.19329,819,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31.1,-2.7027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87392",2019-08-30 16:31:00,-2.29123,817,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31.2,-2.69766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87393",2019-08-30 16:32:00,-1.94818,810,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31.4,-2.69073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87394",2019-08-30 16:33:00,-2.31488,805,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31.8,-2.6712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87395",2019-08-30 16:34:00,-2.24692,801,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31.9,-2.65797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87396",2019-08-30 16:35:00,-2.21846,797,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31.9,-2.64033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87397",2019-08-30 16:36:00,-2.46282,790,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31.1,-2.28375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87398",2019-08-30 16:37:00,-1.83913,787,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31,-2.10798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87399",2019-08-30 16:38:00,-1.62689,784,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,30.4,-2.09916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87400",2019-08-30 16:39:00,-1.84233,779,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,30.2,-2.14956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
