"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"87401",2019-08-30 16:40:00,-1.08107,779,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,30.3,-2.22516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87402",2019-08-30 16:41:00,-1.7641,771,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,30.4,-2.52882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87403",2019-08-30 16:42:00,-0.603877,762,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,30.5,-2.48976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87404",2019-08-30 16:43:00,-0.698004,753,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,30.8,-2.44629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87405",2019-08-30 16:44:00,-1.95854,753,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31.2,-2.47716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87406",2019-08-30 16:45:00,-1.95104,751,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,31,-2.46393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87407",2019-08-30 16:46:00,-2.21327,750,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,30.6,-2.4381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87408",2019-08-30 16:47:00,-2.56528,750,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25.5,26,29.8,-2.32218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87409",2019-08-30 16:48:00,-3.38061,746,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,25,25,26.5,25.5,26,29.8,-2.45196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87410",2019-08-30 16:49:00,-3.67481,745,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,25,25,26.5,25.5,26,29.8,-2.43054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87411",2019-08-30 16:50:00,-3.91456,737,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,25,25,26.5,25.5,26,29.4,-1.91835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87412",2019-08-30 16:51:00,-3.60197,732,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,25,25,26.5,25.5,26,29.2,-1.89693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87413",2019-08-30 16:52:00,-2.93341,726,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,25,25,26.5,25.5,26,29.2,-1.87362,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87414",2019-08-30 16:53:00,-2.67302,721,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.7,-1.92591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87415",2019-08-30 16:54:00,-2.24031,720,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30,-1.96056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87416",2019-08-30 16:55:00,-1.92134,715,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.1,-2.27808,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87417",2019-08-30 16:56:00,-1.97488,707,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.1,-2.1609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87418",2019-08-30 16:57:00,-1.99099,706,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30,-2.2932,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87419",2019-08-30 16:58:00,-1.94552,705,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.7,-2.25603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87420",2019-08-30 16:59:00,-1.81717,701,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.1,-2.24343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87421",2019-08-30 17:00:00,-2.15656,696,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.4,-2.22579,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87422",2019-08-30 17:01:00,-2.22242,696,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.3,-2.20689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87423",2019-08-30 17:02:00,-2.31673,690,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.5,-2.17917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87424",2019-08-30 17:03:00,-2.40543,686,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.6,-1.93095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87425",2019-08-30 17:04:00,-2.58861,682,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.7,-1.52649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87426",2019-08-30 17:05:00,-2.3681,678,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.9,-1.6128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87427",2019-08-30 17:06:00,-2.41158,675,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.8,-1.57626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87428",2019-08-30 17:07:00,-2.2923,672,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,30.5,-1.638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87429",2019-08-30 17:08:00,-2.46228,667,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.9,-1.94859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87430",2019-08-30 17:09:00,-2.53231,662,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.3,-1.84023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87431",2019-08-30 17:10:00,-2.34404,658,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.3,-1.70667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87432",2019-08-30 17:11:00,-2.20047,656,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.1,-1.82259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87433",2019-08-30 17:12:00,-2.16148,650,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.1,-1.80243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87434",2019-08-30 17:13:00,-1.99648,644,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.1,-1.88244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87435",2019-08-30 17:14:00,-1.85256,641,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.3,-1.87299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87436",2019-08-30 17:15:00,-2.12567,639,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.4,-1.89189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87437",2019-08-30 17:16:00,-1.71831,632,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,26.5,25.5,26,29.4,-1.01241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87438",2019-08-30 17:17:00,-1.61884,628,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,27,25.5,26,29.9,-1.2789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87439",2019-08-30 17:18:00,-1.6221,624,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,27,25.5,26,29.9,-1.23165,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87440",2019-08-30 17:19:00,-1.61099,620,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,27,25.5,26,29.9,-1.3356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87441",2019-08-30 17:20:00,-1.56906,616,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,27,25.5,26,29.9,-1.3734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87442",2019-08-30 17:21:00,-1.61891,609,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,27,25.5,26,30.2,-1.70289,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87443",2019-08-30 17:22:00,-1.61012,606,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,25.5,26,30.6,-1.6947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87444",2019-08-30 17:23:00,-1.96428,601,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26,30.7,-1.49058,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87445",2019-08-30 17:24:00,-1.67816,596,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26,30.4,-1.61469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87446",2019-08-30 17:25:00,-1.91752,594,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26,29.9,0.09261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87447",2019-08-30 17:26:00,-2.46927,587,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26,29.8,-1.55043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87448",2019-08-30 17:27:00,-2.41582,584,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26,29.3,-1.53783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87449",2019-08-30 17:28:00,-2.62703,579,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26.5,29.3,-1.58571,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87450",2019-08-30 17:29:00,-2.76751,574,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26.5,29.8,-1.58634,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87451",2019-08-30 17:30:00,-3.22266,570,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26.5,29.7,-1.06659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87452",2019-08-30 17:31:00,-2.62481,566,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26.5,29.7,-1.03698,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87453",2019-08-30 17:32:00,-3.16655,564,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26.5,29.7,-0.94689,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87454",2019-08-30 17:33:00,-3.15884,561,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26.5,29.4,-1.1655,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87455",2019-08-30 17:34:00,-3.19508,554,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26.5,29.4,-1.50507,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87456",2019-08-30 17:35:00,-3.12314,548,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26.5,29.3,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87457",2019-08-30 17:36:00,-3.14202,546,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27,26,26.5,29.2,-1.39293,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87458",2019-08-30 17:37:00,-2.93609,541,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.5,-1.41939,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87459",2019-08-30 17:38:00,-2.68211,534,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30,-1.40049,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87460",2019-08-30 17:39:00,-2.48482,530,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30.2,-1.38789,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87461",2019-08-30 17:40:00,-2.35489,528,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30.3,-1.38663,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87462",2019-08-30 17:41:00,-2.27378,524,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30.2,-1.36395,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87463",2019-08-30 17:42:00,-2.09484,520,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30.2,-1.33119,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87464",2019-08-30 17:43:00,-1.91899,514,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.9,-1.06596,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87465",2019-08-30 17:44:00,-1.84952,511,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.5,-0.82152,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87466",2019-08-30 17:45:00,-1.75148,505,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.7,-0.80829,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87467",2019-08-30 17:46:00,-1.92995,502,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.8,-0.7434,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"87468",2019-08-30 17:47:00,-1.52788,497,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.8,-0.89082,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"87469",2019-08-30 17:48:00,-1.58846,492,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.8,-1.20015,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"87470",2019-08-30 17:49:00,-1.62519,489,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.8,-1.2096,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"87471",2019-08-30 17:50:00,-1.43792,485,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.9,-1.17369,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"87472",2019-08-30 17:51:00,-1.22744,466,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.7,-1.03761,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"87473",2019-08-30 17:52:00,-1.68023,419,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.6,-1.1214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87474",2019-08-30 17:53:00,-1.5972,383,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.3,-1.10313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87475",2019-08-30 17:54:00,-1.61665,370,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.6,-1.07289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87476",2019-08-30 17:55:00,-1.28598,381,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.6,-1.06722,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87477",2019-08-30 17:56:00,-2.22785,432,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.3,-0.87948,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87478",2019-08-30 17:57:00,-2.41085,451,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.6,-0.5292,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87479",2019-08-30 17:58:00,-2.60449,445,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.6,-0.52101,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87480",2019-08-30 17:59:00,-2.81926,442,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.8,-0.53676,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87481",2019-08-30 18:00:00,-2.94892,438,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30,-0.50085,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87482",2019-08-30 18:01:00,-3.08288,433,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30.3,-0.60039,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87483",2019-08-30 18:02:00,-3.07869,431,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.9,-0.33831,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87484",2019-08-30 18:03:00,-3.23364,427,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.8,-0.28413,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87485",2019-08-30 18:04:00,-3.16828,421,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.7,-0.2898,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87486",2019-08-30 18:05:00,-3.09216,418,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,29.9,-0.21042,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87487",2019-08-30 18:06:00,-3.10903,413,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30,-0.5229,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87488",2019-08-30 18:07:00,-2.99377,408,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30.3,-0.49203,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87489",2019-08-30 18:08:00,-2.72178,406,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30.5,-0.38241,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87490",2019-08-30 18:09:00,-2.53461,401,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27,26,26.5,30.2,-0.25641,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87491",2019-08-30 18:10:00,-2.29113,396,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,30,0.14427,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87492",2019-08-30 18:11:00,-2.14107,390,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,30.2,0.18837,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87493",2019-08-30 18:12:00,-1.99847,385,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,30.5,0.16191,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87494",2019-08-30 18:13:00,-1.92306,383,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,30.3,0.18144,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87495",2019-08-30 18:14:00,-1.93626,378,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,30.4,0.11907,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87496",2019-08-30 18:15:00,-1.82848,373,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,29.8,-0.13797,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87497",2019-08-30 18:16:00,-1.7485,369,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,29.2,-0.05103,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"87498",2019-08-30 18:17:00,-1.74095,365,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,30,0.00693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87499",2019-08-30 18:18:00,-1.69899,361,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,29.6,-0.06237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87500",2019-08-30 18:19:00,-1.71025,356,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,29.6,-0.07371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87501",2019-08-30 18:20:00,-1.79299,353,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,29.5,-0.00819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87502",2019-08-30 18:21:00,-1.22083,348,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,26.5,29.5,-0.0819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87503",2019-08-30 18:22:00,-2.31062,343,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,27,29.4,-0.063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87504",2019-08-30 18:23:00,-1.73655,339,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,27,29.4,-0.04599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87505",2019-08-30 18:24:00,-1.76282,336,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,27,29.3,0.26334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87506",2019-08-30 18:25:00,-2.13529,331,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26,27,29.3,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87507",2019-08-30 18:26:00,-2.20054,327,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26.5,27,29.3,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87508",2019-08-30 18:27:00,-2.30099,312,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26.5,27,29.2,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87509",2019-08-30 18:28:00,-2.57807,222,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26.5,27,29.2,0.29358,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87510",2019-08-30 18:29:00,-2.68322,192,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26.5,27,29.1,-0.00819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87511",2019-08-30 18:30:00,-2.90274,229,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26.5,27,28.9,-0.01008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87512",2019-08-30 18:31:00,-2.97854,290,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26.5,27,28.8,-0.0315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,0,0,1
"87513",2019-08-30 18:32:00,-3.03009,286,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27,26.5,27,28.8,-0.01953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87514",2019-08-30 18:33:00,-2.96487,284,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.8,-0.05481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87515",2019-08-30 18:34:00,-3.10955,292,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.7,-0.04473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87516",2019-08-30 18:35:00,-3.06599,289,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.8,0.01134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87517",2019-08-30 18:36:00,-3.0144,257,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.8,0.00945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87518",2019-08-30 18:37:00,-2.95248,186,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.8,0.05481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87519",2019-08-30 18:38:00,-2.82808,238,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.8,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87520",2019-08-30 18:39:00,-2.62745,201,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.8,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87521",2019-08-30 18:40:00,-2.46031,97,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.8,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87522",2019-08-30 18:41:00,-2.38796,67,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.7,0.44226,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87523",2019-08-30 18:42:00,-2.34927,85,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.7,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87524",2019-08-30 18:43:00,-2.15167,142,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.7,-0.10143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87525",2019-08-30 18:44:00,-1.96755,193,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.7,-0.18081,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87526",2019-08-30 18:45:00,-2.00909,244,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.7,-0.11466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87527",2019-08-30 18:46:00,-1.93197,236,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.6,-0.17073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87528",2019-08-30 18:47:00,-1.92556,230,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.6,-0.15246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87529",2019-08-30 18:48:00,-1.62159,228,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.5,-0.1701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87530",2019-08-30 18:49:00,-1.89475,231,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.5,-0.12159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87531",2019-08-30 18:50:00,-1.91425,227,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.7,-0.1197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87532",2019-08-30 18:51:00,-1.84913,224,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.6,-0.0756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87533",2019-08-30 18:52:00,-1.87297,219,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.6,-0.05229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87534",2019-08-30 18:53:00,-1.86938,217,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.6,0.06174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87535",2019-08-30 18:54:00,-1.84594,214,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.6,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87536",2019-08-30 18:55:00,-1.98137,208,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.6,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87537",2019-08-30 18:56:00,-2.05276,204,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.6,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87538",2019-08-30 18:57:00,-2.26968,202,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,25.5,27.5,26.5,27,28.6,0.26964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87539",2019-08-30 18:58:00,-2.46767,197,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.03654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87540",2019-08-30 18:59:00,-2.60086,192,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.03087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87541",2019-08-30 19:00:00,-2.78914,191,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87542",2019-08-30 19:01:00,-2.85534,186,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.0378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87543",2019-08-30 19:02:00,-2.88891,184,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.06174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87544",2019-08-30 19:03:00,-2.87968,179,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.06552,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87545",2019-08-30 19:04:00,-2.9312,176,0,25,22,22,18,26.5,22,19,0,6.36111111111111,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.18081,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87546",2019-08-30 19:05:00,-2.79583,173,0,25,22,22,18,26.5,22,19,0,6.37133333333333,25.5,25,25.5,25.5,27.5,26.5,27,28.8,0.18207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87547",2019-08-30 19:06:00,-2.53271,168,0,25,22,22,18,26.5,22,19,0,6.13131147540984,25.5,25,25.5,25.5,27.5,26.5,27,28.8,0.20097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87548",2019-08-30 19:07:00,-2.52056,164,0,25,22,22,18,26.5,22,19,0,5.09327868852459,25.5,25,25.5,25.5,27.5,26.5,27,28.8,0.23184,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87549",2019-08-30 19:08:00,-2.23269,161,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87550",2019-08-30 19:09:00,-2.22387,157,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.66591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87551",2019-08-30 19:10:00,-2.06959,152,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87552",2019-08-30 19:11:00,-1.84618,149,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87553",2019-08-30 19:12:00,-2.00673,145,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.4914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87554",2019-08-30 19:13:00,-1.77309,143,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87555",2019-08-30 19:14:00,-1.74962,138,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.8,0.23247,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87556",2019-08-30 19:15:00,-1.70437,135,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.8,0.25263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87557",2019-08-30 19:16:00,-1.6545,131,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.8,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87558",2019-08-30 19:17:00,-1.58728,128,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.8,0.41265,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87559",2019-08-30 19:18:00,-1.56448,124,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.42525,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87560",2019-08-30 19:19:00,-1.50383,121,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.7,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87561",2019-08-30 19:20:00,-1.54197,117,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.8,0.55755,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"87562",2019-08-30 19:21:00,-1.51677,114,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.9,1.87992,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87563",2019-08-30 19:22:00,-1.68414,112,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.9,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87564",2019-08-30 19:23:00,-1.99273,109,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.9,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87565",2019-08-30 19:24:00,-3.10867,106,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.9,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87566",2019-08-30 19:25:00,-4.02631,102,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.9,0.9639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87567",2019-08-30 19:26:00,-4.47175,100,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.9,0.9513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87568",2019-08-30 19:27:00,-4.21636,96,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.9,0.89964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87569",2019-08-30 19:28:00,-4.11102,94,0.427,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,28.9,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87570",2019-08-30 19:29:00,-4.26424,90,0.7,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,28.9,1.20141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87571",2019-08-30 19:30:00,-3.38144,88,0.7,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29,1.1907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87572",2019-08-30 19:31:00,-3.18889,85,0.691,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.2,1.17747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87573",2019-08-30 19:32:00,-3.00426,83,0.707,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.4,1.05777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87574",2019-08-30 19:33:00,-2.8734,80,0.181,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.4,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87575",2019-08-30 19:34:00,-2.89705,78,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.5,0.51849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87576",2019-08-30 19:35:00,-2.77879,75,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.4,0.53613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87577",2019-08-30 19:36:00,-2.74279,71,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.3,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87578",2019-08-30 19:37:00,-2.48163,68,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.1,0.55062,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87579",2019-08-30 19:38:00,-2.39196,66,2.327,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.1,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87580",2019-08-30 19:39:00,-2.27036,64,0.067,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.1,1.02627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87581",2019-08-30 19:40:00,-2.39285,62,0.067,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29,1.16487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87582",2019-08-30 19:41:00,-2.17133,59,0.067,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29,1.13967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87583",2019-08-30 19:42:00,-2.13964,56,0.067,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.1,1.08234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87584",2019-08-30 19:43:00,-1.9172,54,0.878,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.1,1.69407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87585",2019-08-30 19:44:00,-1.93088,53,0.919,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.2,1.54035,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87586",2019-08-30 19:45:00,-1.71686,51,0.916,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.2,1.45908,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87587",2019-08-30 19:46:00,-1.88373,48,0.774,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.3,1.23354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87588",2019-08-30 19:47:00,-1.88211,47,0.579,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.4,1.10754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87589",2019-08-30 19:48:00,-1.88307,46,0.579,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.5,1.10817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87590",2019-08-30 19:49:00,-1.77502,43,0.57,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.5,1.09557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87591",2019-08-30 19:50:00,-1.87864,41,0.569,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.5,1.10187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87592",2019-08-30 19:51:00,-1.86839,41,0.571,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.5,3.45177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87593",2019-08-30 19:52:00,-1.87555,37,0.57,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.5,3.28671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87594",2019-08-30 19:53:00,-1.85653,36,0.573,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.4,5.62527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87595",2019-08-30 19:54:00,-1.84077,33,0.067,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,27,27.5,29.3,3.01077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87596",2019-08-30 19:55:00,-2.08135,32,0.067,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,29.1,5.55534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87597",2019-08-30 19:56:00,-2.02745,32,0.067,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,29,1.4301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87598",2019-08-30 19:57:00,-2.28796,29,0.28,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.8,3.82158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87599",2019-08-30 19:58:00,-2.49621,26,3.543,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.6,4.662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87600",2019-08-30 19:59:00,-2.63614,24,3.361,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.5,4.52907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87601",2019-08-30 20:00:00,-2.23929,24,3.362,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27.5,28.3,4.31361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87602",2019-08-30 20:01:00,-2.9989,22,3.345,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.2,4.30227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87603",2019-08-30 20:02:00,-2.79997,19,0.064,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,28.1,0.91287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87604",2019-08-30 20:03:00,-3.04002,18,0.064,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,27.9,0.95382,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87605",2019-08-30 20:04:00,-2.86644,19,0.064,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,27.8,0.882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87606",2019-08-30 20:05:00,-2.73202,17,3.281,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,27.7,4.21785,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87607",2019-08-30 20:06:00,-3.04242,16,3.338,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,27.6,4.23486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87608",2019-08-30 20:07:00,-3.13262,17,3.341,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,27.4,4.23612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87609",2019-08-30 20:08:00,-3.07129,16,3.327,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,27.2,4.23864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87610",2019-08-30 20:09:00,-3.09346,14,0.103,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,26.1,0.9387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87611",2019-08-30 20:10:00,-3.0614,15,3.335,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,26,4.24683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87612",2019-08-30 20:11:00,-3.06492,16,0.064,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25.9,1.04265,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87613",2019-08-30 20:12:00,-2.96724,14,3.272,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25.9,4.63554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87614",2019-08-30 20:13:00,-2.84756,13,0.101,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25.9,1.44774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87615",2019-08-30 20:14:00,-2.83651,13,3.328,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25.5,5.81679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87616",2019-08-30 20:15:00,-2.77568,11,0.101,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25.5,1.30977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87617",2019-08-30 20:16:00,-2.73049,12,0.067,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25.6,1.02627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87618",2019-08-30 20:17:00,-2.69187,11,0.067,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25.5,1.00674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87619",2019-08-30 20:18:00,-2.69527,10,0.066,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25,1.008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87620",2019-08-30 20:19:00,-2.69111,11,0.066,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,24.9,0.9954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87621",2019-08-30 20:20:00,-2.74908,10,0.066,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25,0.9072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87622",2019-08-30 20:21:00,-2.68787,9,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25,0.86562,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87623",2019-08-30 20:22:00,-2.67181,8,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25.1,0.84294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87624",2019-08-30 20:23:00,-2.71142,9,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,25.1,0.8505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87625",2019-08-30 20:24:00,-2.53144,8,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,25.5,27.5,26.5,27,24.8,0.85176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87626",2019-08-30 20:25:00,-2.84689,8,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27.5,26.5,27,24.6,0.87759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87627",2019-08-30 20:26:00,-2.68144,7,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27.5,26.5,27,24.5,0.85932,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87628",2019-08-30 20:27:00,-2.58779,7,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27.5,26.5,27,24.2,0.8568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87629",2019-08-30 20:28:00,-2.70251,6,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27.5,26.5,27,24.1,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87630",2019-08-30 20:29:00,-2.52555,7,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27.5,26.5,27,24.2,1.2726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87631",2019-08-30 20:30:00,-2.75377,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27.5,26.5,27,24.1,1.23606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87632",2019-08-30 20:31:00,-2.66527,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27.5,26.5,27,24,1.20267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87633",2019-08-30 20:32:00,-2.80191,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27.5,26.5,27,23.9,1.13967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87634",2019-08-30 20:33:00,-2.65918,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27.5,26.5,27,23.8,0.84357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87635",2019-08-30 20:34:00,-2.65931,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.7,0.84357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87636",2019-08-30 20:35:00,-2.69396,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.7,0.84924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87637",2019-08-30 20:36:00,-2.70306,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.7,0.86436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87638",2019-08-30 20:37:00,-2.65897,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.7,0.85995,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87639",2019-08-30 20:38:00,-2.61837,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.6,0.83223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87640",2019-08-30 20:39:00,-2.61447,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.8,0.84168,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87641",2019-08-30 20:40:00,-2.6464,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.6,0.8001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87642",2019-08-30 20:41:00,-2.55172,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.8,0.8001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87643",2019-08-30 20:42:00,-2.58969,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.6,0.81207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87644",2019-08-30 20:43:00,-2.57667,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.6,0.83097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87645",2019-08-30 20:44:00,-2.44064,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.7,0.819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87646",2019-08-30 20:45:00,-2.55118,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,23.6,0.819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87647",2019-08-30 20:46:00,-2.57064,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.2,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87648",2019-08-30 20:47:00,-2.57468,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.3,1.24677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87649",2019-08-30 20:48:00,-2.73921,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.4,1.24677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87650",2019-08-30 20:49:00,-2.245,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.5,1.20393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87651",2019-08-30 20:50:00,-2.55919,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.6,1.06407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87652",2019-08-30 20:51:00,-2.55566,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.6,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87653",2019-08-30 20:52:00,-2.66195,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.6,0.79947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87654",2019-08-30 20:53:00,-2.53783,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.7,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87655",2019-08-30 20:54:00,-2.54526,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.8,0.8127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87656",2019-08-30 20:55:00,-2.51454,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.9,0.79443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87657",2019-08-30 20:56:00,-2.51076,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,24,0.8001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87658",2019-08-30 20:57:00,-2.52228,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,24,0.7938,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87659",2019-08-30 20:58:00,-2.48935,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,24,0.8127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87660",2019-08-30 20:59:00,-2.52152,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.8,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87661",2019-08-30 21:00:00,-2.51072,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.9,0.81207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87662",2019-08-30 21:01:00,-2.52332,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.8,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87663",2019-08-30 21:02:00,-2.50986,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.8,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87664",2019-08-30 21:03:00,-2.47497,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.7,0.81333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87665",2019-08-30 21:04:00,-2.49472,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.6,0.82467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87666",2019-08-30 21:05:00,-2.49544,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.5,0.93618,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87667",2019-08-30 21:06:00,-2.54615,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.4,1.0206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87668",2019-08-30 21:07:00,-2.54916,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.4,1.04391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87669",2019-08-30 21:08:00,-2.4956,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.4,0.9828,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87670",2019-08-30 21:09:00,-2.48401,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.3,1.08486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87671",2019-08-30 21:10:00,-2.49779,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27,23.2,0.64701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87672",2019-08-30 21:11:00,-2.3816,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,23.1,0.64512,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87673",2019-08-30 21:12:00,-2.21422,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,23.1,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87674",2019-08-30 21:13:00,-2.14736,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,23.1,0.67788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87675",2019-08-30 21:14:00,-2.14264,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,23,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87676",2019-08-30 21:15:00,-1.96275,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.9,0.69111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87677",2019-08-30 21:16:00,-1.73481,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,23,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87678",2019-08-30 21:17:00,-1.86181,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.9,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87679",2019-08-30 21:18:00,-1.82979,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.9,0.65142,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87680",2019-08-30 21:19:00,-1.87158,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.9,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87681",2019-08-30 21:20:00,-1.73133,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.8,0.68355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87682",2019-08-30 21:21:00,-1.66905,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.8,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"87683",2019-08-30 21:22:00,-1.67574,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.7,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87684",2019-08-30 21:23:00,-1.60422,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.7,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87685",2019-08-30 21:24:00,-1.54083,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.7,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87686",2019-08-30 21:25:00,-1.45758,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.7,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87687",2019-08-30 21:26:00,-1.67026,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.7,1.10187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87688",2019-08-30 21:27:00,-1.81167,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.7,1.10061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87689",2019-08-30 21:28:00,-1.9973,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26,27,22.7,1.04517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87690",2019-08-30 21:29:00,-2.17724,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25.5,26,27,26,27,22.7,0.91854,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87691",2019-08-30 21:30:00,-2.12384,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25.5,26,27,26,27,22.6,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87692",2019-08-30 21:31:00,-2.5718,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25.5,26,27,26,27,22.5,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87693",2019-08-30 21:32:00,-2.23558,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25.5,26,27,26,27,22.5,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87694",2019-08-30 21:33:00,-2.21196,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,27,26,27,22.4,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87695",2019-08-30 21:34:00,-2.2062,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,27,26,27,22.4,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87696",2019-08-30 21:35:00,-2.03337,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,27,26,27,22.4,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87697",2019-08-30 21:36:00,-2.09449,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,27,26,27,22.3,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87698",2019-08-30 21:37:00,-1.98053,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,27,26,27,22.3,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87699",2019-08-30 21:38:00,-2.37135,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,27,26,27,22.3,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87700",2019-08-30 21:39:00,-2.71455,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,27,26,27,22.3,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87701",2019-08-30 21:40:00,-3.17161,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,27,26,27,22.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87702",2019-08-30 21:41:00,-4.04326,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,27,26,27,22.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87703",2019-08-30 21:42:00,-4.41293,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.4,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"87704",2019-08-30 21:43:00,-4.78118,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.3,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87705",2019-08-30 21:44:00,-3.71839,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.3,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87706",2019-08-30 21:45:00,-2.99133,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.3,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87707",2019-08-30 21:46:00,-2.47041,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.3,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87708",2019-08-30 21:47:00,-2.2243,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.3,0.70938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87709",2019-08-30 21:48:00,-1.89158,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.4,1.04895,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
