"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"87710",2019-08-30 21:49:00,-1.78851,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.3,1.05777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87711",2019-08-30 21:50:00,-1.6405,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.3,0.99729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87712",2019-08-30 21:51:00,-1.52014,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.3,0.87066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"87713",2019-08-30 21:52:00,-1.48631,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,27,22.3,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87714",2019-08-30 21:53:00,-1.45206,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26.5,22.3,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87715",2019-08-30 21:54:00,-1.75593,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26.5,22.3,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87716",2019-08-30 21:55:00,-1.4704,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26.5,22.1,0.67725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87717",2019-08-30 21:56:00,-2.13476,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26.5,22.1,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87718",2019-08-30 21:57:00,-1.74156,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26.5,22,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87719",2019-08-30 21:58:00,-1.8819,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27,26,26.5,21.9,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87720",2019-08-30 21:59:00,-2.28092,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,21.9,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87721",2019-08-30 22:00:00,-2.49808,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,21.9,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87722",2019-08-30 22:01:00,-2.49728,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,22,0.52668,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87723",2019-08-30 22:02:00,-2.66185,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,22,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87724",2019-08-30 22:03:00,-2.72738,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,22.1,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87725",2019-08-30 22:04:00,-2.74304,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.1,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87726",2019-08-30 22:05:00,-2.87717,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87727",2019-08-30 22:06:00,-2.82886,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.3,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87728",2019-08-30 22:07:00,-2.79495,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.3,0.53739,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87729",2019-08-30 22:08:00,-2.77167,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.5,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87730",2019-08-30 22:09:00,-2.74056,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.4,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87731",2019-08-30 22:10:00,-2.49433,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.5,0.93051,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87732",2019-08-30 22:11:00,-2.36227,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.5,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87733",2019-08-30 22:12:00,-2.0897,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.5,0.75852,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"87734",2019-08-30 22:13:00,-2.02708,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.4,0.52353,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"87735",2019-08-30 22:14:00,-1.94764,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.3,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"87736",2019-08-30 22:15:00,-1.75608,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.3,0.53172,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"87737",2019-08-30 22:16:00,-1.32008,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.3,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"87738",2019-08-30 22:17:00,-1.89849,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.3,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"87739",2019-08-30 22:18:00,-1.791,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.2,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"87740",2019-08-30 22:19:00,-1.60439,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.2,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"87741",2019-08-30 22:20:00,-1.774,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.1,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"87742",2019-08-30 22:21:00,-1.79501,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.1,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"87743",2019-08-30 22:22:00,-1.77547,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22.1,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"87744",2019-08-30 22:23:00,-1.80685,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,22,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87745",2019-08-30 22:24:00,-1.80659,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.9,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87746",2019-08-30 22:25:00,-1.84314,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.9,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87747",2019-08-30 22:26:00,-1.97826,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.9,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87748",2019-08-30 22:27:00,-1.83372,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.9,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87749",2019-08-30 22:28:00,-2.17434,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.9,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87750",2019-08-30 22:29:00,-2.27435,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.8,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87751",2019-08-30 22:30:00,-2.45319,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.52164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87752",2019-08-30 22:31:00,-2.67185,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.91287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"87753",2019-08-30 22:32:00,-2.38569,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.8,0.92232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"87754",2019-08-30 22:33:00,-2.82761,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"87755",2019-08-30 22:34:00,-2.87571,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"87756",2019-08-30 22:35:00,-2.8561,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87757",2019-08-30 22:36:00,-2.77292,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87758",2019-08-30 22:37:00,-2.83236,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87759",2019-08-30 22:38:00,-2.72213,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87760",2019-08-30 22:39:00,-2.76546,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87761",2019-08-30 22:40:00,-2.37949,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87762",2019-08-30 22:41:00,-2.34412,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87763",2019-08-30 22:42:00,-2.17341,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87764",2019-08-30 22:43:00,-2.04292,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87765",2019-08-30 22:44:00,-1.9223,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87766",2019-08-30 22:45:00,-1.89225,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.7,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87767",2019-08-30 22:46:00,-1.75738,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87768",2019-08-30 22:47:00,-1.74272,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87769",2019-08-30 22:48:00,-1.7994,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87770",2019-08-30 22:49:00,-1.7517,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87771",2019-08-30 22:50:00,-1.73314,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.6,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87772",2019-08-30 22:51:00,-1.74074,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.5,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"87773",2019-08-30 22:52:00,-1.53609,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.5,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87774",2019-08-30 22:53:00,-1.7472,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.4,0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87775",2019-08-30 22:54:00,-1.54966,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.3,0.8505,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87776",2019-08-30 22:55:00,-1.81144,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.3,0.91287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87777",2019-08-30 22:56:00,-1.96796,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.2,0.88074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87778",2019-08-30 22:57:00,-1.88905,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21.1,0.76734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87779",2019-08-30 22:58:00,-2.11034,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,26,26.5,21,0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87780",2019-08-30 22:59:00,-2.44182,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21.1,0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87781",2019-08-30 23:00:00,-2.41896,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87782",2019-08-30 23:01:00,-2.54493,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"87783",2019-08-30 23:02:00,-2.64938,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.8,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87784",2019-08-30 23:03:00,-2.49268,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.9,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87785",2019-08-30 23:04:00,-2.73202,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.8,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87786",2019-08-30 23:05:00,-2.68343,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87787",2019-08-30 23:06:00,-2.68145,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87788",2019-08-30 23:07:00,-2.51229,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21.3,0.93618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87789",2019-08-30 23:08:00,-2.3353,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21.3,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87790",2019-08-30 23:09:00,-1.73556,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21.3,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87791",2019-08-30 23:10:00,-1.65168,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21.3,1.01304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87792",2019-08-30 23:11:00,-1.15667,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21.3,1.05714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87793",2019-08-30 23:12:00,-0.911646,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21.1,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87794",2019-08-30 23:13:00,-0.733257,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,21,1.07541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87795",2019-08-30 23:14:00,-0.682205,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.9,1.07037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87796",2019-08-30 23:15:00,-0.53933,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.8,1.04454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87797",2019-08-30 23:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.7,1.06974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87798",2019-08-30 23:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.13211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87799",2019-08-30 23:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.5,1.43514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87800",2019-08-30 23:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.5,1.41939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87801",2019-08-30 23:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.5,1.42191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87802",2019-08-30 23:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.5,1.30284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87803",2019-08-30 23:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.5,1.0962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87804",2019-08-30 23:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.06533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87805",2019-08-30 23:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.03068,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87806",2019-08-30 23:25:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.03131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87807",2019-08-30 23:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.01934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87808",2019-08-30 23:27:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.03572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87809",2019-08-30 23:28:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.03194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87810",2019-08-30 23:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.03635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87811",2019-08-30 23:30:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87812",2019-08-30 23:31:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.6,1.02501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87813",2019-08-30 23:32:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.5,1.02123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87814",2019-08-30 23:33:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.4,1.03257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87815",2019-08-30 23:34:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.3,1.03257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87816",2019-08-30 23:35:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26.5,20.1,1.02312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87817",2019-08-30 23:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26,20.1,1.02501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87818",2019-08-30 23:37:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,25,26,26.5,25.5,26,20.2,1.00107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87819",2019-08-30 23:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26.5,25.5,26,20.2,1.02501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87820",2019-08-30 23:39:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26.5,25.5,26,20.3,2.46267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87821",2019-08-30 23:40:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26.5,25.5,26,20.3,1.05084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87822",2019-08-30 23:41:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26.5,25.5,26,20.3,1.04202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87823",2019-08-30 23:42:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,20.2,1.41624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87824",2019-08-30 23:43:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,20.1,1.45404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87825",2019-08-30 23:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,20,1.41624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87826",2019-08-30 23:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,20,1.27323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87827",2019-08-30 23:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,20,1.13652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87828",2019-08-30 23:47:00,-0.560452,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,20.1,1.04454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87829",2019-08-30 23:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,20.1,1.05021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87830",2019-08-30 23:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,20.2,1.05399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87831",2019-08-30 23:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,1.0584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87832",2019-08-30 23:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,1.05903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87833",2019-08-30 23:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.3,1.04643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87834",2019-08-30 23:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87835",2019-08-30 23:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87836",2019-08-30 23:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87837",2019-08-30 23:56:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87838",2019-08-30 23:57:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87839",2019-08-30 23:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87840",2019-08-30 23:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87841",2019-08-31 00:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.3,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87842",2019-08-31 00:01:00,-0.640036,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.3,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87843",2019-08-31 00:02:00,-0.781509,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87844",2019-08-31 00:03:00,-1.48685,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.3,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87845",2019-08-31 00:04:00,-1.3333,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.3,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87846",2019-08-31 00:05:00,-1.54819,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87847",2019-08-31 00:06:00,-1.65156,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.1,0.61236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87848",2019-08-31 00:07:00,-1.38411,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87849",2019-08-31 00:08:00,-1.62636,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87850",2019-08-31 00:09:00,-0.987082,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87851",2019-08-31 00:10:00,-1.64879,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.9,0.67725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87852",2019-08-31 00:11:00,-1.42862,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87853",2019-08-31 00:12:00,-1.93786,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.6,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87854",2019-08-31 00:13:00,-1.906,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.5,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87855",2019-08-31 00:14:00,-1.96066,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.6,0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87856",2019-08-31 00:15:00,-1.92343,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.6,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87857",2019-08-31 00:16:00,-2.19264,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87858",2019-08-31 00:17:00,-1.68799,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87859",2019-08-31 00:18:00,-1.57911,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87860",2019-08-31 00:19:00,-1.5458,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.7,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87861",2019-08-31 00:20:00,-1.48102,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.7,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87862",2019-08-31 00:21:00,-1.41371,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87863",2019-08-31 00:22:00,-1.50062,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.7,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87864",2019-08-31 00:23:00,-1.39167,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.7,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87865",2019-08-31 00:24:00,-1.34182,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87866",2019-08-31 00:25:00,-1.37299,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.8,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87867",2019-08-31 00:26:00,-1.40368,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87868",2019-08-31 00:27:00,-1.32732,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87869",2019-08-31 00:28:00,-1.39172,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87870",2019-08-31 00:29:00,-1.64488,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87871",2019-08-31 00:30:00,-1.37952,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87872",2019-08-31 00:31:00,-1.57991,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.8,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87873",2019-08-31 00:32:00,-1.22673,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.8,0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87874",2019-08-31 00:33:00,-1.38297,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.7,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87875",2019-08-31 00:34:00,-1.39164,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,26,26,25.5,26,19.8,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87876",2019-08-31 00:35:00,-1.36585,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.7,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87877",2019-08-31 00:36:00,-1.56848,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87878",2019-08-31 00:37:00,-1.39835,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.7,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87879",2019-08-31 00:38:00,-1.37637,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.6,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87880",2019-08-31 00:39:00,-1.41322,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87881",2019-08-31 00:40:00,-1.40797,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.5,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87882",2019-08-31 00:41:00,-1.40558,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.5,0.45612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87883",2019-08-31 00:42:00,-1.42648,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.4,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87884",2019-08-31 00:43:00,-1.42342,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87885",2019-08-31 00:44:00,-1.70893,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.2,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87886",2019-08-31 00:45:00,-1.37657,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.3,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87887",2019-08-31 00:46:00,-1.4033,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87888",2019-08-31 00:47:00,-1.23714,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87889",2019-08-31 00:48:00,-1.43189,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.2,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87890",2019-08-31 00:49:00,-1.46527,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.3,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87891",2019-08-31 00:50:00,-1.40459,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.3,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87892",2019-08-31 00:51:00,-0.920893,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.3,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87893",2019-08-31 00:52:00,-1.43798,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.4,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87894",2019-08-31 00:53:00,-1.40347,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.4,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87895",2019-08-31 00:54:00,-1.42524,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.4,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87896",2019-08-31 00:55:00,-1.42151,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.6,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87897",2019-08-31 00:56:00,-1.48809,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.6,0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87898",2019-08-31 00:57:00,-1.44261,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.5,0.90279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87899",2019-08-31 00:58:00,-1.38885,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.5,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87900",2019-08-31 00:59:00,-1.39213,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,19.5,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87901",2019-08-31 01:00:00,-1.3901,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.5,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87902",2019-08-31 01:01:00,-1.36822,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.3,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87903",2019-08-31 01:02:00,-1.38834,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.4,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87904",2019-08-31 01:03:00,-1.36658,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.4,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87905",2019-08-31 01:04:00,-1.40927,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87906",2019-08-31 01:05:00,-1.37805,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.3,0.49392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87907",2019-08-31 01:06:00,-1.40094,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.3,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87908",2019-08-31 01:07:00,-1.35847,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.4,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87909",2019-08-31 01:08:00,-1.4206,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.5,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87910",2019-08-31 01:09:00,-1.49934,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.6,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87911",2019-08-31 01:10:00,-1.41953,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.6,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87912",2019-08-31 01:11:00,-1.37708,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.6,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87913",2019-08-31 01:12:00,-1.40898,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87914",2019-08-31 01:13:00,-1.38027,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.6,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87915",2019-08-31 01:14:00,-1.36907,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.6,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87916",2019-08-31 01:15:00,-1.39811,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.5,0.50715,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87917",2019-08-31 01:16:00,-1.54578,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.4,0.47565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87918",2019-08-31 01:17:00,-1.4131,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.2,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87919",2019-08-31 01:18:00,-1.37488,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.2,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87920",2019-08-31 01:19:00,-1.31823,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,19.1,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87921",2019-08-31 01:20:00,-1.37944,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,19,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87922",2019-08-31 01:21:00,-1.4059,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.8,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87923",2019-08-31 01:22:00,-1.40632,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.7,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87924",2019-08-31 01:23:00,-1.36332,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.7,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87925",2019-08-31 01:24:00,-1.35681,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.6,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87926",2019-08-31 01:25:00,-1.39121,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.5,0.74088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87927",2019-08-31 01:26:00,-1.40998,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87928",2019-08-31 01:27:00,-1.41246,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.7,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87929",2019-08-31 01:28:00,-1.40911,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.7,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87930",2019-08-31 01:29:00,-1.48009,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.8,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87931",2019-08-31 01:30:00,-1.40068,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.8,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87932",2019-08-31 01:31:00,-1.41569,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,18.9,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87933",2019-08-31 01:32:00,-1.36492,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,25.5,19,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87934",2019-08-31 01:33:00,-1.38395,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,19,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87935",2019-08-31 01:34:00,-1.51523,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,19,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87936",2019-08-31 01:35:00,-1.35332,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,18.9,0.51219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87937",2019-08-31 01:36:00,-1.81348,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,18.9,0.53298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87938",2019-08-31 01:37:00,-1.34986,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,18.7,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87939",2019-08-31 01:38:00,-1.81744,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,18.7,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87940",2019-08-31 01:39:00,-1.39609,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,18.7,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87941",2019-08-31 01:40:00,-1.35427,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,18.7,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87942",2019-08-31 01:41:00,-1.37949,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,18.8,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87943",2019-08-31 01:42:00,-1.33735,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,18.7,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87944",2019-08-31 01:43:00,-1.177,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.8,0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87945",2019-08-31 01:44:00,-1.34806,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.9,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87946",2019-08-31 01:45:00,-1.31351,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87947",2019-08-31 01:46:00,-1.44159,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.8,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87948",2019-08-31 01:47:00,-1.32302,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.9,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87949",2019-08-31 01:48:00,-1.33924,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.9,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87950",2019-08-31 01:49:00,-1.29906,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.9,0.88641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87951",2019-08-31 01:50:00,-1.20991,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.9,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87952",2019-08-31 01:51:00,-1.33551,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.9,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87953",2019-08-31 01:52:00,-1.33304,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25.5,25.5,25,25.5,18.9,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87954",2019-08-31 01:53:00,-1.34079,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.9,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87955",2019-08-31 01:54:00,-1.34605,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.8,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87956",2019-08-31 01:55:00,-1.36263,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.9,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87957",2019-08-31 01:56:00,-1.56304,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19,0.50148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87958",2019-08-31 01:57:00,-1.40986,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.8,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87959",2019-08-31 01:58:00,-1.3324,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.8,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87960",2019-08-31 01:59:00,-1.33402,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87961",2019-08-31 02:00:00,-1.33235,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.8,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87962",2019-08-31 02:01:00,-1.22222,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.8,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87963",2019-08-31 02:02:00,-1.30532,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.8,0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87964",2019-08-31 02:03:00,-1.40331,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.8,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87965",2019-08-31 02:04:00,-1.31095,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.7,0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87966",2019-08-31 02:05:00,-0.967093,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.7,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87967",2019-08-31 02:06:00,-0.953655,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87968",2019-08-31 02:07:00,-1.30404,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.6,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87969",2019-08-31 02:08:00,-1.04879,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87970",2019-08-31 02:09:00,-1.32724,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87971",2019-08-31 02:10:00,-1.2798,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.6,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87972",2019-08-31 02:11:00,-1.28749,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87973",2019-08-31 02:12:00,-1.14029,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87974",2019-08-31 02:13:00,-1.39837,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.5,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87975",2019-08-31 02:14:00,-1.28471,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.4,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87976",2019-08-31 02:15:00,-1.30092,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.5,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87977",2019-08-31 02:16:00,-1.29379,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.4,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87978",2019-08-31 02:17:00,-1.22655,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.4,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87979",2019-08-31 02:18:00,-1.26225,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.3,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87980",2019-08-31 02:19:00,-1.29744,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.2,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87981",2019-08-31 02:20:00,-1.27517,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.3,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87982",2019-08-31 02:21:00,-1.27493,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.3,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87983",2019-08-31 02:22:00,-1.29605,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.2,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87984",2019-08-31 02:23:00,-1.36242,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.2,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87985",2019-08-31 02:24:00,-1.52636,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.2,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87986",2019-08-31 02:25:00,-1.2496,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.2,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87987",2019-08-31 02:26:00,-1.26418,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.1,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87988",2019-08-31 02:27:00,-1.24637,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.1,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87989",2019-08-31 02:28:00,-1.26998,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.2,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87990",2019-08-31 02:29:00,-1.25973,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.2,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87991",2019-08-31 02:30:00,-0.844037,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87992",2019-08-31 02:31:00,-1.25139,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.3,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87993",2019-08-31 02:32:00,-1.13562,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.3,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87994",2019-08-31 02:33:00,-1.31936,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.4,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87995",2019-08-31 02:34:00,-1.32666,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.5,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87996",2019-08-31 02:35:00,-1.307,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.4,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87997",2019-08-31 02:36:00,-1.31586,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.5,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87998",2019-08-31 02:37:00,-1.70268,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.4,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"87999",2019-08-31 02:38:00,-1.29688,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.4,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88000",2019-08-31 02:39:00,-1.25438,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.5,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88001",2019-08-31 02:40:00,-1.25343,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.5,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88002",2019-08-31 02:41:00,-1.25213,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,18.5,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88003",2019-08-31 02:42:00,-1.28637,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25.5,18.4,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88004",2019-08-31 02:43:00,-1.41001,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25.5,18.5,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88005",2019-08-31 02:44:00,-1.1639,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25.5,18.4,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88006",2019-08-31 02:45:00,-1.26187,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25.5,18.3,0.88578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88007",2019-08-31 02:46:00,-1.3099,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25.5,18.2,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88008",2019-08-31 02:47:00,-1.29596,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25.5,18.2,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88009",2019-08-31 02:48:00,-1.06558,0,0,25,22,22,18,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25.5,18.1,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88010",2019-08-31 02:49:00,-1.30882,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,18.1,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88011",2019-08-31 02:50:00,-1.27207,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,18,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88012",2019-08-31 02:51:00,-1.32168,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.9,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88013",2019-08-31 02:52:00,-1.34125,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.9,0.49455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88014",2019-08-31 02:53:00,-1.29786,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.9,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88015",2019-08-31 02:54:00,-1.32994,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.8,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88016",2019-08-31 02:55:00,-1.36043,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.8,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88017",2019-08-31 02:56:00,-1.45284,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.8,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88018",2019-08-31 02:57:00,-1.43928,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.9,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88019",2019-08-31 02:58:00,-1.38493,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88020",2019-08-31 02:59:00,-1.39969,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.8,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88021",2019-08-31 03:00:00,-1.42597,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.8,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88022",2019-08-31 03:01:00,-1.40005,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.9,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88023",2019-08-31 03:02:00,-1.40396,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.9,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88024",2019-08-31 03:03:00,-1.60146,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88025",2019-08-31 03:04:00,-1.43616,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88026",2019-08-31 03:05:00,-1.03956,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25.5,17.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88027",2019-08-31 03:06:00,-1.46903,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25.5,25.5,24.5,25,17.7,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
