"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"88028",2019-08-31 03:07:00,-1.26772,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.9,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88029",2019-08-31 03:08:00,-1.2456,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.8,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88030",2019-08-31 03:09:00,-1.23203,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88031",2019-08-31 03:10:00,-1.39429,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.8,0.48258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88032",2019-08-31 03:11:00,-1.27559,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88033",2019-08-31 03:12:00,-1.2712,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.1,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88034",2019-08-31 03:13:00,-1.26264,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.2,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88035",2019-08-31 03:14:00,-1.26199,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.3,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88036",2019-08-31 03:15:00,-1.25129,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.4,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88037",2019-08-31 03:16:00,-1.22423,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.4,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88038",2019-08-31 03:17:00,-1.27558,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.2,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88039",2019-08-31 03:18:00,-1.2441,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.2,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88040",2019-08-31 03:19:00,-1.2617,0,0.023,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.2,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88041",2019-08-31 03:20:00,-1.2663,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.2,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88042",2019-08-31 03:21:00,-1.24995,0,0.071,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88043",2019-08-31 03:22:00,-1.28662,0,0.103,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.2,0.51975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88044",2019-08-31 03:23:00,-0.821464,0,0.069,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18.1,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88045",2019-08-31 03:24:00,-1.24248,0,0.085,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,18,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88046",2019-08-31 03:25:00,-1.27652,0,0,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88047",2019-08-31 03:26:00,-1.25081,0,0.099,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88048",2019-08-31 03:27:00,-1.25044,0,0.106,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,17.8,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88049",2019-08-31 03:28:00,-1.23206,0,0.057,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,17.8,0.61992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88050",2019-08-31 03:29:00,-1.254,0,0.085,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.7,0.62496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88051",2019-08-31 03:30:00,-1.28016,0,0.103,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.7,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88052",2019-08-31 03:31:00,-1.26419,0,0.034,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.7,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88053",2019-08-31 03:32:00,-1.68089,0,0,25,22,22,18,26.5,22,19,0,6.90481481481481,24,23.5,24,25,25.5,24.5,25,17.7,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88054",2019-08-31 03:33:00,-1.37154,0,0,25,22,22,18,26.5,22,19,0,7.0844262295082,24,23.5,24,25,25.5,24.5,25,17.8,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88055",2019-08-31 03:34:00,-1.21878,0,2.081,25,22,22,18,26.5,22,19,0,7.132,24,23.5,24,25,25.5,24.5,25,17.8,2.81484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88056",2019-08-31 03:35:00,-1.2354,0,2.082,25,22,22,18,26.5,22,19,0,4.84540983606557,24,23.5,24,25,25.5,24.5,25,17.8,2.80287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88057",2019-08-31 03:36:00,-1.21576,0,2.051,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.8,2.65104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88058",2019-08-31 03:37:00,-1.87734,0,2.069,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.7,2.69577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88059",2019-08-31 03:38:00,-1.21365,0,2.072,25,22,22,18,26.5,22,19,0,0,24,23.5,24,25,25.5,24.5,25,17.5,2.67057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88060",2019-08-31 03:39:00,-1.2094,0,2.084,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.4,2.70837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88061",2019-08-31 03:40:00,-1.24025,0,2.095,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.4,2.7027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88062",2019-08-31 03:41:00,-1.20746,0,2.069,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.3,2.68947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88063",2019-08-31 03:42:00,-1.22288,0,2.082,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.3,2.67687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88064",2019-08-31 03:43:00,-1.20498,0,0.09,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.4,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88065",2019-08-31 03:44:00,-0.827821,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.3,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88066",2019-08-31 03:45:00,-1.22203,0,2.096,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.4,2.99187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88067",2019-08-31 03:46:00,-1.24014,0,2.081,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.4,2.95344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88068",2019-08-31 03:47:00,-1.23146,0,2.08,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.5,2.78397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88069",2019-08-31 03:48:00,-1.37924,0,2.048,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.6,2.53764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88070",2019-08-31 03:49:00,-1.18308,0,2.088,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.6,2.5641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88071",2019-08-31 03:50:00,-1.04505,0,2.088,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.6,2.58741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88072",2019-08-31 03:51:00,-1.22597,0,0.092,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.7,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88073",2019-08-31 03:52:00,-1.6858,0,0.094,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88074",2019-08-31 03:53:00,-0.958556,0,0.11,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88075",2019-08-31 03:54:00,-1.25844,0,0.113,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.8,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88076",2019-08-31 03:55:00,-0.905054,0,0.073,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.8,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88077",2019-08-31 03:56:00,-1.24111,0,0.094,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.8,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88078",2019-08-31 03:57:00,-1.22909,0,0.094,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.6,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88079",2019-08-31 03:58:00,-1.2637,0,0.11,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.6,0.51912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88080",2019-08-31 03:59:00,-1.22202,0,0.113,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.5,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88081",2019-08-31 04:00:00,-1.23218,0,0.062,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.4,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88082",2019-08-31 04:01:00,-1.23989,0,0.092,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.3,0.48762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88083",2019-08-31 04:02:00,-1.24451,0,0.092,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88084",2019-08-31 04:03:00,-1.24522,0,0.112,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.3,0.51282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88085",2019-08-31 04:04:00,-1.47359,0,0.115,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88086",2019-08-31 04:05:00,-1.22795,0,0.06,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.4,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88087",2019-08-31 04:06:00,-1.25415,0,0.094,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.5,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88088",2019-08-31 04:07:00,-1.24662,0,0.094,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88089",2019-08-31 04:08:00,-1.25808,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.8,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88090",2019-08-31 04:09:00,-1.26163,0,0.11,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.8,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88091",2019-08-31 04:10:00,-1.5914,0,0.06,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.8,0.46935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88092",2019-08-31 04:11:00,-1.34224,0,0.092,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.9,0.48825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88093",2019-08-31 04:12:00,-1.27813,0,0.092,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.9,0.48825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88094",2019-08-31 04:13:00,-1.25002,0,0.11,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.9,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88095",2019-08-31 04:14:00,-1.28684,0,0.112,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,18,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88096",2019-08-31 04:15:00,-1.27365,0,0.06,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,18,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88097",2019-08-31 04:16:00,-1.26896,0,0.092,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,18,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88098",2019-08-31 04:17:00,-1.4273,0,0.092,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.9,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88099",2019-08-31 04:18:00,-1.37077,0,0.112,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.9,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88100",2019-08-31 04:19:00,-1.28255,0,0.11,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.8,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88101",2019-08-31 04:20:00,-1.33001,0,0.11,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88102",2019-08-31 04:21:00,-1.25101,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.7,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88103",2019-08-31 04:22:00,-0.972401,0,0,25,22,22,18,26.5,22,19,0,6.58542372881356,23.5,23.5,23.5,25,25.5,24.5,25,17.6,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88104",2019-08-31 04:23:00,-1.28656,0,0,25,22,22,18,26.5,22,19,0,4.68754098360656,23.5,23.5,23.5,25,25.5,24.5,25,17.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88105",2019-08-31 04:24:00,-1.32995,0,0.106,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.3,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88106",2019-08-31 04:25:00,-1.23397,0,0.06,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.2,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88107",2019-08-31 04:26:00,-1.32828,0,0.092,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88108",2019-08-31 04:27:00,-1.25064,0,0.069,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.1,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88109",2019-08-31 04:28:00,-1.26509,0,0.103,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.2,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88110",2019-08-31 04:29:00,-1.21618,0,0.023,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.2,0.53928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88111",2019-08-31 04:30:00,-1.23878,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.2,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88112",2019-08-31 04:31:00,-1.03922,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88113",2019-08-31 04:32:00,-1.24018,0,0.108,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.2,0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88114",2019-08-31 04:33:00,-1.20506,0,0.057,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.2,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88115",2019-08-31 04:34:00,-1.51293,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88116",2019-08-31 04:35:00,-1.24068,0,0.037,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.2,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88117",2019-08-31 04:36:00,-1.19297,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.1,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88118",2019-08-31 04:37:00,-1.21601,0,0.083,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17.1,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88119",2019-08-31 04:38:00,-1.21016,0,2.081,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,17,2.75184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88120",2019-08-31 04:39:00,-1.22968,0,2.082,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,17,2.83122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88121",2019-08-31 04:40:00,-1.2345,0,2.07,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,16.9,2.72727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88122",2019-08-31 04:41:00,-1.2136,0,2.07,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,16.8,2.70837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88123",2019-08-31 04:42:00,-1.22601,0,2.034,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,16.9,2.67687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88124",2019-08-31 04:43:00,-1.21371,0,0.103,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,16.8,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88125",2019-08-31 04:44:00,-0.682989,0,2.081,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,16.8,2.709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88126",2019-08-31 04:45:00,-1.41553,0,2.068,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,16.9,3.00447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88127",2019-08-31 04:46:00,-1.22081,0,2.064,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,16.9,3.07377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88128",2019-08-31 04:47:00,-1.21841,0,2.051,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,16.9,3.0681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88129",2019-08-31 04:48:00,-1.25915,0,2.073,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,16.9,2.97234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88130",2019-08-31 04:49:00,-1.24056,0,2.057,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,16.8,2.89044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88131",2019-08-31 04:50:00,-1.26338,0,0.092,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88132",2019-08-31 04:51:00,-0.892055,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88133",2019-08-31 04:52:00,-1.30817,0,0.025,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.7,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88134",2019-08-31 04:53:00,-1.24941,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.6,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88135",2019-08-31 04:54:00,-1.19215,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88136",2019-08-31 04:55:00,-1.19211,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.7,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88137",2019-08-31 04:56:00,-1.17508,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88138",2019-08-31 04:57:00,-1.19911,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88139",2019-08-31 04:58:00,-1.00595,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.9,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88140",2019-08-31 04:59:00,-1.16769,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88141",2019-08-31 05:00:00,-1.35891,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88142",2019-08-31 05:01:00,-1.0762,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.9,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88143",2019-08-31 05:02:00,-1.1911,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.7,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88144",2019-08-31 05:03:00,-1.20695,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.7,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88145",2019-08-31 05:04:00,-1.18918,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.7,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88146",2019-08-31 05:05:00,-1.19601,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88147",2019-08-31 05:06:00,-1.20017,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88148",2019-08-31 05:07:00,-1.16248,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.7,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88149",2019-08-31 05:08:00,-1.18579,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.7,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88150",2019-08-31 05:09:00,-1.15478,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88151",2019-08-31 05:10:00,-1.19256,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.9,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88152",2019-08-31 05:11:00,-0.991385,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88153",2019-08-31 05:12:00,-1.76616,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88154",2019-08-31 05:13:00,-1.16163,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88155",2019-08-31 05:14:00,-1.16102,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.1,0.77742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88156",2019-08-31 05:15:00,-1.15011,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.2,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88157",2019-08-31 05:16:00,-1.21423,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.2,0.75159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88158",2019-08-31 05:17:00,-1.16044,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.2,1.10124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88159",2019-08-31 05:18:00,-1.10129,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.2,1.14471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88160",2019-08-31 05:19:00,-1.10576,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.2,1.08297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88161",2019-08-31 05:20:00,-1.20942,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.2,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88162",2019-08-31 05:21:00,-1.14603,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.2,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88163",2019-08-31 05:22:00,-1.07478,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.2,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88164",2019-08-31 05:23:00,-1.07033,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17.1,0.78372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88165",2019-08-31 05:24:00,-1.06691,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17,0.78435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88166",2019-08-31 05:25:00,-1.01616,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,17,0.79065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88167",2019-08-31 05:26:00,-1.09439,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.9,0.78309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88168",2019-08-31 05:27:00,-1.09364,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.9,0.78372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88169",2019-08-31 05:28:00,-1.13757,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.9,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88170",2019-08-31 05:29:00,-1.11235,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24,24.5,16.8,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88171",2019-08-31 05:30:00,-1.14678,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25,24,24.5,16.8,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88172",2019-08-31 05:31:00,-1.13734,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.8,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88173",2019-08-31 05:32:00,-1.35779,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.9,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88174",2019-08-31 05:33:00,-1.11535,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.9,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88175",2019-08-31 05:34:00,-1.11211,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.9,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88176",2019-08-31 05:35:00,-1.17469,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.9,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88177",2019-08-31 05:36:00,-1.18503,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.9,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88178",2019-08-31 05:37:00,-1.16181,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.8,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88179",2019-08-31 05:38:00,-1.58882,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.7,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88180",2019-08-31 05:39:00,-1.24943,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.7,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88181",2019-08-31 05:40:00,-1.10342,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.6,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88182",2019-08-31 05:41:00,-1.12726,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.6,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88183",2019-08-31 05:42:00,-1.08948,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.5,0.79758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88184",2019-08-31 05:43:00,-0.537513,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.5,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88185",2019-08-31 05:44:00,-1.05245,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.6,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88186",2019-08-31 05:45:00,-1.4434,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.6,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88187",2019-08-31 05:46:00,-1.02823,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.6,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88188",2019-08-31 05:47:00,-0.812552,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.5,1.05399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88189",2019-08-31 05:48:00,-1.18662,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.6,1.14849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88190",2019-08-31 05:49:00,-1.0254,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.6,1.12707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88191",2019-08-31 05:50:00,-1.04551,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24.5,25,24,24.5,16.6,1.00989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88192",2019-08-31 05:51:00,-1.03065,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.7,0.94374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88193",2019-08-31 05:52:00,-1.40317,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.7,0.77679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88194",2019-08-31 05:53:00,-0.982522,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.6,0.77049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88195",2019-08-31 05:54:00,-0.996432,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.5,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88196",2019-08-31 05:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.6,0.77175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88197",2019-08-31 05:56:00,-0.997304,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.6,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88198",2019-08-31 05:57:00,-0.945539,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.6,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88199",2019-08-31 05:58:00,-0.967017,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.5,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88200",2019-08-31 05:59:00,-0.991314,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.5,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88201",2019-08-31 06:00:00,-1.16219,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.5,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88202",2019-08-31 06:01:00,-1.38754,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24.5,25,24,24.5,16.5,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88203",2019-08-31 06:02:00,-1.98541,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.5,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88204",2019-08-31 06:03:00,-2.67624,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.5,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88205",2019-08-31 06:04:00,-2.87138,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.5,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88206",2019-08-31 06:05:00,-3.04146,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.5,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88207",2019-08-31 06:06:00,-2.37077,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.5,0.76608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88208",2019-08-31 06:07:00,-2.23657,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.5,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88209",2019-08-31 06:08:00,-1.6821,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.4,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88210",2019-08-31 06:09:00,-1.3015,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.4,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88211",2019-08-31 06:10:00,-1.1904,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.4,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88212",2019-08-31 06:11:00,-1.02381,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.4,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88213",2019-08-31 06:12:00,-1.0382,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.4,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88214",2019-08-31 06:13:00,-0.93239,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.4,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88215",2019-08-31 06:14:00,-0.783957,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.5,0.77805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88216",2019-08-31 06:15:00,-0.872772,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.5,0.77112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88217",2019-08-31 06:16:00,-0.868052,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.5,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88218",2019-08-31 06:17:00,-0.889321,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.6,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88219",2019-08-31 06:18:00,-0.83721,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.6,0.76482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88220",2019-08-31 06:19:00,-0.868995,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.7,0.76923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88221",2019-08-31 06:20:00,-0.849712,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.7,0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88222",2019-08-31 06:21:00,-0.897176,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.8,1.13337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88223",2019-08-31 06:22:00,-0.941329,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.8,1.11447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88224",2019-08-31 06:23:00,-0.980542,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.8,0.99477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88225",2019-08-31 06:24:00,-1.02689,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.8,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88226",2019-08-31 06:25:00,-1.04653,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.7,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88227",2019-08-31 06:26:00,-1.06531,8,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.7,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88228",2019-08-31 06:27:00,-1.12635,7,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.7,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88229",2019-08-31 06:28:00,-1.2034,9,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.8,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88230",2019-08-31 06:29:00,-1.16159,8,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.8,0.73899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88231",2019-08-31 06:30:00,-1.17616,8,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.9,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88232",2019-08-31 06:31:00,-1.14031,8,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,16.9,0.73206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88233",2019-08-31 06:32:00,-0.729513,9,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,16.8,0.74025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88234",2019-08-31 06:33:00,-1.41132,11,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,16.8,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88235",2019-08-31 06:34:00,-1.14256,10,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,16.9,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88236",2019-08-31 06:35:00,-1.14889,11,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,16.8,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88237",2019-08-31 06:36:00,-1.1371,11,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,16.8,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88238",2019-08-31 06:37:00,-1.15041,12,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,16.8,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88239",2019-08-31 06:38:00,-1.1787,12,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,16.9,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88240",2019-08-31 06:39:00,-1.15063,13,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88241",2019-08-31 06:40:00,-1.26766,13,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.3,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88242",2019-08-31 06:41:00,-1.1678,12,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.4,0.75222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88243",2019-08-31 06:42:00,-1.16216,14,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.4,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88244",2019-08-31 06:43:00,-1.18024,13,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.4,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88245",2019-08-31 06:44:00,-1.19513,15,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.4,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88246",2019-08-31 06:45:00,-1.19619,16,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.4,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88247",2019-08-31 06:46:00,-1.02772,15,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.3,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88248",2019-08-31 06:47:00,-1.21535,16,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.3,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88249",2019-08-31 06:48:00,-1.23046,17,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.1,0.74781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88250",2019-08-31 06:49:00,-1.21072,16,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88251",2019-08-31 06:50:00,-1.18331,18,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.1,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88252",2019-08-31 06:51:00,-1.14972,17,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17.1,0.73143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88253",2019-08-31 06:52:00,-1.1988,20,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17,1.06344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88254",2019-08-31 06:53:00,-1.25705,19,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,17,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88255",2019-08-31 06:54:00,-1.14315,21,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24,17,1.04391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88256",2019-08-31 06:55:00,-1.14765,22,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24,17,0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88257",2019-08-31 06:56:00,-1.14287,24,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24,17.1,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88258",2019-08-31 06:57:00,-1.16879,23,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24,17.2,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88259",2019-08-31 06:58:00,-1.17581,25,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.2,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88260",2019-08-31 06:59:00,-1.59393,25,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.2,0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88261",2019-08-31 07:00:00,-1.08937,26,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.3,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88262",2019-08-31 07:01:00,-1.14589,28,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.3,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88263",2019-08-31 07:02:00,-1.14109,30,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.3,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88264",2019-08-31 07:03:00,-1.15316,31,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.3,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88265",2019-08-31 07:04:00,-1.2315,32,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.3,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88266",2019-08-31 07:05:00,-1.10146,35,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.3,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88267",2019-08-31 07:06:00,-1.09271,35,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.4,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88268",2019-08-31 07:07:00,-1.12492,37,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.5,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88269",2019-08-31 07:08:00,-1.11712,38,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.6,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88270",2019-08-31 07:09:00,-1.30772,40,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.7,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88271",2019-08-31 07:10:00,-1.09857,42,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88272",2019-08-31 07:11:00,-1.11613,44,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.9,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88273",2019-08-31 07:12:00,-1.12843,44,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,17.9,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88274",2019-08-31 07:13:00,-1.09102,48,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88275",2019-08-31 07:14:00,-1.08548,50,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88276",2019-08-31 07:15:00,-1.14182,50,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.1,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88277",2019-08-31 07:16:00,-1.10037,51,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.2,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88278",2019-08-31 07:17:00,-1.09657,53,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88279",2019-08-31 07:18:00,-1.09245,57,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.2,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88280",2019-08-31 07:19:00,-1.30385,59,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.3,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88281",2019-08-31 07:20:00,-1.31643,62,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.4,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88282",2019-08-31 07:21:00,-1.07514,63,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.4,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88283",2019-08-31 07:22:00,-1.09725,64,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.3,0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88284",2019-08-31 07:23:00,-1.07244,65,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.3,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88285",2019-08-31 07:24:00,-1.31924,68,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.3,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88286",2019-08-31 07:25:00,-1.11936,70,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.3,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88287",2019-08-31 07:26:00,-0.829478,73,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.3,0.75348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88288",2019-08-31 07:27:00,-1.22127,74,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.4,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88289",2019-08-31 07:28:00,-1.16188,78,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.5,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88290",2019-08-31 07:29:00,-1.52641,79,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.6,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88291",2019-08-31 07:30:00,-1.11821,81,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,18.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88292",2019-08-31 07:31:00,-1.10587,84,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,19.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88293",2019-08-31 07:32:00,-1.10886,87,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,19.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88294",2019-08-31 07:33:00,-1.04412,89,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,19.7,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88295",2019-08-31 07:34:00,-1.08876,91,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,19.9,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88296",2019-08-31 07:35:00,-1.07454,92,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88297",2019-08-31 07:36:00,-0.979205,93,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88298",2019-08-31 07:37:00,-1.07419,96,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88299",2019-08-31 07:38:00,-1.07121,97,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.2,0.41328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88300",2019-08-31 07:39:00,-1.095,100,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.2,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88301",2019-08-31 07:40:00,-1.09023,103,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.3,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88302",2019-08-31 07:41:00,-1.07619,106,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.3,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88303",2019-08-31 07:42:00,-1.08367,109,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.3,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88304",2019-08-31 07:43:00,-1.06072,112,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.2,0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88305",2019-08-31 07:44:00,-1.07025,113,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.1,0.32256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88306",2019-08-31 07:45:00,-1.10181,116,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88307",2019-08-31 07:46:00,-0.9041,118,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20,0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88308",2019-08-31 07:47:00,-0.971691,121,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20,0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88309",2019-08-31 07:48:00,-1.0477,124,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.1,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88310",2019-08-31 07:49:00,-1.1144,127,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.2,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88311",2019-08-31 07:50:00,-1.10482,131,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.3,0.25515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88312",2019-08-31 07:51:00,-1.3597,133,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.5,0.23184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88313",2019-08-31 07:52:00,-1.13414,137,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.6,1.63107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88314",2019-08-31 07:53:00,-1.25848,138,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.7,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88315",2019-08-31 07:54:00,-1.09604,141,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.8,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88316",2019-08-31 07:55:00,-1.1263,144,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88317",2019-08-31 07:56:00,-1.23985,141,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.9,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88318",2019-08-31 07:57:00,-1.10597,118,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88319",2019-08-31 07:58:00,-1.08176,141,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.7,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88320",2019-08-31 07:59:00,-1.15891,150,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.7,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88321",2019-08-31 08:00:00,-0.671662,161,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,20.8,0.25011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88322",2019-08-31 08:01:00,-1.07568,162,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,21,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88323",2019-08-31 08:02:00,-1.06275,166,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,21.2,0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88324",2019-08-31 08:03:00,-1.10076,171,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,21.4,0.23184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88325",2019-08-31 08:04:00,-1.11345,172,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,21.7,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88326",2019-08-31 08:05:00,-1.08225,177,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,21.9,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88327",2019-08-31 08:06:00,-0.653041,180,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22.1,0.1953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88328",2019-08-31 08:07:00,-1.01598,184,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22.2,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88329",2019-08-31 08:08:00,-1.0771,189,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22.3,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88330",2019-08-31 08:09:00,-0.975417,192,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22.4,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88331",2019-08-31 08:10:00,-1.02771,194,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22.3,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88332",2019-08-31 08:11:00,-1.0137,197,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22.3,0.18711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88333",2019-08-31 08:12:00,-1.01863,202,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22.2,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88334",2019-08-31 08:13:00,-0.945299,205,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22.1,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88335",2019-08-31 08:14:00,-0.93494,208,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,0.00315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88336",2019-08-31 08:15:00,-0.830747,209,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,0.00126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88337",2019-08-31 08:16:00,-1.22243,212,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,-0.01512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88338",2019-08-31 08:17:00,-0.99495,216,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,-0.03276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88339",2019-08-31 08:18:00,-0.960344,222,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,-0.04536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88340",2019-08-31 08:19:00,-0.960972,227,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,-0.05859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
