"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"88341",2019-08-31 08:20:00,-0.979504,229,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,-0.0819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88342",2019-08-31 08:21:00,-0.898745,233,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,-0.09009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88343",2019-08-31 08:22:00,-0.902938,237,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,-0.00189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88344",2019-08-31 08:23:00,-0.90961,240,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22,0.2142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88345",2019-08-31 08:24:00,-0.837957,244,0,25,22,22,18,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24,22,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88346",2019-08-31 08:25:00,-0.838214,247,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24,22,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88347",2019-08-31 08:26:00,-0.869557,250,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24,22.1,0.0378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88348",2019-08-31 08:27:00,-1.16818,254,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24,22.1,-0.14616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88349",2019-08-31 08:28:00,-1.33453,257,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24,22.1,-0.252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88350",2019-08-31 08:29:00,-2.05133,259,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24,22,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88351",2019-08-31 08:30:00,-2.86439,265,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24,22,-0.25326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88352",2019-08-31 08:31:00,-2.67879,266,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24,22.1,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88353",2019-08-31 08:32:00,-2.39217,271,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88354",2019-08-31 08:33:00,-1.93088,274,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88355",2019-08-31 08:34:00,-1.79604,277,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,21.9,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88356",2019-08-31 08:35:00,-1.12946,280,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88357",2019-08-31 08:36:00,-1.34456,282,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22,-0.36162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88358",2019-08-31 08:37:00,-1.07392,289,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22,-0.38556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88359",2019-08-31 08:38:00,-1.00139,290,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22,-0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88360",2019-08-31 08:39:00,-0.898973,293,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.1,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88361",2019-08-31 08:40:00,-1.09267,298,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.2,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88362",2019-08-31 08:41:00,-0.879047,304,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.3,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88363",2019-08-31 08:42:00,-0.856897,307,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.3,-0.31059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88364",2019-08-31 08:43:00,-0.570262,311,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.4,-0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88365",2019-08-31 08:44:00,-0.840721,314,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.7,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88366",2019-08-31 08:45:00,-0.824933,319,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.9,-0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88367",2019-08-31 08:46:00,-0.869877,325,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.9,-0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88368",2019-08-31 08:47:00,-0.725413,328,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.8,-0.60606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88369",2019-08-31 08:48:00,-0.92578,335,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.6,-0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88370",2019-08-31 08:49:00,-0.945499,337,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,22.6,-0.31626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88371",2019-08-31 08:50:00,-1.03948,341,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,23.5,-0.28728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88372",2019-08-31 08:51:00,-1.02179,345,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24,-0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88373",2019-08-31 08:52:00,-1.07191,348,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.3,-0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88374",2019-08-31 08:53:00,-1.08605,353,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.4,-0.65646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88375",2019-08-31 08:54:00,-1.19715,357,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.5,-0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88376",2019-08-31 08:55:00,-1.12645,362,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.5,-0.80766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88377",2019-08-31 08:56:00,-1.16298,365,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.7,-0.81459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88378",2019-08-31 08:57:00,-1.18341,370,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.6,-0.83979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88379",2019-08-31 08:58:00,-1.18031,374,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.5,-0.86373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88380",2019-08-31 08:59:00,-1.15367,376,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.5,-0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88381",2019-08-31 09:00:00,-0.802931,383,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.3,-0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88382",2019-08-31 09:01:00,-1.16032,387,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.2,-0.88326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88383",2019-08-31 09:02:00,-1.19107,393,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,23.8,-0.88578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88384",2019-08-31 09:03:00,-1.17396,398,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.2,-0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88385",2019-08-31 09:04:00,-1.19732,401,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.7,-0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88386",2019-08-31 09:05:00,-1.1975,402,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.8,-0.86499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88387",2019-08-31 09:06:00,-1.19906,409,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,25.2,-0.90216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88388",2019-08-31 09:07:00,-1.23197,413,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,25.8,-0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88389",2019-08-31 09:08:00,-1.20068,417,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,25.9,-0.84798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88390",2019-08-31 09:09:00,-1.22345,420,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.8,-0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88391",2019-08-31 09:10:00,-1.18634,422,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.7,-0.80766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88392",2019-08-31 09:11:00,-1.19683,412,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.5,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88393",2019-08-31 09:12:00,-1.23077,411,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,23.9,-0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88394",2019-08-31 09:13:00,-0.933414,430,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,23.1,-0.70308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88395",2019-08-31 09:14:00,-1.35367,406,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,23.5,-0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88396",2019-08-31 09:15:00,-1.20222,337,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,23.6,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88397",2019-08-31 09:16:00,-1.14153,403,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.3,-0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88398",2019-08-31 09:17:00,-1.14581,433,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,25.1,-0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88399",2019-08-31 09:18:00,-1.08218,445,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,25.8,-1.14219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88400",2019-08-31 09:19:00,-1.10954,451,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,25.8,-1.17999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88401",2019-08-31 09:20:00,-1.29775,458,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,26.3,-1.21086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88402",2019-08-31 09:21:00,-1.09936,456,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,26.4,-1.09557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88403",2019-08-31 09:22:00,-1.13023,468,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,25.5,-1.14912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88404",2019-08-31 09:23:00,-1.08992,471,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.3,-1.23669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88405",2019-08-31 09:24:00,-1.10626,476,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.9,-1.24866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88406",2019-08-31 09:25:00,-1.13455,481,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,24.6,-1.28331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88407",2019-08-31 09:26:00,-1.10824,486,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,25.2,-1.3167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88408",2019-08-31 09:27:00,-1.08375,490,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,25.6,-1.33245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88409",2019-08-31 09:28:00,-1.08251,495,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,26.8,-1.35576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88410",2019-08-31 09:29:00,-1.07517,499,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,27.2,-1.38033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88411",2019-08-31 09:30:00,-1.0647,503,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,27.1,-1.38915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88412",2019-08-31 09:31:00,-1.06396,507,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,27.2,-1.41561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88413",2019-08-31 09:32:00,-1.0681,511,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,27.1,-1.43577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88414",2019-08-31 09:33:00,-1.10323,517,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,26.5,-1.45089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88415",2019-08-31 09:34:00,-1.06221,522,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,26.2,-1.07982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88416",2019-08-31 09:35:00,-1.23614,526,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,26.1,-1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88417",2019-08-31 09:36:00,-1.0896,530,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,26.9,-1.17999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88418",2019-08-31 09:37:00,-1.09655,532,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,27.1,-1.35072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88419",2019-08-31 09:38:00,-1.01863,539,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,27.4,-1.6128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88420",2019-08-31 09:39:00,-1.15797,543,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24,27.3,-1.63296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88421",2019-08-31 09:40:00,-1.06232,548,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,27.1,-1.65816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88422",2019-08-31 09:41:00,-1.15183,547,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,26.5,-1.67706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88423",2019-08-31 09:42:00,-1.14881,555,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,25.2,-1.69029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88424",2019-08-31 09:43:00,-0.99226,559,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,25.2,-1.71486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88425",2019-08-31 09:44:00,-1.15686,564,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,26.6,-1.73313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88426",2019-08-31 09:45:00,-1.15171,566,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,26.9,-1.7577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88427",2019-08-31 09:46:00,-1.13496,571,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,26.7,-1.7703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88428",2019-08-31 09:47:00,-1.33744,575,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,27.6,-1.78353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88429",2019-08-31 09:48:00,-1.14118,578,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,27.7,-1.79109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88430",2019-08-31 09:49:00,-1.10601,580,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,27.9,-1.81062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88431",2019-08-31 09:50:00,-1.11748,583,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,28.4,-1.82637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88432",2019-08-31 09:51:00,-1.1119,590,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,28.5,-1.82889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88433",2019-08-31 09:52:00,-1.10875,592,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,28.3,-1.85346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88434",2019-08-31 09:53:00,-1.30869,596,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,28.4,-1.48743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88435",2019-08-31 09:54:00,-0.621317,601,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,26.9,-1.50066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88436",2019-08-31 09:55:00,-0.898604,607,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,27,-1.55799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88437",2019-08-31 09:56:00,-1.38295,611,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,27.3,-1.63863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88438",2019-08-31 09:57:00,-1.16527,617,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,25.6,-1.94103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88439",2019-08-31 09:58:00,-0.834943,613,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,25.3,-1.92843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88440",2019-08-31 09:59:00,-1.15868,616,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,25.8,-1.96182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88441",2019-08-31 10:00:00,-0.992531,628,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,25.8,-1.99143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88442",2019-08-31 10:01:00,-1.1448,632,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,26,-2.13003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88443",2019-08-31 10:02:00,-1.15787,634,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,26.8,-2.13066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88444",2019-08-31 10:03:00,-1.09348,641,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,27,-2.11176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88445",2019-08-31 10:04:00,-1.15296,646,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,25.7,-2.15586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88446",2019-08-31 10:05:00,-1.12617,652,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,25.7,-2.1987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88447",2019-08-31 10:06:00,-1.119,661,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,26.7,-2.21886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88448",2019-08-31 10:07:00,-1.2738,670,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27,-2.2239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88449",2019-08-31 10:08:00,-1.12807,629,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.1,-2.00403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88450",2019-08-31 10:09:00,-1.12452,625,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.4,-1.8522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88451",2019-08-31 10:10:00,-1.11094,656,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,24.2,-2.04876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88452",2019-08-31 10:11:00,-1.07918,667,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,23.6,-1.72053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88453",2019-08-31 10:12:00,-1.09702,656,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,24.1,-1.84842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88454",2019-08-31 10:13:00,-1.3434,626,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,24.6,-1.65186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88455",2019-08-31 10:14:00,-0.817429,536,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,23.9,-1.3734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88456",2019-08-31 10:15:00,-1.06996,655,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,23.4,-2.08719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88457",2019-08-31 10:16:00,-1.08316,617,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,23.4,-2.13066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88458",2019-08-31 10:17:00,-1.06219,648,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,24.4,-2.04309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88459",2019-08-31 10:18:00,-0.921245,610,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,25.9,-2.0097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88460",2019-08-31 10:19:00,-1.05733,656,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.9,-1.93473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88461",2019-08-31 10:20:00,-1.44318,688,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.6,-2.23713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88462",2019-08-31 10:21:00,-1.03244,679,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.3,-2.09916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88463",2019-08-31 10:22:00,-1.15287,687,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.1,-2.24343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88464",2019-08-31 10:23:00,-1.14288,674,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.5,-2.16342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88465",2019-08-31 10:24:00,-0.99213,709,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,29.1,-2.29635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88466",2019-08-31 10:25:00,-0.979059,694,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.5,-2.205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88467",2019-08-31 10:26:00,-0.987126,723,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,29,-2.31903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88468",2019-08-31 10:27:00,-0.980882,728,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,29.2,-2.33919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88469",2019-08-31 10:28:00,-0.93177,729,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,29.1,-1.9341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88470",2019-08-31 10:29:00,-0.902843,728,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.9,-1.89441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88471",2019-08-31 10:30:00,-0.858821,717,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.8,-2.06199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88472",2019-08-31 10:31:00,-0.868831,664,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.4,-1.94859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88473",2019-08-31 10:32:00,-0.837892,621,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.1,-1.88244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88474",2019-08-31 10:33:00,-0.873641,567,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.1,-1.55169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88475",2019-08-31 10:34:00,-1.21129,604,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28,-1.77093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88476",2019-08-31 10:35:00,-1.35687,502,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.1,-1.35513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88477",2019-08-31 10:36:00,-2.01184,515,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.7,-1.46223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88478",2019-08-31 10:37:00,-2.76667,554,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.8,-1.84653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88479",2019-08-31 10:38:00,-2.69928,742,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.9,-2.35053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88480",2019-08-31 10:39:00,-2.32541,803,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.8,-2.62899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88481",2019-08-31 10:40:00,-1.99324,779,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.2,-2.76003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88482",2019-08-31 10:41:00,-1.85287,794,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27,-2.71026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88483",2019-08-31 10:42:00,-1.44013,806,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28,-2.7405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88484",2019-08-31 10:43:00,-1.20713,810,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.5,-2.75373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88485",2019-08-31 10:44:00,-1.1079,769,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.7,-2.40723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88486",2019-08-31 10:45:00,-1.01085,800,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.6,-2.25036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88487",2019-08-31 10:46:00,-0.98284,805,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.5,-2.38392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88488",2019-08-31 10:47:00,-1.35006,817,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.3,-2.4822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88489",2019-08-31 10:48:00,-0.901685,842,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.2,-2.60946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88490",2019-08-31 10:49:00,-0.866999,830,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.3,-2.75499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88491",2019-08-31 10:50:00,-0.893262,839,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.6,-2.75499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88492",2019-08-31 10:51:00,-0.929977,835,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,25.7,-2.75373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88493",2019-08-31 10:52:00,-0.895663,836,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.2,-2.76633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88494",2019-08-31 10:53:00,-1.00033,810,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,24.7,-2.60379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88495",2019-08-31 10:54:00,-0.852567,800,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.3,-2.59686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88496",2019-08-31 10:55:00,-1.08173,743,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28,-2.27304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88497",2019-08-31 10:56:00,-0.956603,763,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.8,-2.48724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88498",2019-08-31 10:57:00,-1.01979,827,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,27.6,-2.74176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88499",2019-08-31 10:58:00,-0.887169,831,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.6,-2.66301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88500",2019-08-31 10:59:00,-1.05552,852,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,29.2,-2.81106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88501",2019-08-31 11:00:00,-1.12092,831,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,28.2,-2.29383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88502",2019-08-31 11:01:00,-1.13275,820,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26,-2.04876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88503",2019-08-31 11:02:00,-0.646636,808,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.2,-2.38203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88504",2019-08-31 11:03:00,-0.744303,834,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,26.1,-2.44503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88505",2019-08-31 11:04:00,-1.18151,848,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,26.6,-2.7909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88506",2019-08-31 11:05:00,-1.16537,861,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.9,-2.86083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88507",2019-08-31 11:06:00,-1.16447,852,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,28.7,-2.8098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88508",2019-08-31 11:07:00,-0.959368,850,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.8,-2.8287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88509",2019-08-31 11:08:00,-1.16616,878,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.2,-2.89863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88510",2019-08-31 11:09:00,-1.17586,886,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,26,-2.93013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88511",2019-08-31 11:10:00,-1.1883,894,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,26.5,-2.94399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88512",2019-08-31 11:11:00,-1.1608,897,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.1,-2.93643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88513",2019-08-31 11:12:00,-1.17277,897,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.1,-2.9169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88514",2019-08-31 11:13:00,-1.1801,896,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,28,-2.95596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88515",2019-08-31 11:14:00,-0.966188,903,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,26.1,-2.98809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88516",2019-08-31 11:15:00,-1.18201,908,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.6,-2.91123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88517",2019-08-31 11:16:00,-1.16818,911,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,29.4,-2.52756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88518",2019-08-31 11:17:00,-1.18751,913,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.9,-2.53323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88519",2019-08-31 11:18:00,-1.18446,920,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,29,-2.5704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88520",2019-08-31 11:19:00,-1.15823,915,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,28.5,-2.63466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88521",2019-08-31 11:20:00,-1.149,926,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,26.4,-2.94525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88522",2019-08-31 11:21:00,-1.18491,927,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.1,-3.00006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88523",2019-08-31 11:22:00,-1.17123,933,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.7,-3.01581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88524",2019-08-31 11:23:00,-1.21836,935,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,28.6,-2.97171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88525",2019-08-31 11:24:00,-1.18955,923,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,27.7,-2.88288,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88526",2019-08-31 11:25:00,-1.15134,928,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,28.8,-2.90493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88527",2019-08-31 11:26:00,-1.19876,937,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,26.9,-2.90619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88528",2019-08-31 11:27:00,-1.10718,944,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,25.5,-2.91816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88529",2019-08-31 11:28:00,-1.2025,947,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,25.5,-3.10716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88530",2019-08-31 11:29:00,-1.19167,941,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,26.5,-3.0681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88531",2019-08-31 11:30:00,-1.40449,939,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,24.5,26.9,-2.6208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88532",2019-08-31 11:31:00,-1.19456,960,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,26.8,-2.68506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88533",2019-08-31 11:32:00,-1.20725,949,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,27.5,-2.6901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88534",2019-08-31 11:33:00,-1.16786,951,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,27.9,-2.82933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88535",2019-08-31 11:34:00,-0.932485,965,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,26.3,-3.17583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88536",2019-08-31 11:35:00,-1.14534,972,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,26.5,-3.1941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88537",2019-08-31 11:36:00,-1.16329,965,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,27.3,-3.08259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88538",2019-08-31 11:37:00,-1.16501,969,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,27.2,-3.13866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88539",2019-08-31 11:38:00,-1.16562,974,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,27.1,-3.18528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88540",2019-08-31 11:39:00,-1.1223,974,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,27,-3.213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88541",2019-08-31 11:40:00,-1.34291,982,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,28.2,-3.25836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88542",2019-08-31 11:41:00,-1.22317,992,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,27.3,-3.30183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88543",2019-08-31 11:42:00,-1.13144,992,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,27.2,-3.28356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88544",2019-08-31 11:43:00,-1.1739,990,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,27.3,-3.29427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88545",2019-08-31 11:44:00,-1.12612,989,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,26.1,-2.83563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88546",2019-08-31 11:45:00,-1.12839,994,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,26.1,-2.86146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88547",2019-08-31 11:46:00,-1.15895,995,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,25.6,-2.86146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88548",2019-08-31 11:47:00,-0.944566,989,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,26.3,-2.95029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88549",2019-08-31 11:48:00,-0.985443,1000,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,26,-3.31443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88550",2019-08-31 11:49:00,-0.838074,1007,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,24.5,26.3,-3.33333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88551",2019-08-31 11:50:00,-1.12501,977,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,26.8,-3.17457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88552",2019-08-31 11:51:00,-1.14093,996,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,26.5,-3.30813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88553",2019-08-31 11:52:00,-1.13462,961,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,26.4,-3.17016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88554",2019-08-31 11:53:00,-1.15227,944,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,26.7,-3.0429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88555",2019-08-31 11:54:00,-1.49931,986,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,27.4,-3.23442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88556",2019-08-31 11:55:00,-1.13339,987,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,27.2,-3.1815,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88557",2019-08-31 11:56:00,-1.1564,974,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,27.5,-3.19473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88558",2019-08-31 11:57:00,-1.12575,989,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,26.9,-3.1122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88559",2019-08-31 11:58:00,-1.1264,1009,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,28.1,-2.88729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88560",2019-08-31 11:59:00,-1.10221,1037,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,29.2,-3.03723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88561",2019-08-31 12:00:00,-1.18448,1059,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,29.9,-3.18969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88562",2019-08-31 12:01:00,-1.32352,1038,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,24.5,25,29.6,-3.11976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88563",2019-08-31 12:02:00,-1.17499,984,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,25,25,29.9,-2.709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88564",2019-08-31 12:03:00,-1.17802,1012,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,25,25,29.3,-2.14011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88565",2019-08-31 12:04:00,-1.16949,1020,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,25,25,28.5,-3.39759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88566",2019-08-31 12:05:00,-0.638396,960,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,25,25,25,28.1,-3.35286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88567",2019-08-31 12:06:00,-1.17068,971,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,25,25,29.2,-3.40704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88568",2019-08-31 12:07:00,-1.16536,963,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,25,25,25,25,28.6,-3.26529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88569",2019-08-31 12:08:00,-1.42487,1072,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.9,-3.78126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88570",2019-08-31 12:09:00,-0.961226,1049,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.2,-3.77937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88571",2019-08-31 12:10:00,-1.17417,1070,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.7,-3.72078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88572",2019-08-31 12:11:00,-1.13405,1053,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.4,-3.22371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88573",2019-08-31 12:12:00,-1.14085,1077,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.8,-3.30939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88574",2019-08-31 12:13:00,-1.10524,1076,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.9,-3.35916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88575",2019-08-31 12:14:00,-1.30902,1070,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.2,-3.41586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88576",2019-08-31 12:15:00,-1.13195,1053,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.5,-3.71133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88577",2019-08-31 12:16:00,-1.11599,1052,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,27.9,-3.67416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88578",2019-08-31 12:17:00,-1.13432,1051,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.2,-3.654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88579",2019-08-31 12:18:00,-1.09369,1068,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.3,-3.74094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88580",2019-08-31 12:19:00,-1.13,1071,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30,-3.77685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88581",2019-08-31 12:20:00,-1.07615,1079,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.7,-3.75732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88582",2019-08-31 12:21:00,-0.865258,1089,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,31.1,-3.81339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88583",2019-08-31 12:22:00,-1.04943,1091,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.8,-3.86379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88584",2019-08-31 12:23:00,-1.06988,1081,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.5,-3.71763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88585",2019-08-31 12:24:00,-1.05844,1050,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.8,-3.213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88586",2019-08-31 12:25:00,-1.04885,1092,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.2,-3.50343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88587",2019-08-31 12:26:00,-0.964568,1092,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.7,-3.45933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88588",2019-08-31 12:27:00,-0.950588,1113,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.1,-3.59226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88589",2019-08-31 12:28:00,-0.799669,1107,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,31.5,-3.99546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88590",2019-08-31 12:29:00,-0.965425,1110,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.5,-4.0446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88591",2019-08-31 12:30:00,-0.830834,1121,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.2,-4.10193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88592",2019-08-31 12:31:00,-0.828069,1091,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.7,-4.05153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88593",2019-08-31 12:32:00,-0.992372,1084,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,27.2,-3.92049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88594",2019-08-31 12:33:00,-1.01359,1120,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.7,-4.01373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88595",2019-08-31 12:34:00,-1.03856,1124,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.6,-4.09185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88596",2019-08-31 12:35:00,-1.83072,1101,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.4,-4.00743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88597",2019-08-31 12:36:00,-2.42274,1110,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.9,-3.54123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88598",2019-08-31 12:37:00,-2.57715,1055,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30,-3.46941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88599",2019-08-31 12:38:00,-2.23769,1093,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.9,-3.56076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88600",2019-08-31 12:39:00,-2.01644,1126,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.2,-3.74283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88601",2019-08-31 12:40:00,-1.74104,1099,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.4,-3.76236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88602",2019-08-31 12:41:00,-1.53512,1109,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.5,-3.97026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88603",2019-08-31 12:42:00,-1.34771,1058,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.5,-3.95073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88604",2019-08-31 12:43:00,-1.22901,1106,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.5,-4.06539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88605",2019-08-31 12:44:00,-1.14544,917,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.4,-3.38499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88606",2019-08-31 12:45:00,-1.06561,1018,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.3,-3.58281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88607",2019-08-31 12:46:00,-1.02103,954,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.5,-3.8493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88608",2019-08-31 12:47:00,-1.28903,1106,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.8,-4.05216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88609",2019-08-31 12:48:00,-0.989876,1121,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,31,-4.07673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88610",2019-08-31 12:49:00,-1.01701,1121,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,31.4,-3.88143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88611",2019-08-31 12:50:00,-1.04852,1043,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,31.8,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88612",2019-08-31 12:51:00,-1.01335,1063,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,30.4,-3.3831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88613",2019-08-31 12:52:00,-0.914565,1098,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.2,-3.32766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88614",2019-08-31 12:53:00,-1.03335,1076,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,27.6,-3.48579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88615",2019-08-31 12:54:00,-0.921007,1081,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,28.2,-3.45366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88616",2019-08-31 12:55:00,-1.02347,1081,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25,25,25,29.9,-3.52863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88617",2019-08-31 12:56:00,-0.986332,941,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,29.3,-3.3453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88618",2019-08-31 12:57:00,-0.911678,886,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,30.4,-3.15756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88619",2019-08-31 12:58:00,-1.02766,884,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,30.7,-3.23568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88620",2019-08-31 12:59:00,-1.11115,904,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,31.3,-3.08196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88621",2019-08-31 13:00:00,-1.1933,779,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,30.6,-2.70333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88622",2019-08-31 13:01:00,-1.11318,774,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,29.5,-2.50866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88623",2019-08-31 13:02:00,-1.22158,846,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,29,-3.08133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88624",2019-08-31 13:03:00,-1.21988,1082,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,29.2,-3.72456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88625",2019-08-31 13:04:00,-1.22703,1038,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,28,-3.61746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88626",2019-08-31 13:05:00,-1.26543,1016,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25,27.3,-3.20796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88627",2019-08-31 13:06:00,-1.20516,974,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,28.9,-2.98179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88628",2019-08-31 13:07:00,-1.22987,955,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.2,-2.90556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88629",2019-08-31 13:08:00,-0.974058,700,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,30.3,-1.7325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88630",2019-08-31 13:09:00,-1.2207,730,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.7,-2.25603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88631",2019-08-31 13:10:00,-1.26647,814,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,28.2,-2.64096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88632",2019-08-31 13:11:00,-1.23071,834,0.178,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,27.3,-2.88666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88633",2019-08-31 13:12:00,-1.39486,868,0.181,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,27.8,-2.93643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88634",2019-08-31 13:13:00,-1.22112,956,0.181,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,27.5,-3.49776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88635",2019-08-31 13:14:00,-1.68084,870,1.039,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,28.5,-2.33793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88636",2019-08-31 13:15:00,-1.19031,1001,1.033,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.4,-0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88637",2019-08-31 13:16:00,-1.10894,1106,1.038,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,30.4,-0.70812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88638",2019-08-31 13:17:00,-1.0846,1012,1.041,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.2,-0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88639",2019-08-31 13:18:00,-1.24509,967,1.034,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.5,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88640",2019-08-31 13:19:00,-1.32104,888,1.021,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.3,-1.96308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88641",2019-08-31 13:20:00,-1.23399,953,1.021,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.9,-2.05317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88642",2019-08-31 13:21:00,-1.33677,900,1.028,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,30.4,-1.89756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88643",2019-08-31 13:22:00,-1.24208,866,1.029,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,30,-2.01096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88644",2019-08-31 13:23:00,-1.24135,919,1.028,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.8,-2.32155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88645",2019-08-31 13:24:00,-0.96326,1008,0.713,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.3,-3.14496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88646",2019-08-31 13:25:00,-1.22516,900,0.713,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,29.9,-2.42109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88647",2019-08-31 13:26:00,-1.22588,763,0.708,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,27.8,-2.37699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88648",2019-08-31 13:27:00,-1.25901,777,0.706,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,28.2,-2.37636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88649",2019-08-31 13:28:00,-0.934831,838,0.706,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,27.9,-2.39778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88650",2019-08-31 13:29:00,-1.23545,1040,0.709,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,27.4,-3.09393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88651",2019-08-31 13:30:00,-1.25765,1222,0.709,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25,25.5,28.5,-4.14477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88652",2019-08-31 13:31:00,-1.25784,NA,0.708,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,28.4,-4.14666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88653",2019-08-31 13:32:00,-1.21582,NA,0.708,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,28.7,-3.93813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
