"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"88654",2019-08-31 13:33:00,-1.18897,NA,0.701,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,29.5,-3.654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88655",2019-08-31 13:34:00,-1.19081,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,29.7,-4.17816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88656",2019-08-31 13:35:00,-1.55521,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,29.6,-4.2462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88657",2019-08-31 13:36:00,-1.2181,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,30.7,-4.27266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88658",2019-08-31 13:37:00,-1.23745,1212,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,31.6,-3.89529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88659",2019-08-31 13:38:00,-1.18969,1188,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,28.2,-4.28085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88660",2019-08-31 13:39:00,-1.24811,999,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,28.7,-3.72456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88661",2019-08-31 13:40:00,-1.25465,1146,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,29.8,-4.27203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88662",2019-08-31 13:41:00,-1.25929,1124,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,31.2,-4.25061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88663",2019-08-31 13:42:00,-1.5988,1214,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,25,25.5,25.5,25.5,31,-4.53222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88664",2019-08-31 13:43:00,-1.05647,1220,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,31.6,-4.36338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88665",2019-08-31 13:44:00,-1.24583,1186,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,29.4,-4.44906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88666",2019-08-31 13:45:00,-1.27115,1215,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,28.7,-4.34196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88667",2019-08-31 13:46:00,-1.56957,1199,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,28.6,-3.96333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88668",2019-08-31 13:47:00,-1.24943,1226,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,29,-4.04586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88669",2019-08-31 13:48:00,-1.48589,1217,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,28.3,-3.99546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88670",2019-08-31 13:49:00,-1.2757,1158,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,28.1,-3.83796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88671",2019-08-31 13:50:00,-1.22947,1113,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,28.7,-3.66156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88672",2019-08-31 13:51:00,-1.18437,1088,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,28.8,-3.96963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88673",2019-08-31 13:52:00,-1.18405,1179,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24.5,25,25.5,25.5,25.5,29,-4.3092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88674",2019-08-31 13:53:00,-1.16888,1175,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,30.1,-4.44276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88675",2019-08-31 13:54:00,-1.15597,1217,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,30.2,-4.44213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88676",2019-08-31 13:55:00,-1.55672,1013,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,29.2,-3.44106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88677",2019-08-31 13:56:00,-1.15425,1099,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,28.8,-4.04019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88678",2019-08-31 13:57:00,-1.16051,1173,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,28.5,-4.2273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88679",2019-08-31 13:58:00,-1.14758,1155,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,29.5,-4.02381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88680",2019-08-31 13:59:00,-1.12201,1182,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,31.2,-4.18194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88681",2019-08-31 14:00:00,-1.1305,1224,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,31.9,-3.96837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88682",2019-08-31 14:01:00,-1.05029,1203,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,31.7,-3.88206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88683",2019-08-31 14:02:00,-1.3759,1225,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,32.6,-3.96396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88684",2019-08-31 14:03:00,-1.1204,1220,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,32.8,-4.04649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88685",2019-08-31 14:04:00,-1.14127,1179,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,32.4,-3.91293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88686",2019-08-31 14:05:00,-1.16132,1213,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,33.1,-4.40433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88687",2019-08-31 14:06:00,-1.21751,1221,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,32.3,-4.43646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88688",2019-08-31 14:07:00,-1.22854,1218,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,29.9,-4.43205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88689",2019-08-31 14:08:00,-1.14142,1197,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,30.7,-4.38543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88690",2019-08-31 14:09:00,-1.20086,1205,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,30.9,-4.41126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88691",2019-08-31 14:10:00,-1.52947,1202,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,30.5,-4.37031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88692",2019-08-31 14:11:00,-1.25011,1221,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,29.5,-4.36086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88693",2019-08-31 14:12:00,-1.24366,1179,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,30.2,-4.33566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88694",2019-08-31 14:13:00,-1.09959,1179,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,29.7,-4.02633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88695",2019-08-31 14:14:00,-1.21679,1197,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,31.1,-3.90033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88696",2019-08-31 14:15:00,-1.54084,1191,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,31.8,-3.90096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88697",2019-08-31 14:16:00,-1.21809,1182,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25,25.5,25.5,25.5,32.1,-3.86946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88698",2019-08-31 14:17:00,-1.20836,1161,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,30.9,-3.84993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88699",2019-08-31 14:18:00,-1.34503,1188,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,31.5,-3.51603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88700",2019-08-31 14:19:00,-0.663748,1003,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,31.6,-2.88729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88701",2019-08-31 14:20:00,-1.20604,1086,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,28,-3.42216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88702",2019-08-31 14:21:00,-1.13786,1138,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,28.9,-3.59226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88703",2019-08-31 14:22:00,-1.32667,1190,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,29.3,-3.84993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88704",2019-08-31 14:23:00,-0.78025,1205,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,29.5,-3.84426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88705",2019-08-31 14:24:00,-0.668106,1207,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,30.6,-3.83733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88706",2019-08-31 14:25:00,0,1212,2.306,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,30,-1.49373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88707",2019-08-31 14:26:00,0,1188,2.307,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,25.5,30.3,-1.39986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88708",2019-08-31 14:27:00,0,1178,2.304,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,31,-1.43199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88709",2019-08-31 14:28:00,0,1184,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,32.2,-3.59226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88710",2019-08-31 14:29:00,0,1179,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,31.2,-3.0996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88711",2019-08-31 14:30:00,0,1143,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,30.1,-2.95659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88712",2019-08-31 14:31:00,0,1123,0.067,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,29.3,-3.0492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88713",2019-08-31 14:32:00,0,1009,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,30.7,-2.70585,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88714",2019-08-31 14:33:00,0,939,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,30.3,-2.5452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88715",2019-08-31 14:34:00,0,901,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,30.3,-2.06136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88716",2019-08-31 14:35:00,0,846,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,30.5,-2.32407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88717",2019-08-31 14:36:00,0,915,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,29.5,-2.583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88718",2019-08-31 14:37:00,0,815,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,30.6,-2.11869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88719",2019-08-31 14:38:00,0,923,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,31.6,-2.81043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88720",2019-08-31 14:39:00,0,917,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,31.6,-2.72979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88721",2019-08-31 14:40:00,0,693,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,31.2,-1.94859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88722",2019-08-31 14:41:00,0,477,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,30.4,-0.98469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88723",2019-08-31 14:42:00,0,533,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,25.5,29.5,-1.02879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88724",2019-08-31 14:43:00,0,566,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,28.5,-1.13463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88725",2019-08-31 14:44:00,0,816,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,29.8,-1.92843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88726",2019-08-31 14:45:00,0,817,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,30.8,-1.82133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88727",2019-08-31 14:46:00,0,763,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,29.4,-1.42065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88728",2019-08-31 14:47:00,0,672,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,28.4,-1.48113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88729",2019-08-31 14:48:00,0,741,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,28,-1.83582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88730",2019-08-31 14:49:00,0,786,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,27.7,-1.97379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88731",2019-08-31 14:50:00,0,719,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,27.8,-2.02293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88732",2019-08-31 14:51:00,0,707,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,28.3,-2.0286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88733",2019-08-31 14:52:00,0,685,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,29.5,-1.65879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88734",2019-08-31 14:53:00,0,811,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,28.2,-2.15586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88735",2019-08-31 14:54:00,0,812,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,28.4,-2.1105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88736",2019-08-31 14:55:00,0,827,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,28.1,-2.17098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88737",2019-08-31 14:56:00,0,900,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,28.8,-2.6145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88738",2019-08-31 14:57:00,0,883,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,29.5,-2.37132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88739",2019-08-31 14:58:00,0,727,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,29.8,-2.19051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88740",2019-08-31 14:59:00,0,874,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,30.8,-2.13066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88741",2019-08-31 15:00:00,0,928,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,31.2,-2.14452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88742",2019-08-31 15:01:00,0,742,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,31.2,-1.50192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88743",2019-08-31 15:02:00,0,812,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,29.6,-2.1987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88744",2019-08-31 15:03:00,0,743,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,30.4,-1.60083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88745",2019-08-31 15:04:00,0,652,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,31.2,-1.02564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88746",2019-08-31 15:05:00,0,570,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,30.8,-1.53468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88747",2019-08-31 15:06:00,0,587,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,30.7,-2.079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88748",2019-08-31 15:07:00,0,970,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,28.8,-2.99313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88749",2019-08-31 15:08:00,0,967,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,30.2,-2.90367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88750",2019-08-31 15:09:00,0,915,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,29.7,-3.42153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88751",2019-08-31 15:10:00,0,739,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,25.5,29.2,-2.35116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88752",2019-08-31 15:11:00,0,803,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,28.6,-2.88729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88753",2019-08-31 15:12:00,0,521,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29,-1.47546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88754",2019-08-31 15:13:00,0,423,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.4,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88755",2019-08-31 15:14:00,0,387,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.1,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88756",2019-08-31 15:15:00,0,380,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88757",2019-08-31 15:16:00,0,501,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,28.7,-1.8648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88758",2019-08-31 15:17:00,0,354,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,28.4,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88759",2019-08-31 15:18:00,0,857,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,28.7,-3.27663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88760",2019-08-31 15:19:00,-0.839078,1057,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,28.8,-4.00995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88761",2019-08-31 15:20:00,-0.91213,1124,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.1,-4.09752,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88762",2019-08-31 15:21:00,-1.09749,1158,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,28.7,-4.30983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88763",2019-08-31 15:22:00,-1.21451,1166,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.6,-4.2084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88764",2019-08-31 15:23:00,-1.02569,1164,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.8,-4.15359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88765",2019-08-31 15:24:00,-1.3353,1156,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.9,-4.11012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88766",2019-08-31 15:25:00,-1.31068,1144,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.3,-3.99546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88767",2019-08-31 15:26:00,-1.28218,1146,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.1,-3.58659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88768",2019-08-31 15:27:00,-1.35377,1141,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.5,-3.5406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88769",2019-08-31 15:28:00,-1.51324,1141,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,28.7,-3.55383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88770",2019-08-31 15:29:00,-1.70846,1136,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.2,-3.5721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88771",2019-08-31 15:30:00,-1.76258,1129,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.5,-3.57966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88772",2019-08-31 15:31:00,-1.9257,1113,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.3,-3.60864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88773",2019-08-31 15:32:00,-1.86926,1096,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.6,-3.80016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88774",2019-08-31 15:33:00,-1.73533,1093,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.9,-3.81276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88775",2019-08-31 15:34:00,-1.60057,1071,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,32.1,-3.63195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88776",2019-08-31 15:35:00,-1.46617,925,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,32.4,-3.00636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88777",2019-08-31 15:36:00,-1.41777,903,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,32.8,-2.78964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88778",2019-08-31 15:37:00,-1.37981,964,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,33.1,-3.2949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88779",2019-08-31 15:38:00,-1.31413,1044,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,32.2,-3.60486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88780",2019-08-31 15:39:00,-1.24146,1039,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.5,-3.717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88781",2019-08-31 15:40:00,-1.25612,1085,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.8,-3.28986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88782",2019-08-31 15:41:00,-0.652269,1087,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,31.4,-3.26025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88783",2019-08-31 15:42:00,-1.13858,1094,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30,-3.32766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88784",2019-08-31 15:43:00,-1.07239,1086,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.1,-3.34656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88785",2019-08-31 15:44:00,-1.15926,1086,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.3,-3.42153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88786",2019-08-31 15:45:00,-1.23514,1091,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.8,-3.42216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88787",2019-08-31 15:46:00,-1.05559,1092,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.4,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88788",2019-08-31 15:47:00,-1.1595,1085,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,29.5,-3.90726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88789",2019-08-31 15:48:00,-1.14112,1082,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.1,-3.94569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88790",2019-08-31 15:49:00,-1.13477,1062,0.182,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.4,-3.59226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88791",2019-08-31 15:50:00,-1.52279,1060,0.249,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.8,-3.78441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88792",2019-08-31 15:51:00,-1.15889,1058,0.183,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.1,-3.843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88793",2019-08-31 15:52:00,-1.1935,1062,0.185,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.3,-3.84552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88794",2019-08-31 15:53:00,-1.20639,1061,0.829,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,30.5,-3.05235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88795",2019-08-31 15:54:00,-1.25315,1064,0.826,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,31.2,-3.16701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88796",2019-08-31 15:55:00,-1.27112,1040,0.183,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,32.4,-3.18906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88797",2019-08-31 15:56:00,-1.68008,1024,0.183,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,32.3,-2.84886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88798",2019-08-31 15:57:00,-1.05776,1025,0.183,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,32.4,-2.82303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88799",2019-08-31 15:58:00,-1.3524,1000,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,33.2,-2.89737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88800",2019-08-31 15:59:00,-1.33644,1028,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,33.8,-3.03093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88801",2019-08-31 16:00:00,-1.38523,1033,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,33.2,-3.06999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88802",2019-08-31 16:01:00,-1.32936,1011,0.183,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,32.3,-2.9862,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88803",2019-08-31 16:02:00,-1.35825,1015,0.183,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,30.5,-3.10779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88804",2019-08-31 16:03:00,-1.35052,1029,0.183,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,29.7,-3.21867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88805",2019-08-31 16:04:00,-1.3064,1036,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,30.8,-3.10086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88806",2019-08-31 16:05:00,-1.65667,1040,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,32.2,-3.25017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88807",2019-08-31 16:06:00,-1.37753,1056,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,33.1,-3.32955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88808",2019-08-31 16:07:00,-1.37572,1057,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,33.9,-3.34404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88809",2019-08-31 16:08:00,-1.14733,1039,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,31.8,-3.22623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88810",2019-08-31 16:09:00,-1.3994,365,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,30.4,-0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88811",2019-08-31 16:10:00,-1.19613,1027,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,30.4,-2.74113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88812",2019-08-31 16:11:00,-1.32007,950,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,30.9,-2.76003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88813",2019-08-31 16:12:00,-1.32167,1010,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26,30.8,-2.78019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88814",2019-08-31 16:13:00,-1.31214,975,0.183,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,31.2,-2.7657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88815",2019-08-31 16:14:00,-1.29868,1010,0.399,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,31,-2.57292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88816",2019-08-31 16:15:00,-1.26812,997,0.676,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,31,-2.58426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88817",2019-08-31 16:16:00,-1.27241,976,0.673,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,31.3,-2.40723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88818",2019-08-31 16:17:00,-1.43604,973,0.673,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,30.9,-2.76696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88819",2019-08-31 16:18:00,-1.28328,965,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,30.5,-3.20166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88820",2019-08-31 16:19:00,-1.27289,929,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,31,-3.16071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88821",2019-08-31 16:20:00,-1.25443,934,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,32.1,-2.69199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88822",2019-08-31 16:21:00,-1.26897,923,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,32.7,-3.04983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88823",2019-08-31 16:22:00,-1.21139,922,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,31.4,-2.6712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88824",2019-08-31 16:23:00,-1.31257,922,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,30.1,-2.62143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88825",2019-08-31 16:24:00,-1.82422,911,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,29.9,-2.48976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88826",2019-08-31 16:25:00,-1.23566,879,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,31,-2.48976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88827",2019-08-31 16:26:00,-1.21737,776,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,31,-2.13759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88828",2019-08-31 16:27:00,-1.25923,658,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,29.9,-1.66446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88829",2019-08-31 16:28:00,-1.23662,461,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,29.2,-1.24236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88830",2019-08-31 16:29:00,-1.27719,353,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,29.8,-0.89586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88831",2019-08-31 16:30:00,-1.07024,288,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,29.2,-0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88832",2019-08-31 16:31:00,-1.36695,257,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,29,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88833",2019-08-31 16:32:00,-1.32627,245,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,29.1,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88834",2019-08-31 16:33:00,-1.61401,245,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.9,-0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88835",2019-08-31 16:34:00,-1.32707,247,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,29.2,-0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88836",2019-08-31 16:35:00,-1.33438,250,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.6,-0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88837",2019-08-31 16:36:00,-1.29013,269,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.6,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88838",2019-08-31 16:37:00,-1.95962,283,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,29.1,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88839",2019-08-31 16:38:00,-1.31431,269,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.8,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88840",2019-08-31 16:39:00,-1.30459,256,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.5,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88841",2019-08-31 16:40:00,-1.29465,246,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.3,-0.11403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88842",2019-08-31 16:41:00,-1.3016,244,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.4,-0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88843",2019-08-31 16:42:00,-1.32453,245,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.3,-0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88844",2019-08-31 16:43:00,-0.914883,243,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.5,-0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88845",2019-08-31 16:44:00,-1.69522,237,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.1,-0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88846",2019-08-31 16:45:00,-1.34717,231,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88847",2019-08-31 16:46:00,-1.34352,230,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28,-0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88848",2019-08-31 16:47:00,-1.30514,230,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.1,-0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88849",2019-08-31 16:48:00,-1.28942,231,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.1,-0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88850",2019-08-31 16:49:00,-1.29315,231,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.7,-0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88851",2019-08-31 16:50:00,-1.24537,232,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.7,-0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88852",2019-08-31 16:51:00,-1.35585,232,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.7,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88853",2019-08-31 16:52:00,-1.85707,231,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.3,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88854",2019-08-31 16:53:00,-1.28358,230,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.3,0.06993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88855",2019-08-31 16:54:00,-1.26674,229,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,28.5,-0.01953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88856",2019-08-31 16:55:00,-1.12608,228,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,27.9,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88857",2019-08-31 16:56:00,-1.20643,225,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,27.8,-0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88858",2019-08-31 16:57:00,-0.961013,223,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,27.8,-0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88859",2019-08-31 16:58:00,-1.21701,221,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,27.7,-0.32256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88860",2019-08-31 16:59:00,-1.12615,218,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,27.7,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88861",2019-08-31 17:00:00,-0.765994,217,0,25,22,22,18,26.5,22,19,0,0,25,23.5,25,25.5,26.5,25.5,26,27.6,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88862",2019-08-31 17:01:00,-1.0868,213,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,27.4,-0.17766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88863",2019-08-31 17:02:00,-1.10895,209,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,27.2,-0.27531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88864",2019-08-31 17:03:00,-1.03742,207,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.8,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88865",2019-08-31 17:04:00,-0.887326,204,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.9,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88866",2019-08-31 17:05:00,-1.00996,202,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.9,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88867",2019-08-31 17:06:00,-0.989867,199,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.7,0.25011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88868",2019-08-31 17:07:00,-0.98626,196,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.7,0.2268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88869",2019-08-31 17:08:00,-1.04995,196,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.6,0.16254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88870",2019-08-31 17:09:00,-1.22545,196,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.5,-0.20601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88871",2019-08-31 17:10:00,-1.60252,194,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.6,-0.20286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88872",2019-08-31 17:11:00,-2.29625,195,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.5,-0.19026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88873",2019-08-31 17:12:00,-2.73976,193,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.3,-0.19656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88874",2019-08-31 17:13:00,-2.77754,192,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.4,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88875",2019-08-31 17:14:00,-2.45816,192,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.4,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88876",2019-08-31 17:15:00,-2.04562,192,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.3,-0.19656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88877",2019-08-31 17:16:00,-1.88915,190,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.3,-0.17766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88878",2019-08-31 17:17:00,-1.55931,188,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.4,-0.17199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88879",2019-08-31 17:18:00,-1.51898,186,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.3,-0.16506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88880",2019-08-31 17:19:00,-1.39013,182,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88881",2019-08-31 17:20:00,-1.11431,179,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88882",2019-08-31 17:21:00,-1.1885,174,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.2,0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88883",2019-08-31 17:22:00,-1.08523,169,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.3,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88884",2019-08-31 17:23:00,-1.15188,164,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.2,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88885",2019-08-31 17:24:00,-0.691974,161,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88886",2019-08-31 17:25:00,-1.10921,157,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,-0.01953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88887",2019-08-31 17:26:00,-1.1467,154,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,-0.02709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88888",2019-08-31 17:27:00,-1.1144,150,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,-0.000630002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88889",2019-08-31 17:28:00,-1.12251,147,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.2,0.01827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88890",2019-08-31 17:29:00,-1.13928,144,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.2,0.0063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88891",2019-08-31 17:30:00,-0.856177,143,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.03024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88892",2019-08-31 17:31:00,-1.27577,140,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88893",2019-08-31 17:32:00,-1.45281,138,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88894",2019-08-31 17:33:00,-1.2727,136,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88895",2019-08-31 17:34:00,-1.25304,132,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88896",2019-08-31 17:35:00,-1.30455,131,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.51282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88897",2019-08-31 17:36:00,-1.31043,128,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88898",2019-08-31 17:37:00,-1.20584,127,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88899",2019-08-31 17:38:00,-1.36793,125,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.13734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88900",2019-08-31 17:39:00,-1.40628,122,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.1197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88901",2019-08-31 17:40:00,-1.36576,119,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88902",2019-08-31 17:41:00,-1.37286,117,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.14049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88903",2019-08-31 17:42:00,-1.3729,114,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.15561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88904",2019-08-31 17:43:00,-1.3677,112,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.2,0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88905",2019-08-31 17:44:00,-1.41624,110,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26.1,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88906",2019-08-31 17:45:00,-1.3662,109,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.9,0.20727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88907",2019-08-31 17:46:00,-1.40761,106,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88908",2019-08-31 17:47:00,-1.39437,103,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.9,0.21294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88909",2019-08-31 17:48:00,-1.38972,101,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.9,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88910",2019-08-31 17:49:00,-1.40785,99,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.9,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88911",2019-08-31 17:50:00,-1.56665,97,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88912",2019-08-31 17:51:00,-1.17689,96,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.9,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88913",2019-08-31 17:52:00,-1.37032,96,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88914",2019-08-31 17:53:00,-1.40476,93,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.9,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88915",2019-08-31 17:54:00,-1.31453,93,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.8,0.28098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88916",2019-08-31 17:55:00,-1.20796,91,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.7,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88917",2019-08-31 17:56:00,-1.31595,92,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88918",2019-08-31 17:57:00,-1.53654,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.8,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88919",2019-08-31 17:58:00,-1.57209,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.7,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88920",2019-08-31 17:59:00,-1.09092,89,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.8,0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88921",2019-08-31 18:00:00,-1.69033,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88922",2019-08-31 18:01:00,-1.34919,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88923",2019-08-31 18:02:00,-1.33308,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.8,0.27531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88924",2019-08-31 18:03:00,-1.30472,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.8,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88925",2019-08-31 18:04:00,-1.53517,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.8,0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88926",2019-08-31 18:05:00,-1.37572,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.6,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88927",2019-08-31 18:06:00,-1.34979,89,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.6,0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88928",2019-08-31 18:07:00,-1.32854,89,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.8,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88929",2019-08-31 18:08:00,-1.2984,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88930",2019-08-31 18:09:00,-1.34321,89,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,26,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88931",2019-08-31 18:10:00,-1.81499,89,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.7,0.25452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88932",2019-08-31 18:11:00,-1.30315,89,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.6,0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88933",2019-08-31 18:12:00,-1.33033,88,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.7,0.26523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88934",2019-08-31 18:13:00,-1.33636,87,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.7,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88935",2019-08-31 18:14:00,-1.33366,88,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.5,0.28098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88936",2019-08-31 18:15:00,-1.32589,86,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.6,0.29295,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88937",2019-08-31 18:16:00,-1.32237,86,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.5,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88938",2019-08-31 18:17:00,-1.42054,83,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.5,0.29862,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88939",2019-08-31 18:18:00,-1.29654,84,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.4,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88940",2019-08-31 18:19:00,-1.39862,82,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.4,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88941",2019-08-31 18:20:00,-1.42327,81,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.4,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88942",2019-08-31 18:21:00,-1.32972,81,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.4,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88943",2019-08-31 18:22:00,-1.32685,80,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.4,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88944",2019-08-31 18:23:00,-1.34031,79,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.3,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88945",2019-08-31 18:24:00,-1.35493,79,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.3,0.32508,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88946",2019-08-31 18:25:00,-1.32516,76,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.3,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88947",2019-08-31 18:26:00,-1.34182,76,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.2,0.33831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88948",2019-08-31 18:27:00,-1.34715,75,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.1,0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88949",2019-08-31 18:28:00,-1.32317,75,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88950",2019-08-31 18:29:00,-1.29743,74,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25,0.35091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88951",2019-08-31 18:30:00,-1.11831,73,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.9,0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88952",2019-08-31 18:31:00,-1.62857,72,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.9,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88953",2019-08-31 18:32:00,-1.29393,72,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.9,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88954",2019-08-31 18:33:00,-1.29015,71,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.9,0.37989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88955",2019-08-31 18:34:00,-1.31091,73,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.9,0.81963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88956",2019-08-31 18:35:00,-1.28737,72,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.8,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88957",2019-08-31 18:36:00,-1.30127,71,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.8,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88958",2019-08-31 18:37:00,-1.21145,72,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.8,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88959",2019-08-31 18:38:00,-1.28904,71,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.7,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88960",2019-08-31 18:39:00,-1.26227,71,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.7,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88961",2019-08-31 18:40:00,-1.28421,70,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.7,0.36981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88962",2019-08-31 18:41:00,-1.2761,70,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.6,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
