"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"88963",2019-08-31 18:42:00,-1.29666,70,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.6,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88964",2019-08-31 18:43:00,-1.32716,71,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.6,0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88965",2019-08-31 18:44:00,-1.26547,70,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.5,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88966",2019-08-31 18:45:00,-1.21762,71,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.5,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88967",2019-08-31 18:46:00,-1.36249,71,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.5,0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88968",2019-08-31 18:47:00,-0.693467,70,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.5,0.34461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88969",2019-08-31 18:48:00,-1.2814,71,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,24.5,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88970",2019-08-31 18:49:00,-1.28762,71,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.5,0.34272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88971",2019-08-31 18:50:00,-1.31925,70,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.5,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88972",2019-08-31 18:51:00,-1.14726,69,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.5,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88973",2019-08-31 18:52:00,-1.33325,70,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.5,0.756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88974",2019-08-31 18:53:00,-1.30451,71,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.5,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88975",2019-08-31 18:54:00,-1.40232,71,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.4,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88976",2019-08-31 18:55:00,-1.33845,71,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.4,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88977",2019-08-31 18:56:00,-1.35499,71,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.4,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88978",2019-08-31 18:57:00,-1.32461,72,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.5,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88979",2019-08-31 18:58:00,-1.11467,74,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.6,0.3843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88980",2019-08-31 18:59:00,-1.33863,76,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.7,0.33894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88981",2019-08-31 19:00:00,-1.33951,80,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.7,0.31311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88982",2019-08-31 19:01:00,-1.31947,86,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.9,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88983",2019-08-31 19:02:00,-1.33227,101,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.9,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88984",2019-08-31 19:03:00,-1.30871,127,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.9,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88985",2019-08-31 19:04:00,-1.37212,161,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,25,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88986",2019-08-31 19:05:00,-1.26428,169,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,25,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88987",2019-08-31 19:06:00,-1.3285,168,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,25.1,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88988",2019-08-31 19:07:00,-1.2908,169,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88989",2019-08-31 19:08:00,-1.27702,170,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.1,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88990",2019-08-31 19:09:00,-1.58359,170,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.1,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88991",2019-08-31 19:10:00,-1.33221,170,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88992",2019-08-31 19:11:00,-1.68672,167,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,25.2,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88993",2019-08-31 19:12:00,-1.3113,167,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26,25.2,0.19152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88994",2019-08-31 19:13:00,-1.26244,164,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26,25.4,0.21231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88995",2019-08-31 19:14:00,-1.56424,162,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26,25.5,0.1575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88996",2019-08-31 19:15:00,-1.33145,162,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26,25.5,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88997",2019-08-31 19:16:00,-1.29523,158,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26,25.7,0.18081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88998",2019-08-31 19:17:00,-1.25363,154,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26,25.7,0.189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"88999",2019-08-31 19:18:00,-1.12725,149,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.8,0.21861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89000",2019-08-31 19:19:00,-1.22233,146,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.8,0.20286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89001",2019-08-31 19:20:00,-1.2061,144,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.9,0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89002",2019-08-31 19:21:00,-1.19364,141,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.9,0.21357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89003",2019-08-31 19:22:00,-1.18893,137,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.9,0.23499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89004",2019-08-31 19:23:00,-1.17308,136,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,26,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89005",2019-08-31 19:24:00,-1.36087,131,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,26.2,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89006",2019-08-31 19:25:00,-0.965702,128,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,26.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89007",2019-08-31 19:26:00,-1.54658,124,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,26.2,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89008",2019-08-31 19:27:00,-1.14167,120,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.9,0.53298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89009",2019-08-31 19:28:00,-1.09795,117,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.8,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89010",2019-08-31 19:29:00,-0.636154,113,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.8,0.33264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89011",2019-08-31 19:30:00,-1.05393,110,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.8,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89012",2019-08-31 19:31:00,-1.30572,107,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.8,0.3276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89013",2019-08-31 19:32:00,-1.02412,105,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.8,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89014",2019-08-31 19:33:00,-1.02506,101,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.8,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89015",2019-08-31 19:34:00,-1.08508,97,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.8,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89016",2019-08-31 19:35:00,-1.27776,95,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.7,0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89017",2019-08-31 19:36:00,-1.57169,91,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.6,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89018",2019-08-31 19:37:00,-2.11891,90,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.5,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89019",2019-08-31 19:38:00,-2.91709,86,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.4,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89020",2019-08-31 19:39:00,-3.01699,82,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.3,0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89021",2019-08-31 19:40:00,-2.60082,81,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.3,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89022",2019-08-31 19:41:00,-2.24367,78,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.2,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89023",2019-08-31 19:42:00,-1.96286,71,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.2,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89024",2019-08-31 19:43:00,-1.69649,64,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.2,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89025",2019-08-31 19:44:00,-1.5129,61,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.2,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89026",2019-08-31 19:45:00,-1.31378,56,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25.1,0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89027",2019-08-31 19:46:00,-1.56633,53,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,25,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89028",2019-08-31 19:47:00,-1.33924,51,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.9,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89029",2019-08-31 19:48:00,-1.10663,52,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.8,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89030",2019-08-31 19:49:00,-1.11139,54,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89031",2019-08-31 19:50:00,-1.14261,54,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.5,0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89032",2019-08-31 19:51:00,-1.48223,53,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.5,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89033",2019-08-31 19:52:00,-1.13813,50,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.4,0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89034",2019-08-31 19:53:00,-1.08851,46,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.3,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89035",2019-08-31 19:54:00,-1.0986,46,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.2,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89036",2019-08-31 19:55:00,-1.10972,43,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.2,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89037",2019-08-31 19:56:00,-1.13944,38,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,26,26.5,24.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89038",2019-08-31 19:57:00,-1.12801,34,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,24.1,0.50148,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89039",2019-08-31 19:58:00,-1.20205,32,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,24.1,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89040",2019-08-31 19:59:00,-1.25676,31,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,24,2.36124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89041",2019-08-31 20:00:00,-1.2951,30,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,24,0.8946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89042",2019-08-31 20:01:00,-1.33008,30,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,23.9,0.8694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89043",2019-08-31 20:02:00,-1.84668,26,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26,23.8,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89044",2019-08-31 20:03:00,-1.98562,23,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26,23.8,0.55692,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89045",2019-08-31 20:04:00,-2.34443,20,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26,23.8,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89046",2019-08-31 20:05:00,-2.54587,18,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26,23.7,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89047",2019-08-31 20:06:00,-3.13838,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.7,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89048",2019-08-31 20:07:00,-3.25917,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89049",2019-08-31 20:08:00,-3.39801,15,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89050",2019-08-31 20:09:00,-3.4624,14,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89051",2019-08-31 20:10:00,-3.50743,14,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,23.6,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89052",2019-08-31 20:11:00,-3.38126,11,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,23.6,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89053",2019-08-31 20:12:00,-3.2762,12,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,23.5,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89054",2019-08-31 20:13:00,-2.90854,11,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,23.5,1.43955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89055",2019-08-31 20:14:00,-2.62834,11,0,25,22,22,18,26.5,22,19,0,0,25,24,25,25.5,26.5,25.5,26,23.5,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89056",2019-08-31 20:15:00,-2.42087,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89057",2019-08-31 20:16:00,-2.21713,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.3,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89058",2019-08-31 20:17:00,-1.92891,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.96894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89059",2019-08-31 20:18:00,-2.03189,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89060",2019-08-31 20:19:00,-1.82779,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,1.08234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89061",2019-08-31 20:20:00,-1.70149,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.3,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89062",2019-08-31 20:21:00,-1.6456,5,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.3,0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89063",2019-08-31 20:22:00,-1.6354,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89064",2019-08-31 20:23:00,-1.53693,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.5,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89065",2019-08-31 20:24:00,-1.56817,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89066",2019-08-31 20:25:00,-1.65014,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89067",2019-08-31 20:26:00,-1.6275,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89068",2019-08-31 20:27:00,-1.58059,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.66969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89069",2019-08-31 20:28:00,-1.57436,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.3,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89070",2019-08-31 20:29:00,-1.80562,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.2,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89071",2019-08-31 20:30:00,-1.5324,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.71631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89072",2019-08-31 20:31:00,-1.63514,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89073",2019-08-31 20:32:00,-1.99344,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26.5,25.5,26,23.4,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89074",2019-08-31 20:33:00,-2.36445,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26.5,25.5,26,23.4,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89075",2019-08-31 20:34:00,-2.62323,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26.5,25.5,26,23.4,0.66339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89076",2019-08-31 20:35:00,-2.80312,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26.5,25.5,26,23.4,0.75663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89077",2019-08-31 20:36:00,-2.94226,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26.5,25.5,26,23.4,1.08801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89078",2019-08-31 20:37:00,-3.00168,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26.5,25.5,26,23.3,1.06344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89079",2019-08-31 20:38:00,-2.86751,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26.5,25.5,26,23.2,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89080",2019-08-31 20:39:00,-3.08761,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26.5,25.5,26,23.2,0.89082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89081",2019-08-31 20:40:00,-3.17863,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,26.5,25.5,26,23.1,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89082",2019-08-31 20:41:00,-3.06998,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89083",2019-08-31 20:42:00,-2.97846,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89084",2019-08-31 20:43:00,-2.73391,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89085",2019-08-31 20:44:00,-2.27467,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89086",2019-08-31 20:45:00,-2.40433,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89087",2019-08-31 20:46:00,-2.17132,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89088",2019-08-31 20:47:00,-1.99643,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89089",2019-08-31 20:48:00,-1.88523,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89090",2019-08-31 20:49:00,-1.66052,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89091",2019-08-31 20:50:00,-1.68017,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89092",2019-08-31 20:51:00,-1.9895,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89093",2019-08-31 20:52:00,-1.41363,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89094",2019-08-31 20:53:00,-1.58233,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.2,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89095",2019-08-31 20:54:00,-1.54772,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89096",2019-08-31 20:55:00,-1.54127,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23.1,1.03194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89097",2019-08-31 20:56:00,-1.60593,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,1.01934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89098",2019-08-31 20:57:00,-1.55363,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,1.01934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89099",2019-08-31 20:58:00,-1.02052,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,0.95697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89100",2019-08-31 20:59:00,-1.5452,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89101",2019-08-31 21:00:00,-1.66336,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89102",2019-08-31 21:01:00,-1.80045,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,0.63315,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89103",2019-08-31 21:02:00,-1.80384,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89104",2019-08-31 21:03:00,-2.15225,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,23,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89105",2019-08-31 21:04:00,-2.2687,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.9,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89106",2019-08-31 21:05:00,-2.67209,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89107",2019-08-31 21:06:00,-2.72743,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.62622,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89108",2019-08-31 21:07:00,-2.78191,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89109",2019-08-31 21:08:00,-2.924,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.62748,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89110",2019-08-31 21:09:00,-2.93181,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.9,0.63756,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89111",2019-08-31 21:10:00,-2.87403,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89112",2019-08-31 21:11:00,-2.75036,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89113",2019-08-31 21:12:00,-2.44218,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.62622,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89114",2019-08-31 21:13:00,-2.63126,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89115",2019-08-31 21:14:00,-2.9432,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89116",2019-08-31 21:15:00,-2.27688,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.94374,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89117",2019-08-31 21:16:00,-1.67835,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.9,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89118",2019-08-31 21:17:00,-2.07299,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89119",2019-08-31 21:18:00,-1.65384,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.8,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89120",2019-08-31 21:19:00,-1.78776,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.7,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89121",2019-08-31 21:20:00,-1.67692,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,26,22.7,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89122",2019-08-31 21:21:00,-1.62452,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.7,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89123",2019-08-31 21:22:00,-1.54926,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.7,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89124",2019-08-31 21:23:00,-1.45551,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89125",2019-08-31 21:24:00,-1.52143,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89126",2019-08-31 21:25:00,-1.39639,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.7,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89127",2019-08-31 21:26:00,-1.40463,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.7,0.68922,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"89128",2019-08-31 21:27:00,-1.38309,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.6,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89129",2019-08-31 21:28:00,-1.31496,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.6,0.68481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89130",2019-08-31 21:29:00,-0.985353,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.7,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89131",2019-08-31 21:30:00,-1.62803,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.8,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89132",2019-08-31 21:31:00,-2.07282,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.6,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89133",2019-08-31 21:32:00,-1.62511,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.7,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89134",2019-08-31 21:33:00,-1.7026,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.6,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89135",2019-08-31 21:34:00,-1.60739,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.5,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89136",2019-08-31 21:35:00,-2.20174,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.5,0.83538,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89137",2019-08-31 21:36:00,-2.25666,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.6,1.0584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89138",2019-08-31 21:37:00,-2.32105,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.5,1.03257,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89139",2019-08-31 21:38:00,-2.16359,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.5,0.96201,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89140",2019-08-31 21:39:00,-2.39361,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.5,0.81207,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89141",2019-08-31 21:40:00,-2.25894,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.5,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89142",2019-08-31 21:41:00,-2.06948,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.5,0.64575,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89143",2019-08-31 21:42:00,-1.89823,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,26.5,25.5,26,22.4,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89144",2019-08-31 21:43:00,-1.7497,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.6489,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89145",2019-08-31 21:44:00,-1.52648,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89146",2019-08-31 21:45:00,-1.53063,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89147",2019-08-31 21:46:00,-1.60499,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.64197,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89148",2019-08-31 21:47:00,-1.68165,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.65331,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89149",2019-08-31 21:48:00,-1.85962,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.68481,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89150",2019-08-31 21:49:00,-2.34911,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89151",2019-08-31 21:50:00,-2.80459,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.5,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89152",2019-08-31 21:51:00,-3.68641,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.5,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89153",2019-08-31 21:52:00,-4.31122,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89154",2019-08-31 21:53:00,-4.06326,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.5,0.64134,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89155",2019-08-31 21:54:00,-2.97777,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89156",2019-08-31 21:55:00,-2.48477,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89157",2019-08-31 21:56:00,-2.09641,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.67221,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"89158",2019-08-31 21:57:00,-1.7732,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,1.05525,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89159",2019-08-31 21:58:00,-1.35895,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,1.07478,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89160",2019-08-31 21:59:00,-1.39211,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,1.04454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89161",2019-08-31 22:00:00,-1.66082,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89162",2019-08-31 22:01:00,-1.35503,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.4,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89163",2019-08-31 22:02:00,-1.40058,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89164",2019-08-31 22:03:00,-1.73616,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89165",2019-08-31 22:04:00,-2.10299,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.52542,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89166",2019-08-31 22:05:00,-2.22747,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89167",2019-08-31 22:06:00,-2.33891,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,1
"89168",2019-08-31 22:07:00,-2.44037,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89169",2019-08-31 22:08:00,-2.49937,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89170",2019-08-31 22:09:00,-2.54976,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89171",2019-08-31 22:10:00,-2.52759,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89172",2019-08-31 22:11:00,-2.70695,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,26,22.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89173",2019-08-31 22:12:00,-2.49973,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22.2,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89174",2019-08-31 22:13:00,-2.449,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89175",2019-08-31 22:14:00,-2.49418,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22.1,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89176",2019-08-31 22:15:00,-2.16383,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89177",2019-08-31 22:16:00,-2.01526,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22.1,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89178",2019-08-31 22:17:00,-1.93244,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89179",2019-08-31 22:18:00,-1.97098,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89180",2019-08-31 22:19:00,-1.70845,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89181",2019-08-31 22:20:00,-1.63174,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89182",2019-08-31 22:21:00,-1.58289,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22,0.92547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89183",2019-08-31 22:22:00,-1.53991,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,21.9,0.92421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89184",2019-08-31 22:23:00,-1.48652,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,21.9,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89185",2019-08-31 22:24:00,-1.6038,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,21.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89186",2019-08-31 22:25:00,-1.49655,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,21.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"89187",2019-08-31 22:26:00,-1.49844,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,21.9,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89188",2019-08-31 22:27:00,-1.47969,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,22,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89189",2019-08-31 22:28:00,-1.49991,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25.5,25.5,21.9,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89190",2019-08-31 22:29:00,-1.33834,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89191",2019-08-31 22:30:00,-1.78342,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89192",2019-08-31 22:31:00,-1.64466,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89193",2019-08-31 22:32:00,-1.98606,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89194",2019-08-31 22:33:00,-2.15252,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89195",2019-08-31 22:34:00,-2.50352,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89196",2019-08-31 22:35:00,-2.44223,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.54432,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"89197",2019-08-31 22:36:00,-2.56771,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89198",2019-08-31 22:37:00,-2.64925,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.6,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89199",2019-08-31 22:38:00,-2.90026,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89200",2019-08-31 22:39:00,-2.68322,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.6,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89201",2019-08-31 22:40:00,-2.63183,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89202",2019-08-31 22:41:00,-2.55277,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89203",2019-08-31 22:42:00,-2.55058,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89204",2019-08-31 22:43:00,-2.40348,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89205",2019-08-31 22:44:00,-1.97141,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89206",2019-08-31 22:45:00,-1.74721,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89207",2019-08-31 22:46:00,-1.91111,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.76923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89208",2019-08-31 22:47:00,-1.76374,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.52479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89209",2019-08-31 22:48:00,-1.66515,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"89210",2019-08-31 22:49:00,-1.05828,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89211",2019-08-31 22:50:00,-1.55947,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89212",2019-08-31 22:51:00,-1.11071,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89213",2019-08-31 22:52:00,-1.57587,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89214",2019-08-31 22:53:00,-1.36912,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89215",2019-08-31 22:54:00,-1.73528,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89216",2019-08-31 22:55:00,-1.40251,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89217",2019-08-31 22:56:00,-1.34162,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.8,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89218",2019-08-31 22:57:00,-1.34952,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89219",2019-08-31 22:58:00,-1.25693,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89220",2019-08-31 22:59:00,-1.3593,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89221",2019-08-31 23:00:00,-1.23548,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89222",2019-08-31 23:01:00,-1.23002,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,22,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89223",2019-08-31 23:02:00,-1.21457,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,22,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89224",2019-08-31 23:03:00,-1.21968,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89225",2019-08-31 23:04:00,-1.29204,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,22,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89226",2019-08-31 23:05:00,-1.13958,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89227",2019-08-31 23:06:00,-1.24432,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89228",2019-08-31 23:07:00,-1.21643,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,26.5,25,25.5,21.9,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89229",2019-08-31 23:08:00,-1.15607,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26.5,25,25.5,21.9,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89230",2019-08-31 23:09:00,-1.21362,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26.5,25,25.5,21.9,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89231",2019-08-31 23:10:00,-1.20106,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26.5,25,25.5,21.9,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89232",2019-08-31 23:11:00,-1.1747,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26.5,25,25.5,22,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89233",2019-08-31 23:12:00,-1.35297,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26.5,25,25.5,22.1,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89234",2019-08-31 23:13:00,-1.12091,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.1,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89235",2019-08-31 23:14:00,-1.33141,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.1,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89236",2019-08-31 23:15:00,-1.28694,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89237",2019-08-31 23:16:00,-1.29012,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.1,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89238",2019-08-31 23:17:00,-1.33324,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.1,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89239",2019-08-31 23:18:00,-1.33008,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.2,0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89240",2019-08-31 23:19:00,-1.28934,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89241",2019-08-31 23:20:00,-1.27565,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.2,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89242",2019-08-31 23:21:00,-1.27913,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.2,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89243",2019-08-31 23:22:00,-1.25644,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.2,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89244",2019-08-31 23:23:00,-1.23697,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89245",2019-08-31 23:24:00,-1.07796,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.2,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89246",2019-08-31 23:25:00,-1.25752,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.2,0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89247",2019-08-31 23:26:00,-1.47085,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.2,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89248",2019-08-31 23:27:00,-1.23704,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22.1,0.51282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89249",2019-08-31 23:28:00,-1.24689,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22,0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89250",2019-08-31 23:29:00,-1.28945,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.8,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89251",2019-08-31 23:30:00,-1.245,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,22,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89252",2019-08-31 23:31:00,-0.904993,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.9,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89253",2019-08-31 23:32:00,-1.25775,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.8,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89254",2019-08-31 23:33:00,-1.22862,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.9,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89255",2019-08-31 23:34:00,-1.22685,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.8,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89256",2019-08-31 23:35:00,-1.22966,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89257",2019-08-31 23:36:00,-1.26335,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89258",2019-08-31 23:37:00,-1.23549,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.8,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89259",2019-08-31 23:38:00,-1.20357,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89260",2019-08-31 23:39:00,-1.22847,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89261",2019-08-31 23:40:00,-1.27124,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.8,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89262",2019-08-31 23:41:00,-1.32177,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.46935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89263",2019-08-31 23:42:00,-1.36417,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.8,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89264",2019-08-31 23:43:00,-1.31879,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.8,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89265",2019-08-31 23:44:00,-1.03031,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89266",2019-08-31 23:45:00,-1.28432,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.48258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89267",2019-08-31 23:46:00,-1.33012,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89268",2019-08-31 23:47:00,-1.24769,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89269",2019-08-31 23:48:00,-1.25043,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.6,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89270",2019-08-31 23:49:00,-1.30631,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89271",2019-08-31 23:50:00,-0.913659,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89272",2019-08-31 23:51:00,-1.21915,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.6,2.72475,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89273",2019-08-31 23:52:00,-1.25054,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.5,2.81358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89274",2019-08-31 23:53:00,-1.29731,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.5,2.96415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89275",2019-08-31 23:54:00,-1.27638,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.5,1.08801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89276",2019-08-31 23:55:00,-1.22226,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.6,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89277",2019-08-31 23:56:00,-1.30415,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
