"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"89278",2019-08-31 23:57:00,-1.24152,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.6,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89279",2019-08-31 23:58:00,-1.28971,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.7,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89280",2019-08-31 23:59:00,-1.31739,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89281",2019-09-01 00:00:00,-1.28462,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.5,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89282",2019-09-01 00:01:00,-1.27655,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.5,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89283",2019-09-01 00:02:00,-1.29459,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.5,0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89284",2019-09-01 00:03:00,-0.974145,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.5,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89285",2019-09-01 00:04:00,-1.72296,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.3,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89286",2019-09-01 00:05:00,-1.28558,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.4,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89287",2019-09-01 00:06:00,-1.24014,0,0,25,22,22,18,26.5,22,19,0,6.25357142857143,25,23.5,24,24.5,26,25,25.5,21.4,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89288",2019-09-01 00:07:00,-1.27226,0,0,25,22,22,18,26.5,22,19,0,6.65016393442623,25,23.5,24,24.5,26,25,25.5,21.4,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89289",2019-09-01 00:08:00,-1.28332,0,0,25,22,22,18,26.5,22,19,0,6.82704918032787,25,23.5,24,24.5,26,25,25.5,21.4,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89290",2019-09-01 00:09:00,-1.31198,0,0,25,22,22,18,26.5,22,19,0,7.0055,25,23.5,24,24.5,26,25,25.5,21.3,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89291",2019-09-01 00:10:00,-1.21204,0,0,25,22,22,18,26.5,22,19,0,6.9616393442623,25,23.5,24,24.5,26,25,25.5,21.3,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89292",2019-09-01 00:11:00,-1.1887,0,0,25,22,22,18,26.5,22,19,0,6.57590163934426,25,23.5,24,24.5,26,25,25.5,21.4,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89293",2019-09-01 00:12:00,-1.24151,0,0,25,22,22,18,26.5,22,19,0,6.9344262295082,25,23.5,24,24.5,26,25,25.5,21.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89294",2019-09-01 00:13:00,-1.24399,0,0,25,22,22,18,26.5,22,19,0,6.92333333333333,25,23.5,24,24.5,26,25,25.5,21.5,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89295",2019-09-01 00:14:00,-1.24452,0,0,25,22,22,18,26.5,22,19,0,6.86639344262295,25,23.5,24,24.5,26,25,25.5,21.4,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89296",2019-09-01 00:15:00,-1.12165,0,0,25,22,22,18,26.5,22,19,0,3.06950819672131,25,23.5,24,24.5,26,25,25.5,21.3,1.08234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89297",2019-09-01 00:16:00,-1.21875,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.2,0.98721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89298",2019-09-01 00:17:00,-1.06367,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.3,0.98721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89299",2019-09-01 00:18:00,-1.22611,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25.5,21.3,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89300",2019-09-01 00:19:00,-0.962289,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25.5,21.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89301",2019-09-01 00:20:00,-1.26626,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25.5,21.1,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89302",2019-09-01 00:21:00,-1.20151,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25.5,21,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89303",2019-09-01 00:22:00,-1.22627,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25.5,21.1,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89304",2019-09-01 00:23:00,-1.2098,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25.5,21.2,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89305",2019-09-01 00:24:00,-1.26548,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25.5,21.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89306",2019-09-01 00:25:00,-1.22589,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25.5,21.1,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89307",2019-09-01 00:26:00,-1.23329,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,21.1,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89308",2019-09-01 00:27:00,-1.24232,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,21.1,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89309",2019-09-01 00:28:00,-1.22392,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,21.2,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89310",2019-09-01 00:29:00,-1.25395,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,21,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89311",2019-09-01 00:30:00,-1.34555,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,21.1,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89312",2019-09-01 00:31:00,-1.43415,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,21,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89313",2019-09-01 00:32:00,-1.31059,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.8,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89314",2019-09-01 00:33:00,-1.33355,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.8,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89315",2019-09-01 00:34:00,-1.36769,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.8,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89316",2019-09-01 00:35:00,-1.39099,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.7,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89317",2019-09-01 00:36:00,-1.35969,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89318",2019-09-01 00:37:00,-0.95138,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89319",2019-09-01 00:38:00,-1.36398,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89320",2019-09-01 00:39:00,-1.27345,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89321",2019-09-01 00:40:00,-1.46131,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89322",2019-09-01 00:41:00,-1.21169,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89323",2019-09-01 00:42:00,-1.18525,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.7,0.89019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89324",2019-09-01 00:43:00,-1.19243,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89325",2019-09-01 00:44:00,-1.44745,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89326",2019-09-01 00:45:00,-1.20049,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89327",2019-09-01 00:46:00,-1.13768,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89328",2019-09-01 00:47:00,-1.16541,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89329",2019-09-01 00:48:00,-1.15772,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.52038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89330",2019-09-01 00:49:00,-1.18666,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.7,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89331",2019-09-01 00:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89332",2019-09-01 00:51:00,-1.15406,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89333",2019-09-01 00:52:00,-1.1668,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89334",2019-09-01 00:53:00,-1.18401,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89335",2019-09-01 00:54:00,-1.17435,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89336",2019-09-01 00:55:00,-1.62922,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89337",2019-09-01 00:56:00,-1.17086,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.7,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89338",2019-09-01 00:57:00,-1.10446,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89339",2019-09-01 00:58:00,-1.18745,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89340",2019-09-01 00:59:00,-1.18297,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.5,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89341",2019-09-01 01:00:00,-1.17657,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.6,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89342",2019-09-01 01:01:00,-1.21811,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.7,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89343",2019-09-01 01:02:00,-1.22969,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.9,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89344",2019-09-01 01:03:00,-1.2551,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,21,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89345",2019-09-01 01:04:00,-1.26064,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.9,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89346",2019-09-01 01:05:00,-1.18886,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,25,25,20.9,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89347",2019-09-01 01:06:00,-1.22486,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,24.5,25,20.9,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89348",2019-09-01 01:07:00,-1.22895,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,24.5,25,20.9,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89349",2019-09-01 01:08:00,-1.23117,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,24.5,25,20.6,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89350",2019-09-01 01:09:00,-1.22961,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,26,24.5,25,20.4,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89351",2019-09-01 01:10:00,-1.15919,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.4,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89352",2019-09-01 01:11:00,-1.15079,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89353",2019-09-01 01:12:00,-1.25328,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.5,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89354",2019-09-01 01:13:00,-1.22431,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.4,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89355",2019-09-01 01:14:00,-1.22506,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89356",2019-09-01 01:15:00,-0.963096,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89357",2019-09-01 01:16:00,-1.22561,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89358",2019-09-01 01:17:00,-1.33051,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89359",2019-09-01 01:18:00,-1.25837,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.7,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89360",2019-09-01 01:19:00,-1.1606,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89361",2019-09-01 01:20:00,-1.15983,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.5,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89362",2019-09-01 01:21:00,-1.233,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,26,24.5,25,20.6,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89363",2019-09-01 01:22:00,-1.72301,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,26,24.5,25,20.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89364",2019-09-01 01:23:00,-1.24763,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,26,24.5,25,20.7,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89365",2019-09-01 01:24:00,-1.25702,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,26,24.5,25,20.6,0.50085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89366",2019-09-01 01:25:00,-1.24298,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,26,24.5,25,20.5,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89367",2019-09-01 01:26:00,-1.22609,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.5,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89368",2019-09-01 01:27:00,-1.20977,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.5,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89369",2019-09-01 01:28:00,-1.22296,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.2,0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89370",2019-09-01 01:29:00,-1.20653,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.5,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89371",2019-09-01 01:30:00,-1.43426,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.6,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89372",2019-09-01 01:31:00,-1.1179,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.6,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89373",2019-09-01 01:32:00,-1.20465,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89374",2019-09-01 01:33:00,-1.2209,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89375",2019-09-01 01:34:00,-1.20231,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89376",2019-09-01 01:35:00,-1.30786,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.2,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89377",2019-09-01 01:36:00,-1.2336,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89378",2019-09-01 01:37:00,-1.10166,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.9,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89379",2019-09-01 01:38:00,-1.36048,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89380",2019-09-01 01:39:00,-1.36306,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.1,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89381",2019-09-01 01:40:00,-1.26798,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.1,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89382",2019-09-01 01:41:00,-1.20109,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.3,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89383",2019-09-01 01:42:00,-1.18124,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.2,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89384",2019-09-01 01:43:00,-1.20139,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89385",2019-09-01 01:44:00,-1.14323,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89386",2019-09-01 01:45:00,-1.22071,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89387",2019-09-01 01:46:00,-1.23074,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89388",2019-09-01 01:47:00,-1.21726,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.7,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89389",2019-09-01 01:48:00,-1.20575,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89390",2019-09-01 01:49:00,-1.21784,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89391",2019-09-01 01:50:00,-1.45939,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.1,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89392",2019-09-01 01:51:00,-1.19363,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.2,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89393",2019-09-01 01:52:00,-1.19941,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.2,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89394",2019-09-01 01:53:00,-1.19887,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.3,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89395",2019-09-01 01:54:00,-1.22703,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.2,0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89396",2019-09-01 01:55:00,-1.1975,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.3,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89397",2019-09-01 01:56:00,-1.20908,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.1,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89398",2019-09-01 01:57:00,-0.905377,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89399",2019-09-01 01:58:00,-1.04349,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89400",2019-09-01 01:59:00,-1.20204,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89401",2019-09-01 02:00:00,-1.2147,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.1,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89402",2019-09-01 02:01:00,-1.20417,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89403",2019-09-01 02:02:00,-1.20554,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89404",2019-09-01 02:03:00,-1.19076,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89405",2019-09-01 02:04:00,-1.09594,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.5,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89406",2019-09-01 02:05:00,-1.17699,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.2,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89407",2019-09-01 02:06:00,-1.36824,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89408",2019-09-01 02:07:00,-1.14587,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89409",2019-09-01 02:08:00,-1.1548,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89410",2019-09-01 02:09:00,-1.19172,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.80703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89411",2019-09-01 02:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89412",2019-09-01 02:11:00,-1.19725,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.7,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89413",2019-09-01 02:12:00,-0.822885,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89414",2019-09-01 02:13:00,-0.694813,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89415",2019-09-01 02:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.90909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89416",2019-09-01 02:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.7,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89417",2019-09-01 02:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89418",2019-09-01 02:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.95004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89419",2019-09-01 02:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89420",2019-09-01 02:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20,1.30662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89421",2019-09-01 02:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20,1.35891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89422",2019-09-01 02:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,1.31544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89423",2019-09-01 02:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.7,1.20204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89424",2019-09-01 02:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.93681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89425",2019-09-01 02:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.7,0.94374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89426",2019-09-01 02:25:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89427",2019-09-01 02:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89428",2019-09-01 02:27:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.94311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89429",2019-09-01 02:28:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.7,0.94311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89430",2019-09-01 02:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89431",2019-09-01 02:30:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.8,0.94563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89432",2019-09-01 02:31:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.9,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89433",2019-09-01 02:32:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20,0.95319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89434",2019-09-01 02:33:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89435",2019-09-01 02:34:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20.1,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89436",2019-09-01 02:35:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,20,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89437",2019-09-01 02:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.4,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89438",2019-09-01 02:37:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.4,0.97461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89439",2019-09-01 02:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.3,0.96642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89440",2019-09-01 02:39:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.4,0.96642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89441",2019-09-01 02:40:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.5,0.96894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89442",2019-09-01 02:41:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89443",2019-09-01 02:42:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89444",2019-09-01 02:43:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.94941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89445",2019-09-01 02:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.6,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89446",2019-09-01 02:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.5,1.33812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89447",2019-09-01 02:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.4,1.36269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89448",2019-09-01 02:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.2,1.34001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89449",2019-09-01 02:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.3,1.19637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89450",2019-09-01 02:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.3,0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89451",2019-09-01 02:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.2,0.98784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89452",2019-09-01 02:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.1,0.98721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89453",2019-09-01 02:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19,0.98154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89454",2019-09-01 02:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,25,19.1,0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89455",2019-09-01 02:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.1,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89456",2019-09-01 02:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19,0.98847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89457",2019-09-01 02:56:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19,0.9954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89458",2019-09-01 02:57:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.9,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89459",2019-09-01 02:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.99477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89460",2019-09-01 02:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.99666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89461",2019-09-01 03:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.99729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89462",2019-09-01 03:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.99477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89463",2019-09-01 03:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19,0.98847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89464",2019-09-01 03:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.1,0.99981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89465",2019-09-01 03:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.2,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89466",2019-09-01 03:05:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.3,1.00044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89467",2019-09-01 03:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.4,0.99477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89468",2019-09-01 03:07:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.4,1.01304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89469",2019-09-01 03:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.4,1.01304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89470",2019-09-01 03:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.3,0.99981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89471",2019-09-01 03:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.2,0.9954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89472",2019-09-01 03:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.2,1.00044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89473",2019-09-01 03:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19,1.39041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89474",2019-09-01 03:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19,1.42254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89475",2019-09-01 03:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,1.36962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89476",2019-09-01 03:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.9,1.24551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89477",2019-09-01 03:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,1.00674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89478",2019-09-01 03:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,1.02564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89479",2019-09-01 03:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,1.01934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89480",2019-09-01 03:19:00,-0.889218,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89481",2019-09-01 03:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89482",2019-09-01 03:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89483",2019-09-01 03:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.7,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89484",2019-09-01 03:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89485",2019-09-01 03:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89486",2019-09-01 03:25:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89487",2019-09-01 03:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.7,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89488",2019-09-01 03:27:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89489",2019-09-01 03:28:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.7,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89490",2019-09-01 03:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89491",2019-09-01 03:30:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89492",2019-09-01 03:31:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.7,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89493",2019-09-01 03:32:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89494",2019-09-01 03:33:00,-0.547252,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89495",2019-09-01 03:34:00,-0.734006,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89496",2019-09-01 03:35:00,-0.844817,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.1,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89497",2019-09-01 03:36:00,-1.0917,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.3,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89498",2019-09-01 03:37:00,-1.06656,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.4,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89499",2019-09-01 03:38:00,-1.18056,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.4,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89500",2019-09-01 03:39:00,-0.864835,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.1,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89501",2019-09-01 03:40:00,-1.10948,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.1,0.82341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89502",2019-09-01 03:41:00,-1.33998,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89503",2019-09-01 03:42:00,-1.2348,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.1,0.62685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89504",2019-09-01 03:43:00,-1.0536,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89505",2019-09-01 03:44:00,-1.37758,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89506",2019-09-01 03:45:00,-1.42256,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.3,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89507",2019-09-01 03:46:00,-1.46112,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.2,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89508",2019-09-01 03:47:00,-1.45518,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89509",2019-09-01 03:48:00,-1.39551,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.3,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89510",2019-09-01 03:49:00,-1.30362,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89511",2019-09-01 03:50:00,-1.21563,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19.3,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89512",2019-09-01 03:51:00,-1.47929,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,19,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89513",2019-09-01 03:52:00,-1.31666,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.6,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89514",2019-09-01 03:53:00,-1.10203,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.5,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89515",2019-09-01 03:54:00,-1.0303,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89516",2019-09-01 03:55:00,-1.01278,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89517",2019-09-01 03:56:00,-0.989525,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.6,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89518",2019-09-01 03:57:00,-1.00871,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.6,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89519",2019-09-01 03:58:00,-0.714765,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,26,24.5,24.5,18.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89520",2019-09-01 03:59:00,-1.02222,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89521",2019-09-01 04:00:00,-1.25505,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.4,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89522",2019-09-01 04:01:00,-0.977677,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89523",2019-09-01 04:02:00,-0.974678,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.5,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89524",2019-09-01 04:03:00,-0.970703,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89525",2019-09-01 04:04:00,-0.971465,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.6,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89526",2019-09-01 04:05:00,-0.98803,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.6,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89527",2019-09-01 04:06:00,-0.953925,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.5,0.50715,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89528",2019-09-01 04:07:00,-0.975388,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.6,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89529",2019-09-01 04:08:00,-0.967575,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.7,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89530",2019-09-01 04:09:00,-0.977736,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.7,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89531",2019-09-01 04:10:00,-0.957085,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.8,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89532",2019-09-01 04:11:00,-1.10155,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.9,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89533",2019-09-01 04:12:00,-0.65162,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,19,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89534",2019-09-01 04:13:00,-0.949575,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24.5,24.5,18.8,0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89535",2019-09-01 04:14:00,-1.0087,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.8,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89536",2019-09-01 04:15:00,-1.06416,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.9,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89537",2019-09-01 04:16:00,-0.81818,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.9,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89538",2019-09-01 04:17:00,-1.06929,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89539",2019-09-01 04:18:00,-1.26318,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.2,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89540",2019-09-01 04:19:00,-1.04772,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.4,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89541",2019-09-01 04:20:00,-1.11487,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89542",2019-09-01 04:21:00,-1.04473,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89543",2019-09-01 04:22:00,-1.07838,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89544",2019-09-01 04:23:00,-1.06772,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89545",2019-09-01 04:24:00,-1.04419,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.6,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89546",2019-09-01 04:25:00,-1.42584,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.5,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89547",2019-09-01 04:26:00,-1.08182,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25.5,24,24.5,18.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89548",2019-09-01 04:27:00,-1.12406,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24.5,25.5,24,24.5,18.6,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89549",2019-09-01 04:28:00,-1.11694,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24.5,25.5,24,24.5,18.6,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89550",2019-09-01 04:29:00,-1.13322,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24.5,25.5,24,24.5,18.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89551",2019-09-01 04:30:00,-1.13711,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24.5,25.5,24,24.5,18.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89552",2019-09-01 04:31:00,-1.17786,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24.5,25.5,24,24.5,18.2,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89553",2019-09-01 04:32:00,-1.32244,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24.5,25.5,24,24.5,18.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89554",2019-09-01 04:33:00,-1.22524,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24.5,25.5,24,24.5,18.2,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89555",2019-09-01 04:34:00,-1.2081,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,25.5,24,24.5,18.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89556",2019-09-01 04:35:00,-1.16251,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,25.5,24,24.5,18,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89557",2019-09-01 04:36:00,-1.15531,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,25.5,24,24.5,18.1,0.82971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89558",2019-09-01 04:37:00,-1.09552,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.3,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89559",2019-09-01 04:38:00,-1.58493,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.4,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89560",2019-09-01 04:39:00,-1.41448,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.4,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89561",2019-09-01 04:40:00,-1.05508,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.4,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89562",2019-09-01 04:41:00,-1.02392,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89563",2019-09-01 04:42:00,-1.07459,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89564",2019-09-01 04:43:00,-1.05285,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89565",2019-09-01 04:44:00,-1.02768,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89566",2019-09-01 04:45:00,-1.27942,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89567",2019-09-01 04:46:00,-1.19461,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89568",2019-09-01 04:47:00,-1.09298,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.3,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89569",2019-09-01 04:48:00,-0.88019,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89570",2019-09-01 04:49:00,-1.03819,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89571",2019-09-01 04:50:00,-1.03543,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.6,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89572",2019-09-01 04:51:00,-1.06005,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.8,0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89573",2019-09-01 04:52:00,-1.33575,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.8,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89574",2019-09-01 04:53:00,-0.992941,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.6,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89575",2019-09-01 04:54:00,-1.02001,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.7,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89576",2019-09-01 04:55:00,-1.03505,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.8,0.41958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89577",2019-09-01 04:56:00,-1.04237,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.7,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89578",2019-09-01 04:57:00,-1.03455,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.2,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89579",2019-09-01 04:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89580",2019-09-01 04:59:00,-1.06491,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.40635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89581",2019-09-01 05:00:00,-1.04161,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.2,0.98532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89582",2019-09-01 05:01:00,-1.01551,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.72009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89583",2019-09-01 05:02:00,-0.979741,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,17.8,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89584",2019-09-01 05:03:00,-0.992182,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,17.9,1.01304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89585",2019-09-01 05:04:00,-1.03117,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.2,0.98154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89586",2019-09-01 05:05:00,-1.08895,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89587",2019-09-01 05:06:00,-0.944567,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.76041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89588",2019-09-01 05:07:00,-1.15191,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.2,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89589",2019-09-01 05:08:00,-1.09737,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89590",2019-09-01 05:09:00,-0.999493,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89591",2019-09-01 05:10:00,-1.2124,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89592",2019-09-01 05:11:00,-1.00794,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89593",2019-09-01 05:12:00,-1.60585,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89594",2019-09-01 05:13:00,-0.997993,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.2,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89595",2019-09-01 05:14:00,-1.01291,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18.1,0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89596",2019-09-01 05:15:00,-1.12135,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,25.5,24,24.5,18,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89597",2019-09-01 05:16:00,-0.989704,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.7,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89598",2019-09-01 05:17:00,-0.985328,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
