"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"89599",2019-09-01 05:18:00,-0.726227,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.6,0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89600",2019-09-01 05:19:00,-0.826442,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.7,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89601",2019-09-01 05:20:00,-1.05507,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89602",2019-09-01 05:21:00,-1.05886,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89603",2019-09-01 05:22:00,-1.03706,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.9,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89604",2019-09-01 05:23:00,-1.062,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.8,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89605",2019-09-01 05:24:00,-1.027,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.9,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89606",2019-09-01 05:25:00,-0.861206,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.6,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89607",2019-09-01 05:26:00,-1.18167,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89608",2019-09-01 05:27:00,-0.958824,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.5,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89609",2019-09-01 05:28:00,-1.04203,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.6,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89610",2019-09-01 05:29:00,-1.03567,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.6,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89611",2019-09-01 05:30:00,-1.19582,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.7,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89612",2019-09-01 05:31:00,-1.04451,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.6,0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89613",2019-09-01 05:32:00,-1.32119,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.5,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89614",2019-09-01 05:33:00,-1.13208,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.6,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89615",2019-09-01 05:34:00,-0.906989,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.6,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89616",2019-09-01 05:35:00,-1.01903,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.7,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89617",2019-09-01 05:36:00,-1.05683,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.8,0.55188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89618",2019-09-01 05:37:00,-1.04473,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.8,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89619",2019-09-01 05:38:00,-1.03894,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,18,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89620",2019-09-01 05:39:00,-1.21187,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,18,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89621",2019-09-01 05:40:00,-1.03562,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,17.9,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89622",2019-09-01 05:41:00,-1.03909,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,18,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89623",2019-09-01 05:42:00,-1.02459,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,18.1,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89624",2019-09-01 05:43:00,-1.00173,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24.5,18.1,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89625",2019-09-01 05:44:00,-0.975579,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.2,0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89626",2019-09-01 05:45:00,-0.983383,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.2,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89627",2019-09-01 05:46:00,-0.979405,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89628",2019-09-01 05:47:00,-1.01318,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.1,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89629",2019-09-01 05:48:00,-1.03711,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,17.9,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89630",2019-09-01 05:49:00,-0.957663,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89631",2019-09-01 05:50:00,-0.964808,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89632",2019-09-01 05:51:00,-1.03174,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89633",2019-09-01 05:52:00,-0.548963,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89634",2019-09-01 05:53:00,-1.06262,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,17.8,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89635",2019-09-01 05:54:00,-1.15351,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,17.8,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89636",2019-09-01 05:55:00,-1.19342,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,17.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89637",2019-09-01 05:56:00,-1.06368,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.1,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89638",2019-09-01 05:57:00,-1.08548,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89639",2019-09-01 05:58:00,-1.09191,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89640",2019-09-01 05:59:00,-0.981065,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89641",2019-09-01 06:00:00,-1.10966,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.7,0.94941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89642",2019-09-01 06:01:00,-1.1137,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.7,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89643",2019-09-01 06:02:00,-1.137,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89644",2019-09-01 06:03:00,-1.14184,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.5,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89645",2019-09-01 06:04:00,-1.11426,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.4,0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89646",2019-09-01 06:05:00,-0.700149,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89647",2019-09-01 06:06:00,-1.13029,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89648",2019-09-01 06:07:00,-1.13074,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.7,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89649",2019-09-01 06:08:00,-1.09597,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.7,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89650",2019-09-01 06:09:00,-1.03819,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89651",2019-09-01 06:10:00,-1.04152,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.4,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89652",2019-09-01 06:11:00,-1.01216,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89653",2019-09-01 06:12:00,-1.09162,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.7,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89654",2019-09-01 06:13:00,-0.949341,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89655",2019-09-01 06:14:00,-1.02057,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,19,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89656",2019-09-01 06:15:00,-1.01681,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,19,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89657",2019-09-01 06:16:00,-1.00975,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.9,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89658",2019-09-01 06:17:00,-1.09821,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.8,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89659",2019-09-01 06:18:00,-1.04467,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89660",2019-09-01 06:19:00,-1.00836,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89661",2019-09-01 06:20:00,-0.989099,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89662",2019-09-01 06:21:00,-0.980246,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.8,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89663",2019-09-01 06:22:00,-1.02302,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89664",2019-09-01 06:23:00,-0.979112,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89665",2019-09-01 06:24:00,-0.978843,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.4,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89666",2019-09-01 06:25:00,-1.10438,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89667",2019-09-01 06:26:00,-0.55812,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89668",2019-09-01 06:27:00,-0.958872,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89669",2019-09-01 06:28:00,-0.965361,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89670",2019-09-01 06:29:00,-0.932271,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89671",2019-09-01 06:30:00,-0.917126,6,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89672",2019-09-01 06:31:00,-0.937757,6,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.9513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89673",2019-09-01 06:32:00,-0.942187,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.94311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89674",2019-09-01 06:33:00,-0.975894,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.9,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89675",2019-09-01 06:34:00,-1.01576,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,19,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89676",2019-09-01 06:35:00,-0.942496,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89677",2019-09-01 06:36:00,-0.983887,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89678",2019-09-01 06:37:00,-1.00893,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.7,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89679",2019-09-01 06:38:00,-1.01158,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25.5,24,24,18.6,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89680",2019-09-01 06:39:00,-0.75433,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.6,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89681",2019-09-01 06:40:00,-0.949373,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.7,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89682",2019-09-01 06:41:00,-0.966902,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89683",2019-09-01 06:42:00,-0.888433,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.6,0.54432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89684",2019-09-01 06:43:00,-0.910144,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.6,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89685",2019-09-01 06:44:00,-0.874662,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.5,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89686",2019-09-01 06:45:00,-0.963868,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89687",2019-09-01 06:46:00,-1.07219,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89688",2019-09-01 06:47:00,-0.875698,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.7,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89689",2019-09-01 06:48:00,-0.82344,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89690",2019-09-01 06:49:00,-0.834658,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.9,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89691",2019-09-01 06:50:00,-0.824606,18,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.9,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89692",2019-09-01 06:51:00,-0.82839,19,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.9,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89693",2019-09-01 06:52:00,-0.799478,20,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89694",2019-09-01 06:53:00,-0.665958,19,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.9,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89695",2019-09-01 06:54:00,0,20,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89696",2019-09-01 06:55:00,-0.785951,21,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.51282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89697",2019-09-01 06:56:00,-0.758591,24,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89698",2019-09-01 06:57:00,-0.801329,23,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89699",2019-09-01 06:58:00,-0.903808,24,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89700",2019-09-01 06:59:00,-1.25096,28,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89701",2019-09-01 07:00:00,-1.56281,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89702",2019-09-01 07:01:00,-2.40006,31,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.8,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89703",2019-09-01 07:02:00,-2.31694,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.9,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89704",2019-09-01 07:03:00,-2.50913,34,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,18.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89705",2019-09-01 07:04:00,-2.20263,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89706",2019-09-01 07:05:00,-1.77115,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89707",2019-09-01 07:06:00,-1.48922,40,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89708",2019-09-01 07:07:00,-1.23328,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.1,0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89709",2019-09-01 07:08:00,-1.0558,42,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.1,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89710",2019-09-01 07:09:00,-0.953231,45,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.1,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89711",2019-09-01 07:10:00,-0.875089,49,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.1,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89712",2019-09-01 07:11:00,-0.770159,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.1,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89713",2019-09-01 07:12:00,-0.764131,53,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.2,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89714",2019-09-01 07:13:00,-0.840542,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.2,0.33138,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89715",2019-09-01 07:14:00,-0.823941,49,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.3,0.32823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89716",2019-09-01 07:15:00,-0.820364,49,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.4,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89717",2019-09-01 07:16:00,-0.747427,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.5,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89718",2019-09-01 07:17:00,-0.762384,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.6,0.35028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89719",2019-09-01 07:18:00,-0.753469,45,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.7,0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89720",2019-09-01 07:19:00,0,42,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.8,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89721",2019-09-01 07:20:00,0,40,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.8,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89722",2019-09-01 07:21:00,-0.755413,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.9,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89723",2019-09-01 07:22:00,-0.809005,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.9,0.39942,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89724",2019-09-01 07:23:00,-0.862619,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.9,0.39879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89725",2019-09-01 07:24:00,-0.972156,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.9,0.38556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89726",2019-09-01 07:25:00,-0.968507,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.9,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89727",2019-09-01 07:26:00,-0.88517,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.9,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89728",2019-09-01 07:27:00,-0.947865,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.9,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89729",2019-09-01 07:28:00,-1.03811,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.8,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89730",2019-09-01 07:29:00,-1.00174,40,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.7,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89731",2019-09-01 07:30:00,-1.05686,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89732",2019-09-01 07:31:00,-0.992191,42,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.5,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89733",2019-09-01 07:32:00,-0.854758,43,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.5,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89734",2019-09-01 07:33:00,-1.22814,43,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.5,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89735",2019-09-01 07:34:00,-1.00422,44,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.6,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89736",2019-09-01 07:35:00,-1.0066,44,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.6,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89737",2019-09-01 07:36:00,-1.00935,43,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.6,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89738",2019-09-01 07:37:00,-1.00475,43,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.6,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89739",2019-09-01 07:38:00,-0.991906,44,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.5,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89740",2019-09-01 07:39:00,-0.992006,44,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.4,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89741",2019-09-01 07:40:00,-0.812634,44,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.4,0.38808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89742",2019-09-01 07:41:00,-1.41666,46,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.3,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89743",2019-09-01 07:42:00,-1.05544,47,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.3,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89744",2019-09-01 07:43:00,-1.05184,49,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.2,0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89745",2019-09-01 07:44:00,-0.94775,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.1,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89746",2019-09-01 07:45:00,-1.06989,50,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19,0.34461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89747",2019-09-01 07:46:00,-1.01015,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.9,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89748",2019-09-01 07:47:00,-0.754817,53,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.8,0.31122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89749",2019-09-01 07:48:00,-1.22908,54,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89750",2019-09-01 07:49:00,-0.777581,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.28917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89751",2019-09-01 07:50:00,-1.08389,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89752",2019-09-01 07:51:00,-1.04268,54,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.8,0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89753",2019-09-01 07:52:00,-1.06652,54,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.8,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89754",2019-09-01 07:53:00,-0.988678,53,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.9,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89755",2019-09-01 07:54:00,-1.04432,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.8,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89756",2019-09-01 07:55:00,-1.05673,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.8,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89757",2019-09-01 07:56:00,-1.04348,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.8,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89758",2019-09-01 07:57:00,-1.01798,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89759",2019-09-01 07:58:00,-1.02645,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89760",2019-09-01 07:59:00,-0.738557,54,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89761",2019-09-01 08:00:00,-0.838253,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.31122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89762",2019-09-01 08:01:00,-1.00018,56,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89763",2019-09-01 08:02:00,-1.03837,59,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89764",2019-09-01 08:03:00,-0.995916,61,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.7,0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89765",2019-09-01 08:04:00,-0.968833,63,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.8,0.26208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89766",2019-09-01 08:05:00,-1.01705,64,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.8,0.25011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89767",2019-09-01 08:06:00,-1.11095,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,18.9,0.25767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89768",2019-09-01 08:07:00,-1.41431,68,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.1,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89769",2019-09-01 08:08:00,-0.842026,69,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.2,0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89770",2019-09-01 08:09:00,-1.02188,70,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.3,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89771",2019-09-01 08:10:00,-0.998701,69,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.4,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89772",2019-09-01 08:11:00,-1.09521,69,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.5,0.22617,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89773",2019-09-01 08:12:00,-0.992743,69,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.5,0.24444,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89774",2019-09-01 08:13:00,-0.63502,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.5,0.25074,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89775",2019-09-01 08:14:00,-1.01369,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.5,0.24381,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89776",2019-09-01 08:15:00,-1.00869,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.5,0.24444,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89777",2019-09-01 08:16:00,-0.866834,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.6,0.24129,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89778",2019-09-01 08:17:00,-0.996988,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.6,0.26334,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89779",2019-09-01 08:18:00,-0.991831,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.6,0.24759,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89780",2019-09-01 08:19:00,-1.02452,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.7,0.25641,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89781",2019-09-01 08:20:00,-1.20752,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.9,0.61677,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89782",2019-09-01 08:21:00,-1.07319,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20,0.65961,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89783",2019-09-01 08:22:00,-1.11996,68,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.1,0.60543,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89784",2019-09-01 08:23:00,-1.1225,67,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.2,0.46557,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89785",2019-09-01 08:24:00,-1.07689,68,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.3,0.23247,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89786",2019-09-01 08:25:00,-1.13898,71,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.3,0.20727,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89787",2019-09-01 08:26:00,-1.04606,73,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.3,0.20034,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89788",2019-09-01 08:27:00,-1.11417,74,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.3,0.1827,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89789",2019-09-01 08:28:00,-1.15701,76,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.3,0.20097,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89790",2019-09-01 08:29:00,-1.04651,78,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.2,0.19341,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89791",2019-09-01 08:30:00,-1.13139,78,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.2,0.17451,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"89792",2019-09-01 08:31:00,-1.12063,79,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.2,0.18081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89793",2019-09-01 08:32:00,-1.06159,80,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.1,0.16191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89794",2019-09-01 08:33:00,-1.14746,83,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89795",2019-09-01 08:34:00,-1.13377,86,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.1,0.15561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89796",2019-09-01 08:35:00,-1.10179,89,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.1,0.13734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89797",2019-09-01 08:36:00,-1.10284,90,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.2,0.11277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89798",2019-09-01 08:37:00,-1.06207,95,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.3,0.09702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89799",2019-09-01 08:38:00,-1.10511,97,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.4,0.07371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89800",2019-09-01 08:39:00,-0.785879,102,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.4,0.06237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89801",2019-09-01 08:40:00,-0.960184,105,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.4,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89802",2019-09-01 08:41:00,-1.06678,109,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.3,-0.0126,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89803",2019-09-01 08:42:00,-1.07761,111,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.1,-0.02016,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89804",2019-09-01 08:43:00,-1.05939,111,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.9,-0.01953,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89805",2019-09-01 08:44:00,-1.254,111,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.7,-0.00945,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89806",2019-09-01 08:45:00,-1.02331,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.2,0.26082,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89807",2019-09-01 08:46:00,-0.70521,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.1,0.38997,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89808",2019-09-01 08:47:00,-0.898333,116,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.2,0.3528,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89809",2019-09-01 08:48:00,-0.859332,119,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.3,0.23184,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89810",2019-09-01 08:49:00,-1.12016,122,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.1,0.08694,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89811",2019-09-01 08:50:00,-0.987839,126,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.2,-0.05796,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89812",2019-09-01 08:51:00,-0.945347,128,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.2,-0.06426,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89813",2019-09-01 08:52:00,-0.932393,130,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.2,-0.06993,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89814",2019-09-01 08:53:00,-0.567641,132,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.3,-0.08946,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89815",2019-09-01 08:54:00,-0.961676,135,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.4,-0.10773,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89816",2019-09-01 08:55:00,-0.990332,139,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.3,-0.12411,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89817",2019-09-01 08:56:00,-0.987944,144,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.6,-0.12537,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89818",2019-09-01 08:57:00,-0.981224,152,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.7,-0.1764,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89819",2019-09-01 08:58:00,-0.969834,157,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.8,-0.21546,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89820",2019-09-01 08:59:00,-1.24746,165,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.6,-0.25956,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89821",2019-09-01 09:00:00,-1.06057,177,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.5,-0.30303,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89822",2019-09-01 09:01:00,-1.04629,191,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.5,-0.37926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89823",2019-09-01 09:02:00,-1.01915,207,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.5,-0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89824",2019-09-01 09:03:00,-1.05035,224,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,19.8,-0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89825",2019-09-01 09:04:00,-1.0588,238,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.4,0.82971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89826",2019-09-01 09:05:00,-1.00896,249,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.5,-0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89827",2019-09-01 09:06:00,-0.670768,254,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.5,-0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89828",2019-09-01 09:07:00,-1.00998,257,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.5,-0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89829",2019-09-01 09:08:00,-0.72907,257,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.6,-0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89830",2019-09-01 09:09:00,-1.07565,256,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,-0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89831",2019-09-01 09:10:00,-0.964261,253,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,-0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89832",2019-09-01 09:11:00,-0.988113,257,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.19089,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89833",2019-09-01 09:12:00,-0.965855,192,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,-0.01323,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89834",2019-09-01 09:13:00,-0.707944,172,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,0.06237,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89835",2019-09-01 09:14:00,-0.919277,157,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.2,0.01827,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89836",2019-09-01 09:15:00,-0.956199,146,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.1,-0.10206,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89837",2019-09-01 09:16:00,-0.960602,141,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.1,-0.12033,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89838",2019-09-01 09:17:00,-0.99494,136,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.2,-0.09576,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89839",2019-09-01 09:18:00,-0.948966,133,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.3,-0.06993,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89840",2019-09-01 09:19:00,-0.770858,128,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21,-0.02646,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89841",2019-09-01 09:20:00,-0.883274,125,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.7,-0.00189,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89842",2019-09-01 09:21:00,-0.993703,122,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.6,-0.00819,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89843",2019-09-01 09:22:00,-0.988622,121,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.4,-0.00063,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89844",2019-09-01 09:23:00,-0.963897,117,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20,0.07749,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89845",2019-09-01 09:24:00,-0.948617,115,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.2,0.05544,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89846",2019-09-01 09:25:00,-0.920731,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.4,0.04284,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89847",2019-09-01 09:26:00,-1.2121,113,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,0.04599,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89848",2019-09-01 09:27:00,-0.935305,115,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21,0.01638,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89849",2019-09-01 09:28:00,-0.911215,119,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21,0.08694,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89850",2019-09-01 09:29:00,-0.900031,123,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,-0.01953,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89851",2019-09-01 09:30:00,-0.906467,127,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,0.0063,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89852",2019-09-01 09:31:00,-0.911087,131,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.7,-0.03843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89853",2019-09-01 09:32:00,-0.826021,135,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.2,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89854",2019-09-01 09:33:00,-0.892276,137,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.5,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89855",2019-09-01 09:34:00,-0.905641,136,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.5,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89856",2019-09-01 09:35:00,-0.997161,139,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.8,0.25011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89857",2019-09-01 09:36:00,-1.16399,140,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21.6,0.30051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89858",2019-09-01 09:37:00,-1.56571,142,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21,0.252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89859",2019-09-01 09:38:00,-2.27369,143,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89860",2019-09-01 09:39:00,-2.86781,144,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.7,0.00504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89861",2019-09-01 09:40:00,-2.53047,145,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89862",2019-09-01 09:41:00,-2.18797,147,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.7,-0.12663,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89863",2019-09-01 09:42:00,-1.75922,151,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.7,-0.1449,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89864",2019-09-01 09:43:00,-1.44142,153,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.7,-0.17136,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89865",2019-09-01 09:44:00,-1.08684,158,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.19593,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89866",2019-09-01 09:45:00,-1.12589,163,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,-0.16506,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89867",2019-09-01 09:46:00,-0.895299,167,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.7,-0.21546,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89868",2019-09-01 09:47:00,-0.81244,171,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.23373,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89869",2019-09-01 09:48:00,-1.05832,173,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,21,-0.24948,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89870",2019-09-01 09:49:00,-0.797473,176,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.26523,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89871",2019-09-01 09:50:00,-0.867753,176,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,-0.27216,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89872",2019-09-01 09:51:00,-0.850327,173,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.25893,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89873",2019-09-01 09:52:00,-0.897114,171,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.21483,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89874",2019-09-01 09:53:00,-0.870633,166,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.20979,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89875",2019-09-01 09:54:00,-0.804077,166,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.2331,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89876",2019-09-01 09:55:00,-0.837978,164,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,-0.21798,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89877",2019-09-01 09:56:00,-0.788904,161,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.19656,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89878",2019-09-01 09:57:00,-0.812666,158,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.18396,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89879",2019-09-01 09:58:00,-0.852706,153,0.037,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,-0.13923,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89880",2019-09-01 09:59:00,-0.709036,147,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,0.36477,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89881",2019-09-01 10:00:00,-0.948644,143,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,0.27594,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89882",2019-09-01 10:01:00,-0.941245,138,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,0.24255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89883",2019-09-01 10:02:00,-0.971567,132,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.9,0.05544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89884",2019-09-01 10:03:00,-0.948875,127,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89885",2019-09-01 10:04:00,-1.03128,120,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.6,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89886",2019-09-01 10:05:00,-1.03425,112,0.101,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.6,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89887",2019-09-01 10:06:00,-1.41868,104,0.055,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.8,-0.03906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89888",2019-09-01 10:07:00,-0.832331,96,0.087,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.7,0.01134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89889",2019-09-01 10:08:00,-1.12867,92,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.6,0.10017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89890",2019-09-01 10:09:00,-1.19151,87,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.5,0.11277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89891",2019-09-01 10:10:00,-1.04152,85,2.09,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.5,2.1609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89892",2019-09-01 10:11:00,-1.07254,83,2.084,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.5,2.16594,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89893",2019-09-01 10:12:00,-1.04204,81,2.073,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,23.5,24,20.4,2.16279,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89894",2019-09-01 10:13:00,-0.686663,80,2.081,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.5,2.18421,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89895",2019-09-01 10:14:00,-1.07411,79,0.069,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.7,0.12852,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89896",2019-09-01 10:15:00,-1.08733,78,0.085,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.8,0.20097,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89897",2019-09-01 10:16:00,-1.09923,77,0.106,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.7,0.16821,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89898",2019-09-01 10:17:00,-1.08977,76,0.055,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.5,0.11844,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89899",2019-09-01 10:18:00,-1.08642,76,0.062,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.7,0.11277,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89900",2019-09-01 10:19:00,-0.931615,77,0.106,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.5,0.1008,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89901",2019-09-01 10:20:00,-1.6451,78,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.4,0.18837,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89902",2019-09-01 10:21:00,-1.0831,80,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.6,0.17388,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89903",2019-09-01 10:22:00,-1.13436,80,2.097,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.6,2.27304,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89904",2019-09-01 10:23:00,-1.09568,84,2.085,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.8,2.54457,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89905",2019-09-01 10:24:00,-0.996974,86,2.054,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.9,2.49228,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89906",2019-09-01 10:25:00,-1.06606,88,2.073,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.4,2.4633,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89907",2019-09-01 10:26:00,-1.21629,91,2.088,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.4,2.36754,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89908",2019-09-01 10:27:00,-0.989664,93,2.097,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.5,2.14767,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89909",2019-09-01 10:28:00,-1.23557,95,2.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.5,2.12247,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89910",2019-09-01 10:29:00,-0.76933,96,2.06,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.7,2.08152,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89911",2019-09-01 10:30:00,-0.965874,98,2.081,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.8,2.14704,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89912",2019-09-01 10:31:00,-1.0098,100,2.076,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.5,2.11491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
