"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"89913",2019-09-01 10:32:00,-0.983499,102,2.09,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.7,2.09664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89914",2019-09-01 10:33:00,-0.857724,104,0.11,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.9,0.01701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89915",2019-09-01 10:34:00,-1.01192,105,2.056,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.9,2.03427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89916",2019-09-01 10:35:00,-0.948496,107,2.079,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.8,2.02104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89917",2019-09-01 10:36:00,-1.15001,108,2.08,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.2,2.01789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89918",2019-09-01 10:37:00,-0.957504,108,2.092,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.9,2.04687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89919",2019-09-01 10:38:00,-0.986762,107,2.088,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21,2.04687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89920",2019-09-01 10:39:00,-0.972201,106,2.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.1,2.00655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89921",2019-09-01 10:40:00,-0.705328,106,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.1,-0.04221,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89922",2019-09-01 10:41:00,-0.947049,109,0.092,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.2,-0.05166,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89923",2019-09-01 10:42:00,-0.978174,112,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.1,-0.000629999,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89924",2019-09-01 10:43:00,-0.957038,116,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.9,-0.04473,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89925",2019-09-01 10:44:00,-1.00731,122,0.067,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21,-0.07686,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89926",2019-09-01 10:45:00,-0.969748,127,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.3,0.05859,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89927",2019-09-01 10:46:00,-1.03373,129,0.069,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.6,0.23688,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89928",2019-09-01 10:47:00,-0.807417,134,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.7,0.24381,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89929",2019-09-01 10:48:00,-0.882268,139,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.4,0.20223,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89930",2019-09-01 10:49:00,-0.965883,141,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.4,0.06867,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89931",2019-09-01 10:50:00,-1.00387,141,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.2,-0.17829,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89932",2019-09-01 10:51:00,-0.76295,140,0.055,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.6,-0.18459,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89933",2019-09-01 10:52:00,-0.970485,137,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.6,-0.1638,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89934",2019-09-01 10:53:00,-1.2204,135,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.8,-0.12033,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89935",2019-09-01 10:54:00,-1.08094,133,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.1,-0.12852,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89936",2019-09-01 10:55:00,-1.07245,130,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.3,-0.126,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89937",2019-09-01 10:56:00,-1.13138,127,0.112,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.4,-0.11403,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89938",2019-09-01 10:57:00,-1.08704,123,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.5,-0.08631,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89939",2019-09-01 10:58:00,-1.07777,119,0.076,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,21.4,-0.10332,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89940",2019-09-01 10:59:00,-0.852332,114,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.9,-0.05796,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"89941",2019-09-01 11:00:00,-1.50536,114,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.8,-0.01386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89942",2019-09-01 11:01:00,-1.01928,114,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.6,-0.0441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89943",2019-09-01 11:02:00,-1.08918,117,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.5,-0.04599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89944",2019-09-01 11:03:00,-1.08202,119,0.062,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.5,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89945",2019-09-01 11:04:00,-1.0777,121,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.6,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89946",2019-09-01 11:05:00,-1.07526,126,0.096,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,20.1,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89947",2019-09-01 11:06:00,-0.731728,128,0.115,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.9,-0.0189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89948",2019-09-01 11:07:00,-0.791979,131,0.112,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.8,-0.13545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89949",2019-09-01 11:08:00,-1.20399,134,0.062,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.6,-0.13986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89950",2019-09-01 11:09:00,-1.04459,136,0.094,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.5,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89951",2019-09-01 11:10:00,-1.04691,138,0.112,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.5,0.15687,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89952",2019-09-01 11:11:00,-1.01365,138,0.034,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.4,0.23877,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89953",2019-09-01 11:12:00,-1.06235,142,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.3,0.17577,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89954",2019-09-01 11:13:00,-0.841735,146,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,23.5,24,19.3,0.11781,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89955",2019-09-01 11:14:00,-1.02416,154,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,19.3,0.00441,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89956",2019-09-01 11:15:00,-0.957037,162,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,19.5,-0.16569,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89957",2019-09-01 11:16:00,-0.923159,172,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,19.6,-0.36099,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89958",2019-09-01 11:17:00,-1.01093,178,0.115,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,19.5,-0.34272,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89959",2019-09-01 11:18:00,-1.02209,185,0.066,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,19.7,-0.39186,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89960",2019-09-01 11:19:00,-1.01071,189,0.034,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,19.8,-0.46116,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89961",2019-09-01 11:20:00,-1.28965,191,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,19.7,-0.37863,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89962",2019-09-01 11:21:00,-1.03509,195,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,19.8,-0.48636,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89963",2019-09-01 11:22:00,-1.0157,201,0.105,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,19.9,-0.46746,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89964",2019-09-01 11:23:00,-0.983147,213,0.06,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,20,-0.54999,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89965",2019-09-01 11:24:00,-1.04288,230,0.092,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,20,-0.57771,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89966",2019-09-01 11:25:00,-1.03137,248,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,20,-0.60417,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89967",2019-09-01 11:26:00,-1.00183,267,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,20.1,-0.70119,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89968",2019-09-01 11:27:00,-0.712871,286,0.108,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,23.5,24,20.1,1.24614,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89969",2019-09-01 11:28:00,-1.00602,305,2.071,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,20,1.1214,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89970",2019-09-01 11:29:00,-0.963009,321,2.036,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,20,0.99792,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"89971",2019-09-01 11:30:00,-0.930043,337,2.059,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,20,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89972",2019-09-01 11:31:00,-1.16236,347,2.058,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,19.7,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89973",2019-09-01 11:32:00,-0.893071,360,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,19.5,-1.20519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89974",2019-09-01 11:33:00,-0.73775,368,2.077,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,19.8,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89975",2019-09-01 11:34:00,-1.08627,372,2.034,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,19.7,1.1655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89976",2019-09-01 11:35:00,-0.906575,372,2.054,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,19.8,1.21968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89977",2019-09-01 11:36:00,-0.918359,370,2.054,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,20,1.20645,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89978",2019-09-01 11:37:00,-0.967043,367,2.064,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,20.1,1.1151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89979",2019-09-01 11:38:00,-0.978667,356,2.063,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,20.8,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89980",2019-09-01 11:39:00,-0.999171,343,0.057,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,25,24,24,21,-1.08486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89981",2019-09-01 11:40:00,-0.938973,336,0.046,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,21,-1.06596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89982",2019-09-01 11:41:00,-0.998168,326,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,21.1,-0.93933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89983",2019-09-01 11:42:00,-0.965834,324,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.9,-1.04643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89984",2019-09-01 11:43:00,-0.947598,325,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.6,-0.92736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89985",2019-09-01 11:44:00,-0.943604,329,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.8,-1.05273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89986",2019-09-01 11:45:00,-0.973173,337,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.9,-1.11573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89987",2019-09-01 11:46:00,-0.752888,347,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.9,-1.1529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89988",2019-09-01 11:47:00,-0.774597,355,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.4,-1.09683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89989",2019-09-01 11:48:00,-0.925321,357,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.4,-1.17873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89990",2019-09-01 11:49:00,-0.87886,356,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.2,-1.0773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89991",2019-09-01 11:50:00,-0.919843,348,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20,-1.01493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89992",2019-09-01 11:51:00,-0.867247,335,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.2,-0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89993",2019-09-01 11:52:00,-0.841274,326,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.5,-1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89994",2019-09-01 11:53:00,0,325,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.4,-1.0206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89995",2019-09-01 11:54:00,-0.556651,323,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.5,-1.00737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89996",2019-09-01 11:55:00,-0.938861,324,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.3,-1.00359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89997",2019-09-01 11:56:00,-0.775104,324,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.6,-1.04013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89998",2019-09-01 11:57:00,-0.855168,321,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.7,-0.64323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"89999",2019-09-01 11:58:00,-0.935355,314,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.7,-0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90000",2019-09-01 11:59:00,-0.818277,298,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.9,-0.58716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90001",2019-09-01 12:00:00,-0.682909,276,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.7,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90002",2019-09-01 12:01:00,-0.837351,251,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.6,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90003",2019-09-01 12:02:00,-0.814712,225,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.5,-0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90004",2019-09-01 12:03:00,-0.635813,202,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.4,-0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90005",2019-09-01 12:04:00,-0.775028,188,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.4,-0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90006",2019-09-01 12:05:00,-0.808636,174,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.2,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90007",2019-09-01 12:06:00,-0.581895,163,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20,-0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90008",2019-09-01 12:07:00,0,157,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.7,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90009",2019-09-01 12:08:00,-1.1368,151,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.1,-0.26523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90010",2019-09-01 12:09:00,-1.62417,147,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.1,-0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90011",2019-09-01 12:10:00,-2.42203,145,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90012",2019-09-01 12:11:00,-2.60173,145,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90013",2019-09-01 12:12:00,-2.33339,148,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.1,-0.08001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90014",2019-09-01 12:13:00,-2.31223,152,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.9,1.29024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90015",2019-09-01 12:14:00,-1.68051,159,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.8,-0.15939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90016",2019-09-01 12:15:00,-1.22241,167,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.5,-0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90017",2019-09-01 12:16:00,-1.30386,172,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.5,-0.21609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90018",2019-09-01 12:17:00,-1.02035,176,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.6,-0.26523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90019",2019-09-01 12:18:00,-0.913678,179,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.5,-0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90020",2019-09-01 12:19:00,-0.847527,180,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.5,-0.26523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90021",2019-09-01 12:20:00,-0.713087,182,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.3,0.05859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90022",2019-09-01 12:21:00,-0.742592,191,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.5,0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90023",2019-09-01 12:22:00,-0.756594,201,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.7,-0.03969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90024",2019-09-01 12:23:00,-0.671239,215,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.8,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90025",2019-09-01 12:24:00,-0.74669,232,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.7,-0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90026",2019-09-01 12:25:00,-0.772632,242,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.7,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90027",2019-09-01 12:26:00,-1.07846,259,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.5,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90028",2019-09-01 12:27:00,-0.699576,278,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.4,-0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90029",2019-09-01 12:28:00,-0.753757,292,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.6,-0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90030",2019-09-01 12:29:00,-0.791493,305,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.2,-0.95319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90031",2019-09-01 12:30:00,-0.852942,307,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.5,1.1466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90032",2019-09-01 12:31:00,-0.85164,305,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.8,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90033",2019-09-01 12:32:00,-0.896725,295,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.6,1.20204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90034",2019-09-01 12:33:00,-0.902366,285,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.1,-0.84483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90035",2019-09-01 12:34:00,-0.882595,277,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.4,-0.78939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90036",2019-09-01 12:35:00,-0.964751,270,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.3,-0.76356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90037",2019-09-01 12:36:00,-0.974021,263,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.4,-0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90038",2019-09-01 12:37:00,-1.01898,261,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.5,-0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90039",2019-09-01 12:38:00,-1.24828,261,0.382,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.6,-0.47439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90040",2019-09-01 12:39:00,-0.99437,264,1.009,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.4,0.20034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90041",2019-09-01 12:40:00,-0.815983,271,1.011,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.7,0.08757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90042",2019-09-01 12:41:00,-1.1018,280,1.002,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.5,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90043",2019-09-01 12:42:00,-0.808336,290,0.999,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.6,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90044",2019-09-01 12:43:00,-1.01895,298,0.641,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.6,-0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90045",2019-09-01 12:44:00,-1.00455,310,0.645,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.7,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90046",2019-09-01 12:45:00,-1.03615,325,0.181,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.2,-0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90047",2019-09-01 12:46:00,-0.975175,348,0.181,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.4,-0.92736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90048",2019-09-01 12:47:00,-1.04031,372,0.181,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.4,-1.2789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90049",2019-09-01 12:48:00,-0.999242,405,0.181,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.4,-1.43136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90050",2019-09-01 12:49:00,-1.02283,435,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,19.9,-1.51389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90051",2019-09-01 12:50:00,-1.03791,435,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,25,24,24,20.2,-1.53153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90052",2019-09-01 12:51:00,-1.00938,433,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.8,-1.52775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90053",2019-09-01 12:52:00,-1.0097,428,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,19.8,-1.51263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90054",2019-09-01 12:53:00,-0.760923,422,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,20,-1.48113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90055",2019-09-01 12:54:00,-1.15023,418,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,20.4,-1.46223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90056",2019-09-01 12:55:00,-1.06612,420,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,20,-1.46223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90057",2019-09-01 12:56:00,-1.04198,427,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,20,-1.50192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90058",2019-09-01 12:57:00,-1.04192,443,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,20.3,-1.58193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90059",2019-09-01 12:58:00,-1.03924,468,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,20.6,-1.70226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90060",2019-09-01 12:59:00,-1.02318,506,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,25,24,24,20.6,-1.86102,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90061",2019-09-01 13:00:00,-1.48772,542,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.5,-2.00529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90062",2019-09-01 13:01:00,-1.37933,567,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.8,-2.19933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90063",2019-09-01 13:02:00,-1.04824,624,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.9,-2.72853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90064",2019-09-01 13:03:00,-1.03617,642,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.9,-2.41479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90065",2019-09-01 13:04:00,-1.0204,594,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.7,-2.23146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90066",2019-09-01 13:05:00,-0.957054,571,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.7,-2.14893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90067",2019-09-01 13:06:00,-1.01959,565,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.8,-2.00214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90068",2019-09-01 13:07:00,-0.944812,566,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.6,-0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90069",2019-09-01 13:08:00,-1.01809,578,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.7,-0.90216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90070",2019-09-01 13:09:00,-0.843148,595,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.7,-1.04832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90071",2019-09-01 13:10:00,-1.40154,607,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,21,-1.1592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90072",2019-09-01 13:11:00,-0.992341,621,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.6,-1.51893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90073",2019-09-01 13:12:00,-1.00649,631,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.4,-1.58445,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90074",2019-09-01 13:13:00,-1.00643,638,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.2,-1.61532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90075",2019-09-01 13:14:00,-1.31247,661,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.4,-1.73313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90076",2019-09-01 13:15:00,-0.984795,688,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24,20.4,-1.87803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90077",2019-09-01 13:16:00,-1.01228,747,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,20.5,-1.95426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90078",2019-09-01 13:17:00,-0.976565,658,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,20.9,-1.65123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90079",2019-09-01 13:18:00,-1.04105,637,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,21.7,-2.4318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90080",2019-09-01 13:19:00,-1.05407,626,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,21.7,-2.35809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90081",2019-09-01 13:20:00,0,614,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,21.7,-2.33856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90082",2019-09-01 13:21:00,-0.68947,623,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22,-2.44503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90083",2019-09-01 13:22:00,-1.0824,689,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.1,-2.66616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90084",2019-09-01 13:23:00,-1.04498,722,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.3,-2.82807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90085",2019-09-01 13:24:00,-1.05995,847,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.4,-3.44169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90086",2019-09-01 13:25:00,-1.03877,755,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.3,-2.93769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90087",2019-09-01 13:26:00,-1.06993,944,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.4,-4.16619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90088",2019-09-01 13:27:00,-1.09582,781,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.4,-2.7594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90089",2019-09-01 13:28:00,-1.34476,803,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.3,-2.52441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90090",2019-09-01 13:29:00,-1.0814,714,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.3,-2.30076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90091",2019-09-01 13:30:00,-1.01621,735,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.3,-3.41145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90092",2019-09-01 13:31:00,-1.04036,1181,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.7,-2.60946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90093",2019-09-01 13:32:00,-1.04253,775,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,21.9,-3.0366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90094",2019-09-01 13:33:00,-1.05677,744,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.1,-2.89989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90095",2019-09-01 13:34:00,-1.02986,813,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.9,-3.16449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90096",2019-09-01 13:35:00,-1.02751,1001,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.2,-4.3533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90097",2019-09-01 13:36:00,-1.04989,930,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23,-4.73445,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90098",2019-09-01 13:37:00,-0.810556,1117,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,21.7,-3.14559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90099",2019-09-01 13:38:00,-1.03074,753,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.4,-2.88603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90100",2019-09-01 13:39:00,-1.0131,744,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23,-2.81673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90101",2019-09-01 13:40:00,-1.07227,721,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.4,-2.64159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90102",2019-09-01 13:41:00,-1.25629,701,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.4,-2.56851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90103",2019-09-01 13:42:00,-1.02574,685,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.4,-2.60127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90104",2019-09-01 13:43:00,-1.06139,676,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.7,-2.56536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90105",2019-09-01 13:44:00,-1.09206,651,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.6,-2.42676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90106",2019-09-01 13:45:00,-1.08173,648,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.1,-2.35179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90107",2019-09-01 13:46:00,-1.07866,649,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.4,-2.01033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90108",2019-09-01 13:47:00,-0.885127,634,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.3,-1.84149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90109",2019-09-01 13:48:00,-1.03364,613,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.1,-1.79235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90110",2019-09-01 13:49:00,-1.12078,581,0.737,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.2,-1.08297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90111",2019-09-01 13:50:00,-1.13553,545,0.735,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.3,-0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90112",2019-09-01 13:51:00,-1.05596,516,0.732,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.2,-1.13148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90113",2019-09-01 13:52:00,-1.07427,502,0.733,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.9,-1.09557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90114",2019-09-01 13:53:00,-1.05593,510,0.736,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.6,-1.12959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90115",2019-09-01 13:54:00,-0.941403,517,0.522,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.8,-1.33182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90116",2019-09-01 13:55:00,-1.05216,530,0.416,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.9,-1.59075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90117",2019-09-01 13:56:00,-1.00574,546,0.418,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.1,-1.64808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90118",2019-09-01 13:57:00,-1.05527,563,0.182,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.1,-1.71486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90119",2019-09-01 13:58:00,-1.01488,570,0.418,25,22,22,18,26.5,22,19,0,7.20390243902439,24.5,22.5,23.5,24,25,24,24.5,23,-1.66887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90120",2019-09-01 13:59:00,-1.05615,566,2.172,25,22,22,18,26.5,22,19,0,7.38819672131148,24.5,22.5,23.5,24,25,24,24.5,22.8,0.2394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90121",2019-09-01 14:00:00,-1.03474,558,2.171,25,22,22,18,26.5,22,19,0,5.43131147540984,24.5,22.5,23.5,24,25,24,24.5,22.9,0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90122",2019-09-01 14:01:00,-0.759609,551,2.149,25,22,22,18,26.5,22,19,0,2.83833333333333,24.5,22.5,23.5,24,25,24,24.5,23.1,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90123",2019-09-01 14:02:00,-0.912504,546,2.152,25,22,22,18,26.5,22,19,0,4.28639344262295,24.5,22.5,23.5,24,25,24,24.5,23.5,0.26082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90124",2019-09-01 14:03:00,-1.0531,545,1.955,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.5,-0.00189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90125",2019-09-01 14:04:00,-1.05225,544,1.881,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.9,-0.00756001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90126",2019-09-01 14:05:00,-1.04942,530,1.857,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.3,0.17577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90127",2019-09-01 14:06:00,-1.02869,528,1.802,25,22,22,18,26.5,22,19,0,1.59852459016393,24.5,22.5,23.5,24,25,24,24.5,22.1,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90128",2019-09-01 14:07:00,-1.08948,532,1.376,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,22.7,-0.09009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90129",2019-09-01 14:08:00,-1.00156,550,1.417,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,23.8,-0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90130",2019-09-01 14:09:00,-0.989542,566,1.418,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24,25,24,24.5,24.2,-0.27531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90131",2019-09-01 14:10:00,-0.995347,580,1.408,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24,24.5,24.6,-0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90132",2019-09-01 14:11:00,-0.937041,593,1.412,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24,24.5,25,-0.70686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90133",2019-09-01 14:12:00,-0.990927,591,1.411,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24,24.5,24.8,-0.74529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90134",2019-09-01 14:13:00,-0.959144,581,1.414,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24,24.5,23.6,-0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90135",2019-09-01 14:14:00,-1.09632,570,1.407,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24,24.5,23.6,-0.70623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90136",2019-09-01 14:15:00,-0.943587,562,1.402,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24,24.5,23.8,0.02268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90137",2019-09-01 14:16:00,-0.916462,553,1.407,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24,24.5,23.2,-0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90138",2019-09-01 14:17:00,-0.908492,566,1.405,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24,24.5,22.4,-0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90139",2019-09-01 14:18:00,-0.907193,595,1.407,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,23.7,-0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90140",2019-09-01 14:19:00,-0.835685,660,1.375,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,22.9,-1.12896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90141",2019-09-01 14:20:00,-0.849981,698,1.38,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,22.5,-1.29276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90142",2019-09-01 14:21:00,-0.572599,718,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,22.4,-2.60253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90143",2019-09-01 14:22:00,-0.789585,775,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,22.1,-3.0366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90144",2019-09-01 14:23:00,-0.806596,842,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,22.1,-3.16323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90145",2019-09-01 14:24:00,-0.824171,1198,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,22.7,-3.69936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90146",2019-09-01 14:25:00,-1.07899,941,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,23.5,-3.6603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90147",2019-09-01 14:26:00,-1.20668,1054,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,23.5,-3.7863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90148",2019-09-01 14:27:00,-1.88566,901,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,25,24.5,24.5,22.4,-3.30813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90149",2019-09-01 14:28:00,-2.37367,839,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,22.3,-2.78649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90150",2019-09-01 14:29:00,-2.6229,728,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.6,-2.68821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90151",2019-09-01 14:30:00,-2.42578,740,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.4,-4.9014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90152",2019-09-01 14:31:00,-2.1352,NA,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.3,-3.61179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90153",2019-09-01 14:32:00,-1.73755,1063,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,22.8,-4.29219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90154",2019-09-01 14:33:00,-1.45639,NA,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.3,-5.03874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90155",2019-09-01 14:34:00,-1.19015,724,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.8,-2.52063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90156",2019-09-01 14:35:00,-1.10658,820,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.5,-3.9375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90157",2019-09-01 14:36:00,-1.0214,547,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.8,-1.79613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90158",2019-09-01 14:37:00,-0.942087,498,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.1,-1.62036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90159",2019-09-01 14:38:00,-0.904901,466,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.6,-1.50129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90160",2019-09-01 14:39:00,-0.893732,453,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24,-0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90161",2019-09-01 14:40:00,-0.873607,447,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.8,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90162",2019-09-01 14:41:00,-1.01128,457,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.8,-1.07793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90163",2019-09-01 14:42:00,-0.868105,495,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.9,-1.3293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90164",2019-09-01 14:43:00,-0.899765,559,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.4,-1.51263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90165",2019-09-01 14:44:00,-0.876393,707,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.2,-2.58741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90166",2019-09-01 14:45:00,-0.835815,1097,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.4,-3.94821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90167",2019-09-01 14:46:00,-0.916237,NA,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.7,-2.40219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90168",2019-09-01 14:47:00,-0.824533,591,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.7,-1.91583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90169",2019-09-01 14:48:00,-0.927713,565,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.9,-1.82196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90170",2019-09-01 14:49:00,-1.33166,516,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.8,-1.69533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90171",2019-09-01 14:50:00,-1.09762,515,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,25,-1.68336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90172",2019-09-01 14:51:00,-1.08288,521,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,25.4,-1.74573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90173",2019-09-01 14:52:00,-1.04101,540,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,25.7,-1.75203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90174",2019-09-01 14:53:00,-1.08968,476,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.6,-1.50822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90175",2019-09-01 14:54:00,-0.980669,446,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.7,-1.4112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90176",2019-09-01 14:55:00,-1.19978,433,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.2,-1.35639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90177",2019-09-01 14:56:00,-1.14159,430,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.5,-1.34316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90178",2019-09-01 14:57:00,-0.983656,432,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,23.5,-1.19952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90179",2019-09-01 14:58:00,-1.15934,433,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,24.7,-0.95949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90180",2019-09-01 14:59:00,-1.15203,431,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,25.4,-0.97083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90181",2019-09-01 15:00:00,-1.14346,433,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25.9,-1.05966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90182",2019-09-01 15:01:00,-1.03554,440,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,26.7,-1.15353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90183",2019-09-01 15:02:00,-1.13585,444,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,26.3,-1.34316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90184",2019-09-01 15:03:00,-1.13763,444,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25.4,-1.27953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90185",2019-09-01 15:04:00,-1.14391,413,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,24.8,-1.15983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90186",2019-09-01 15:05:00,-1.18659,392,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25,-1.0773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90187",2019-09-01 15:06:00,-1.1492,382,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25.2,-1.02186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90188",2019-09-01 15:07:00,-1.44625,375,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25.4,-1.02123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90189",2019-09-01 15:08:00,-1.12105,391,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25.6,-1.09683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90190",2019-09-01 15:09:00,-1.16592,408,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,26.1,-1.17936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90191",2019-09-01 15:10:00,-1.12737,424,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,24.6,-1.25496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90192",2019-09-01 15:11:00,-1.1511,432,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,23.7,-1.28079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90193",2019-09-01 15:12:00,-1.16371,438,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,23.7,-1.3167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90194",2019-09-01 15:13:00,-1.19444,449,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,23.3,-1.37403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90195",2019-09-01 15:14:00,-1.14525,471,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,23.2,-1.45656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90196",2019-09-01 15:15:00,-1.21898,482,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,23.2,-1.04769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90197",2019-09-01 15:16:00,-0.645427,467,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,23.4,-1.01808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90198",2019-09-01 15:17:00,-1.18491,465,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,24,-1.14156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90199",2019-09-01 15:18:00,-1.16975,465,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,24.6,-1.21086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90200",2019-09-01 15:19:00,-1.17645,488,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,24.7,-1.72557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90201",2019-09-01 15:20:00,-1.16905,582,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25,-1.9782,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90202",2019-09-01 15:21:00,-1.24488,562,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25.5,-1.99899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90203",2019-09-01 15:22:00,-1.11654,1205,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,26.1,-3.23064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90204",2019-09-01 15:23:00,-1.15685,502,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25,-1.7514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90205",2019-09-01 15:24:00,-1.15375,480,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,25.6,-1.69785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90206",2019-09-01 15:25:00,-1.11782,478,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,24.7,-1.69596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90207",2019-09-01 15:26:00,-1.13073,489,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,24.5,24.7,-1.75833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90208",2019-09-01 15:27:00,-1.14339,530,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,24.5,24,-2.00403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90209",2019-09-01 15:28:00,-1.0678,563,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,24.5,24.5,-2.0412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90210",2019-09-01 15:29:00,-1.13159,538,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,24.5,24.7,-1.92402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90211",2019-09-01 15:30:00,-1.13978,510,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.5,-1.81566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90212",2019-09-01 15:31:00,-1.13812,505,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.5,-1.87488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90213",2019-09-01 15:32:00,-1.23704,490,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.9,-1.31922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90214",2019-09-01 15:33:00,-1.12516,522,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.4,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90215",2019-09-01 15:34:00,-1.33378,488,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.6,-1.23606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90216",2019-09-01 15:35:00,-1.18402,502,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26.5,-1.43703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90217",2019-09-01 15:36:00,-1.09817,689,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26.8,-3.58596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90218",2019-09-01 15:37:00,-1.53556,624,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26.9,-2.08971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90219",2019-09-01 15:38:00,-1.10954,566,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.1,-1.92339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
