"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"90220",2019-09-01 15:39:00,-0.996796,551,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.7,-1.953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90221",2019-09-01 15:40:00,-1.11793,962,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,28.1,-3.12039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90222",2019-09-01 15:41:00,-0.956695,568,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.6,-1.9908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90223",2019-09-01 15:42:00,-1.14175,1064,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.7,-4.20399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90224",2019-09-01 15:43:00,-1.13304,856,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.5,-1.65879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90225",2019-09-01 15:44:00,-1.24393,507,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.1,-3.98853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90226",2019-09-01 15:45:00,-1.11134,1055,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.3,-3.96333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90227",2019-09-01 15:46:00,-1.09995,710,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.5,-2.17539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90228",2019-09-01 15:47:00,-1.10809,1120,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.5,-4.17186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90229",2019-09-01 15:48:00,-1.13244,1182,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.3,-2.17539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90230",2019-09-01 15:49:00,-1.07913,1060,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.4,-1.96749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90231",2019-09-01 15:50:00,-1.08891,452,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.9,-1.12392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90232",2019-09-01 15:51:00,-1.08783,394,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.8,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90233",2019-09-01 15:52:00,-1.14215,602,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26.7,-1.75959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90234",2019-09-01 15:53:00,-1.13879,371,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.5,-0.94626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90235",2019-09-01 15:54:00,-0.792807,308,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.3,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90236",2019-09-01 15:55:00,-1.02263,297,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26.8,-0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90237",2019-09-01 15:56:00,-1.13974,337,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26.1,-1.09368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90238",2019-09-01 15:57:00,-1.15555,353,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.7,-1.05021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90239",2019-09-01 15:58:00,-1.13993,409,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.3,-1.28142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90240",2019-09-01 15:59:00,-1.81034,401,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.2,-1.34127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90241",2019-09-01 16:00:00,-1.18224,424,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.2,-0.81018,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90242",2019-09-01 16:01:00,-1.13526,399,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.9,-1.0332,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90243",2019-09-01 16:02:00,-1.04034,421,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.6,-2.3247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90244",2019-09-01 16:03:00,-1.13701,458,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.1,-1.5435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90245",2019-09-01 16:04:00,-1.68795,866,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25,-3.66849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90246",2019-09-01 16:05:00,-1.15456,479,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.3,-1.10943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90247",2019-09-01 16:06:00,-1.05004,485,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.3,-1.1907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90248",2019-09-01 16:07:00,-1.13365,496,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25,-1.24047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90249",2019-09-01 16:08:00,-1.40033,465,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.1,-1.23606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90250",2019-09-01 16:09:00,-1.10337,455,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.9,-2.37825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90251",2019-09-01 16:10:00,-1.42199,469,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.8,-2.19618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90252",2019-09-01 16:11:00,-1.11487,453,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.8,-1.44963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90253",2019-09-01 16:12:00,-1.10839,499,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.8,-1.54413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90254",2019-09-01 16:13:00,-1.11215,496,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.6,-1.5939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90255",2019-09-01 16:14:00,-1.08015,639,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.6,-2.02041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90256",2019-09-01 16:15:00,-0.966332,990,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.8,-3.53241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90257",2019-09-01 16:16:00,-1.06599,660,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,24.9,-1.86858,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90258",2019-09-01 16:17:00,-1.08513,509,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25,-1.63107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90259",2019-09-01 16:18:00,-1.01961,837,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.6,-3.7044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90260",2019-09-01 16:19:00,-1.05492,465,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.7,-1.41309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90261",2019-09-01 16:20:00,-1.01372,927,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.4,-1.7955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90262",2019-09-01 16:21:00,-0.745747,475,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.1,-2.47149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90263",2019-09-01 16:22:00,-1.31643,425,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26,-1.1655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90264",2019-09-01 16:23:00,-1.02318,410,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26,-1.19826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90265",2019-09-01 16:24:00,-1.01775,454,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.7,-0.95193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90266",2019-09-01 16:25:00,-0.971306,428,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90267",2019-09-01 16:26:00,-1.00423,422,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.4,-0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90268",2019-09-01 16:27:00,-0.938812,446,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,25.8,-1.85409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90269",2019-09-01 16:28:00,-0.704293,688,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26.6,-2.59623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90270",2019-09-01 16:29:00,-0.862924,723,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.3,-2.44503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90271",2019-09-01 16:30:00,-0.807623,926,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.5,-2.28249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90272",2019-09-01 16:31:00,-0.897984,513,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27,-1.9971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90273",2019-09-01 16:32:00,-0.958354,468,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.1,-1.60713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90274",2019-09-01 16:33:00,-1.0523,401,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.1,-1.22283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90275",2019-09-01 16:34:00,-1.56165,754,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26.6,-2.76003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90276",2019-09-01 16:35:00,-2.4527,633,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,26.9,-1.87236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90277",2019-09-01 16:36:00,-2.77086,745,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.3,-2.79783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90278",2019-09-01 16:37:00,-2.606,861,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.5,-2.67876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90279",2019-09-01 16:38:00,-2.5379,791,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,27.1,-2.35683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90280",2019-09-01 16:39:00,-1.99392,875,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,28.3,-2.61576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90281",2019-09-01 16:40:00,-1.67342,868,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,29.1,-2.64096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90282",2019-09-01 16:41:00,-1.30684,808,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,25,25,27.7,-2.46393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90283",2019-09-01 16:42:00,-1.45073,812,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,25,25,25.8,-2.77767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90284",2019-09-01 16:43:00,-1.12446,833,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,25,25,24.8,-2.8224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90285",2019-09-01 16:44:00,-1.02294,838,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,25,25,25.4,-2.79972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90286",2019-09-01 16:45:00,-0.993597,819,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,25,25,26.5,-2.62899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90287",2019-09-01 16:46:00,-1.03419,760,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,25,25,27.7,-2.43243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90288",2019-09-01 16:47:00,-0.99642,638,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25,27.4,-1.92843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90289",2019-09-01 16:48:00,-1.05568,536,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25,25.5,-1.72746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90290",2019-09-01 16:49:00,-0.776135,593,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25,25.7,-2.11113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90291",2019-09-01 16:50:00,-0.87227,760,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25,25.8,-2.57103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90292",2019-09-01 16:51:00,-1.23715,790,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25,26.7,-2.63151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90293",2019-09-01 16:52:00,-0.959752,756,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25,26.5,-2.5389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90294",2019-09-01 16:53:00,-0.959314,638,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25,25.2,-1.9404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90295",2019-09-01 16:54:00,-0.969796,257,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25,25.2,-2.1483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90296",2019-09-01 16:55:00,-1.55195,772,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25,26.5,-0.2142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90297",2019-09-01 16:56:00,-1.03419,394,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,26.4,-2.16783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90298",2019-09-01 16:57:00,-1.04857,752,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.3,-2.46456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90299",2019-09-01 16:58:00,-1.10043,684,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.7,-2.1357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90300",2019-09-01 16:59:00,-1.16265,569,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.7,-1.8081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90301",2019-09-01 17:00:00,-1.19129,550,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.6,-1.4112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90302",2019-09-01 17:01:00,-1.14634,477,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.9,-1.50066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90303",2019-09-01 17:02:00,-1.75824,553,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,25.4,-1.54728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90304",2019-09-01 17:03:00,-1.22823,267,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,25.2,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90305",2019-09-01 17:04:00,-1.2441,245,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.5,-0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90306",2019-09-01 17:05:00,-1.26063,240,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.5,-0.50526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90307",2019-09-01 17:06:00,-1.24248,233,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.2,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90308",2019-09-01 17:07:00,-1.24556,229,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.5,-0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90309",2019-09-01 17:08:00,-1.47456,236,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,25.3,-0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90310",2019-09-01 17:09:00,-1.14626,241,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.9,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90311",2019-09-01 17:10:00,-1.28175,246,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.3,-0.12159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90312",2019-09-01 17:11:00,-1.24864,253,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.2,-0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90313",2019-09-01 17:12:00,-1.21005,258,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.9,-0.30303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90314",2019-09-01 17:13:00,-1.51132,275,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,25.3,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90315",2019-09-01 17:14:00,-1.25648,530,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.8,-1.59579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90316",2019-09-01 17:15:00,-1.14657,429,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,25,-1.19889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90317",2019-09-01 17:16:00,-1.2693,421,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,25.2,-1.30473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90318",2019-09-01 17:17:00,-1.42959,508,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25.5,25,25.5,24.9,-1.47546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90319",2019-09-01 17:18:00,-1.24942,530,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.2,-1.02501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90320",2019-09-01 17:19:00,-1.26634,341,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.2,-0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90321",2019-09-01 17:20:00,-1.23373,360,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.4,-0.77049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90322",2019-09-01 17:21:00,-1.24396,304,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.4,-0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90323",2019-09-01 17:22:00,-1.21761,336,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.3,-1.1592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90324",2019-09-01 17:23:00,-1.27245,396,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.9,-1.11636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90325",2019-09-01 17:24:00,-1.25086,502,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.1,-1.16739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90326",2019-09-01 17:25:00,-1.27112,544,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.6,-0.85869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90327",2019-09-01 17:26:00,-1.27958,392,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.2,-0.63126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90328",2019-09-01 17:27:00,-1.26862,373,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.5,-0.60606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90329",2019-09-01 17:28:00,-1.2588,330,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.3,-0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90330",2019-09-01 17:29:00,-1.64109,332,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,25.1,1.13841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90331",2019-09-01 17:30:00,-1.26977,378,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.6,1.20267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90332",2019-09-01 17:31:00,-1.30901,354,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.8,1.24551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90333",2019-09-01 17:32:00,-1.27841,358,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.7,-0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90334",2019-09-01 17:33:00,-1.67342,340,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.7,1.38096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90335",2019-09-01 17:34:00,-1.26282,319,0.972,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.8,2.30517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90336",2019-09-01 17:35:00,-1.01401,372,0.969,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.6,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90337",2019-09-01 17:36:00,-1.24664,366,0.968,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.6,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90338",2019-09-01 17:37:00,-1.02281,417,0.727,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.5,-0.25326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90339",2019-09-01 17:38:00,-1.24419,430,0.723,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.3,-0.31185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90340",2019-09-01 17:39:00,-1.19208,421,0.716,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.8,-0.31185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90341",2019-09-01 17:40:00,-1.21479,374,0.706,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.6,-0.22365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90342",2019-09-01 17:41:00,-1.21346,363,0.18,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,24.9,-0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90343",2019-09-01 17:42:00,-1.17615,413,0.181,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.8,-0.31059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90344",2019-09-01 17:43:00,-1.23054,348,0.179,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,25,-0.2709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90345",2019-09-01 17:44:00,-1.22117,270,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,25,-0.14679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90346",2019-09-01 17:45:00,-1.38502,259,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.3,-0.26019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90347",2019-09-01 17:46:00,-1.19302,243,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.3,-0.44919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90348",2019-09-01 17:47:00,-1.43786,243,0.335,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.5,-0.17073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90349",2019-09-01 17:48:00,-1.76089,231,1.082,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.4,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90350",2019-09-01 17:49:00,-1.77418,248,1.084,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.5,0.49581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90351",2019-09-01 17:50:00,-2.5875,275,2.047,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.5,1.40301,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90352",2019-09-01 17:51:00,-2.92809,361,0.966,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.8,0.16947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90353",2019-09-01 17:52:00,-3.20002,331,1.136,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.7,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90354",2019-09-01 17:53:00,-3.38573,293,1.124,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.9,0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90355",2019-09-01 17:54:00,-3.47569,257,0.95,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.8,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90356",2019-09-01 17:55:00,-3.65995,277,1.123,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.4,0.51975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90357",2019-09-01 17:56:00,-3.14403,266,1.125,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.4,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90358",2019-09-01 17:57:00,-3.12677,253,0.877,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.2,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90359",2019-09-01 17:58:00,-2.81423,244,0.871,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24.2,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90360",2019-09-01 17:59:00,-2.53028,240,0.864,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.9,0.70623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90361",2019-09-01 18:00:00,-2.27114,259,1.099,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.8,1.00674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90362",2019-09-01 18:01:00,-2.16709,229,1.109,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.8,0.90216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90363",2019-09-01 18:02:00,-1.95102,252,1.105,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.5,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90364",2019-09-01 18:03:00,-1.91988,309,0.727,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.8,2.15901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90365",2019-09-01 18:04:00,-1.88497,295,0.847,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.8,2.29635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90366",2019-09-01 18:05:00,-1.67325,287,1.193,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.9,0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90367",2019-09-01 18:06:00,-1.6167,213,1.193,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.8,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90368",2019-09-01 18:07:00,-1.557,203,1.205,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24,0.75285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90369",2019-09-01 18:08:00,-1.50389,204,1.19,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,24,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90370",2019-09-01 18:09:00,-1.38259,208,1.185,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.9,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90371",2019-09-01 18:10:00,-1.48738,224,1.221,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.7,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"90372",2019-09-01 18:11:00,-1.5161,192,0.996,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.9,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1
"90373",2019-09-01 18:12:00,-1.48683,187,0.976,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.7,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90374",2019-09-01 18:13:00,-1.50646,184,0.98,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.7,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90375",2019-09-01 18:14:00,-1.4575,182,0.972,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.7,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90376",2019-09-01 18:15:00,-1.56795,174,0.984,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.5,0.99477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90377",2019-09-01 18:16:00,-2.42563,163,0.989,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.5,1.13904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90378",2019-09-01 18:17:00,-1.97419,151,0.985,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.4,1.21464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90379",2019-09-01 18:18:00,-2.23188,135,0.967,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.4,1.24551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90380",2019-09-01 18:19:00,-2.46331,121,0.962,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.3,1.16487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90381",2019-09-01 18:20:00,-2.75079,109,0.986,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,23.3,1.06281,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90382",2019-09-01 18:21:00,-2.68027,100,0.809,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,23.3,0.91917,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90383",2019-09-01 18:22:00,-2.57032,93,0.695,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,23.3,0.8253,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90384",2019-09-01 18:23:00,-2.56502,88,0.691,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,23.3,0.86121,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90385",2019-09-01 18:24:00,-2.52998,81,0.686,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,23.3,0.882,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90386",2019-09-01 18:25:00,-2.50123,73,0.692,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,23.2,0.93114,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90387",2019-09-01 18:26:00,-2.3944,67,0.875,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,23.2,1.10817,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90388",2019-09-01 18:27:00,-2.15978,66,0.695,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,23.1,0.95634,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90389",2019-09-01 18:28:00,-2.09719,69,0.69,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,23,0.94752,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90390",2019-09-01 18:29:00,-2.13893,74,0.683,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,22.9,0.9009,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90391",2019-09-01 18:30:00,-1.80215,79,0.679,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,22.9,0.86814,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90392",2019-09-01 18:31:00,-1.66563,80,0.54,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,22.8,0.35784,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90393",2019-09-01 18:32:00,-1.52187,82,0.439,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,22.8,0.5859,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90394",2019-09-01 18:33:00,-1.43849,84,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.8,0.45171,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90395",2019-09-01 18:34:00,-1.39661,84,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.8,0.70182,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90396",2019-09-01 18:35:00,-1.45134,84,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.8,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90397",2019-09-01 18:36:00,-1.92296,84,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.8,0.61992,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90398",2019-09-01 18:37:00,-1.84235,84,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.7,0.50337,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90399",2019-09-01 18:38:00,-2.25023,82,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.7,0.30681,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90400",2019-09-01 18:39:00,-3.09173,79,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.7,0.32571,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90401",2019-09-01 18:40:00,-3.53738,76,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.7,1.05084,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"90402",2019-09-01 18:41:00,-3.42245,73,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.7,0.3843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90403",2019-09-01 18:42:00,-3.04208,73,0.182,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25.5,22.8,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90404",2019-09-01 18:43:00,-2.67067,71,1.586,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.8,1.97001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90405",2019-09-01 18:44:00,-2.15712,69,1.573,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.8,1.88244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90406",2019-09-01 18:45:00,-2.23912,65,1.511,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.7,1.83708,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90407",2019-09-01 18:46:00,-1.95683,61,1.421,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.6,1.71234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90408",2019-09-01 18:47:00,-2.01922,56,1.365,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.6,1.73124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90409",2019-09-01 18:48:00,-2.08117,52,0.302,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.5,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90410",2019-09-01 18:49:00,-1.71549,49,0.931,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.5,1.28961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90411",2019-09-01 18:50:00,-2.43888,50,0.928,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.5,1.73817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"90412",2019-09-01 18:51:00,-2.49367,50,0.931,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.5,1.83771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90413",2019-09-01 18:52:00,-2.41084,48,0.929,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.5,1.86354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90414",2019-09-01 18:53:00,-2.25256,45,0.42,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.6,1.64682,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90415",2019-09-01 18:54:00,-2.20641,43,0.424,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.6,1.70541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90416",2019-09-01 18:55:00,-1.94982,39,0.823,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.6,2.14767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90417",2019-09-01 18:56:00,-1.26144,37,0.823,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.6,2.02104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90418",2019-09-01 18:57:00,-1.50832,33,0.824,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.6,1.764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90419",2019-09-01 18:58:00,-1.23272,32,0.821,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.6,1.70415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90420",2019-09-01 18:59:00,-1.05859,31,0.821,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.6,1.7073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90421",2019-09-01 19:00:00,-0.86433,30,0.819,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,22.5,1.70037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"90422",2019-09-01 19:01:00,-0.744366,31,0.821,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22.5,1.71675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90423",2019-09-01 19:02:00,0,28,0.867,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22.5,1.76022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90424",2019-09-01 19:03:00,-0.679164,27,0.927,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22.4,1.78668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90425",2019-09-01 19:04:00,0,24,0.106,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22.3,1.11384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90426",2019-09-01 19:05:00,0,24,0.085,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22.2,1.54917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90427",2019-09-01 19:06:00,0,24,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22.2,1.05903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90428",2019-09-01 19:07:00,0,22,0.032,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22.1,1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90429",2019-09-01 19:08:00,0,20,0.106,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22.1,1.134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90430",2019-09-01 19:09:00,0,20,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22.1,1.20393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90431",2019-09-01 19:10:00,0,17,0.087,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,22,1.14723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90432",2019-09-01 19:11:00,0,16,0.106,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.9,1.1592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90433",2019-09-01 19:12:00,0,16,0.087,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.9,1.23354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90434",2019-09-01 19:13:00,0,16,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.8,1.41057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90435",2019-09-01 19:14:00,0,16,0.18,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.7,1.98954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90436",2019-09-01 19:15:00,0,16,2.302,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.7,4.03011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90437",2019-09-01 19:16:00,0,14,2.526,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.7,3.9816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90438",2019-09-01 19:17:00,0,16,2.496,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.7,3.8934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90439",2019-09-01 19:18:00,0,15,2.516,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.6,3.90537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90440",2019-09-01 19:19:00,0,14,2.506,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.6,3.60864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90441",2019-09-01 19:20:00,0,13,2.528,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.5,3.6981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90442",2019-09-01 19:21:00,0,13,2.523,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.5,3.73464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90443",2019-09-01 19:22:00,0,13,2.503,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.3,3.62061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90444",2019-09-01 19:23:00,0,13,2.513,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.2,3.591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90445",2019-09-01 19:24:00,0,13,0.508,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21.1,1.52523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90446",2019-09-01 19:25:00,0,13,0.481,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,21,1.54035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90447",2019-09-01 19:26:00,0,13,2.524,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.9,3.5973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90448",2019-09-01 19:27:00,0,13,2.51,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.9,3.6162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90449",2019-09-01 19:28:00,0,12,2.51,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.8,3.61494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90450",2019-09-01 19:29:00,0,12,2.478,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,5.03874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90451",2019-09-01 19:30:00,0,12,2.525,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,3.68487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90452",2019-09-01 19:31:00,0,12,2.517,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,3.73716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90453",2019-09-01 19:32:00,0,11,0.433,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,1.5183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90454",2019-09-01 19:33:00,0,10,0.525,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,1.57374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90455",2019-09-01 19:34:00,0,10,0.533,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,1.59327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90456",2019-09-01 19:35:00,0,10,0.547,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,2.00781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90457",2019-09-01 19:36:00,0,10,0.507,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,1.74447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90458",2019-09-01 19:37:00,0,9,0.537,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,1.95993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90459",2019-09-01 19:38:00,0,9,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,1.77912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90460",2019-09-01 19:39:00,0,9,0.292,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,1.81251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90461",2019-09-01 19:40:00,0,10,0.297,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,1.01871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90462",2019-09-01 19:41:00,0,8,0.244,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90463",2019-09-01 19:42:00,0,8,0.533,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90464",2019-09-01 19:43:00,0,8,0.274,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90465",2019-09-01 19:44:00,0,8,0.553,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90466",2019-09-01 19:45:00,0,8,0.557,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90467",2019-09-01 19:46:00,0,7,0.239,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90468",2019-09-01 19:47:00,0,8,0.276,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.5,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90469",2019-09-01 19:48:00,0,6,0.529,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.4,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90470",2019-09-01 19:49:00,0,8,0.296,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.4,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90471",2019-09-01 19:50:00,-0.732286,7,0.294,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.4,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90472",2019-09-01 19:51:00,-0.803295,7,0.502,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.4,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90473",2019-09-01 19:52:00,-0.993152,6,0.276,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.4,0.86121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90474",2019-09-01 19:53:00,-1.16369,7,0.277,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.3,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90475",2019-09-01 19:54:00,-1.29569,7,0.551,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.3,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90476",2019-09-01 19:55:00,-1.32129,6,0.297,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.3,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90477",2019-09-01 19:56:00,-1.56813,7,0.242,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.2,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90478",2019-09-01 19:57:00,-1.33342,7,0.537,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20.1,0.99981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90479",2019-09-01 19:58:00,-1.40552,8,0.274,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,20,1.20897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90480",2019-09-01 19:59:00,-1.35497,8,0.295,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.9,0.94311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90481",2019-09-01 20:00:00,-1.33449,10,0.555,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.8,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90482",2019-09-01 20:01:00,-1.22619,10,0.246,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.7,0.85995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90483",2019-09-01 20:02:00,-1.41407,11,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90484",2019-09-01 20:03:00,-1.66238,0,0.438,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.7,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90485",2019-09-01 20:04:00,-1.47023,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.7,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90486",2019-09-01 20:05:00,-1.49461,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.5,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90487",2019-09-01 20:06:00,-1.50536,0,0.294,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.4,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90488",2019-09-01 20:07:00,-1.3852,0,0.521,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.4,0.87129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90489",2019-09-01 20:08:00,-1.34868,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.2,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90490",2019-09-01 20:09:00,-1.25523,0,0.253,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90491",2019-09-01 20:10:00,-1.29086,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90492",2019-09-01 20:11:00,-1.21384,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.1,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90493",2019-09-01 20:12:00,-1.21607,0,2.277,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,2.70963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90494",2019-09-01 20:13:00,-1.1255,0,2.525,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,2.94021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90495",2019-09-01 20:14:00,-1.14455,0,2.499,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,2.9232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90496",2019-09-01 20:15:00,-1.09897,0,0.559,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90497",2019-09-01 20:16:00,-1.07131,0,0.515,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.9,0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90498",2019-09-01 20:17:00,-0.834002,0,0.295,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90499",2019-09-01 20:18:00,-1.14631,0,2.277,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,2.6964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90500",2019-09-01 20:19:00,-1.12671,0,2.521,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.1,3.04227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90501",2019-09-01 20:20:00,-1.13492,0,2.536,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.1,3.38751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90502",2019-09-01 20:21:00,-0.783183,0,2.255,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.1,3.35097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90503",2019-09-01 20:22:00,-1.13691,0,2.261,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.2,2.93013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90504",2019-09-01 20:23:00,-0.81301,0,2.262,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19.1,2.69577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90505",2019-09-01 20:24:00,-1.11411,0,0.524,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90506",2019-09-01 20:25:00,-1.13447,0,0.513,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,19,0.87759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90507",2019-09-01 20:26:00,-1.0542,0,0.226,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.9,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90508",2019-09-01 20:27:00,-1.08826,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90509",2019-09-01 20:28:00,-1.07937,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.7,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90510",2019-09-01 20:29:00,-1.13271,0,0.464,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90511",2019-09-01 20:30:00,-1.00779,0,0.464,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.5,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90512",2019-09-01 20:31:00,-1.16594,0,0.464,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.4,0.86688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90513",2019-09-01 20:32:00,-1.1201,0,0.464,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.2,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90514",2019-09-01 20:33:00,-1.10477,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.2,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90515",2019-09-01 20:34:00,-1.16961,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.2,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90516",2019-09-01 20:35:00,-1.1805,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,18.1,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90517",2019-09-01 20:36:00,-1.35691,0,0.464,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.9,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90518",2019-09-01 20:37:00,-1.35178,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.8,0.87381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90519",2019-09-01 20:38:00,-1.25461,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.8,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90520",2019-09-01 20:39:00,-0.973431,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90521",2019-09-01 20:40:00,-1.15732,0,0.183,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90522",2019-09-01 20:41:00,-1.13033,0,0.293,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90523",2019-09-01 20:42:00,-1.13947,0,0.467,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.99099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90524",2019-09-01 20:43:00,-0.738241,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,1.23606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90525",2019-09-01 20:44:00,-1.10686,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,1.22094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90526",2019-09-01 20:45:00,-1.07534,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90527",2019-09-01 20:46:00,-1.07088,0,0.465,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90528",2019-09-01 20:47:00,-1.03307,0,0.469,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.85995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90529",2019-09-01 20:48:00,-1.03688,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90530",2019-09-01 20:49:00,-1.19135,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90531",2019-09-01 20:50:00,-1.51452,0,0.208,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
