"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"90532",2019-09-01 20:51:00,-1.05339,0,0.467,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90533",2019-09-01 20:52:00,-1.06494,0,0.183,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90534",2019-09-01 20:53:00,-1.00576,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90535",2019-09-01 20:54:00,-1.18606,0,0.179,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90536",2019-09-01 20:55:00,-0.969582,0,0.486,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90537",2019-09-01 20:56:00,-1.3924,0,0.46,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90538",2019-09-01 20:57:00,-0.986459,0,0.461,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90539",2019-09-01 20:58:00,-1.06127,0,0.463,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.60606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90540",2019-09-01 20:59:00,-1.11614,0,0.463,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.3,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90541",2019-09-01 21:00:00,-0.932314,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.3,0.85869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90542",2019-09-01 21:01:00,-0.908214,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.3,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90543",2019-09-01 21:02:00,-0.931576,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90544",2019-09-01 21:03:00,-0.855037,0,0.179,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90545",2019-09-01 21:04:00,-1.24306,0,0.461,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90546",2019-09-01 21:05:00,-1.6912,0,0.463,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.84546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90547",2019-09-01 21:06:00,-2.51853,0,0.362,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90548",2019-09-01 21:07:00,-2.874,0,0.179,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.8505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90549",2019-09-01 21:08:00,-2.56226,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90550",2019-09-01 21:09:00,-2.29503,0,0.18,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.95004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90551",2019-09-01 21:10:00,-1.8835,0,0.385,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90552",2019-09-01 21:11:00,-1.57278,0,0.463,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90553",2019-09-01 21:12:00,-1.33774,0,0.464,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,1.03257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90554",2019-09-01 21:13:00,-1.18533,0,0.182,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90555",2019-09-01 21:14:00,-1.06219,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90556",2019-09-01 21:15:00,-0.981814,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.9,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90557",2019-09-01 21:16:00,-0.829412,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90558",2019-09-01 21:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90559",2019-09-01 21:18:00,-0.642942,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90560",2019-09-01 21:19:00,-0.925216,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90561",2019-09-01 21:20:00,-0.934888,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90562",2019-09-01 21:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90563",2019-09-01 21:22:00,-0.94159,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90564",2019-09-01 21:23:00,-0.920719,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90565",2019-09-01 21:24:00,-0.828353,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90566",2019-09-01 21:25:00,-0.92192,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90567",2019-09-01 21:26:00,-0.785051,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90568",2019-09-01 21:27:00,-0.946473,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90569",2019-09-01 21:28:00,-1.03076,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90570",2019-09-01 21:29:00,-1.07907,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90571",2019-09-01 21:30:00,-1.11687,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.8,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90572",2019-09-01 21:31:00,-1.08215,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90573",2019-09-01 21:32:00,-1.17262,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.54432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90574",2019-09-01 21:33:00,-1.16269,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.54432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90575",2019-09-01 21:34:00,-1.14774,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90576",2019-09-01 21:35:00,-1.16165,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.8,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90577",2019-09-01 21:36:00,-1.34013,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.8,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90578",2019-09-01 21:37:00,-1.47636,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.91413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90579",2019-09-01 21:38:00,-1.15587,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.7,0.85176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90580",2019-09-01 21:39:00,-1.1599,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90581",2019-09-01 21:40:00,-1.18171,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90582",2019-09-01 21:41:00,-0.785029,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.6,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90583",2019-09-01 21:42:00,-1.14038,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.5,0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90584",2019-09-01 21:43:00,-1.13677,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.4,0.69048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90585",2019-09-01 21:44:00,-1.17338,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.3,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90586",2019-09-01 21:45:00,-1.43035,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.2,0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90587",2019-09-01 21:46:00,-1.21368,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.2,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90588",2019-09-01 21:47:00,-1.18905,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.2,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90589",2019-09-01 21:48:00,-1.19335,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.3,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90590",2019-09-01 21:49:00,-1.19301,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,25,17.2,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90591",2019-09-01 21:50:00,-1.17374,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90592",2019-09-01 21:51:00,-1.18771,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90593",2019-09-01 21:52:00,-1.2019,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.3,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90594",2019-09-01 21:53:00,-1.20489,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90595",2019-09-01 21:54:00,-1.23476,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.1,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90596",2019-09-01 21:55:00,-1.23697,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.1,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90597",2019-09-01 21:56:00,-0.794908,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.77868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90598",2019-09-01 21:57:00,-1.38907,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.1,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90599",2019-09-01 21:58:00,-1.16495,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90600",2019-09-01 21:59:00,-1.17442,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90601",2019-09-01 22:00:00,-1.17304,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90602",2019-09-01 22:01:00,-1.18838,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90603",2019-09-01 22:02:00,-1.17548,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90604",2019-09-01 22:03:00,-1.32371,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.1,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90605",2019-09-01 22:04:00,-1.14849,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.3,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90606",2019-09-01 22:05:00,-1.14296,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.83475,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90607",2019-09-01 22:06:00,-0.648614,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90608",2019-09-01 22:07:00,-1.17044,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90609",2019-09-01 22:08:00,-1.13314,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.4,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90610",2019-09-01 22:09:00,-1.1333,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.3,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90611",2019-09-01 22:10:00,-0.539418,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90612",2019-09-01 22:11:00,-1.15523,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.2,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90613",2019-09-01 22:12:00,-1.09388,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.4,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90614",2019-09-01 22:13:00,-1.12155,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,17.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90615",2019-09-01 22:14:00,-1.11012,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,25,17.5,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90616",2019-09-01 22:15:00,-1.15342,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,25,17.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90617",2019-09-01 22:16:00,-1.12964,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,25,17.4,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90618",2019-09-01 22:17:00,-0.935957,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,25,17.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90619",2019-09-01 22:18:00,-1.09418,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,25,17.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90620",2019-09-01 22:19:00,-1.15585,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,25,17.2,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90621",2019-09-01 22:20:00,-1.13264,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,25,17.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90622",2019-09-01 22:21:00,-1.31888,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,25,17.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90623",2019-09-01 22:22:00,-1.14516,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90624",2019-09-01 22:23:00,-1.11433,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.6,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90625",2019-09-01 22:24:00,-1.10459,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90626",2019-09-01 22:25:00,-0.80513,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.5,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90627",2019-09-01 22:26:00,-1.11044,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.5,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90628",2019-09-01 22:27:00,-1.10791,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.3,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90629",2019-09-01 22:28:00,-1.11987,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90630",2019-09-01 22:29:00,-1.07128,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90631",2019-09-01 22:30:00,-1.12625,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.3,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90632",2019-09-01 22:31:00,-1.1107,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.3,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90633",2019-09-01 22:32:00,-1.12124,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90634",2019-09-01 22:33:00,-1.09649,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90635",2019-09-01 22:34:00,-1.08968,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90636",2019-09-01 22:35:00,-1.06844,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90637",2019-09-01 22:36:00,-1.08284,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90638",2019-09-01 22:37:00,-1.03353,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90639",2019-09-01 22:38:00,-1.08967,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90640",2019-09-01 22:39:00,-1.08489,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90641",2019-09-01 22:40:00,-1.09459,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90642",2019-09-01 22:41:00,-1.06278,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90643",2019-09-01 22:42:00,-1.07896,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90644",2019-09-01 22:43:00,-1.04397,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90645",2019-09-01 22:44:00,-1.48616,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90646",2019-09-01 22:45:00,-1.08124,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90647",2019-09-01 22:46:00,-1.11652,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90648",2019-09-01 22:47:00,-1.13542,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90649",2019-09-01 22:48:00,-1.13878,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90650",2019-09-01 22:49:00,-1.11208,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90651",2019-09-01 22:50:00,-1.07306,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90652",2019-09-01 22:51:00,-0.941743,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90653",2019-09-01 22:52:00,-1.02038,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90654",2019-09-01 22:53:00,-1.13828,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90655",2019-09-01 22:54:00,-1.0824,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90656",2019-09-01 22:55:00,-0.800106,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90657",2019-09-01 22:56:00,-1.09988,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90658",2019-09-01 22:57:00,-1.07347,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90659",2019-09-01 22:58:00,-1.12102,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90660",2019-09-01 22:59:00,-1.1084,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90661",2019-09-01 23:00:00,-1.24726,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90662",2019-09-01 23:01:00,-1.0821,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90663",2019-09-01 23:02:00,-1.1086,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90664",2019-09-01 23:03:00,-1.03128,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90665",2019-09-01 23:04:00,-1.07361,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90666",2019-09-01 23:05:00,-1.0863,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90667",2019-09-01 23:06:00,-1.06773,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90668",2019-09-01 23:07:00,-1.05293,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,16.9,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90669",2019-09-01 23:08:00,-1.09492,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90670",2019-09-01 23:09:00,-1.12275,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90671",2019-09-01 23:10:00,-1.07954,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90672",2019-09-01 23:11:00,-1.108,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,16.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90673",2019-09-01 23:12:00,-1.08335,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,16.7,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90674",2019-09-01 23:13:00,-1.1066,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,16.9,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90675",2019-09-01 23:14:00,-1.10029,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90676",2019-09-01 23:15:00,-0.872968,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90677",2019-09-01 23:16:00,-1.09612,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90678",2019-09-01 23:17:00,-1.20455,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90679",2019-09-01 23:18:00,-1.10705,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,17,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90680",2019-09-01 23:19:00,-1.04937,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24.5,24.5,16.9,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90681",2019-09-01 23:20:00,-1.01533,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24.5,24.5,17,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90682",2019-09-01 23:21:00,-1.1025,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24.5,24.5,16.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90683",2019-09-01 23:22:00,-1.04705,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24.5,24.5,16.8,0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90684",2019-09-01 23:23:00,-1.08519,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24.5,24.5,17,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90685",2019-09-01 23:24:00,-1.23437,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90686",2019-09-01 23:25:00,-1.10424,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90687",2019-09-01 23:26:00,-1.1043,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90688",2019-09-01 23:27:00,-1.08949,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,0.89271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90689",2019-09-01 23:28:00,-1.08833,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,2.22579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90690",2019-09-01 23:29:00,-1.08556,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,2.21823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90691",2019-09-01 23:30:00,-1.14553,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90692",2019-09-01 23:31:00,-1.37542,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90693",2019-09-01 23:32:00,-1.11592,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.82278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90694",2019-09-01 23:33:00,-1.10774,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,2.54835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90695",2019-09-01 23:34:00,-1.10869,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90696",2019-09-01 23:35:00,-0.71981,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,1.13652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90697",2019-09-01 23:36:00,-1.07985,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90698",2019-09-01 23:37:00,-1.09675,0,0,25,22,22,18,26.5,22,19,6.31090909090909,0,25,23,23.5,24,24.5,24,24.5,17.1,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90699",2019-09-01 23:38:00,-0.923298,0,0,25,22,22,18,26.5,22,19,7.28180327868852,0,25,23,23.5,24,24.5,24,24.5,17.2,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90700",2019-09-01 23:39:00,-1.2496,0,0,25,22,22,18,26.5,22,19,7.41183333333333,0,25,23,23.5,24,24.5,24,24.5,17.1,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90701",2019-09-01 23:40:00,-1.10048,0,0,25,22,22,18,26.5,22,19,7.41393442622951,0,25,23,23.5,24,24.5,24,24.5,17.1,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90702",2019-09-01 23:41:00,-1.06219,0,0,25,22,22,18,26.5,22,19,7.38688524590164,0,25,23,23.5,24,24.5,24,24.5,17.1,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90703",2019-09-01 23:42:00,-1.06869,0,0,25,22,22,18,26.5,22,19,7.411,0,25,23,23.5,24,24.5,24,24.5,17,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90704",2019-09-01 23:43:00,-1.12024,0,0,25,22,22,18,26.5,22,19,7.35967213114754,0,25,23,23.5,24,24.5,24,24.5,16.9,0.8505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90705",2019-09-01 23:44:00,-1.24565,0,0,25,22,22,18,26.5,22,19,7.4555737704918,0,25,23,23.5,24,24.5,24,24.5,16.8,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90706",2019-09-01 23:45:00,-1.0948,0,0,25,22,22,18,26.5,22,19,7.42216666666667,0,25,23,23.5,24,24.5,24,24.5,16.7,0.83223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90707",2019-09-01 23:46:00,-1.11882,0,0,25,22,22,18,26.5,22,19,7.41868852459016,0,25,23,23.5,24,24.5,24,24.5,16.7,0.84231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90708",2019-09-01 23:47:00,-1.06687,0,0,25,22,22,18,26.5,22,19,5.43083333333333,0,25,23,23.5,24,24.5,24,24.5,16.6,0.83916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90709",2019-09-01 23:48:00,-1.10152,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.7,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90710",2019-09-01 23:49:00,-1.0879,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.6,0.72072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90711",2019-09-01 23:50:00,-1.24686,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.7,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90712",2019-09-01 23:51:00,-1.16684,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.7,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90713",2019-09-01 23:52:00,-1.10549,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.6,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90714",2019-09-01 23:53:00,-1.13531,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.7,0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90715",2019-09-01 23:54:00,-1.14181,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.6,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90716",2019-09-01 23:55:00,-1.14596,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.6,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90717",2019-09-01 23:56:00,-1.21027,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.6,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90718",2019-09-01 23:57:00,-1.47288,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.6,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90719",2019-09-01 23:58:00,-1.61202,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.6,0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90720",2019-09-01 23:59:00,-1.57301,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.5,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90721",2019-09-02 00:00:00,-1.65367,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.7,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90722",2019-09-02 00:01:00,-1.62569,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.7,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90723",2019-09-02 00:02:00,-1.94712,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90724",2019-09-02 00:03:00,-1.41865,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90725",2019-09-02 00:04:00,-1.37513,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,1.06344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90726",2019-09-02 00:05:00,-1.25102,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,1.05651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90727",2019-09-02 00:06:00,-1.22445,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,1.02627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90728",2019-09-02 00:07:00,-1.13157,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.89838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90729",2019-09-02 00:08:00,-1.0229,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90730",2019-09-02 00:09:00,-1.08586,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90731",2019-09-02 00:10:00,-0.961049,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90732",2019-09-02 00:11:00,-1.61722,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90733",2019-09-02 00:12:00,-0.997721,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90734",2019-09-02 00:13:00,-0.981398,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90735",2019-09-02 00:14:00,-0.991605,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90736",2019-09-02 00:15:00,-1.01525,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90737",2019-09-02 00:16:00,-1.02262,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90738",2019-09-02 00:17:00,-1.16569,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90739",2019-09-02 00:18:00,-1.15333,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90740",2019-09-02 00:19:00,-1.00629,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90741",2019-09-02 00:20:00,-1.00586,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90742",2019-09-02 00:21:00,-1.00426,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90743",2019-09-02 00:22:00,-1.01426,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90744",2019-09-02 00:23:00,-1.04074,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90745",2019-09-02 00:24:00,-0.677765,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90746",2019-09-02 00:25:00,-1.09295,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90747",2019-09-02 00:26:00,-1.05068,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90748",2019-09-02 00:27:00,-0.994716,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90749",2019-09-02 00:28:00,-1.0823,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90750",2019-09-02 00:29:00,-1.12517,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90751",2019-09-02 00:30:00,-1.1508,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90752",2019-09-02 00:31:00,-0.82302,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90753",2019-09-02 00:32:00,-1.10264,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90754",2019-09-02 00:33:00,-1.10229,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90755",2019-09-02 00:34:00,-1.09078,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90756",2019-09-02 00:35:00,-1.06698,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90757",2019-09-02 00:36:00,-1.07706,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.48888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90758",2019-09-02 00:37:00,-0.917418,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90759",2019-09-02 00:38:00,-0.879287,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90760",2019-09-02 00:39:00,-1.09031,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90761",2019-09-02 00:40:00,-1.04179,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90762",2019-09-02 00:41:00,-1.1063,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90763",2019-09-02 00:42:00,-1.06814,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90764",2019-09-02 00:43:00,-1.10074,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90765",2019-09-02 00:44:00,-0.592382,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90766",2019-09-02 00:45:00,-1.2797,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90767",2019-09-02 00:46:00,-1.05696,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90768",2019-09-02 00:47:00,-1.10529,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90769",2019-09-02 00:48:00,-1.07952,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90770",2019-09-02 00:49:00,-0.889536,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90771",2019-09-02 00:50:00,-1.07446,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90772",2019-09-02 00:51:00,-0.880599,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90773",2019-09-02 00:52:00,-1.04515,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90774",2019-09-02 00:53:00,-1.09763,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90775",2019-09-02 00:54:00,-1.06033,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90776",2019-09-02 00:55:00,-1.09073,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90777",2019-09-02 00:56:00,-0.961311,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90778",2019-09-02 00:57:00,-1.09661,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90779",2019-09-02 00:58:00,-0.971167,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90780",2019-09-02 00:59:00,-1.03552,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90781",2019-09-02 01:00:00,-0.826067,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90782",2019-09-02 01:01:00,-1.10456,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90783",2019-09-02 01:02:00,-1.06406,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90784",2019-09-02 01:03:00,-1.09138,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90785",2019-09-02 01:04:00,-1.07639,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90786",2019-09-02 01:05:00,-0.933134,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90787",2019-09-02 01:06:00,-1.09618,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90788",2019-09-02 01:07:00,-1.09578,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90789",2019-09-02 01:08:00,-1.05876,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90790",2019-09-02 01:09:00,-1.06114,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90791",2019-09-02 01:10:00,-1.10026,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90792",2019-09-02 01:11:00,-1.31498,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.8,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90793",2019-09-02 01:12:00,-0.950398,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90794",2019-09-02 01:13:00,-1.08253,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.8,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90795",2019-09-02 01:14:00,-1.0507,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90796",2019-09-02 01:15:00,-1.04781,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90797",2019-09-02 01:16:00,-1.02779,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90798",2019-09-02 01:17:00,-1.04579,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90799",2019-09-02 01:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90800",2019-09-02 01:19:00,-0.843151,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.8,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90801",2019-09-02 01:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,16.8,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90802",2019-09-02 01:21:00,-0.810217,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,17,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90803",2019-09-02 01:22:00,-1.06292,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,17,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90804",2019-09-02 01:23:00,-0.817064,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.1,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90805",2019-09-02 01:24:00,-1.05722,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90806",2019-09-02 01:25:00,-0.899674,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90807",2019-09-02 01:26:00,-1.1236,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90808",2019-09-02 01:27:00,-1.0953,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90809",2019-09-02 01:28:00,-0.640929,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90810",2019-09-02 01:29:00,-1.15994,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90811",2019-09-02 01:30:00,-1.14733,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90812",2019-09-02 01:31:00,-0.916458,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90813",2019-09-02 01:32:00,-1.25818,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90814",2019-09-02 01:33:00,-1.21901,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90815",2019-09-02 01:34:00,-1.23253,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90816",2019-09-02 01:35:00,-1.21827,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90817",2019-09-02 01:36:00,-1.17187,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90818",2019-09-02 01:37:00,-1.12207,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90819",2019-09-02 01:38:00,-0.638473,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90820",2019-09-02 01:39:00,-1.11623,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90821",2019-09-02 01:40:00,-1.0416,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90822",2019-09-02 01:41:00,-1.07061,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90823",2019-09-02 01:42:00,-1.0304,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90824",2019-09-02 01:43:00,-0.946704,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90825",2019-09-02 01:44:00,-1.02481,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.7,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90826",2019-09-02 01:45:00,-1.0036,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90827",2019-09-02 01:46:00,-0.990322,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90828",2019-09-02 01:47:00,-1.01875,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.8,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90829",2019-09-02 01:48:00,-1.0052,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90830",2019-09-02 01:49:00,-1.01808,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90831",2019-09-02 01:50:00,-1.02679,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90832",2019-09-02 01:51:00,-1.01405,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90833",2019-09-02 01:52:00,-0.697117,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90834",2019-09-02 01:53:00,-1.05779,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90835",2019-09-02 01:54:00,-1.0788,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90836",2019-09-02 01:55:00,-1.04304,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90837",2019-09-02 01:56:00,-1.06893,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.52668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90838",2019-09-02 01:57:00,-1.02851,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90839",2019-09-02 01:58:00,-1.21577,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90840",2019-09-02 01:59:00,-0.893498,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90841",2019-09-02 02:00:00,-1.01065,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.3,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90842",2019-09-02 02:01:00,-0.996873,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.1,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90843",2019-09-02 02:02:00,-1.00192,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.2,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90844",2019-09-02 02:03:00,-1.0004,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.1,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90845",2019-09-02 02:04:00,-0.974226,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90846",2019-09-02 02:05:00,-0.969419,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,16.1,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90847",2019-09-02 02:06:00,-0.66351,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
