"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"90848",2019-09-02 02:07:00,-0.986576,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90849",2019-09-02 02:08:00,-1.00252,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.3,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90850",2019-09-02 02:09:00,-1.04477,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90851",2019-09-02 02:10:00,-1.33833,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90852",2019-09-02 02:11:00,-1.06735,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90853",2019-09-02 02:12:00,-1.07597,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90854",2019-09-02 02:13:00,-1.09386,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.3,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90855",2019-09-02 02:14:00,-1.11324,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90856",2019-09-02 02:15:00,-0.971416,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90857",2019-09-02 02:16:00,-1.16281,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90858",2019-09-02 02:17:00,-1.19792,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90859",2019-09-02 02:18:00,-1.26162,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90860",2019-09-02 02:19:00,-1.65504,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90861",2019-09-02 02:20:00,-1.30581,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90862",2019-09-02 02:21:00,-1.2652,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90863",2019-09-02 02:22:00,-1.21999,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90864",2019-09-02 02:23:00,-1.14878,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90865",2019-09-02 02:24:00,-1.12473,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90866",2019-09-02 02:25:00,-1.24771,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90867",2019-09-02 02:26:00,-0.816841,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90868",2019-09-02 02:27:00,-1.06889,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90869",2019-09-02 02:28:00,-0.986383,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90870",2019-09-02 02:29:00,-1.01252,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90871",2019-09-02 02:30:00,-0.962875,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90872",2019-09-02 02:31:00,-0.990443,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90873",2019-09-02 02:32:00,-0.846635,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90874",2019-09-02 02:33:00,-0.941744,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90875",2019-09-02 02:34:00,-1.40453,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90876",2019-09-02 02:35:00,-0.83208,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90877",2019-09-02 02:36:00,-1.01787,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.55125,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90878",2019-09-02 02:37:00,-0.988856,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90879",2019-09-02 02:38:00,-0.99457,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90880",2019-09-02 02:39:00,-1.01825,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90881",2019-09-02 02:40:00,-0.979638,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90882",2019-09-02 02:41:00,-0.988774,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90883",2019-09-02 02:42:00,-0.996824,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90884",2019-09-02 02:43:00,-0.965637,0,0,25,22,22,18,26.5,22,19,0,6.60960784313725,25,23,23.5,24,24.5,24,24,16,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90885",2019-09-02 02:44:00,-1.00118,0,0,25,22,22,18,26.5,22,19,0,6.73049180327869,25,23,23.5,24,24.5,24,24,15.9,0.72135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90886",2019-09-02 02:45:00,-1.02633,0,0,25,22,22,18,26.5,22,19,0,6.08766666666667,25,23,23.5,24,24.5,24,24,16,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90887",2019-09-02 02:46:00,-1.18616,0,0,25,22,22,18,26.5,22,19,0,6.0883606557377,25,23,23.5,24,24.5,24,24,15.9,0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90888",2019-09-02 02:47:00,-1.01527,0,0,25,22,22,18,26.5,22,19,0,6.08032786885246,25,23,23.5,24,24.5,24,24,15.9,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90889",2019-09-02 02:48:00,-1.00354,0,0,25,22,22,18,26.5,22,19,0,4.99716666666667,25,23,23.5,24,24.5,24,24,16,0.71505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90890",2019-09-02 02:49:00,-1.02473,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90891",2019-09-02 02:50:00,-0.886156,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90892",2019-09-02 02:51:00,-1.04818,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90893",2019-09-02 02:52:00,-1.04681,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90894",2019-09-02 02:53:00,-1.0697,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,1.00737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90895",2019-09-02 02:54:00,-1.13896,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90896",2019-09-02 02:55:00,-1.02839,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90897",2019-09-02 02:56:00,-1.01809,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90898",2019-09-02 02:57:00,-1.01926,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90899",2019-09-02 02:58:00,-1.05455,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90900",2019-09-02 02:59:00,-0.7291,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.8,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90901",2019-09-02 03:00:00,-1.06882,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90902",2019-09-02 03:01:00,-0.999304,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90903",2019-09-02 03:02:00,-1.04163,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90904",2019-09-02 03:03:00,-1.0727,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.63252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90905",2019-09-02 03:04:00,-1.05624,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90906",2019-09-02 03:05:00,-1.10573,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90907",2019-09-02 03:06:00,-0.942557,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90908",2019-09-02 03:07:00,-1.0357,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.1,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90909",2019-09-02 03:08:00,-1.01502,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.2,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90910",2019-09-02 03:09:00,-1.04544,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.2,0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90911",2019-09-02 03:10:00,-1.05299,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.2,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90912",2019-09-02 03:11:00,-1.06305,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.2,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90913",2019-09-02 03:12:00,-1.30913,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.2,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90914",2019-09-02 03:13:00,-0.662722,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.2,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90915",2019-09-02 03:14:00,-1.04717,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.1,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90916",2019-09-02 03:15:00,-1.05371,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.1,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90917",2019-09-02 03:16:00,-1.05938,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.2,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90918",2019-09-02 03:17:00,-1.39949,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.3,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90919",2019-09-02 03:18:00,-1.05505,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.5,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90920",2019-09-02 03:19:00,-0.926493,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90921",2019-09-02 03:20:00,-1.06822,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,16.4,0.44415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90922",2019-09-02 03:21:00,-1.05205,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16.2,0.44415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90923",2019-09-02 03:22:00,-1.04182,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16.1,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90924",2019-09-02 03:23:00,-1.01693,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90925",2019-09-02 03:24:00,-1.03982,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90926",2019-09-02 03:25:00,-1.03304,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90927",2019-09-02 03:26:00,-1.15847,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90928",2019-09-02 03:27:00,-1.02768,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16.1,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90929",2019-09-02 03:28:00,-1.06505,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90930",2019-09-02 03:29:00,-1.00605,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16.1,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90931",2019-09-02 03:30:00,-1.0138,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,16.1,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90932",2019-09-02 03:31:00,-1.03183,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90933",2019-09-02 03:32:00,-0.710953,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90934",2019-09-02 03:33:00,-1.25843,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90935",2019-09-02 03:34:00,-1.04969,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90936",2019-09-02 03:35:00,-1.03511,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90937",2019-09-02 03:36:00,-1.01728,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90938",2019-09-02 03:37:00,-1.00677,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90939",2019-09-02 03:38:00,-1.01576,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90940",2019-09-02 03:39:00,-0.813002,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90941",2019-09-02 03:40:00,-1.0383,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90942",2019-09-02 03:41:00,-1.01393,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90943",2019-09-02 03:42:00,-1.00044,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90944",2019-09-02 03:43:00,-1.00701,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90945",2019-09-02 03:44:00,-0.788916,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90946",2019-09-02 03:45:00,-1.00665,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90947",2019-09-02 03:46:00,-0.8494,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90948",2019-09-02 03:47:00,-0.873523,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90949",2019-09-02 03:48:00,-0.906604,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90950",2019-09-02 03:49:00,-1.02334,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90951",2019-09-02 03:50:00,-1.03938,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90952",2019-09-02 03:51:00,-0.728503,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90953",2019-09-02 03:52:00,-0.973073,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90954",2019-09-02 03:53:00,-1.02094,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90955",2019-09-02 03:54:00,-0.601968,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.8,0.94374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90956",2019-09-02 03:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.94752,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90957",2019-09-02 03:56:00,-0.536507,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90958",2019-09-02 03:57:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.9324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90959",2019-09-02 03:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.2,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90960",2019-09-02 03:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90961",2019-09-02 04:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90962",2019-09-02 04:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90963",2019-09-02 04:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90964",2019-09-02 04:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,1.26882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90965",2019-09-02 04:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,1.2852,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90966",2019-09-02 04:05:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.2,1.27197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90967",2019-09-02 04:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.2,1.15794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90968",2019-09-02 04:07:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,1.08864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90969",2019-09-02 04:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.2,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90970",2019-09-02 04:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.93681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90971",2019-09-02 04:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.9387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90972",2019-09-02 04:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90973",2019-09-02 04:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,15.9,0.94941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90974",2019-09-02 04:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90975",2019-09-02 04:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90976",2019-09-02 04:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.2,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90977",2019-09-02 04:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90978",2019-09-02 04:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.95004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90979",2019-09-02 04:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.1,0.96201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90980",2019-09-02 04:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16,0.945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90981",2019-09-02 04:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90982",2019-09-02 04:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,15.9,0.95886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90983",2019-09-02 04:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,15.9,0.96138,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90984",2019-09-02 04:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.1,0.97461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90985",2019-09-02 04:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.2,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90986",2019-09-02 04:25:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90987",2019-09-02 04:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.96894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90988",2019-09-02 04:27:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"90989",2019-09-02 04:28:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.99603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90990",2019-09-02 04:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.98658,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90991",2019-09-02 04:30:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.98784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90992",2019-09-02 04:31:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.98217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90993",2019-09-02 04:32:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.98091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90994",2019-09-02 04:33:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.5,0.99477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90995",2019-09-02 04:34:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90996",2019-09-02 04:35:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.97209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90997",2019-09-02 04:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.9702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90998",2019-09-02 04:37:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.99351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"90999",2019-09-02 04:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.98532,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91000",2019-09-02 04:39:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.8,0.99099,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91001",2019-09-02 04:40:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,1.32804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91002",2019-09-02 04:41:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.9,1.35954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91003",2019-09-02 04:42:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.9,1.32867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91004",2019-09-02 04:43:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.9,1.20834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91005",2019-09-02 04:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17,0.9891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91006",2019-09-02 04:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17,0.99414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91007",2019-09-02 04:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.9,0.99414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91008",2019-09-02 04:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.8,0.95886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91009",2019-09-02 04:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.9,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91010",2019-09-02 04:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.9,0.9576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91011",2019-09-02 04:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.8,0.9639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91012",2019-09-02 04:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.7,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91013",2019-09-02 04:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.8,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91014",2019-09-02 04:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91015",2019-09-02 04:54:00,4.92659,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91016",2019-09-02 04:55:00,4.22628,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17,0.95949,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91017",2019-09-02 04:56:00,7.57456,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91018",2019-09-02 04:57:00,6.70385,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,1.02438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91019",2019-09-02 04:58:00,4.63623,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,1.05714,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"91020",2019-09-02 04:59:00,3.37058,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,1.0647,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"91021",2019-09-02 05:00:00,2.01032,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.1,1.62666,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"91022",2019-09-02 05:01:00,1.88722,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.1,1.35009,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"91023",2019-09-02 05:02:00,1.67537,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.8,1.28646,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"91024",2019-09-02 05:03:00,1.08941,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.7,1.26693,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"91025",2019-09-02 05:04:00,-0.957462,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.7,1.25874,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"91026",2019-09-02 05:05:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,16.7,1.17747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91027",2019-09-02 05:06:00,5.60156,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91028",2019-09-02 05:07:00,3.41692,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,1.17621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91029",2019-09-02 05:08:00,3.89713,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91030",2019-09-02 05:09:00,2.2032,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.1,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91031",2019-09-02 05:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91032",2019-09-02 05:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91033",2019-09-02 05:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91034",2019-09-02 05:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91035",2019-09-02 05:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.1,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91036",2019-09-02 05:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91037",2019-09-02 05:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91038",2019-09-02 05:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.1,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91039",2019-09-02 05:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.1,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91040",2019-09-02 05:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.1,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91041",2019-09-02 05:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91042",2019-09-02 05:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91043",2019-09-02 05:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.3,0.55881,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"91044",2019-09-02 05:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,24,17.2,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91045",2019-09-02 05:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.2,0.55503,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91046",2019-09-02 05:25:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91047",2019-09-02 05:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.9,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91048",2019-09-02 05:27:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.9,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91049",2019-09-02 05:28:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91050",2019-09-02 05:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.9,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91051",2019-09-02 05:30:00,-2.03293,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91052",2019-09-02 05:31:00,-2.30014,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.7,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91053",2019-09-02 05:32:00,-2.65317,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.7,0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91054",2019-09-02 05:33:00,-2.38415,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.7,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91055",2019-09-02 05:34:00,-2.28515,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.8,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91056",2019-09-02 05:35:00,-2.34259,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.1,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91057",2019-09-02 05:36:00,-2.56073,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17,0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91058",2019-09-02 05:37:00,-2.42183,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91059",2019-09-02 05:38:00,-2.39627,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91060",2019-09-02 05:39:00,-2.0581,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91061",2019-09-02 05:40:00,-1.71227,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91062",2019-09-02 05:41:00,-1.56423,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91063",2019-09-02 05:42:00,-1.43277,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91064",2019-09-02 05:43:00,-1.27729,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91065",2019-09-02 05:44:00,-1.20234,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.9,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91066",2019-09-02 05:45:00,-1.15695,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91067",2019-09-02 05:46:00,-1.31084,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.1,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91068",2019-09-02 05:47:00,-1.01133,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91069",2019-09-02 05:48:00,-0.98659,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.2,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91070",2019-09-02 05:49:00,-0.988575,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.4,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91071",2019-09-02 05:50:00,-0.93578,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91072",2019-09-02 05:51:00,-0.96185,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.1,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91073",2019-09-02 05:52:00,-1.19193,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.2,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91074",2019-09-02 05:53:00,-0.965652,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.3,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91075",2019-09-02 05:54:00,-0.829145,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.3,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91076",2019-09-02 05:55:00,-0.981789,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.2,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91077",2019-09-02 05:56:00,-0.956873,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.2,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91078",2019-09-02 05:57:00,-0.972581,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91079",2019-09-02 05:58:00,-0.968432,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.3,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91080",2019-09-02 05:59:00,-0.716481,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17.1,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91081",2019-09-02 06:00:00,-0.914784,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,17,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91082",2019-09-02 06:01:00,-0.997648,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91083",2019-09-02 06:02:00,-0.971894,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.9,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91084",2019-09-02 06:03:00,-0.93555,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.8,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91085",2019-09-02 06:04:00,-0.993487,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91086",2019-09-02 06:05:00,-0.981756,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91087",2019-09-02 06:06:00,-0.583589,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.7,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91088",2019-09-02 06:07:00,-1.03515,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.7,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91089",2019-09-02 06:08:00,-1.05361,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.7,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91090",2019-09-02 06:09:00,-1.02453,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.6,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91091",2019-09-02 06:10:00,-1.15975,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91092",2019-09-02 06:11:00,-0.999156,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91093",2019-09-02 06:12:00,-0.738972,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91094",2019-09-02 06:13:00,-1.18187,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91095",2019-09-02 06:14:00,-1.03454,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91096",2019-09-02 06:15:00,-0.973585,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91097",2019-09-02 06:16:00,-0.978023,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91098",2019-09-02 06:17:00,-0.999717,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91099",2019-09-02 06:18:00,-1.10309,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91100",2019-09-02 06:19:00,-1.0805,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.4,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91101",2019-09-02 06:20:00,-1.01367,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91102",2019-09-02 06:21:00,-1.00008,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.3,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91103",2019-09-02 06:22:00,-1.03289,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.3,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91104",2019-09-02 06:23:00,-1.01272,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91105",2019-09-02 06:24:00,-1.02274,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91106",2019-09-02 06:25:00,-1.12152,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.3,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91107",2019-09-02 06:26:00,-0.925357,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91108",2019-09-02 06:27:00,-0.984252,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24.5,23.5,23.5,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91109",2019-09-02 06:28:00,-1.00275,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91110",2019-09-02 06:29:00,-1.02476,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91111",2019-09-02 06:30:00,-1.11977,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91112",2019-09-02 06:31:00,-1.0007,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91113",2019-09-02 06:32:00,-0.896748,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91114",2019-09-02 06:33:00,-0.985171,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91115",2019-09-02 06:34:00,-1.12799,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91116",2019-09-02 06:35:00,-1.07984,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91117",2019-09-02 06:36:00,-0.970214,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91118",2019-09-02 06:37:00,-0.960038,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91119",2019-09-02 06:38:00,-0.954087,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91120",2019-09-02 06:39:00,-0.671641,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.1,0.57015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91121",2019-09-02 06:40:00,-0.959706,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91122",2019-09-02 06:41:00,-0.95688,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.1,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91123",2019-09-02 06:42:00,-0.981916,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,0.56259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91124",2019-09-02 06:43:00,-0.938515,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91125",2019-09-02 06:44:00,-0.936837,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91126",2019-09-02 06:45:00,-0.93522,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91127",2019-09-02 06:46:00,-1.23517,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91128",2019-09-02 06:47:00,-0.953084,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91129",2019-09-02 06:48:00,-0.93136,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91130",2019-09-02 06:49:00,-0.951273,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91131",2019-09-02 06:50:00,-1.05573,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91132",2019-09-02 06:51:00,-0.932123,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.53928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91133",2019-09-02 06:52:00,-0.824475,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91134",2019-09-02 06:53:00,-1.23632,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91135",2019-09-02 06:54:00,-1.09611,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91136",2019-09-02 06:55:00,-1.18849,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91137",2019-09-02 06:56:00,-0.946621,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91138",2019-09-02 06:57:00,-0.936693,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91139",2019-09-02 06:58:00,-0.894025,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91140",2019-09-02 06:59:00,-0.88866,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91141",2019-09-02 07:00:00,-0.950588,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91142",2019-09-02 07:01:00,-0.947603,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91143",2019-09-02 07:02:00,-0.913287,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91144",2019-09-02 07:03:00,-0.945234,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91145",2019-09-02 07:04:00,-0.940012,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91146",2019-09-02 07:05:00,-0.924796,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91147",2019-09-02 07:06:00,-0.697254,6,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91148",2019-09-02 07:07:00,-0.912309,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.89271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91149",2019-09-02 07:08:00,-0.886641,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91150",2019-09-02 07:09:00,-0.880215,6,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91151",2019-09-02 07:10:00,-0.901483,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.77868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91152",2019-09-02 07:11:00,-0.841006,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91153",2019-09-02 07:12:00,-1.31949,6,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91154",2019-09-02 07:13:00,-0.935767,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91155",2019-09-02 07:14:00,-0.903593,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91156",2019-09-02 07:15:00,-0.895413,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91157",2019-09-02 07:16:00,-0.849748,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.5,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91158",2019-09-02 07:17:00,-0.835425,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.5,0.56574,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91159",2019-09-02 07:18:00,-0.835065,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.5,0.56196,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91160",2019-09-02 07:19:00,-0.947491,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.6,0.57771,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91161",2019-09-02 07:20:00,-0.833696,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.6,0.57645,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91162",2019-09-02 07:21:00,-0.82224,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.6,0.57204,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91163",2019-09-02 07:22:00,-0.73593,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.6,0.57771,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91164",2019-09-02 07:23:00,-0.825866,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.6,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
