"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"91165",2019-09-02 07:24:00,-0.850422,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.6,0.5733,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91166",2019-09-02 07:25:00,-0.822838,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.5,0.5733,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91167",2019-09-02 07:26:00,-0.706726,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.5,0.58464,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91168",2019-09-02 07:27:00,-0.82558,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.5,0.56889,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91169",2019-09-02 07:28:00,-0.848752,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.5,0.56826,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91170",2019-09-02 07:29:00,-0.956048,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.5,0.56889,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91171",2019-09-02 07:30:00,-1.16588,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.5,0.56889,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91172",2019-09-02 07:31:00,-1.5617,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.6,0.56007,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91173",2019-09-02 07:32:00,-2.03633,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.7,0.56574,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91174",2019-09-02 07:33:00,-2.5716,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.7,0.56574,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91175",2019-09-02 07:34:00,-2.4061,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.8,0.55944,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91176",2019-09-02 07:35:00,-2.11263,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.8,0.5544,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91177",2019-09-02 07:36:00,-1.77725,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.8,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91178",2019-09-02 07:37:00,-1.43565,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.8,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91179",2019-09-02 07:38:00,-1.21927,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.7,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91180",2019-09-02 07:39:00,-0.98053,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91181",2019-09-02 07:40:00,-1.01814,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91182",2019-09-02 07:41:00,-0.978001,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91183",2019-09-02 07:42:00,-0.994852,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91184",2019-09-02 07:43:00,-0.822801,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.92043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91185",2019-09-02 07:44:00,-0.754358,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91186",2019-09-02 07:45:00,-0.769124,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91187",2019-09-02 07:46:00,-0.760067,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91188",2019-09-02 07:47:00,-0.746821,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.3,0.5481,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91189",2019-09-02 07:48:00,-0.767481,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.2,0.54936,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91190",2019-09-02 07:49:00,-0.619543,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,16.2,0.54117,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91191",2019-09-02 07:50:00,-0.779066,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.2,0.54684,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91192",2019-09-02 07:51:00,-0.731404,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.2,0.54495,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91193",2019-09-02 07:52:00,-0.746487,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.2,0.58527,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91194",2019-09-02 07:53:00,-0.73378,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.2,0.55377,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91195",2019-09-02 07:54:00,-0.782111,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.1,0.55314,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91196",2019-09-02 07:55:00,-0.850772,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.1,0.54054,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91197",2019-09-02 07:56:00,-0.895163,18,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16,0.5418,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91198",2019-09-02 07:57:00,-0.958329,19,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,15.9,0.53991,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91199",2019-09-02 07:58:00,-0.955692,19,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,15.9,0.54873,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91200",2019-09-02 07:59:00,-0.909359,20,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,15.9,0.52227,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91201",2019-09-02 08:00:00,-1.25054,22,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16,0.52164,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91202",2019-09-02 08:01:00,-1.02024,25,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.1,0.50904,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91203",2019-09-02 08:02:00,-0.582557,24,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.2,0.50904,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91204",2019-09-02 08:03:00,-1.00962,23,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.4,0.49707,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91205",2019-09-02 08:04:00,-0.998265,26,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.5,0.48888,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91206",2019-09-02 08:05:00,-0.980634,26,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.5,0.4914,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91207",2019-09-02 08:06:00,-1.094,28,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.49644,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91208",2019-09-02 08:07:00,-0.981527,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91209",2019-09-02 08:08:00,-1.01265,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,1.88559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91210",2019-09-02 08:09:00,-0.979869,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91211",2019-09-02 08:10:00,-0.969326,28,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91212",2019-09-02 08:11:00,-0.979182,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91213",2019-09-02 08:12:00,-1.0318,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91214",2019-09-02 08:13:00,-1.07561,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91215",2019-09-02 08:14:00,-0.991737,27,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.5,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91216",2019-09-02 08:15:00,-0.993199,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.5,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91217",2019-09-02 08:16:00,-1.01145,28,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91218",2019-09-02 08:17:00,-1.4291,28,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.51597,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91219",2019-09-02 08:18:00,-1.00567,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.55818,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91220",2019-09-02 08:19:00,-1.61016,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.9261,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91221",2019-09-02 08:20:00,-1.03424,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.96894,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91222",2019-09-02 08:21:00,-0.942856,31,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.83727,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91223",2019-09-02 08:22:00,-0.914311,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.8001,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91224",2019-09-02 08:23:00,-1.00767,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.60354,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91225",2019-09-02 08:24:00,-0.99506,33,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.47124,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91226",2019-09-02 08:25:00,-1.01967,33,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.4599,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91227",2019-09-02 08:26:00,-1.01527,33,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.47124,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91228",2019-09-02 08:27:00,-0.990367,34,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.4599,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91229",2019-09-02 08:28:00,-0.985021,34,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.4914,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91230",2019-09-02 08:29:00,-1.01826,35,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.47754,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91231",2019-09-02 08:30:00,-1.02266,34,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.49014,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91232",2019-09-02 08:31:00,-1.00995,35,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.47817,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91233",2019-09-02 08:32:00,-0.635024,35,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,0.44037,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91234",2019-09-02 08:33:00,-0.726167,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.44037,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91235",2019-09-02 08:34:00,-1.00189,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.44037,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91236",2019-09-02 08:35:00,-1.01537,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.4347,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91237",2019-09-02 08:36:00,-1.00767,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.45171,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91238",2019-09-02 08:37:00,-0.834761,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91239",2019-09-02 08:38:00,-1.02893,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91240",2019-09-02 08:39:00,-0.687504,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91241",2019-09-02 08:40:00,-1.0099,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91242",2019-09-02 08:41:00,-1.20035,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91243",2019-09-02 08:42:00,-0.70928,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91244",2019-09-02 08:43:00,-0.967176,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91245",2019-09-02 08:44:00,-0.966554,40,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91246",2019-09-02 08:45:00,-0.962602,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91247",2019-09-02 08:46:00,-0.878803,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.41517,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91248",2019-09-02 08:47:00,-0.979791,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,1.87047,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91249",2019-09-02 08:48:00,-0.963735,40,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,1.86543,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91250",2019-09-02 08:49:00,-0.963711,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,0.44604,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91251",2019-09-02 08:50:00,-0.953442,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.79317,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91252",2019-09-02 08:51:00,-0.922528,42,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,0.91917,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91253",2019-09-02 08:52:00,-0.70691,43,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,0.89964,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91254",2019-09-02 08:53:00,-1.5827,43,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.6363,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91255",2019-09-02 08:54:00,-0.941849,44,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,0.62748,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91256",2019-09-02 08:55:00,-0.9365,45,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,0.3843,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91257",2019-09-02 08:56:00,-0.947934,46,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.7,0.38871,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91258",2019-09-02 08:57:00,-0.972844,47,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.7,0.37674,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91259",2019-09-02 08:58:00,-0.951031,47,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.7,0.39564,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91260",2019-09-02 08:59:00,-0.902682,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,0.3591,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91261",2019-09-02 09:00:00,-0.91422,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.1,0.38304,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91262",2019-09-02 09:01:00,-1.13285,49,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.38367,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91263",2019-09-02 09:02:00,-1.22691,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.39564,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91264",2019-09-02 09:03:00,-0.922453,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.38304,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91265",2019-09-02 09:04:00,-0.935523,56,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.1,0.35784,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91266",2019-09-02 09:05:00,-0.926477,58,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.33957,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91267",2019-09-02 09:06:00,-0.636135,60,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.1,0.33579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91268",2019-09-02 09:07:00,-0.937602,63,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91269",2019-09-02 09:08:00,-0.938535,67,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,16.1,0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91270",2019-09-02 09:09:00,-0.920704,70,0,25,22,22,18,26.5,22,22,0,0,24.5,22.5,22.5,23,24,23,23.5,16,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91271",2019-09-02 09:10:00,-0.928751,75,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.1,0.26334,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91272",2019-09-02 09:11:00,-0.984196,80,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.35784,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91273",2019-09-02 09:12:00,-0.951489,84,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.21357,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91274",2019-09-02 09:13:00,-0.869618,86,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,0.18837,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91275",2019-09-02 09:14:00,-0.929078,91,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.16317,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91276",2019-09-02 09:15:00,-0.86029,95,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.126,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91277",2019-09-02 09:16:00,-0.941756,96,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.11844,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91278",2019-09-02 09:17:00,-0.897049,98,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.1,0.11151,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91279",2019-09-02 09:18:00,-0.918535,100,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.09954,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91280",2019-09-02 09:19:00,-0.731112,102,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,0.08757,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91281",2019-09-02 09:20:00,-0.741704,102,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,2.12562,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91282",2019-09-02 09:21:00,-0.890534,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.0945,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91283",2019-09-02 09:22:00,-0.89762,102,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.7,0.11214,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91284",2019-09-02 09:23:00,-0.824739,103,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.7,0.0756,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91285",2019-09-02 09:24:00,-0.824187,105,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,0.25011,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91286",2019-09-02 09:25:00,-0.800204,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,0.47061,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91287",2019-09-02 09:26:00,-0.693359,106,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91288",2019-09-02 09:27:00,-0.688328,108,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,0.33957,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91289",2019-09-02 09:28:00,-0.620176,109,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.8,0.22554,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91290",2019-09-02 09:29:00,0,112,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.9,0.62244,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91291",2019-09-02 09:30:00,0,112,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91292",2019-09-02 09:31:00,-0.593856,113,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,0.05607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91293",2019-09-02 09:32:00,0,114,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.2,0.05544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91294",2019-09-02 09:33:00,-0.594053,114,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.33075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91295",2019-09-02 09:34:00,-0.642114,117,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,0.063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91296",2019-09-02 09:35:00,-0.783605,118,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,0.11718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91297",2019-09-02 09:36:00,-0.99872,122,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,0.03087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91298",2019-09-02 09:37:00,-1.2122,126,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,0.02457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91299",2019-09-02 09:38:00,-1.50638,129,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,-0.01323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91300",2019-09-02 09:39:00,-1.67798,134,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,0.09702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91301",2019-09-02 09:40:00,-1.90103,141,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,-0.0756,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91302",2019-09-02 09:41:00,-1.6419,149,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,-0.09009,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91303",2019-09-02 09:42:00,-1.40857,159,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,-0.16695,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91304",2019-09-02 09:43:00,-1.26527,170,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.7,-0.2457,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91305",2019-09-02 09:44:00,-1.12263,177,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.1,-0.24066,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91306",2019-09-02 09:45:00,-1.03912,184,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.3,-0.29673,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91307",2019-09-02 09:46:00,-1.07545,190,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.5,-0.28539,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91308",2019-09-02 09:47:00,-1.04609,190,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.5,-0.3339,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91309",2019-09-02 09:48:00,-0.843978,191,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.2,-0.31122,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91310",2019-09-02 09:49:00,-0.765544,189,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.28728,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91311",2019-09-02 09:50:00,-0.81874,186,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.3,-0.27153,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91312",2019-09-02 09:51:00,-0.77863,185,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.30807,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91313",2019-09-02 09:52:00,-0.744825,186,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17,-0.2835,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91314",2019-09-02 09:53:00,-1.07716,187,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,-0.28539,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91315",2019-09-02 09:54:00,-0.71453,189,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.8,-0.27909,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91316",2019-09-02 09:55:00,-0.713565,192,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.1,0.02961,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91317",2019-09-02 09:56:00,-0.730434,194,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17,-0.00630001,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91318",2019-09-02 09:57:00,-0.736077,199,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.1,-0.03213,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91319",2019-09-02 09:58:00,-0.755796,201,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.17829,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91320",2019-09-02 09:59:00,-0.718809,203,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.3,-0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91321",2019-09-02 10:00:00,0,202,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91322",2019-09-02 10:01:00,-0.718015,201,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91323",2019-09-02 10:02:00,-0.729608,200,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.49959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91324",2019-09-02 10:03:00,-0.759364,200,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91325",2019-09-02 10:04:00,-0.786863,203,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.7,-0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91326",2019-09-02 10:05:00,-0.841117,206,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.8,-0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91327",2019-09-02 10:06:00,-0.860256,209,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.1,-0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91328",2019-09-02 10:07:00,-0.98286,215,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.3,-0.58716,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91329",2019-09-02 10:08:00,-0.942721,221,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.3,-0.63441,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91330",2019-09-02 10:09:00,-0.986437,224,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.4,-0.62559,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91331",2019-09-02 10:10:00,-0.956313,226,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.9,-0.5418,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91332",2019-09-02 10:11:00,-0.967044,224,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.4,-0.6552,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91333",2019-09-02 10:12:00,-0.993225,219,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.6,-0.61803,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91334",2019-09-02 10:13:00,-1.09434,207,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18,-0.54936,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91335",2019-09-02 10:14:00,-0.96916,196,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.49266,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91336",2019-09-02 10:15:00,-1.02102,181,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.8,-0.41454,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91337",2019-09-02 10:16:00,-1.05687,172,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.2,-0.36603,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91338",2019-09-02 10:17:00,-1.07746,175,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.5,-0.31626,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91339",2019-09-02 10:18:00,-1.03784,184,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.1,-0.42336,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91340",2019-09-02 10:19:00,-1.06301,186,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.9,-0.46116,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91341",2019-09-02 10:20:00,-1.00596,191,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.1,-0.39501,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91342",2019-09-02 10:21:00,-1.07733,202,0.181,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18.2,-0.52983,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91343",2019-09-02 10:22:00,-1.04891,211,0.179,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.56448,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91344",2019-09-02 10:23:00,-1.02023,219,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.63189,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91345",2019-09-02 10:24:00,-0.943577,232,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.8,-0.55566,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91346",2019-09-02 10:25:00,-1.00295,248,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,18,-0.32193,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91347",2019-09-02 10:26:00,-0.878772,268,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.7,-0.4221,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91348",2019-09-02 10:27:00,-0.615682,286,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.63189,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91349",2019-09-02 10:28:00,-0.797567,304,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.7,-0.76293,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91350",2019-09-02 10:29:00,0,319,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91351",2019-09-02 10:30:00,-1.09916,333,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91352",2019-09-02 10:31:00,-0.827023,336,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91353",2019-09-02 10:32:00,-0.871524,336,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91354",2019-09-02 10:33:00,-0.858351,324,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.18711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91355",2019-09-02 10:34:00,-0.912736,308,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.15183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91356",2019-09-02 10:35:00,-0.877677,301,0.055,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91357",2019-09-02 10:36:00,-0.884235,303,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.87822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91358",2019-09-02 10:37:00,-0.87361,299,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,0.00377999,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91359",2019-09-02 10:38:00,-0.914334,291,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.06426,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91360",2019-09-02 10:39:00,-0.943452,285,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.5,-0.90846,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91361",2019-09-02 10:40:00,-0.814077,283,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.07056,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91362",2019-09-02 10:41:00,-0.945784,285,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.03843,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91363",2019-09-02 10:42:00,-1.01255,289,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.8631,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91364",2019-09-02 10:43:00,-1.02351,295,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.6,-0.87759,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91365",2019-09-02 10:44:00,-1.0266,299,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.8,-0.59976,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91366",2019-09-02 10:45:00,-1.01013,303,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.7,-0.61236,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91367",2019-09-02 10:46:00,-1.00551,302,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.6,-0.59409,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91368",2019-09-02 10:47:00,-0.756904,296,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.4,-0.57771,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91369",2019-09-02 10:48:00,-1.1202,288,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.4,-0.51723,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91370",2019-09-02 10:49:00,-0.977705,278,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.5,-0.47943,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91371",2019-09-02 10:50:00,-0.843431,273,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.7,-0.44226,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91372",2019-09-02 10:51:00,-1.04817,264,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.7,-0.42336,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91373",2019-09-02 10:52:00,-0.948007,257,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.8,-0.40383,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91374",2019-09-02 10:53:00,-0.917512,250,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.8,0.01134,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91375",2019-09-02 10:54:00,-1.10251,239,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.8,0.21357,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91376",2019-09-02 10:55:00,-0.850854,224,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.6,0.14553,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91377",2019-09-02 10:56:00,-0.854919,208,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.6,-0.30366,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91378",2019-09-02 10:57:00,-0.837201,192,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.3,-0.4599,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91379",2019-09-02 10:58:00,-0.847533,180,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,0.00252,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91380",2019-09-02 10:59:00,-0.843486,172,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,0.0819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91381",2019-09-02 11:00:00,-0.830938,161,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,0.11214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91382",2019-09-02 11:01:00,-0.894555,152,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.3,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91383",2019-09-02 11:02:00,-0.830879,144,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91384",2019-09-02 11:03:00,-0.859751,142,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,0.63378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91385",2019-09-02 11:04:00,-0.851378,141,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91386",2019-09-02 11:05:00,-0.838557,139,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91387",2019-09-02 11:06:00,-0.811756,141,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.19089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91388",2019-09-02 11:07:00,-0.703658,140,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,0.63,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91389",2019-09-02 11:08:00,-0.887678,141,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,0.62307,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91390",2019-09-02 11:09:00,-0.785308,143,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,0.62181,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91391",2019-09-02 11:10:00,-0.958359,144,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,0.62559,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91392",2019-09-02 11:11:00,-0.970039,144,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,0.6111,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91393",2019-09-02 11:12:00,-0.967706,148,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.25893,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91394",2019-09-02 11:13:00,-0.999676,152,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.28917,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91395",2019-09-02 11:14:00,-1.34325,155,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.20853,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91396",2019-09-02 11:15:00,-1.0168,160,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.29673,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91397",2019-09-02 11:16:00,-1.02735,163,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.4,-0.30366,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91398",2019-09-02 11:17:00,-1.46648,164,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.31941,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91399",2019-09-02 11:18:00,-1.06064,161,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.29925,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91400",2019-09-02 11:19:00,-1.04093,154,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.27909,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91401",2019-09-02 11:20:00,-1.02571,147,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,0.02394,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91402",2019-09-02 11:21:00,0,143,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,0.12411,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91403",2019-09-02 11:22:00,-1.02779,137,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,0.14301,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91404",2019-09-02 11:23:00,-0.999881,131,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,0.03717,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91405",2019-09-02 11:24:00,-1.00787,127,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.02016,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91406",2019-09-02 11:25:00,-1.01374,126,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.19593,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91407",2019-09-02 11:26:00,-0.975076,128,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.19593,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91408",2019-09-02 11:27:00,-0.961835,128,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.18963,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91409",2019-09-02 11:28:00,-0.80675,131,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.17703,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91410",2019-09-02 11:29:00,-0.888894,134,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.3,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91411",2019-09-02 11:30:00,-0.840839,135,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.3,-0.20538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91412",2019-09-02 11:31:00,-0.810587,136,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91413",2019-09-02 11:32:00,-0.820528,135,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.21168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91414",2019-09-02 11:33:00,-0.844332,138,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.19278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91415",2019-09-02 11:34:00,-0.577893,143,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91416",2019-09-02 11:35:00,-0.831714,146,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.27783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91417",2019-09-02 11:36:00,-0.843152,152,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91418",2019-09-02 11:37:00,-0.897911,150,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.29673,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91419",2019-09-02 11:38:00,-0.9066,147,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.27783,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91420",2019-09-02 11:39:00,-1.10274,146,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.26397,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91421",2019-09-02 11:40:00,-0.958085,149,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.28413,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91422",2019-09-02 11:41:00,-0.866232,150,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,-0.27279,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91423",2019-09-02 11:42:00,-1.02155,144,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.252,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91424",2019-09-02 11:43:00,-1.01647,140,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.22806,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91425",2019-09-02 11:44:00,-1.01303,137,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.19026,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91426",2019-09-02 11:45:00,-0.991773,134,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,-0.18333,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91427",2019-09-02 11:46:00,-0.991703,128,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,-0.1638,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91428",2019-09-02 11:47:00,-0.994504,122,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,-0.13986,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91429",2019-09-02 11:48:00,-0.729721,117,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,0.21861,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91430",2019-09-02 11:49:00,-0.998506,112,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,0.2835,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91431",2019-09-02 11:50:00,-0.988781,106,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.1,0.2898,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91432",2019-09-02 11:51:00,-0.986022,100,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,0.20097,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91433",2019-09-02 11:52:00,-0.997149,96,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,0.1386,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91434",2019-09-02 11:53:00,-0.99629,95,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.9,-0.00189,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91435",2019-09-02 11:54:00,-0.828937,94,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.8,-0.000630002,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91436",2019-09-02 11:55:00,-0.898986,92,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.7,0.03969,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91437",2019-09-02 11:56:00,-0.869433,86,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.7,0.06174,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91438",2019-09-02 11:57:00,-0.831836,82,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.5,0.07749,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91439",2019-09-02 11:58:00,-0.789664,80,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.08064,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91440",2019-09-02 11:59:00,-0.802914,80,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.08694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91441",2019-09-02 12:00:00,-0.7847,80,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91442",2019-09-02 12:01:00,-0.75857,78,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.7,0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91443",2019-09-02 12:02:00,-0.602242,77,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.7,0.11151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91444",2019-09-02 12:03:00,-0.939686,75,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,16.6,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91445",2019-09-02 12:04:00,-0.638003,73,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,16.7,0.11781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91446",2019-09-02 12:05:00,-0.807249,72,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,16.8,0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91447",2019-09-02 12:06:00,-0.785409,70,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,16.9,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91448",2019-09-02 12:07:00,-0.829529,71,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,17,0.12159,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91449",2019-09-02 12:08:00,-0.869291,73,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,17,0.10584,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91450",2019-09-02 12:09:00,-0.938112,78,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,17,0.063,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91451",2019-09-02 12:10:00,-0.922895,83,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,17,0.03087,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91452",2019-09-02 12:11:00,-1.02004,87,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,17,0.0063,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91453",2019-09-02 12:12:00,-0.997932,91,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,17,0.00000000372529,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91454",2019-09-02 12:13:00,-0.999659,95,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,16.9,0.11844,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91455",2019-09-02 12:14:00,-0.900766,96,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,16.9,1.41813,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91456",2019-09-02 12:15:00,-0.8723,99,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,16.9,-0.05985,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91457",2019-09-02 12:16:00,-1.01374,100,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,24,23.5,23.5,16.9,-0.07938,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91458",2019-09-02 12:17:00,-1.01068,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,-0.07119,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91459",2019-09-02 12:18:00,-0.964966,110,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,0.21168,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91460",2019-09-02 12:19:00,-0.975727,112,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17,0.252,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91461",2019-09-02 12:20:00,-1.00053,112,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.2,0.24507,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91462",2019-09-02 12:21:00,-0.735527,111,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.4,0.13797,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91463",2019-09-02 12:22:00,-0.925379,110,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23.5,23.5,17.4,0.07812,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91464",2019-09-02 12:23:00,-1.01528,107,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.04473,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91465",2019-09-02 12:24:00,-1.00333,97,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,0.01197,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91466",2019-09-02 12:25:00,-0.970514,91,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,0.15435,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91467",2019-09-02 12:26:00,-0.752096,95,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.2,0.00567,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91468",2019-09-02 12:27:00,-0.948431,103,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.2,-0.063,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91469",2019-09-02 12:28:00,-0.784751,114,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.3,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91470",2019-09-02 12:29:00,-0.873529,124,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,17.1,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91471",2019-09-02 12:30:00,-0.802646,133,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.9,-0.12789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91472",2019-09-02 12:31:00,-0.811732,140,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,-0.20286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
