"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"91473",2019-09-02 12:32:00,-0.814191,143,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.6,-0.22176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91474",2019-09-02 12:33:00,-0.807443,146,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,-0.25578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91475",2019-09-02 12:34:00,-0.821618,150,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.4,-0.27468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91476",2019-09-02 12:35:00,-0.848448,161,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.5,-0.32445,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91477",2019-09-02 12:36:00,-0.788483,169,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,-0.34776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91478",2019-09-02 12:37:00,-0.874629,170,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,-0.3591,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91479",2019-09-02 12:38:00,-0.868767,172,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,24,23,23.5,16.3,-0.37926,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91480",2019-09-02 12:39:00,-0.946805,171,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.3,-0.37863,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91481",2019-09-02 12:40:00,-0.951486,169,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.3,-0.35973,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91482",2019-09-02 12:41:00,-0.969777,163,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.4,-0.23436,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91483",2019-09-02 12:42:00,-1.02725,155,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.3,-0.27909,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91484",2019-09-02 12:43:00,-0.989076,142,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.3,0.02331,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91485",2019-09-02 12:44:00,-0.973446,126,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.3,-0.17199,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91486",2019-09-02 12:45:00,-0.979011,116,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.4,-0.13293,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91487",2019-09-02 12:46:00,-0.952027,112,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.5,0.25578,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91488",2019-09-02 12:47:00,-0.965788,108,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.2,0.30618,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91489",2019-09-02 12:48:00,-0.552738,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.3,0.30366,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91490",2019-09-02 12:49:00,-0.780695,102,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.2,0.1512,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91491",2019-09-02 12:50:00,-0.67814,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.1,-0.08316,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91492",2019-09-02 12:51:00,-1.17444,106,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.9,-0.08316,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91493",2019-09-02 12:52:00,-0.972747,109,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.2,-0.0756,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91494",2019-09-02 12:53:00,-0.969902,113,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.9,-0.08883,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91495",2019-09-02 12:54:00,-0.964383,117,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.8,-0.11466,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91496",2019-09-02 12:55:00,-0.879118,119,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.13923,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91497",2019-09-02 12:56:00,-0.829521,125,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.15876,0,1,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91498",2019-09-02 12:57:00,-0.869361,134,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.21546,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91499",2019-09-02 12:58:00,-0.840953,144,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.25326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91500",2019-09-02 12:59:00,-0.753237,157,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91501",2019-09-02 13:00:00,-0.744526,169,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.8,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91502",2019-09-02 13:01:00,-0.899042,178,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.8,-0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91503",2019-09-02 13:02:00,-0.601858,186,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91504",2019-09-02 13:03:00,-0.809661,191,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91505",2019-09-02 13:04:00,-0.759505,194,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91506",2019-09-02 13:05:00,-0.739355,197,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.50526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91507",2019-09-02 13:06:00,-0.82872,201,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.54243,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91508",2019-09-02 13:07:00,-0.90383,205,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.6,-0.5607,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91509",2019-09-02 13:08:00,-0.963121,209,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.6,-0.58653,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91510",2019-09-02 13:09:00,-1.04204,212,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.6,-0.58149,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91511",2019-09-02 13:10:00,-0.944814,216,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.6,-0.60606,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91512",2019-09-02 13:11:00,-0.987482,219,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.8,-0.63756,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91513",2019-09-02 13:12:00,-1.02604,219,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.63252,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91514",2019-09-02 13:13:00,-0.782031,219,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.7,-0.61866,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91515",2019-09-02 13:14:00,-1.02237,213,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.8,-0.56889,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91516",2019-09-02 13:15:00,-0.886506,208,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16,-0.55503,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91517",2019-09-02 13:16:00,-1.00348,200,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.9,-0.17766,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91518",2019-09-02 13:17:00,-0.880489,191,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,15.9,-0.09828,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91519",2019-09-02 13:18:00,-0.823614,180,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.3,-0.0882,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91520",2019-09-02 13:19:00,-1.00133,170,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.2,-0.17073,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91521",2019-09-02 13:20:00,-0.981673,163,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.3,-0.33453,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91522",2019-09-02 13:21:00,-0.979926,158,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.1,-0.30996,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91523",2019-09-02 13:22:00,-1.29748,155,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16,-0.32193,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91524",2019-09-02 13:23:00,-0.938355,153,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.2,-0.30303,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91525",2019-09-02 13:24:00,-0.957826,153,0,25,22,22,18,26.5,22,23,0,0,24.5,22.5,22.5,23,23.5,23,23.5,16.1,0.93177,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91526",2019-09-02 13:25:00,-0.942743,154,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,15.8,-0.29043,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91527",2019-09-02 13:26:00,-0.971058,158,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,15.9,-0.30933,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91528",2019-09-02 13:27:00,-0.904372,161,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.1,-0.3213,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91529",2019-09-02 13:28:00,-0.768901,168,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,15.9,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91530",2019-09-02 13:29:00,-1.09166,175,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,15.9,-0.39186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91531",2019-09-02 13:30:00,-0.840326,184,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,15.9,-0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91532",2019-09-02 13:31:00,-0.839058,191,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,15.9,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91533",2019-09-02 13:32:00,-0.877956,201,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,15.9,-0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91534",2019-09-02 13:33:00,-0.987883,207,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.1,-0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91535",2019-09-02 13:34:00,-0.865473,211,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,15.8,-0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91536",2019-09-02 13:35:00,-1.17624,213,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.1,-0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91537",2019-09-02 13:36:00,-1.08929,215,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.2,-0.58023,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91538",2019-09-02 13:37:00,0,217,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.4,-0.59976,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91539",2019-09-02 13:38:00,-0.850717,217,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.3,-0.60543,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91540",2019-09-02 13:39:00,-0.875527,220,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.5,-0.62496,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91541",2019-09-02 13:40:00,-0.907486,223,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.5,-0.62559,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91542",2019-09-02 13:41:00,-0.96883,222,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.6,-0.63693,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91543",2019-09-02 13:42:00,-1.0158,221,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.2,-0.61299,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91544",2019-09-02 13:43:00,-0.972493,218,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16,-0.60543,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91545",2019-09-02 13:44:00,-0.987823,214,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,15.9,-0.59913,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91546",2019-09-02 13:45:00,-0.980779,209,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.1,-0.28476,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91547",2019-09-02 13:46:00,-0.974685,203,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.3,-0.18333,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91548",2019-09-02 13:47:00,-0.971194,198,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.6,-0.14616,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91549",2019-09-02 13:48:00,-1.10771,194,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,1.22724,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91550",2019-09-02 13:49:00,-1.06097,191,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.7,-0.17388,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91551",2019-09-02 13:50:00,-1.01708,188,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.45675,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91552",2019-09-02 13:51:00,-1.02081,186,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.4,-0.43407,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91553",2019-09-02 13:52:00,-0.915146,187,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.45927,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91554",2019-09-02 13:53:00,-1.0743,190,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.4599,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91555",2019-09-02 13:54:00,-0.845224,191,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.48006,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91556",2019-09-02 13:55:00,-0.696272,194,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.51093,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91557",2019-09-02 13:56:00,-0.720506,197,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.51156,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91558",2019-09-02 13:57:00,-0.882997,199,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.51219,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91559",2019-09-02 13:58:00,0,201,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.48762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91560",2019-09-02 13:59:00,-0.809721,201,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.49896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91561",2019-09-02 14:00:00,-0.789087,198,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91562",2019-09-02 14:01:00,-0.752023,195,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91563",2019-09-02 14:02:00,-0.909026,192,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91564",2019-09-02 14:03:00,-0.72827,188,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91565",2019-09-02 14:04:00,-0.774887,182,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91566",2019-09-02 14:05:00,-0.820658,177,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.7,-0.37989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91567",2019-09-02 14:06:00,-0.893969,173,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.38997,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91568",2019-09-02 14:07:00,-0.950039,171,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.38052,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91569",2019-09-02 14:08:00,-0.916599,170,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.38241,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91570",2019-09-02 14:09:00,-0.965667,172,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.36099,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91571",2019-09-02 14:10:00,-1.00052,175,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.7,-0.3906,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91572",2019-09-02 14:11:00,-0.978737,176,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.39816,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91573",2019-09-02 14:12:00,-1.00772,176,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.41076,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91574",2019-09-02 14:13:00,-1.01295,178,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.4221,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91575",2019-09-02 14:14:00,-0.983384,181,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.34713,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91576",2019-09-02 14:15:00,-0.82676,182,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.06363,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91577",2019-09-02 14:16:00,-0.881786,183,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.0756,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91578",2019-09-02 14:17:00,-0.948402,182,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.12663,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91579",2019-09-02 14:18:00,-0.946258,177,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.2205,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91580",2019-09-02 14:19:00,-0.958825,174,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.38556,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91581",2019-09-02 14:20:00,-0.812253,172,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.3843,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91582",2019-09-02 14:21:00,-0.953853,167,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.37107,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91583",2019-09-02 14:22:00,-0.9639,160,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.35343,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91584",2019-09-02 14:23:00,-0.961528,155,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.7,-0.33264,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91585",2019-09-02 14:24:00,-0.866273,151,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.32256,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91586",2019-09-02 14:25:00,-0.612374,150,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.31059,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91587",2019-09-02 14:26:00,-0.922832,150,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.28476,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91588",2019-09-02 14:27:00,-0.907116,150,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.28665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91589",2019-09-02 14:28:00,-0.778825,152,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91590",2019-09-02 14:29:00,-0.820057,155,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.3276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91591",2019-09-02 14:30:00,-0.84408,158,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.33579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91592",2019-09-02 14:31:00,-0.849355,164,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.33516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91593",2019-09-02 14:32:00,-0.893392,166,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.6,-0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91594",2019-09-02 14:33:00,-0.842028,169,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91595",2019-09-02 14:34:00,-0.831499,173,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.39186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91596",2019-09-02 14:35:00,-0.967271,177,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91597",2019-09-02 14:36:00,-0.815425,181,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.44793,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91598",2019-09-02 14:37:00,-0.82941,187,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.4599,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91599",2019-09-02 14:38:00,-0.872725,188,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.46053,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91600",2019-09-02 14:39:00,-0.909876,190,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.46683,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91601",2019-09-02 14:40:00,-0.911762,187,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.45549,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91602",2019-09-02 14:41:00,-0.965631,185,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.44226,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91603",2019-09-02 14:42:00,-1.09844,181,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.03969,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91604",2019-09-02 14:43:00,-0.992771,178,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.01449,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91605",2019-09-02 14:44:00,-0.982595,176,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.03276,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91606",2019-09-02 14:45:00,-1.01792,176,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.17199,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91607",2019-09-02 14:46:00,-1.01815,177,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.25956,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91608",2019-09-02 14:47:00,-0.996859,182,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.43596,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91609",2019-09-02 14:48:00,-0.982016,191,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.46494,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91610",2019-09-02 14:49:00,-0.757305,195,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.49833,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91611",2019-09-02 14:50:00,-0.988485,202,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,-0.5481,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91612",2019-09-02 14:51:00,-0.957121,208,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.56637,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91613",2019-09-02 14:52:00,-0.939606,211,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.5922,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91614",2019-09-02 14:53:00,-0.881815,214,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.60606,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91615",2019-09-02 14:54:00,-0.903313,219,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.8,-0.63693,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91616",2019-09-02 14:55:00,-0.615496,220,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.63756,0,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"91617",2019-09-02 14:56:00,-0.855947,221,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.62433,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91618",2019-09-02 14:57:00,-0.755947,216,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91619",2019-09-02 14:58:00,-0.759298,208,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91620",2019-09-02 14:59:00,-0.778079,206,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91621",2019-09-02 15:00:00,-1.10495,203,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.6,-0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91622",2019-09-02 15:01:00,-0.796249,201,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.4,-0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91623",2019-09-02 15:02:00,0,197,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.6,-0.46935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91624",2019-09-02 15:03:00,-0.737499,192,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91625",2019-09-02 15:04:00,-0.743363,191,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91626",2019-09-02 15:05:00,-0.796902,192,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91627",2019-09-02 15:06:00,-0.854465,199,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.51156,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"91628",2019-09-02 15:07:00,-0.912963,213,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.58716,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91629",2019-09-02 15:08:00,-0.973077,235,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.68733,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91630",2019-09-02 15:09:00,0,262,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.80703,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91631",2019-09-02 15:10:00,-1.00522,279,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.73269,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91632",2019-09-02 15:11:00,-1.01469,300,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.62055,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91633",2019-09-02 15:12:00,-1.00221,314,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.69363,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91634",2019-09-02 15:13:00,-1.0122,315,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.76356,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91635",2019-09-02 15:14:00,-1.00603,307,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.8379,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91636",2019-09-02 15:15:00,-0.911963,300,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.945,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91637",2019-09-02 15:16:00,-1.10638,294,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.92736,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91638",2019-09-02 15:17:00,-1.01389,289,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.92106,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91639",2019-09-02 15:18:00,-1.00866,285,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.90783,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91640",2019-09-02 15:19:00,-0.982835,282,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.87129,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91641",2019-09-02 15:20:00,-1.01359,275,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.84546,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91642",2019-09-02 15:21:00,-1.01064,271,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.81963,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91643",2019-09-02 15:22:00,-0.85042,268,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.80073,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91644",2019-09-02 15:23:00,-1.0282,266,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.80766,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91645",2019-09-02 15:24:00,-0.899003,267,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.82593,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91646",2019-09-02 15:25:00,-0.864902,271,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.82656,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"91647",2019-09-02 15:26:00,-0.782387,273,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.83286,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"91648",2019-09-02 15:27:00,-0.815227,273,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.83916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91649",2019-09-02 15:28:00,-0.823497,273,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.83349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91650",2019-09-02 15:29:00,-0.810854,267,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91651",2019-09-02 15:30:00,-0.835432,257,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91652",2019-09-02 15:31:00,-0.814796,247,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91653",2019-09-02 15:32:00,-0.780785,239,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.66276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91654",2019-09-02 15:33:00,-0.804599,228,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91655",2019-09-02 15:34:00,-1.0023,220,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91656",2019-09-02 15:35:00,-0.812795,214,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.56763,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91657",2019-09-02 15:36:00,-0.78988,207,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.53109,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91658",2019-09-02 15:37:00,-0.933986,203,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.5166,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91659",2019-09-02 15:38:00,-0.851121,203,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.14238,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91660",2019-09-02 15:39:00,-1.04057,206,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.14742,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91661",2019-09-02 15:40:00,-0.996193,210,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.20853,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91662",2019-09-02 15:41:00,-1.04831,214,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.34272,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91663",2019-09-02 15:42:00,-1.00842,217,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.41643,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91664",2019-09-02 15:43:00,-1.10573,216,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.5733,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91665",2019-09-02 15:44:00,-1.01396,214,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.57393,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91666",2019-09-02 15:45:00,-0.993946,211,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.57393,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91667",2019-09-02 15:46:00,-0.999264,210,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.55503,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91668",2019-09-02 15:47:00,-1.00284,208,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.54306,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91669",2019-09-02 15:48:00,-1.0295,206,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.51156,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91670",2019-09-02 15:49:00,-0.846171,201,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.49833,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91671",2019-09-02 15:50:00,0,196,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.47943,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91672",2019-09-02 15:51:00,-0.937001,192,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.45423,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91673",2019-09-02 15:52:00,-0.899907,186,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.42966,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91674",2019-09-02 15:53:00,-0.863244,178,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.39816,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91675",2019-09-02 15:54:00,-0.978115,173,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.36981,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91676",2019-09-02 15:55:00,-0.786354,170,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,-0.32886,0,1,1,1,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"91677",2019-09-02 15:56:00,-0.679558,164,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.3087,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"91678",2019-09-02 15:57:00,-0.64829,155,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.27279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91679",2019-09-02 15:58:00,-1.13181,148,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91680",2019-09-02 15:59:00,-0.818988,143,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91681",2019-09-02 16:00:00,-0.826357,139,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91682",2019-09-02 16:01:00,-0.863218,133,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91683",2019-09-02 16:02:00,-0.780258,132,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,0.10521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91684",2019-09-02 16:03:00,-1.34334,128,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,0.07497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91685",2019-09-02 16:04:00,-0.85941,127,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.07875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"91686",2019-09-02 16:05:00,-0.849776,124,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.42147,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91687",2019-09-02 16:06:00,-1.35092,122,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,0.45297,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"91688",2019-09-02 16:07:00,-0.915514,120,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,0.42021,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91689",2019-09-02 16:08:00,-0.905244,119,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,0.25704,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91690",2019-09-02 16:09:00,-0.890841,116,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,0.04347,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91691",2019-09-02 16:10:00,-0.858158,113,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,0.06237,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91692",2019-09-02 16:11:00,-0.991132,111,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,0.08064,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91693",2019-09-02 16:12:00,-0.967834,108,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,0.06552,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91694",2019-09-02 16:13:00,-0.940842,106,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,0.07749,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91695",2019-09-02 16:14:00,-0.966192,105,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,0.08064,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91696",2019-09-02 16:15:00,-0.978971,105,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,0.08064,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91697",2019-09-02 16:16:00,-0.541674,106,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,0.09324,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91698",2019-09-02 16:17:00,-0.778617,107,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,0.08694,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91699",2019-09-02 16:18:00,-1.03227,107,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,16.9,0.06804,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91700",2019-09-02 16:19:00,-1.06334,108,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,0.06804,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91701",2019-09-02 16:20:00,-1.04318,110,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17,0.05544,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91702",2019-09-02 16:21:00,-1.22139,111,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,0.05607,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91703",2019-09-02 16:22:00,-0.914693,112,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,0.06804,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91704",2019-09-02 16:23:00,-0.567599,115,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,0.04284,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"91705",2019-09-02 16:24:00,-0.787352,119,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,0.02394,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91706",2019-09-02 16:25:00,-1.20065,123,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.00504,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91707",2019-09-02 16:26:00,-0.78344,127,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,0.01134,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91708",2019-09-02 16:27:00,-0.779512,132,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,-0.01575,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91709",2019-09-02 16:28:00,-0.803066,137,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.05418,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91710",2019-09-02 16:29:00,-0.785372,141,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.06993,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91711",2019-09-02 16:30:00,-0.721425,140,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.07056,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91712",2019-09-02 16:31:00,-0.819549,138,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.05166,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91713",2019-09-02 16:32:00,-0.788745,131,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,-0.00819,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91714",2019-09-02 16:33:00,-0.766129,126,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.1,0.20853,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91715",2019-09-02 16:34:00,-0.836178,121,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91716",2019-09-02 16:35:00,-0.872162,118,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91717",2019-09-02 16:36:00,-1.19729,113,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,0.31311,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91718",2019-09-02 16:37:00,-0.844047,111,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.7,0.25137,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91719",2019-09-02 16:38:00,-0.985395,108,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,0.09261,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91720",2019-09-02 16:39:00,-1.0234,106,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.9,0.09387,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91721",2019-09-02 16:40:00,-1.01993,106,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,0.09324,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91722",2019-09-02 16:41:00,-0.994896,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,18,0.09135,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91723",2019-09-02 16:42:00,-1.00496,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,18,0.09324,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91724",2019-09-02 16:43:00,-0.574826,107,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,18,0.08757,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91725",2019-09-02 16:44:00,-1.0422,109,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,18,0.07686,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91726",2019-09-02 16:45:00,-1.02938,111,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,18.1,0.06174,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91727",2019-09-02 16:46:00,-0.962281,113,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,18.1,0.04914,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91728",2019-09-02 16:47:00,-1.06053,115,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,18,0.04284,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91729",2019-09-02 16:48:00,-0.940286,114,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,18,0.06174,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91730",2019-09-02 16:49:00,-0.981238,113,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.9,0.05859,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91731",2019-09-02 16:50:00,-0.657769,113,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,0.07056,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91732",2019-09-02 16:51:00,-1.08278,110,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,0.06615,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91733",2019-09-02 16:52:00,-0.525394,109,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,0.0693,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91734",2019-09-02 16:53:00,-0.522618,105,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.08631,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91735",2019-09-02 16:54:00,-0.829317,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,0.1008,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91736",2019-09-02 16:55:00,-0.812935,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,0.10584,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91737",2019-09-02 16:56:00,-0.772806,103,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.10521,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91738",2019-09-02 16:57:00,0,103,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,0.10395,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91739",2019-09-02 16:58:00,-0.775304,101,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.7,0.10584,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91740",2019-09-02 16:59:00,-0.738156,102,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,0.13671,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91741",2019-09-02 17:00:00,-0.752831,100,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,0.11277,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91742",2019-09-02 17:01:00,-0.78667,104,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,0.09891,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91743",2019-09-02 17:02:00,-0.768729,109,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.42714,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91744",2019-09-02 17:03:00,-0.804085,115,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.42399,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91745",2019-09-02 17:04:00,-0.984377,122,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.35595,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91746",2019-09-02 17:05:00,-0.798553,129,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,0.19404,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91747",2019-09-02 17:06:00,-0.837269,136,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,-0.04599,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91748",2019-09-02 17:07:00,-0.854442,140,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.10143,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91749",2019-09-02 17:08:00,-0.854241,145,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,-0.11403,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91750",2019-09-02 17:09:00,-0.878664,149,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.13293,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91751",2019-09-02 17:10:00,0,150,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.10836,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91752",2019-09-02 17:11:00,-1.11243,151,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.12978,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91753",2019-09-02 17:12:00,-0.853523,155,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.14238,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91754",2019-09-02 17:13:00,-0.867053,154,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.15183,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91755",2019-09-02 17:14:00,-0.883859,154,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,-0.15183,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91756",2019-09-02 17:15:00,-0.903642,150,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.7,-0.1449,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91757",2019-09-02 17:16:00,-0.889375,147,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.7,-0.10773,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91758",2019-09-02 17:17:00,-0.701525,142,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,-0.08253,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91759",2019-09-02 17:18:00,-0.893701,136,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,-0.05229,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91760",2019-09-02 17:19:00,-0.862985,132,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,-0.0441,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91761",2019-09-02 17:20:00,-0.876279,127,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,-0.02583,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91762",2019-09-02 17:21:00,-0.852439,126,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,0.00567,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91763",2019-09-02 17:22:00,-0.894077,127,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,-0.0126,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91764",2019-09-02 17:23:00,-1.08035,128,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,-0.03213,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91765",2019-09-02 17:24:00,-0.796115,130,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,-0.03906,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91766",2019-09-02 17:25:00,-0.779507,131,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,-0.06426,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91767",2019-09-02 17:26:00,-0.864875,130,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,18,-0.0693,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91768",2019-09-02 17:27:00,-0.878117,128,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,-0.04032,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91769",2019-09-02 17:28:00,-0.708574,125,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.7,-0.01953,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91770",2019-09-02 17:29:00,-0.803108,120,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,0.10584,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91771",2019-09-02 17:30:00,-0.838478,113,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,0.38934,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91772",2019-09-02 17:31:00,-0.871378,108,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91773",2019-09-02 17:32:00,-0.799152,101,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,0.39312,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91774",2019-09-02 17:33:00,-0.933463,99,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,0.27279,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91775",2019-09-02 17:34:00,-0.817905,97,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,0.09954,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91776",2019-09-02 17:35:00,-0.816863,96,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.2,0.10017,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91777",2019-09-02 17:36:00,-0.814874,96,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.3,0.10017,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91778",2019-09-02 17:37:00,-0.61438,95,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.4,0.10017,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91779",2019-09-02 17:38:00,-0.847053,96,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.7,0.14994,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
