"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"91780",2019-09-02 17:39:00,-0.848082,95,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.8,0.15624,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91781",2019-09-02 17:40:00,-0.851722,93,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.6,0.13167,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91782",2019-09-02 17:41:00,-0.82198,94,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23.5,17.5,0.12537,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91783",2019-09-02 17:42:00,-0.87813,95,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.5,0.1323,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91784",2019-09-02 17:43:00,-0.904302,94,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.5,0.14616,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91785",2019-09-02 17:44:00,-0.820287,95,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.5,0.14931,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91786",2019-09-02 17:45:00,-0.890653,93,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.4,0.14301,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91787",2019-09-02 17:46:00,-0.867388,92,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.5,0.1386,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91788",2019-09-02 17:47:00,-0.860999,93,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.5,0.13671,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91789",2019-09-02 17:48:00,-0.886371,92,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.3,0.15435,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91790",2019-09-02 17:49:00,-0.869066,92,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.2,0.1512,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91791",2019-09-02 17:50:00,-1.02842,92,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.4,0.15687,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91792",2019-09-02 17:51:00,-0.895609,90,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.4,0.15624,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91793",2019-09-02 17:52:00,-0.847887,87,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.3,0.16821,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91794",2019-09-02 17:53:00,-0.888628,87,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.3,0.16317,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91795",2019-09-02 17:54:00,-0.870995,86,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.2,0.18144,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91796",2019-09-02 17:55:00,-0.881908,86,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.2,0.17577,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91797",2019-09-02 17:56:00,-0.91971,87,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.2,0.16947,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91798",2019-09-02 17:57:00,-0.621385,87,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.3,0.16443,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91799",2019-09-02 17:58:00,-0.921856,86,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.3,0.17514,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91800",2019-09-02 17:59:00,-0.830701,85,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.1,0.54117,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91801",2019-09-02 18:00:00,-0.918226,84,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17,0.59787,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91802",2019-09-02 18:01:00,-0.821429,80,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.6,0.59661,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91803",2019-09-02 18:02:00,-0.790136,76,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.7,0.46494,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91804",2019-09-02 18:03:00,-0.923153,71,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17,0.25578,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91805",2019-09-02 18:04:00,-0.889914,69,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.1,0.26964,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91806",2019-09-02 18:05:00,-0.79947,67,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.4,0.29421,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91807",2019-09-02 18:06:00,-0.798583,66,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.2,0.29484,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91808",2019-09-02 18:07:00,-0.819766,64,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.2,0.40887,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91809",2019-09-02 18:08:00,-0.685176,64,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17.1,0.48951,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91810",2019-09-02 18:09:00,-0.830846,64,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17,0.4221,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91811",2019-09-02 18:10:00,-0.878953,64,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.8,0.33264,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91812",2019-09-02 18:11:00,-0.548779,65,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17,0.315,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91813",2019-09-02 18:12:00,-0.939454,68,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,17,0.39186,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91814",2019-09-02 18:13:00,-0.770053,70,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.9,0.2709,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91815",2019-09-02 18:14:00,-0.77315,71,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.9,0.26901,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91816",2019-09-02 18:15:00,-0.830576,72,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.9,0.26397,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91817",2019-09-02 18:16:00,-0.806723,72,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.9,0.37107,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91818",2019-09-02 18:17:00,-0.825153,73,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.9,0.27594,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91819",2019-09-02 18:18:00,-0.828941,71,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.9,0.26334,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91820",2019-09-02 18:19:00,-0.797209,72,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,23,23.5,23,23,16.8,0.26523,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91821",2019-09-02 18:20:00,-0.799866,70,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.8,0.27594,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91822",2019-09-02 18:21:00,-0.816226,67,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.7,0.32004,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91823",2019-09-02 18:22:00,-0.833052,65,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.6,0.3024,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91824",2019-09-02 18:23:00,-0.824355,62,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.6,0.34461,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91825",2019-09-02 18:24:00,-1.1685,60,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.6,0.34524,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91826",2019-09-02 18:25:00,-0.820767,58,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.6,0.37044,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91827",2019-09-02 18:26:00,-0.798,54,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.5,0.35847,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91828",2019-09-02 18:27:00,-0.765809,52,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.5,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91829",2019-09-02 18:28:00,-0.811547,49,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.4,0.7434,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91830",2019-09-02 18:29:00,-0.803974,48,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.4,0.79002,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91831",2019-09-02 18:30:00,-0.80452,46,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.4,0.77364,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91832",2019-09-02 18:31:00,-0.634158,43,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.3,0.63756,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91833",2019-09-02 18:32:00,-0.847373,40,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.4,0.4599,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91834",2019-09-02 18:33:00,-0.842476,38,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.4,0.48951,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91835",2019-09-02 18:34:00,-0.879844,38,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.5,0.49014,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91836",2019-09-02 18:35:00,-0.820095,35,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.5,0.4599,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91837",2019-09-02 18:36:00,-0.897912,35,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.5,0.47187,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91838",2019-09-02 18:37:00,-1.22551,35,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.4,0.45927,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91839",2019-09-02 18:38:00,-0.858897,35,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.4,0.50904,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91840",2019-09-02 18:39:00,-0.879012,34,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22.5,22.5,23.5,23,23,16.4,0.5922,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91841",2019-09-02 18:40:00,-0.872383,33,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.4,0.60354,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91842",2019-09-02 18:41:00,-0.861878,32,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.4,0.60417,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91843",2019-09-02 18:42:00,-0.882488,31,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.5,2.66427,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91844",2019-09-02 18:43:00,-1.20855,31,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.6,0.62181,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91845",2019-09-02 18:44:00,-0.890342,30,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.7,0.61614,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91846",2019-09-02 18:45:00,-0.879022,29,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.60417,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91847",2019-09-02 18:46:00,-0.841657,28,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.59031,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91848",2019-09-02 18:47:00,-0.837437,27,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.58464,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91849",2019-09-02 18:48:00,-0.859256,26,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.57708,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91850",2019-09-02 18:49:00,-0.818609,27,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.60165,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91851",2019-09-02 18:50:00,-0.701317,28,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.58527,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91852",2019-09-02 18:51:00,-0.534841,30,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.58464,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91853",2019-09-02 18:52:00,-0.781199,30,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.56007,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91854",2019-09-02 18:53:00,-0.804716,31,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.56007,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91855",2019-09-02 18:54:00,-0.766194,32,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.57897,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"91856",2019-09-02 18:55:00,-0.769617,32,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.5733,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91857",2019-09-02 18:56:00,-0.788491,31,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.5607,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91858",2019-09-02 18:57:00,-0.578041,31,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.71127,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91859",2019-09-02 18:58:00,-0.766875,32,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.94374,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91860",2019-09-02 18:59:00,-0.750682,34,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.92862,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91861",2019-09-02 19:00:00,-0.69067,35,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.84924,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91862",2019-09-02 19:01:00,-0.790133,35,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.75474,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91863",2019-09-02 19:02:00,-0.764238,34,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.5796,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91864",2019-09-02 19:03:00,-0.778203,33,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.57834,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91865",2019-09-02 19:04:00,0,31,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.58527,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91866",2019-09-02 19:05:00,-0.79927,29,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.59787,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91867",2019-09-02 19:06:00,-0.798812,29,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.61551,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91868",2019-09-02 19:07:00,-0.794026,28,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.8,0.5985,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91869",2019-09-02 19:08:00,-0.802738,28,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.6426,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91870",2019-09-02 19:09:00,-0.838202,28,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,16.9,0.60984,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91871",2019-09-02 19:10:00,-1.08857,27,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17,0.61677,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91872",2019-09-02 19:11:00,-0.802791,27,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.1,0.70623,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91873",2019-09-02 19:12:00,-0.715832,26,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.1,0.62433,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91874",2019-09-02 19:13:00,-0.855282,23,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.2,0.62307,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91875",2019-09-02 19:14:00,-0.850541,24,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.3,0.6174,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91876",2019-09-02 19:15:00,-0.780264,24,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.3,0.62244,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91877",2019-09-02 19:16:00,-0.879722,23,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.4,0.64701,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91878",2019-09-02 19:17:00,-0.932199,24,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.4,0.64134,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91879",2019-09-02 19:18:00,-0.870712,25,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.5,0.63189,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91880",2019-09-02 19:19:00,-0.864498,23,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.6,0.63504,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91881",2019-09-02 19:20:00,-0.817139,23,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.6,0.63819,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91882",2019-09-02 19:21:00,-0.902186,21,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.7,2.80287,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91883",2019-09-02 19:22:00,-0.922675,19,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.7,2.80224,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91884",2019-09-02 19:23:00,-0.914656,20,0,25,22,22,18,26.5,22,23,0,0,24,22,22.5,22.5,23.5,23,23,17.8,2.83374,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91885",2019-09-02 19:24:00,-0.999543,20,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.8,2.78334,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91886",2019-09-02 19:25:00,-0.806356,19,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.7,2.87784,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91887",2019-09-02 19:26:00,-0.770372,20,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.7,0.74844,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91888",2019-09-02 19:27:00,-0.745319,19,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.7,1.05462,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91889",2019-09-02 19:28:00,-0.763376,18,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.6,1.13967,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91890",2019-09-02 19:29:00,-0.795525,17,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.5,1.1025,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91891",2019-09-02 19:30:00,-0.647877,17,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.4,0.9891,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91892",2019-09-02 19:31:00,-0.743659,16,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.2,0.93051,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91893",2019-09-02 19:32:00,-0.730923,17,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17,0.77994,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91894",2019-09-02 19:33:00,-0.943391,17,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.77364,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91895",2019-09-02 19:34:00,-0.766849,16,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.7,0.77364,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"91896",2019-09-02 19:35:00,-0.575944,16,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.6,0.74907,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91897",2019-09-02 19:36:00,-0.766827,18,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.6,0.74907,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91898",2019-09-02 19:37:00,-0.847304,16,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.6,0.75474,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91899",2019-09-02 19:38:00,-0.794918,17,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.7,0.85995,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91900",2019-09-02 19:39:00,-0.648555,17,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.7,2.25477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91901",2019-09-02 19:40:00,0,18,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.81837,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91902",2019-09-02 19:41:00,-0.809403,17,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.82971,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91903",2019-09-02 19:42:00,-0.816156,16,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.9,0.79947,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91904",2019-09-02 19:43:00,-0.81129,15,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.9,0.78624,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91905",2019-09-02 19:44:00,-0.768733,15,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.9,0.81711,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91906",2019-09-02 19:45:00,-0.806567,16,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.8946,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91907",2019-09-02 19:46:00,-0.824926,14,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.80514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91908",2019-09-02 19:47:00,-0.802357,15,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.7,0.80577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91909",2019-09-02 19:48:00,-0.771951,14,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.7,0.79947,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91910",2019-09-02 19:49:00,-0.723974,14,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.79947,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91911",2019-09-02 19:50:00,-0.615633,13,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,1.52334,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91912",2019-09-02 19:51:00,-0.609016,13,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.82404,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91913",2019-09-02 19:52:00,-0.636758,13,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.92484,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91914",2019-09-02 19:53:00,-0.625392,11,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.85617,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91915",2019-09-02 19:54:00,-0.625905,12,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.87507,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91916",2019-09-02 19:55:00,-0.57994,10,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.9,0.84231,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91917",2019-09-02 19:56:00,-0.625538,11,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17,0.99477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91918",2019-09-02 19:57:00,0,11,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.1,1.19574,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91919",2019-09-02 19:58:00,-0.604369,11,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.2,1.22724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91920",2019-09-02 19:59:00,-0.576803,12,0.182,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.3,1.1718,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91921",2019-09-02 20:00:00,-0.722322,10,1.239,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.4,2.26107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91922",2019-09-02 20:01:00,-0.609286,10,1.231,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.5,2.0349,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91923",2019-09-02 20:02:00,-0.585873,11,1.242,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.5,2.06451,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91924",2019-09-02 20:03:00,-0.575508,9,1.234,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.5,2.05821,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91925",2019-09-02 20:04:00,-0.699024,9,1.258,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.5,2.06514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91926",2019-09-02 20:05:00,-0.541523,8,1.275,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.5,2.08404,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91927",2019-09-02 20:06:00,-0.537456,9,1.228,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.4,2.03301,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91928",2019-09-02 20:07:00,-0.533173,8,1.258,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.2,2.09601,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91929",2019-09-02 20:08:00,-0.537146,8,1.246,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.2,2.07333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91930",2019-09-02 20:09:00,-0.540046,8,1.526,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.2,2.36691,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91931",2019-09-02 20:10:00,-0.514938,7,1.623,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.2,2.38329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91932",2019-09-02 20:11:00,-0.43777,6,1.47,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.3,2.22705,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91933",2019-09-02 20:12:00,-0.502218,7,1.683,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.4,2.44377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91934",2019-09-02 20:13:00,-0.512223,8,1.101,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.4,1.86165,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91935",2019-09-02 20:14:00,-0.506897,8,0.396,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.5,1.19763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91936",2019-09-02 20:15:00,-0.499939,0,0.396,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.4,1.12581,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91937",2019-09-02 20:16:00,-0.49976,0,0.39,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.2,1.11447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91938",2019-09-02 20:17:00,0,0,0.555,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.2,1.31481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91939",2019-09-02 20:18:00,-0.741963,0,0.557,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.9,1.4931,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91940",2019-09-02 20:19:00,-0.606382,0,0.182,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,0.99414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91941",2019-09-02 20:20:00,-0.593948,0,0.212,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.7,0.92169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91942",2019-09-02 20:21:00,-0.606555,0,0.182,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.7,0.96138,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91943",2019-09-02 20:22:00,-0.925474,0,3.336,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.9,4.2903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91944",2019-09-02 20:23:00,-0.623672,0,4.086,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.6,4.8762,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91945",2019-09-02 20:24:00,-0.65881,0,4.08,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.5,4.8825,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91946",2019-09-02 20:25:00,-0.67856,0,4.067,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.6,5.0022,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91947",2019-09-02 20:26:00,-0.673151,0,4.063,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.8,5.20569,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91948",2019-09-02 20:27:00,-0.7981,0,3.129,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17,3.88899,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91949",2019-09-02 20:28:00,-0.705836,0,3.024,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.1,4.0698,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91950",2019-09-02 20:29:00,-0.663766,0,3,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.1,3.94632,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91951",2019-09-02 20:30:00,-0.686135,0,0.509,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.1,1.19511,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91952",2019-09-02 20:31:00,-0.813569,0,0.556,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17.1,1.24047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91953",2019-09-02 20:32:00,-0.683541,0,0.72,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17,1.39608,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91954",2019-09-02 20:33:00,-0.644888,0,3.253,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17,3.96774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91955",2019-09-02 20:34:00,-0.660968,0,0.74,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17,2.30643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91956",2019-09-02 20:35:00,-0.67235,0,3.238,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17,4.06854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91957",2019-09-02 20:36:00,-0.648351,0,0.993,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,16.9,3.96018,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91958",2019-09-02 20:37:00,-0.965885,0,3.566,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17,1.79361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91959",2019-09-02 20:38:00,0,0,1.044,25,22,22,18,26.5,22,23,0,0,24,22,22,22.5,23.5,23,23,17,3.52107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91960",2019-09-02 20:39:00,-0.546386,0,1.448,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23.5,23,23,17,2.27934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91961",2019-09-02 20:40:00,-0.532034,0,1.448,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23.5,23,23,17,4.49883,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91962",2019-09-02 20:41:00,-0.599478,0,3.952,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23.5,23,23,17,4.7313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91963",2019-09-02 20:42:00,-0.532303,0,3.204,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23.5,23,23,17,3.72393,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91964",2019-09-02 20:43:00,-0.514087,0,0.775,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23.5,23,23,17.1,1.47546,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91965",2019-09-02 20:44:00,-0.518207,0,0.77,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23.5,23,23,17,1.47609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91966",2019-09-02 20:45:00,-0.631712,0,0.791,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,17,1.48491,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91967",2019-09-02 20:46:00,0,0,0.791,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,17,1.57437,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91968",2019-09-02 20:47:00,-0.548355,0,0.789,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,17,1.58571,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91969",2019-09-02 20:48:00,-0.535702,0,2.76,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,17,3.4776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91970",2019-09-02 20:49:00,-0.554622,0,2.47,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,17,3.22938,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91971",2019-09-02 20:50:00,-0.569868,0,0.249,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.8,0.9198,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91972",2019-09-02 20:51:00,-0.625854,0,0.069,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.7,0.9324,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91973",2019-09-02 20:52:00,-0.617339,0,0.069,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.7,0.8946,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91974",2019-09-02 20:53:00,-0.644213,0,0.069,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.8,0.8883,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91975",2019-09-02 20:54:00,-0.68168,0,0.069,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.6,0.88641,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91976",2019-09-02 20:55:00,-0.665748,0,0.069,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.7,0.8694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91977",2019-09-02 20:56:00,-0.668658,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.7,0.82467,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91978",2019-09-02 20:57:00,-0.649535,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.8,0.82215,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91979",2019-09-02 20:58:00,-0.674422,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.8,0.83664,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91980",2019-09-02 20:59:00,-0.6376,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.6,1.12581,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91981",2019-09-02 21:00:00,-0.639679,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.5,1.1655,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91982",2019-09-02 21:01:00,-0.606803,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.1,1.15983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91983",2019-09-02 21:02:00,-0.616814,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,16.1,1.04958,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91984",2019-09-02 21:03:00,-0.658929,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,15.9,0.97776,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91985",2019-09-02 21:04:00,-0.70127,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,15.7,0.82341,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91986",2019-09-02 21:05:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,15.8,0.81144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91987",2019-09-02 21:06:00,-0.616206,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,15.8,0.81144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91988",2019-09-02 21:07:00,-0.617654,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,15.7,0.83664,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91989",2019-09-02 21:08:00,-0.592259,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,15.8,0.83601,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91990",2019-09-02 21:09:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22.5,23,23,23,15.9,0.81837,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91991",2019-09-02 21:10:00,-0.531941,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.3,0.81144,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91992",2019-09-02 21:11:00,-0.95417,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.5,0.85869,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91993",2019-09-02 21:12:00,-0.600207,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.7,0.79317,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91994",2019-09-02 21:13:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.8,0.80577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91995",2019-09-02 21:14:00,-0.536069,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.8,0.81144,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91996",2019-09-02 21:15:00,-0.521311,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.8,0.86184,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91997",2019-09-02 21:16:00,-0.475654,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.9,0.86877,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91998",2019-09-02 21:17:00,-0.513813,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.9,0.93177,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"91999",2019-09-02 21:18:00,-0.535838,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.8,0.83664,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92000",2019-09-02 21:19:00,-0.518725,0,0.661,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.7,1.34253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92001",2019-09-02 21:20:00,-0.557993,0,0.845,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.6,1.6065,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92002",2019-09-02 21:21:00,-0.530388,0,0.879,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.4,1.68714,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92003",2019-09-02 21:22:00,-0.571334,0,0.878,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.3,1.6002,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92004",2019-09-02 21:23:00,-0.582554,0,0.877,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.3,1.60461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92005",2019-09-02 21:24:00,-0.765737,0,0.878,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.4,1.61784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92006",2019-09-02 21:25:00,-0.525329,0,0.879,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.5,1.70037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92007",2019-09-02 21:26:00,-0.632075,0,0.881,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.5,1.59516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92008",2019-09-02 21:27:00,-0.648406,0,0.877,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.5,1.59201,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92009",2019-09-02 21:28:00,-0.650346,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.5,0.92862,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92010",2019-09-02 21:29:00,-0.526448,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.1,0.8883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92011",2019-09-02 21:30:00,-0.645514,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.1,0.88137,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92012",2019-09-02 21:31:00,-0.716172,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.3,0.96264,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92013",2019-09-02 21:32:00,-0.672397,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.3,1.20897,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92014",2019-09-02 21:33:00,-0.950458,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.4,1.20897,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92015",2019-09-02 21:34:00,-0.707508,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.5,1.37277,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92016",2019-09-02 21:35:00,-0.674502,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.6,2.70774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92017",2019-09-02 21:36:00,-0.804777,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.7,1.23417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92018",2019-09-02 21:37:00,-0.601885,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.7,1.05714,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92019",2019-09-02 21:38:00,-0.599034,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.6,0.86436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92020",2019-09-02 21:39:00,-0.551122,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.7,0.86877,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92021",2019-09-02 21:40:00,-0.480497,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.4,0.87444,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92022",2019-09-02 21:41:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.4,0.86247,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92023",2019-09-02 21:42:00,-0.480052,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.2,0.8505,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92024",2019-09-02 21:43:00,-0.48619,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.1,0.85113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92025",2019-09-02 21:44:00,-0.486849,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16,0.8568,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92026",2019-09-02 21:45:00,-0.49616,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.9,0.8694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92027",2019-09-02 21:46:00,-0.505435,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.9,0.87003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92028",2019-09-02 21:47:00,-0.49214,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16,0.8631,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92029",2019-09-02 21:48:00,-0.477114,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16,0.85617,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92030",2019-09-02 21:49:00,-0.523028,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.1,0.8505,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92031",2019-09-02 21:50:00,-0.520874,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.2,0.85932,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92032",2019-09-02 21:51:00,-0.722904,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.2,0.88074,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92033",2019-09-02 21:52:00,-0.509577,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.2,0.88767,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92034",2019-09-02 21:53:00,-0.584072,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.1,1.34883,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92035",2019-09-02 21:54:00,-0.74091,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16.1,1.33308,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92036",2019-09-02 21:55:00,-0.568676,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16,2.82744,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92037",2019-09-02 21:56:00,-0.492294,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16,1.41183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92038",2019-09-02 21:57:00,-0.461373,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16,1.40679,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92039",2019-09-02 21:58:00,-0.497346,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.9,1.43136,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92040",2019-09-02 21:59:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16,1.43136,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92041",2019-09-02 22:00:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.9,1.30158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92042",2019-09-02 22:01:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.9,1.25937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92043",2019-09-02 22:02:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.9,1.31544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92044",2019-09-02 22:03:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,16,1.60524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92045",2019-09-02 22:04:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.9,1.62414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92046",2019-09-02 22:05:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.7,1.58697,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92047",2019-09-02 22:06:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.3,1.46727,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92048",2019-09-02 22:07:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15.1,1.29591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92049",2019-09-02 22:08:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,23,23,15,1.29024,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92050",2019-09-02 22:09:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.9,1.29591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92051",2019-09-02 22:10:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.9,1.41183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92052",2019-09-02 22:11:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.8,1.29024,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92053",2019-09-02 22:12:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.9,1.2726,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92054",2019-09-02 22:13:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.8,1.29528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92055",2019-09-02 22:14:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.8,1.29339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92056",2019-09-02 22:15:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.7,1.31544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92057",2019-09-02 22:16:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.7,1.28457,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92058",2019-09-02 22:17:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.7,1.29087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92059",2019-09-02 22:18:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.7,1.29654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92060",2019-09-02 22:19:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.7,1.29024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92061",2019-09-02 22:20:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.7,1.29591,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92062",2019-09-02 22:21:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.8,1.29717,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92063",2019-09-02 22:22:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.9,1.28709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92064",2019-09-02 22:23:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,15,1.29213,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92065",2019-09-02 22:24:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,15,1.25937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92066",2019-09-02 22:25:00,0.475672,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.9,1.27134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92067",2019-09-02 22:26:00,2.59115,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.9,1.28331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92068",2019-09-02 22:27:00,3.98021,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.8,1.28457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92069",2019-09-02 22:28:00,7.77581,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.9,1.29654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92070",2019-09-02 22:29:00,6.77679,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.9,1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92071",2019-09-02 22:30:00,4.29251,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.9,1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92072",2019-09-02 22:31:00,1.83008,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.5,1.34694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92073",2019-09-02 22:32:00,1.11575,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.4,1.34694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92074",2019-09-02 22:33:00,0.828318,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92075",2019-09-02 22:34:00,0.681096,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,1.33812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92076",2019-09-02 22:35:00,0.647502,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,1.33245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92077",2019-09-02 22:36:00,0.664965,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,1.32867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92078",2019-09-02 22:37:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.5,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92079",2019-09-02 22:38:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.4,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92080",2019-09-02 22:39:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.5,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92081",2019-09-02 22:40:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.7,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92082",2019-09-02 22:41:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.7,0.98217,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92083",2019-09-02 22:42:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.5,0.88704,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92084",2019-09-02 22:43:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.5,0.81711,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92085",2019-09-02 22:44:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.5,0.65394,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92086",2019-09-02 22:45:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.5,0.64386,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92087",2019-09-02 22:46:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,0.64197,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92088",2019-09-02 22:47:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,0.64764,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92089",2019-09-02 22:48:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,0.64827,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92090",2019-09-02 22:49:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.4,0.64764,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92091",2019-09-02 22:50:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.4,0.65394,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92092",2019-09-02 22:51:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,0.65457,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92093",2019-09-02 22:52:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,0.66402,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92094",2019-09-02 22:53:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.2,0.66717,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92095",2019-09-02 22:54:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.2,0.67977,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92096",2019-09-02 22:55:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.67914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92097",2019-09-02 22:56:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.67347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92098",2019-09-02 22:57:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14,0.67347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92099",2019-09-02 22:58:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14,0.6678,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
