"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"92100",2019-09-02 22:59:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14,0.67284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92101",2019-09-02 23:00:00,-2.36653,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.71757,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92102",2019-09-02 23:01:00,-0.465276,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.72324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92103",2019-09-02 23:02:00,-1.74414,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.72891,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92104",2019-09-02 23:03:00,-2.15144,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.2,0.72891,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92105",2019-09-02 23:04:00,-1.9477,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.72387,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92106",2019-09-02 23:05:00,-1.66455,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.2,0.73584,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92107",2019-09-02 23:06:00,-1.76653,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.72954,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92108",2019-09-02 23:07:00,-1.55651,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.72891,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92109",2019-09-02 23:08:00,-1.43699,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14,0.7245,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92110",2019-09-02 23:09:00,-1.50655,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14,0.72954,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92111",2019-09-02 23:10:00,-1.15751,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.72954,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92112",2019-09-02 23:11:00,-0.906054,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.7182,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92113",2019-09-02 23:12:00,-0.893375,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.2,0.73584,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92114",2019-09-02 23:13:00,-0.792192,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.3,2.29257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92115",2019-09-02 23:14:00,-0.492237,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.83727,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92116",2019-09-02 23:15:00,-0.650347,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.83727,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92117",2019-09-02 23:16:00,-0.645886,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.88074,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92118",2019-09-02 23:17:00,-0.585946,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.2,0.88704,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92119",2019-09-02 23:18:00,-0.605176,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.2,1.15542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92120",2019-09-02 23:19:00,-0.54285,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,1.04391,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92121",2019-09-02 23:20:00,-0.541861,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,1.00863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92122",2019-09-02 23:21:00,-0.563427,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14,0.86373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92123",2019-09-02 23:22:00,-0.624075,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.70497,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92124",2019-09-02 23:23:00,-0.553631,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.70308,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92125",2019-09-02 23:24:00,-0.543217,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92126",2019-09-02 23:25:00,-0.541027,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.71001,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92127",2019-09-02 23:26:00,-0.601689,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.69804,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92128",2019-09-02 23:27:00,-0.544533,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14.1,0.69615,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92129",2019-09-02 23:28:00,-0.589819,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,14,0.69867,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92130",2019-09-02 23:29:00,-0.5615,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.9,0.70497,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92131",2019-09-02 23:30:00,-0.530564,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.8,0.69804,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92132",2019-09-02 23:31:00,-0.707894,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.7,0.71631,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92133",2019-09-02 23:32:00,-0.507883,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.6,0.71064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92134",2019-09-02 23:33:00,-0.507825,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.6,0.65142,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92135",2019-09-02 23:34:00,-0.465586,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.5,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92136",2019-09-02 23:35:00,-0.543232,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.4,0.66087,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92137",2019-09-02 23:36:00,-0.444112,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.3,0.66654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92138",2019-09-02 23:37:00,-0.452212,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.3,0.67284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92139",2019-09-02 23:38:00,-0.475418,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.2,0.69111,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92140",2019-09-02 23:39:00,-0.460189,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.2,0.69111,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92141",2019-09-02 23:40:00,-0.512867,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.68292,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92142",2019-09-02 23:41:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92143",2019-09-02 23:42:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,2.08782,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92144",2019-09-02 23:43:00,-0.444652,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.82404,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92145",2019-09-02 23:44:00,-0.474211,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13,0.7938,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92146",2019-09-02 23:45:00,-0.440978,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.66654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92147",2019-09-02 23:46:00,-0.461721,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.63567,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92148",2019-09-02 23:47:00,-0.464089,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.2,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92149",2019-09-02 23:48:00,-0.476633,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.64071,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92150",2019-09-02 23:49:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.63567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92151",2019-09-02 23:50:00,-0.565689,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92152",2019-09-02 23:51:00,-0.564805,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92153",2019-09-02 23:52:00,-0.584361,0,0,25,22,22,18,26.5,22,23,0,0,24.5,22,22,22,23,22.5,23,13.1,0.63063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92154",2019-09-02 23:53:00,-0.572059,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.1,0.63567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92155",2019-09-02 23:54:00,-0.569626,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13,0.62685,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92156",2019-09-02 23:55:00,-0.56932,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.2,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92157",2019-09-02 23:56:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.1,0.63063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92158",2019-09-02 23:57:00,-0.689078,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.1,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92159",2019-09-02 23:58:00,-0.604546,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.1,0.63,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92160",2019-09-02 23:59:00,-0.567068,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.1,0.70434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92161",2019-09-03 00:00:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.2,0.9387,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92162",2019-09-03 00:01:00,-0.548525,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.2,0.95067,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92163",2019-09-03 00:02:00,-0.590447,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.3,0.88641,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92164",2019-09-03 00:03:00,-0.534293,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.4,0.78246,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92165",2019-09-03 00:04:00,-0.492663,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.4,0.64134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92166",2019-09-03 00:05:00,-0.486742,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.4,0.63567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92167",2019-09-03 00:06:00,-0.471497,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,23,13.6,0.63567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92168",2019-09-03 00:07:00,-0.440696,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.5,0.64512,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92169",2019-09-03 00:08:00,-0.47426,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.4,0.64071,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92170",2019-09-03 00:09:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.3,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92171",2019-09-03 00:10:00,-0.421335,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.1,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92172",2019-09-03 00:11:00,-0.434528,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.2,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92173",2019-09-03 00:12:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.1,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92174",2019-09-03 00:13:00,-0.44235,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.2,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92175",2019-09-03 00:14:00,-0.421959,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.3,0.63441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92176",2019-09-03 00:15:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.4,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92177",2019-09-03 00:16:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.4,0.63063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92178",2019-09-03 00:17:00,-0.554593,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.4,0.62622,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92179",2019-09-03 00:18:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.4,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92180",2019-09-03 00:19:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.4,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92181",2019-09-03 00:20:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.3,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92182",2019-09-03 00:21:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.2,0.63441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92183",2019-09-03 00:22:00,-0.618958,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.6237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92184",2019-09-03 00:23:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.9,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92185",2019-09-03 00:24:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.8,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92186",2019-09-03 00:25:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.6,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92187",2019-09-03 00:26:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.6,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92188",2019-09-03 00:27:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.6,0.6237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92189",2019-09-03 00:28:00,-0.464454,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.6,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92190",2019-09-03 00:29:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.6,0.61362,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92191",2019-09-03 00:30:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.7,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92192",2019-09-03 00:31:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.7,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92193",2019-09-03 00:32:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.6,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92194",2019-09-03 00:33:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.5,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92195",2019-09-03 00:34:00,-0.424645,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.5,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92196",2019-09-03 00:35:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.5,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92197",2019-09-03 00:36:00,-0.461482,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.4,0.6174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92198",2019-09-03 00:37:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.4,0.62118,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92199",2019-09-03 00:38:00,-0.424764,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.4,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92200",2019-09-03 00:39:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.4,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92201",2019-09-03 00:40:00,-0.554391,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.4,0.8694,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92202",2019-09-03 00:41:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.5,0.9324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92203",2019-09-03 00:42:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.5,0.90027,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92204",2019-09-03 00:43:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.5,0.79947,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92205",2019-09-03 00:44:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.6,0.7497,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92206",2019-09-03 00:45:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.6,0.60732,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92207",2019-09-03 00:46:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.7,0.61551,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92208",2019-09-03 00:47:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.7,0.61047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92209",2019-09-03 00:48:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.7,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92210",2019-09-03 00:49:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.6,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92211",2019-09-03 00:50:00,-0.45373,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.8,0.61047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92212",2019-09-03 00:51:00,-0.42403,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92213",2019-09-03 00:52:00,-0.421586,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.60291,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92214",2019-09-03 00:53:00,-0.440579,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92215",2019-09-03 00:54:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.59409,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92216",2019-09-03 00:55:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.9,0.59157,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92217",2019-09-03 00:56:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92218",2019-09-03 00:57:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.1,0.61236,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92219",2019-09-03 00:58:00,-0.421262,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.1,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92220",2019-09-03 00:59:00,-0.437111,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92221",2019-09-03 01:00:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13.1,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92222",2019-09-03 01:01:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92223",2019-09-03 01:02:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92224",2019-09-03 01:03:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.64827,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92225",2019-09-03 01:04:00,-0.762478,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.63,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92226",2019-09-03 01:05:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92227",2019-09-03 01:06:00,-0.433938,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.9,0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92228",2019-09-03 01:07:00,-0.670368,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.62307,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92229",2019-09-03 01:08:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.9,0.63693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92230",2019-09-03 01:09:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.6363,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92231",2019-09-03 01:10:00,-0.43071,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92232",2019-09-03 01:11:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92233",2019-09-03 01:12:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92234",2019-09-03 01:13:00,-0.435295,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92235",2019-09-03 01:14:00,-0.426138,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.64071,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92236",2019-09-03 01:15:00,-0.720347,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92237",2019-09-03 01:16:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92238",2019-09-03 01:17:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92239",2019-09-03 01:18:00,-0.428347,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92240",2019-09-03 01:19:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.9,0.6174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92241",2019-09-03 01:20:00,-0.530109,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.9,0.65961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92242",2019-09-03 01:21:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92243",2019-09-03 01:22:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,13,0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92244",2019-09-03 01:23:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.9,0.75348,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92245",2019-09-03 01:24:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.9,0.91917,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92246",2019-09-03 01:25:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.8,0.95634,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92247",2019-09-03 01:26:00,-0.424855,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.8,0.92547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92248",2019-09-03 01:27:00,-0.454843,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.8,0.81774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92249",2019-09-03 01:28:00,-0.453114,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,22,23,22.5,22.5,12.7,0.7119,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92250",2019-09-03 01:29:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.7119,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92251",2019-09-03 01:30:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.71631,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92252",2019-09-03 01:31:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.5,0.63126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92253",2019-09-03 01:32:00,-0.44582,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.5,0.62685,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92254",2019-09-03 01:33:00,-0.42709,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.5,0.71694,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92255",2019-09-03 01:34:00,-0.43762,0,0.099,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.79254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92256",2019-09-03 01:35:00,0,0,0.104,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.69615,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92257",2019-09-03 01:36:00,0,0,0.055,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.65961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92258",2019-09-03 01:37:00,-0.449298,0,0.085,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.6741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92259",2019-09-03 01:38:00,-0.439406,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.63441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92260",2019-09-03 01:39:00,0,0,0.101,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92261",2019-09-03 01:40:00,0,0,0.104,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,2.07207,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92262",2019-09-03 01:41:00,-0.452482,0,0.058,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.59472,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92263",2019-09-03 01:42:00,-0.427254,0,0.085,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92264",2019-09-03 01:43:00,0,0,0.104,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.62181,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92265",2019-09-03 01:44:00,-0.5765,0,0.037,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92266",2019-09-03 01:45:00,-0.623367,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.65457,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92267",2019-09-03 01:46:00,0,0,0.044,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,0.58023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92268",2019-09-03 01:47:00,-0.451206,0,2.093,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.6,2.69388,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92269",2019-09-03 01:48:00,-0.462346,0,2.091,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.5,2.69136,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92270",2019-09-03 01:49:00,-0.424824,0,2.082,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,2.6712,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92271",2019-09-03 01:50:00,-0.457637,0,2.079,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,2.66994,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92272",2019-09-03 01:51:00,-0.468406,0,2.067,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,2.69451,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92273",2019-09-03 01:52:00,-0.478846,0,2.082,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,2.67687,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92274",2019-09-03 01:53:00,-0.43447,0,2.09,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,2.68254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92275",2019-09-03 01:54:00,-0.457781,0,2.098,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,2.69514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92276",2019-09-03 01:55:00,-0.61211,0,2.096,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.3,2.68317,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92277",2019-09-03 01:56:00,0,0,2.115,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,2.70459,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92278",2019-09-03 01:57:00,-0.453097,0,0.037,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,0.6174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92279",2019-09-03 01:58:00,-0.472884,0,2.096,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,2.69262,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92280",2019-09-03 01:59:00,-0.45582,0,2.11,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12,2.70396,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92281",2019-09-03 02:00:00,-0.48661,0,2.107,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12,2.70144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92282",2019-09-03 02:01:00,-0.476226,0,2.098,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.1,2.70081,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92283",2019-09-03 02:02:00,0,0,2.097,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12,2.68317,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92284",2019-09-03 02:03:00,0,0,2.065,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,2.65797,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92285",2019-09-03 02:04:00,0,0,2.084,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,2.67687,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92286",2019-09-03 02:05:00,-0.452457,0,0.092,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92287",2019-09-03 02:06:00,-0.47367,0,0.111,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.6,0.64197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92288",2019-09-03 02:07:00,-0.515807,0,0.113,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92289",2019-09-03 02:08:00,-0.429277,0,0.06,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.9,0.59031,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92290",2019-09-03 02:09:00,0,0,0.092,25,22,22,18,26.5,22,23,0,6.84551020408163,24,22,22,21.5,23,22.5,22.5,11.9,0.81774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92291",2019-09-03 02:10:00,-0.729771,0,0.092,25,22,22,18,26.5,22,23,0,6.99525423728814,24,22,22,21.5,23,22.5,22.5,11.9,1.02627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92292",2019-09-03 02:11:00,-0.450053,0,0.111,25,22,22,18,26.5,22,23,0,7.02770491803279,24,22,22,21.5,23,22.5,22.5,11.8,1.04454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92293",2019-09-03 02:12:00,0,0,0.113,25,22,22,18,26.5,22,23,0,7.03491803278689,24,22,22,21.5,23,22.5,22.5,12,0.9765,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92294",2019-09-03 02:13:00,0,0,0.06,25,22,22,18,26.5,22,23,0,7.01032786885246,24,22,22,21.5,23,22.5,22.5,12,0.83034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92295",2019-09-03 02:14:00,-0.385006,0,0.095,25,22,22,18,26.5,22,23,0,1.18283333333333,24,22,22,21.5,23,22.5,22.5,12.1,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92296",2019-09-03 02:15:00,-0.42152,0,0.092,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92297",2019-09-03 02:16:00,-0.592985,0,0.111,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.62811,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92298",2019-09-03 02:17:00,-0.385699,0,0.113,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.59661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92299",2019-09-03 02:18:00,-0.340519,0,0.055,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92300",2019-09-03 02:19:00,-0.331508,0,0.092,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.3,0.59472,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92301",2019-09-03 02:20:00,-0.371039,0,0.092,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92302",2019-09-03 02:21:00,-0.355364,0,0.115,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.3,0.62685,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92303",2019-09-03 02:22:00,-0.339688,0,0.113,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.59157,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92304",2019-09-03 02:23:00,-0.616325,0,0.067,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.6741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92305",2019-09-03 02:24:00,0,0,0.094,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.3,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92306",2019-09-03 02:25:00,0,0,0.069,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,0.5544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92307",2019-09-03 02:26:00,0,0,0.115,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,0.5607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92308",2019-09-03 02:27:00,0,0,0.115,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92309",2019-09-03 02:28:00,0,0,0.092,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92310",2019-09-03 02:29:00,0,0,0.094,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.4,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92311",2019-09-03 02:30:00,0,0,0.064,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.3,0.5544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92312",2019-09-03 02:31:00,0,0,0.115,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.58086,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92313",2019-09-03 02:32:00,-0.442538,0,0.115,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.3,0.4536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92314",2019-09-03 02:33:00,-0.424179,0,0.092,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.47754,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92315",2019-09-03 02:34:00,0,0,0.115,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.48762,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92316",2019-09-03 02:35:00,-0.460964,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.55881,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92317",2019-09-03 02:36:00,-0.447855,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.2,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92318",2019-09-03 02:37:00,-0.451753,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.1,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92319",2019-09-03 02:38:00,-0.482148,0,0.112,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.1,0.49644,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92320",2019-09-03 02:39:00,-0.444076,0,0.06,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.1,0.45864,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92321",2019-09-03 02:40:00,-0.442911,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12.1,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92322",2019-09-03 02:41:00,-0.445009,0,0.06,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,12,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92323",2019-09-03 02:42:00,-0.604742,0,0.028,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.9,0.48195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92324",2019-09-03 02:43:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.9,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92325",2019-09-03 02:44:00,-0.443375,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,0.51345,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92326",2019-09-03 02:45:00,-0.506903,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92327",2019-09-03 02:46:00,-0.459881,0,0.112,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92328",2019-09-03 02:47:00,-0.517949,0,0.092,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92329",2019-09-03 02:48:00,-0.451404,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.9,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92330",2019-09-03 02:49:00,0,0,0.037,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.9,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92331",2019-09-03 02:50:00,-0.643026,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.9,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92332",2019-09-03 02:51:00,0,0,0.089,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.9,0.48888,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92333",2019-09-03 02:52:00,-0.359605,0,2.082,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,2.53827,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92334",2019-09-03 02:53:00,-0.366135,0,2.052,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,2.71089,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92335",2019-09-03 02:54:00,-0.484145,0,2.072,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,2.84004,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92336",2019-09-03 02:55:00,-0.431763,0,2.075,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,2.81484,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92337",2019-09-03 02:56:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,0.6174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92338",2019-09-03 02:57:00,0,0,2.124,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,2.7153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92339",2019-09-03 02:58:00,0,0,2.043,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,2.53008,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92340",2019-09-03 02:59:00,0,0,2.067,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,2.56347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92341",2019-09-03 03:00:00,0,0,2.062,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.6,2.53134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92342",2019-09-03 03:01:00,0,0,2.073,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.8,2.5389,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92343",2019-09-03 03:02:00,0,0,2.075,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,2.54394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92344",2019-09-03 03:03:00,0,0,2.042,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,2.51244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92345",2019-09-03 03:04:00,0,0,0.094,25,22,22,18,26.5,22,23,0,0,24,22,22,21.5,23,22.5,22.5,11.7,0.4725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92346",2019-09-03 03:05:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.7,0.44037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92347",2019-09-03 03:06:00,0,0,0.046,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.7,0.45297,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92348",2019-09-03 03:07:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.7,0.43974,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92349",2019-09-03 03:08:00,-0.428652,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.7,0.44037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92350",2019-09-03 03:09:00,-0.429104,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.7,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92351",2019-09-03 03:10:00,-0.554467,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.6,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92352",2019-09-03 03:11:00,-0.57623,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.6,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92353",2019-09-03 03:12:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.6,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92354",2019-09-03 03:13:00,-0.414767,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.7,0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92355",2019-09-03 03:14:00,-0.418454,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.6,0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92356",2019-09-03 03:15:00,-0.416061,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.6,0.45108,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92357",2019-09-03 03:16:00,-0.349807,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.6,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92358",2019-09-03 03:17:00,-0.40778,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.6,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92359",2019-09-03 03:18:00,-0.415857,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.5,0.4347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92360",2019-09-03 03:19:00,-0.396192,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.4,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92361",2019-09-03 03:20:00,-0.406997,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92362",2019-09-03 03:21:00,-0.412764,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.3,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92363",2019-09-03 03:22:00,-0.51593,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.43281,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92364",2019-09-03 03:23:00,-0.594046,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.3,0.42966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92365",2019-09-03 03:24:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92366",2019-09-03 03:25:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92367",2019-09-03 03:26:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.3,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92368",2019-09-03 03:27:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.3,0.42651,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92369",2019-09-03 03:28:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.3,0.42966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92370",2019-09-03 03:29:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.42966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92371",2019-09-03 03:30:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.3,0.43218,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92372",2019-09-03 03:31:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.3,0.4221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92373",2019-09-03 03:32:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.3,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92374",2019-09-03 03:33:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.4,0.4221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92375",2019-09-03 03:34:00,-0.504423,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.3,0.42273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92376",2019-09-03 03:35:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92377",2019-09-03 03:36:00,-0.697026,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92378",2019-09-03 03:37:00,-0.582137,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.44478,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92379",2019-09-03 03:38:00,-0.698849,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.1,0.441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92380",2019-09-03 03:39:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.1,0.43911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92381",2019-09-03 03:40:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.1,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92382",2019-09-03 03:41:00,0,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92383",2019-09-03 03:42:00,-0.423183,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.71631,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92384",2019-09-03 03:43:00,-0.441917,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11.2,0.75915,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92385",2019-09-03 03:44:00,-0.389156,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92386",2019-09-03 03:45:00,-0.399678,0,0,25,22,22,18,26.5,22,23,0,0,24,21.5,22,21.5,23,22.5,22.5,11,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92387",2019-09-03 03:46:00,-0.390531,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,22,21.5,23,22.5,22.5,11,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92388",2019-09-03 03:47:00,-0.406599,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,22,21.5,23,22.5,22.5,11,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92389",2019-09-03 03:48:00,-0.374849,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.2,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92390",2019-09-03 03:49:00,-0.528978,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.41832,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92391",2019-09-03 03:50:00,-0.361818,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92392",2019-09-03 03:51:00,-0.36049,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92393",2019-09-03 03:52:00,-0.373069,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92394",2019-09-03 03:53:00,-0.366145,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92395",2019-09-03 03:54:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.41832,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92396",2019-09-03 03:55:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92397",2019-09-03 03:56:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92398",2019-09-03 03:57:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92399",2019-09-03 03:58:00,-0.422692,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92400",2019-09-03 03:59:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92401",2019-09-03 04:00:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.41643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92402",2019-09-03 04:01:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92403",2019-09-03 04:02:00,-0.425104,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.40572,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92404",2019-09-03 04:03:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.39942,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92405",2019-09-03 04:04:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.40509,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92406",2019-09-03 04:05:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.43092,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92407",2019-09-03 04:06:00,-0.744616,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.7,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92408",2019-09-03 04:07:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.9,0.40761,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92409",2019-09-03 04:08:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.8,0.40761,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92410",2019-09-03 04:09:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.7,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92411",2019-09-03 04:10:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92412",2019-09-03 04:11:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.40005,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92413",2019-09-03 04:12:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92414",2019-09-03 04:13:00,-0.377284,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92415",2019-09-03 04:14:00,-0.401019,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.2,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92416",2019-09-03 04:15:00,-0.362879,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.2,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92417",2019-09-03 04:16:00,-0.392229,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.2,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92418",2019-09-03 04:17:00,-0.521288,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.1,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92419",2019-09-03 04:18:00,-0.3818,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.1,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92420",2019-09-03 04:19:00,-0.377018,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
