"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"92421",2019-09-03 04:20:00,-0.347375,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92422",2019-09-03 04:21:00,-0.35907,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,10.9,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92423",2019-09-03 04:22:00,-0.353662,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,10.9,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92424",2019-09-03 04:23:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11,0.43974,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92425",2019-09-03 04:24:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,10.9,0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92426",2019-09-03 04:25:00,-0.495766,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92427",2019-09-03 04:26:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.1,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92428",2019-09-03 04:27:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.1,0.71757,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92429",2019-09-03 04:28:00,-0.508218,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.2,0.73647,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92430",2019-09-03 04:29:00,-0.426393,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.1,0.72261,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92431",2019-09-03 04:30:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11.1,0.6048,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92432",2019-09-03 04:31:00,-0.425818,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11,0.56763,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92433",2019-09-03 04:32:00,-0.46418,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,10.9,0.44352,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92434",2019-09-03 04:33:00,-0.469781,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11,0.43722,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92435",2019-09-03 04:34:00,-0.509014,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22.5,11,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92436",2019-09-03 04:35:00,-0.544451,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11,0.43659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92437",2019-09-03 04:36:00,-0.577574,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.1,0.43533,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92438",2019-09-03 04:37:00,-0.429337,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.1,0.44541,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92439",2019-09-03 04:38:00,-0.661595,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.2,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92440",2019-09-03 04:39:00,-0.595183,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.2,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92441",2019-09-03 04:40:00,-0.551601,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11,0.44541,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92442",2019-09-03 04:41:00,-0.511764,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.1,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92443",2019-09-03 04:42:00,-0.475534,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92444",2019-09-03 04:43:00,-0.497986,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.1,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92445",2019-09-03 04:44:00,-0.445276,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.1,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92446",2019-09-03 04:45:00,-0.370475,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.3,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92447",2019-09-03 04:46:00,-0.341838,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.2,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92448",2019-09-03 04:47:00,-0.327333,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.3,0.4347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92449",2019-09-03 04:48:00,-0.312312,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.2,0.4347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92450",2019-09-03 04:49:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.2,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92451",2019-09-03 04:50:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11.2,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92452",2019-09-03 04:51:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22.5,22,11,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92453",2019-09-03 04:52:00,-0.359202,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,11.1,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92454",2019-09-03 04:53:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,11.1,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92455",2019-09-03 04:54:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,11.1,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92456",2019-09-03 04:55:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,11,0.441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92457",2019-09-03 04:56:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,11,0.44352,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92458",2019-09-03 04:57:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.9,0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92459",2019-09-03 04:58:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.8,0.42651,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92460",2019-09-03 04:59:00,-0.561821,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.9,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92461",2019-09-03 05:00:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.9,1.00674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92462",2019-09-03 05:01:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.9,0.76104,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92463",2019-09-03 05:02:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.8,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92464",2019-09-03 05:03:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.8,0.63567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92465",2019-09-03 05:04:00,-0.554497,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.8,0.62181,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92466",2019-09-03 05:05:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.8,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92467",2019-09-03 05:06:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.9,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92468",2019-09-03 05:07:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.8,0.60669,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92469",2019-09-03 05:08:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.8,0.60669,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92470",2019-09-03 05:09:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.8,0.58527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92471",2019-09-03 05:10:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.8,0.58275,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92472",2019-09-03 05:11:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.7,0.58527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92473",2019-09-03 05:12:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.6,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92474",2019-09-03 05:13:00,-0.3983,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.5,0.59346,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92475",2019-09-03 05:14:00,-0.452218,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.5,0.58212,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92476",2019-09-03 05:15:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.4,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92477",2019-09-03 05:16:00,-0.41803,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.4,0.57393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92478",2019-09-03 05:17:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.3,0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92479",2019-09-03 05:18:00,-0.380484,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.3,0.59157,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92480",2019-09-03 05:19:00,-0.405131,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.3,0.79884,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92481",2019-09-03 05:20:00,-0.486578,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.4,0.88074,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92482",2019-09-03 05:21:00,-0.414272,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.4,0.84861,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92483",2019-09-03 05:22:00,-0.353006,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.4,0.75411,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92484",2019-09-03 05:23:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.2,0.70434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92485",2019-09-03 05:24:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.3,0.59976,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92486",2019-09-03 05:25:00,-0.463114,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.3,0.57519,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92487",2019-09-03 05:26:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.3,0.57267,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92488",2019-09-03 05:27:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.2,0.57393,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92489",2019-09-03 05:28:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.4,0.57267,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92490",2019-09-03 05:29:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.4,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92491",2019-09-03 05:30:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.4,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92492",2019-09-03 05:31:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.6,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92493",2019-09-03 05:32:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.5,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92494",2019-09-03 05:33:00,-0.682669,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21.5,23,22,22,10.6,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92495",2019-09-03 05:34:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.6,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92496",2019-09-03 05:35:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.7,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92497",2019-09-03 05:36:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.6,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92498",2019-09-03 05:37:00,-0.554938,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.7,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92499",2019-09-03 05:38:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.7,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92500",2019-09-03 05:39:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.7,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92501",2019-09-03 05:40:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92502",2019-09-03 05:41:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92503",2019-09-03 05:42:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92504",2019-09-03 05:43:00,-0.479634,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.9,0.54936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92505",2019-09-03 05:44:00,-0.426735,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.9,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92506",2019-09-03 05:45:00,-0.390929,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11,0.54558,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92507",2019-09-03 05:46:00,-0.379784,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.2,0.55251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92508",2019-09-03 05:47:00,-0.397684,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.2,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92509",2019-09-03 05:48:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.3,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92510",2019-09-03 05:49:00,-0.381732,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92511",2019-09-03 05:50:00,-0.4215,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92512",2019-09-03 05:51:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.5355,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92513",2019-09-03 05:52:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.55251,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92514",2019-09-03 05:53:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.54936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92515",2019-09-03 05:54:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92516",2019-09-03 05:55:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92517",2019-09-03 05:56:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92518",2019-09-03 05:57:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.55251,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92519",2019-09-03 05:58:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92520",2019-09-03 05:59:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92521",2019-09-03 06:00:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.56259,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92522",2019-09-03 06:01:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92523",2019-09-03 06:02:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92524",2019-09-03 06:03:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92525",2019-09-03 06:04:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.3,0.56007,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92526",2019-09-03 06:05:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.5,0.57267,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92527",2019-09-03 06:06:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.5,0.54432,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92528",2019-09-03 06:07:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.6,0.55251,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92529",2019-09-03 06:08:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.6,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92530",2019-09-03 06:09:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.6,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92531",2019-09-03 06:10:00,-0.727031,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.5,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92532",2019-09-03 06:11:00,-0.521358,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.4,0.82404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92533",2019-09-03 06:12:00,-0.386495,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.3,0.88137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92534",2019-09-03 06:13:00,-0.369975,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.3,0.84357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92535",2019-09-03 06:14:00,-0.399769,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.3,0.72954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92536",2019-09-03 06:15:00,-0.655662,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.3,0.57141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92537",2019-09-03 06:16:00,-0.389355,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.2,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92538",2019-09-03 06:17:00,-0.335326,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,11.1,0.56322,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92539",2019-09-03 06:18:00,-0.390878,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.9,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92540",2019-09-03 06:19:00,-0.38056,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.7,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92541",2019-09-03 06:20:00,-0.315002,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.8,0.59094,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92542",2019-09-03 06:21:00,-0.362065,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.8,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92543",2019-09-03 06:22:00,-0.375055,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.8,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92544",2019-09-03 06:23:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.8,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92545",2019-09-03 06:24:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.9,0.58464,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92546",2019-09-03 06:25:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,23,22,22,10.8,0.57708,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92547",2019-09-03 06:26:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.7,0.59031,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92548",2019-09-03 06:27:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.7,0.57897,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92549",2019-09-03 06:28:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.8,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92550",2019-09-03 06:29:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.8,0.5733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92551",2019-09-03 06:30:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.6,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92552",2019-09-03 06:31:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.6,0.57897,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92553",2019-09-03 06:32:00,0,0,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.7,0.57015,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92554",2019-09-03 06:33:00,0,9,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.8,0.56952,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92555",2019-09-03 06:34:00,0,8,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.8,0.58149,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92556",2019-09-03 06:35:00,0,9,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.57771,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92557",2019-09-03 06:36:00,0,7,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92558",2019-09-03 06:37:00,-0.453827,8,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.8,0.57267,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92559",2019-09-03 06:38:00,-0.701646,8,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.8,0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92560",2019-09-03 06:39:00,-0.443141,9,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.9,0.57141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92561",2019-09-03 06:40:00,-0.421513,10,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.58338,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92562",2019-09-03 06:41:00,0,10,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92563",2019-09-03 06:42:00,0,11,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92564",2019-09-03 06:43:00,-0.369591,10,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.5607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92565",2019-09-03 06:44:00,-0.506874,12,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92566",2019-09-03 06:45:00,-0.361908,11,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.59661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92567",2019-09-03 06:46:00,-0.357404,11,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92568",2019-09-03 06:47:00,-0.498926,11,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92569",2019-09-03 06:48:00,-0.346391,12,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.57141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92570",2019-09-03 06:49:00,-0.348296,13,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92571",2019-09-03 06:50:00,-0.340261,12,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.56133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92572",2019-09-03 06:51:00,0,13,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.5,0.57141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92573",2019-09-03 06:52:00,-0.370845,14,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.5,0.55881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92574",2019-09-03 06:53:00,-0.368804,14,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92575",2019-09-03 06:54:00,-0.352828,13,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.57771,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92576",2019-09-03 06:55:00,-0.360138,16,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.56511,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92577",2019-09-03 06:56:00,-0.387874,16,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92578",2019-09-03 06:57:00,-0.690176,16,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92579",2019-09-03 06:58:00,-0.369157,16,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92580",2019-09-03 06:59:00,-0.364126,16,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92581",2019-09-03 07:00:00,-0.333153,17,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.59661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92582",2019-09-03 07:01:00,-0.337382,17,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.81837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92583",2019-09-03 07:02:00,0,17,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.8379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92584",2019-09-03 07:03:00,0,19,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.7875,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92585",2019-09-03 07:04:00,0,21,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92586",2019-09-03 07:05:00,0,20,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92587",2019-09-03 07:06:00,0,20,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.52101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92588",2019-09-03 07:07:00,0,22,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92589",2019-09-03 07:08:00,0,22,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.51471,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92590",2019-09-03 07:09:00,0,20,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.9,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92591",2019-09-03 07:10:00,0,22,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,10.9,0.50589,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92592",2019-09-03 07:11:00,0,24,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92593",2019-09-03 07:12:00,0,24,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92594",2019-09-03 07:13:00,0,22,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92595",2019-09-03 07:14:00,-0.444252,23,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92596",2019-09-03 07:15:00,-0.597331,28,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92597",2019-09-03 07:16:00,-0.735451,31,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92598",2019-09-03 07:17:00,-0.996511,26,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92599",2019-09-03 07:18:00,-0.681246,28,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92600",2019-09-03 07:19:00,-0.645283,29,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92601",2019-09-03 07:20:00,-0.587435,30,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92602",2019-09-03 07:21:00,-0.499271,30,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92603",2019-09-03 07:22:00,-0.470387,29,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92604",2019-09-03 07:23:00,-0.411588,32,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92605",2019-09-03 07:24:00,-0.380048,33,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92606",2019-09-03 07:25:00,-0.400988,36,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.41769,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92607",2019-09-03 07:26:00,-0.35743,36,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92608",2019-09-03 07:27:00,-0.362139,35,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92609",2019-09-03 07:28:00,-0.311671,36,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.40698,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92610",2019-09-03 07:29:00,-0.31988,39,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.36792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92611",2019-09-03 07:30:00,0,43,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.35406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92612",2019-09-03 07:31:00,-0.429423,44,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92613",2019-09-03 07:32:00,0,43,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92614",2019-09-03 07:33:00,0,42,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92615",2019-09-03 07:34:00,-0.372421,45,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92616",2019-09-03 07:35:00,0,47,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92617",2019-09-03 07:36:00,0,47,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92618",2019-09-03 07:37:00,0,47,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.32193,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92619",2019-09-03 07:38:00,0,51,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.2961,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92620",2019-09-03 07:39:00,0,56,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92621",2019-09-03 07:40:00,0,58,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.1,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92622",2019-09-03 07:41:00,0,57,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92623",2019-09-03 07:42:00,0,57,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92624",2019-09-03 07:43:00,0,55,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.28854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92625",2019-09-03 07:44:00,-0.526896,53,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92626",2019-09-03 07:45:00,0,52,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.29547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92627",2019-09-03 07:46:00,0,53,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92628",2019-09-03 07:47:00,0,54,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92629",2019-09-03 07:48:00,0,56,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.57141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92630",2019-09-03 07:49:00,0,58,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.55125,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92631",2019-09-03 07:50:00,0,60,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92632",2019-09-03 07:51:00,-0.422013,64,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92633",2019-09-03 07:52:00,0,66,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.21609,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92634",2019-09-03 07:53:00,0,67,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.21357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92635",2019-09-03 07:54:00,0,70,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.2016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92636",2019-09-03 07:55:00,-0.33359,74,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.18144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92637",2019-09-03 07:56:00,0,75,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.1764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92638",2019-09-03 07:57:00,-0.316167,73,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.17577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92639",2019-09-03 07:58:00,-0.343072,79,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.14994,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92640",2019-09-03 07:59:00,-0.326386,87,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.2,0.1071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92641",2019-09-03 08:00:00,-0.33948,85,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.14364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92642",2019-09-03 08:01:00,-0.311167,79,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.3,0.16947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92643",2019-09-03 08:02:00,-0.323222,78,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.4,0.15939,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92644",2019-09-03 08:03:00,-0.350016,87,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.5,0.12789,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92645",2019-09-03 08:04:00,-0.386197,94,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.6,0.07497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92646",2019-09-03 08:05:00,-0.684505,96,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.8,0.07434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92647",2019-09-03 08:06:00,0,95,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.9,0.08127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92648",2019-09-03 08:07:00,-0.317665,98,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12,0.06867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92649",2019-09-03 08:08:00,-0.315625,99,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.1,1.49247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92650",2019-09-03 08:09:00,-0.317822,94,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.2,0.13104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92651",2019-09-03 08:10:00,-0.316471,87,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.2,0.14301,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92652",2019-09-03 08:11:00,-0.38702,93,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.2,0.11151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92653",2019-09-03 08:12:00,-0.572342,96,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.2,0.06867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92654",2019-09-03 08:13:00,0,96,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.1,0.08694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92655",2019-09-03 08:14:00,0,96,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.1,0.07371,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92656",2019-09-03 08:15:00,-0.320076,107,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12,0.03024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92657",2019-09-03 08:16:00,0,119,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.9,1.43766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92658",2019-09-03 08:17:00,-0.314704,118,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.9,0.01512,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92659",2019-09-03 08:18:00,0,112,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.9,0.07371,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92660",2019-09-03 08:19:00,-0.313299,104,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12,0.10647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92661",2019-09-03 08:20:00,-0.310566,101,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.2,0.21861,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92662",2019-09-03 08:21:00,0,100,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.2,0.0819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92663",2019-09-03 08:22:00,-0.322335,99,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.3,0.09891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92664",2019-09-03 08:23:00,-0.324387,104,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.2,0.05544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92665",2019-09-03 08:24:00,0,114,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.1,0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92666",2019-09-03 08:25:00,-0.542418,124,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.9,0.0063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92667",2019-09-03 08:26:00,-0.333566,132,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.8,-0.04914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92668",2019-09-03 08:27:00,-0.337821,129,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.7,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92669",2019-09-03 08:28:00,-0.325715,125,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.7,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92670",2019-09-03 08:29:00,-0.323699,124,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.9,0.39123,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92671",2019-09-03 08:30:00,-0.331108,125,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92672",2019-09-03 08:31:00,-0.549078,127,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.1,0.10584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92673",2019-09-03 08:32:00,-0.412144,130,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.3,-0.07623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92674",2019-09-03 08:33:00,-0.559134,139,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.4,-0.03213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92675",2019-09-03 08:34:00,-0.33203,146,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.6,-0.06174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92676",2019-09-03 08:35:00,-0.352843,149,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.6,-0.14553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92677",2019-09-03 08:36:00,0,148,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.6,-0.12726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92678",2019-09-03 08:37:00,-0.347273,141,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.6,-0.06363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92679",2019-09-03 08:38:00,0,131,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.6,-0.06993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92680",2019-09-03 08:39:00,-0.328436,129,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.6,-0.06426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92681",2019-09-03 08:40:00,-0.369764,133,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.5,-0.09513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92682",2019-09-03 08:41:00,0,139,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.3,-0.12033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92683",2019-09-03 08:42:00,-0.345478,144,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12.1,-0.13986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92684",2019-09-03 08:43:00,-0.334213,150,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,12,-0.17703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92685",2019-09-03 08:44:00,-0.333655,156,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.9,-0.18963,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92686",2019-09-03 08:45:00,-0.388867,152,0,25,22,22,18,26.5,22,23,0,0,23.5,21.5,21.5,21,22.5,22,22,11.9,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92687",2019-09-03 08:46:00,-0.321264,148,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12,-0.16569,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92688",2019-09-03 08:47:00,-0.360936,160,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.7,-0.22806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92689",2019-09-03 08:48:00,-0.364882,170,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.8,1.79361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92690",2019-09-03 08:49:00,-0.324178,180,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.8,-0.29799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92691",2019-09-03 08:50:00,-0.328646,176,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.7,-0.24696,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92692",2019-09-03 08:51:00,-0.353012,166,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.7,-0.22176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92693",2019-09-03 08:52:00,-0.371757,166,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.6,-0.2457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92694",2019-09-03 08:53:00,-0.344913,168,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.7,-0.24759,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92695",2019-09-03 08:54:00,-0.345006,168,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21,22.5,22,22,12.6,-0.28287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92696",2019-09-03 08:55:00,-0.327611,174,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.7,-0.31626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92697",2019-09-03 08:56:00,-0.335617,186,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.8,-0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92698",2019-09-03 08:57:00,-0.335939,192,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.8,-0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92699",2019-09-03 08:58:00,-0.386733,205,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-0.48573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92700",2019-09-03 08:59:00,-0.329948,211,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92701",2019-09-03 09:00:00,-0.335957,213,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.8,-0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92702",2019-09-03 09:01:00,-0.351018,209,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.9,-0.44163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92703",2019-09-03 09:02:00,-0.357934,206,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.8,-0.44856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92704",2019-09-03 09:03:00,-0.504801,205,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.9,-0.40635,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92705",2019-09-03 09:04:00,-0.33321,204,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.9,-0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92706",2019-09-03 09:05:00,-0.429666,203,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92707",2019-09-03 09:06:00,-0.346595,203,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-0.09513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92708",2019-09-03 09:07:00,-0.330663,204,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-0.09576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92709",2019-09-03 09:08:00,0,207,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.1,-0.10899,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92710",2019-09-03 09:09:00,-0.339624,204,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.4,-0.20853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92711",2019-09-03 09:10:00,-0.358088,192,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.8,-0.32823,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92712",2019-09-03 09:11:00,-0.336936,177,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.5,-0.2898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92713",2019-09-03 09:12:00,-0.359296,182,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.7,-0.32256,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92714",2019-09-03 09:13:00,-0.347878,192,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.6,-0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92715",2019-09-03 09:14:00,-0.319524,192,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.8,-0.36603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92716",2019-09-03 09:15:00,-0.344331,192,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.1,-0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92717",2019-09-03 09:16:00,-0.341919,189,0,25,22,22,18,26.5,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.3,-0.35469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92718",2019-09-03 09:17:00,-0.352322,191,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.7,-0.22743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92719",2019-09-03 09:18:00,-0.414692,178,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.9,-0.31248,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92720",2019-09-03 09:19:00,-0.360332,207,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-0.43533,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92721",2019-09-03 09:20:00,-0.354186,212,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.2,-0.47628,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92722",2019-09-03 09:21:00,-0.350556,221,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.2,-0.48699,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92723",2019-09-03 09:22:00,-0.343845,233,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.6,-0.58023,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92724",2019-09-03 09:23:00,0,247,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.2,-0.52416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92725",2019-09-03 09:24:00,-0.372088,247,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.3,-0.59976,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92726",2019-09-03 09:25:00,0,247,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.2,-0.51912,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92727",2019-09-03 09:26:00,0,226,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.1,-0.41643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92728",2019-09-03 09:27:00,0,195,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.1,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92729",2019-09-03 09:28:00,0,172,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92730",2019-09-03 09:29:00,-0.377177,167,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-0.08883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92731",2019-09-03 09:30:00,-0.347289,176,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.7,-0.1449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92732",2019-09-03 09:31:00,-0.350134,192,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.5,-0.26586,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92733",2019-09-03 09:32:00,-0.382591,209,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12,-0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92734",2019-09-03 09:33:00,-0.334184,214,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.4,-0.33012,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92735",2019-09-03 09:34:00,-0.384263,213,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.7,-0.30996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92736",2019-09-03 09:35:00,-0.343196,211,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.4,-0.2898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92737",2019-09-03 09:36:00,-0.34138,203,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.2,-0.28413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
