"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"92738",2019-09-03 09:37:00,-0.345952,212,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.5,-0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92739",2019-09-03 09:38:00,-0.30225,242,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.5,-0.60858,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92740",2019-09-03 09:39:00,0,286,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.7,-0.75159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92741",2019-09-03 09:40:00,-0.353997,311,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.6,-0.79506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92742",2019-09-03 09:41:00,-0.365606,306,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.6,-0.70686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92743",2019-09-03 09:42:00,-0.343507,286,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.9,-0.49959,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92744",2019-09-03 09:43:00,-0.382259,266,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.9,-0.29799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92745",2019-09-03 09:44:00,-0.349596,273,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.1,-0.29736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92746",2019-09-03 09:45:00,-0.355765,278,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.9,-0.32823,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92747",2019-09-03 09:46:00,-0.350236,289,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.6,-0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92748",2019-09-03 09:47:00,-0.546726,316,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.6,-0.83979,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92749",2019-09-03 09:48:00,-0.512671,319,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-0.81396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92750",2019-09-03 09:49:00,-0.341717,305,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.1,-0.75726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92751",2019-09-03 09:50:00,-0.355392,311,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.2,-1.00989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92752",2019-09-03 09:51:00,-0.359966,337,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.2,-1.19889,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92753",2019-09-03 09:52:00,0,372,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.6,-1.28079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92754",2019-09-03 09:53:00,-0.336253,384,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.7,-1.27638,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92755",2019-09-03 09:54:00,-0.331675,374,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.2,-1.24236,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92756",2019-09-03 09:55:00,-0.347416,388,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.1,-1.34316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92757",2019-09-03 09:56:00,-0.342042,418,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.2,-1.49751,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92758",2019-09-03 09:57:00,-0.379955,414,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.4,-1.39986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92759",2019-09-03 09:58:00,-0.379701,388,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,12.2,-1.31229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92760",2019-09-03 09:59:00,-0.312159,404,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-1.43325,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92761",2019-09-03 10:00:00,-0.359266,426,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.5,-1.70289,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92762",2019-09-03 10:01:00,-0.382335,457,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13,-1.82763,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92763",2019-09-03 10:02:00,-0.359875,479,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,13.9,-1.89126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92764",2019-09-03 10:03:00,-0.343516,464,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.2,-1.68399,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92765",2019-09-03 10:04:00,-0.336811,436,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.8,-1.58949,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92766",2019-09-03 10:05:00,0,416,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.8,-1.38978,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92767",2019-09-03 10:06:00,0,399,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.4,-1.44396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92768",2019-09-03 10:07:00,-0.358927,392,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.8,-1.39356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92769",2019-09-03 10:08:00,-0.359359,383,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.2,-1.34253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92770",2019-09-03 10:09:00,-0.339681,381,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.5,-1.34253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92771",2019-09-03 10:10:00,0,378,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.1,-1.43136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92772",2019-09-03 10:11:00,-0.357837,414,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.5,-1.63926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92773",2019-09-03 10:12:00,-0.345454,433,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.8,-1.69533,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92774",2019-09-03 10:13:00,0,437,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.8,-1.70163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92775",2019-09-03 10:14:00,0,435,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.3,-1.34883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92776",2019-09-03 10:15:00,-0.626084,454,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.2,-1.8585,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92777",2019-09-03 10:16:00,-0.363417,485,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.1,-2.13003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92778",2019-09-03 10:17:00,-0.333484,553,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.9,-2.48913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92779",2019-09-03 10:18:00,-0.366558,580,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.9,-2.33226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92780",2019-09-03 10:19:00,0,590,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,16.1,-2.079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92781",2019-09-03 10:20:00,-0.332195,552,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,16.3,-1.94733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92782",2019-09-03 10:21:00,-0.361512,527,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,16.1,-1.98891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92783",2019-09-03 10:22:00,-0.328334,509,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.7,-1.92276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92784",2019-09-03 10:23:00,-0.350063,480,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.5,-1.90953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92785",2019-09-03 10:24:00,-0.344963,494,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,14.8,-1.97505,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92786",2019-09-03 10:25:00,-0.346151,499,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.3,-2.0034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92787",2019-09-03 10:26:00,-0.320298,534,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.8,-2.2176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92788",2019-09-03 10:27:00,-0.367414,566,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.7,-2.1798,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92789",2019-09-03 10:28:00,-0.339755,571,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.7,-2.31399,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92790",2019-09-03 10:29:00,-0.367701,538,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,16.5,-1.89315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92791",2019-09-03 10:30:00,-0.378103,528,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.6,-1.88496,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92792",2019-09-03 10:31:00,-0.356845,544,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,16.1,-2.0412,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92793",2019-09-03 10:32:00,-0.512055,598,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,15.5,-2.04876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92794",2019-09-03 10:33:00,-0.319209,546,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17,-1.96056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92795",2019-09-03 10:34:00,-0.337471,513,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.6,-2.457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92796",2019-09-03 10:35:00,-0.34922,673,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.7,-2.73483,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92797",2019-09-03 10:36:00,-0.342064,723,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.4,-3.59793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92798",2019-09-03 10:37:00,-0.609397,887,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.4,-3.06873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92799",2019-09-03 10:38:00,-0.363773,767,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.4,-2.48283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92800",2019-09-03 10:39:00,-0.313783,707,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.5,-3.14937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92801",2019-09-03 10:40:00,-0.359916,857,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,18,-2.87847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92802",2019-09-03 10:41:00,-0.344186,771,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.4,-1.74762,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92803",2019-09-03 10:42:00,-0.376386,629,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.2,-1.8648,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92804",2019-09-03 10:43:00,-0.354751,888,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,16.3,-3.1374,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92805",2019-09-03 10:44:00,-0.353752,880,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.1,-3.03093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92806",2019-09-03 10:45:00,-0.359138,866,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,17.4,-2.91942,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92807",2019-09-03 10:46:00,0,869,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,18.1,-2.95533,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92808",2019-09-03 10:47:00,-0.371817,876,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,18.9,-2.67246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92809",2019-09-03 10:48:00,-0.350283,877,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,20.7,-2.6019,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92810",2019-09-03 10:49:00,-0.416172,873,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,21.3,-2.2239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92811",2019-09-03 10:50:00,0.756039,869,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,20.9,-2.24028,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92812",2019-09-03 10:51:00,0,869,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,20.5,-2.28816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92813",2019-09-03 10:52:00,0,874,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,20.1,-2.31966,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92814",2019-09-03 10:53:00,0,873,0,25,22,22,18,29,22,23,0,0,23,21.5,21.5,21.5,22.5,22,22,20.3,-2.3121,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92815",2019-09-03 10:54:00,0,876,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.8,-2.71656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92816",2019-09-03 10:55:00,0,868,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.9,-2.72979,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92817",2019-09-03 10:56:00,0,877,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.8,-2.7405,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92818",2019-09-03 10:57:00,0,882,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.2,-2.74302,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92819",2019-09-03 10:58:00,0,881,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.6,-2.75814,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92820",2019-09-03 10:59:00,0,894,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.2,-2.77893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92821",2019-09-03 11:00:00,0,907,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.8,-2.77956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92822",2019-09-03 11:01:00,0,925,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.5,-2.86776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92823",2019-09-03 11:02:00,0,923,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21,-2.45889,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92824",2019-09-03 11:03:00,0,915,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.7,-1.79109,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92825",2019-09-03 11:04:00,0,911,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.7,-1.44396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92826",2019-09-03 11:05:00,0,899,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.5,-1.30473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92827",2019-09-03 11:06:00,0,889,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21,-1.26756,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92828",2019-09-03 11:07:00,0,898,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.4,-1.20897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92829",2019-09-03 11:08:00,0,915,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.4,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92830",2019-09-03 11:09:00,5.19971,910,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.4,-2.53575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92831",2019-09-03 11:10:00,5.85599,931,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.6,-2.69766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92832",2019-09-03 11:11:00,7.02412,939,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.3,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92833",2019-09-03 11:12:00,6.61855,944,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,18.9,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92834",2019-09-03 11:13:00,5.67589,944,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,18.2,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92835",2019-09-03 11:14:00,2.78007,937,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,17.2,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92836",2019-09-03 11:15:00,1.69471,934,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,17.9,-1.96119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92837",2019-09-03 11:16:00,1.16115,947,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.4,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92838",2019-09-03 11:17:00,0.843917,953,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.1,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92839",2019-09-03 11:18:00,0.781709,947,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.9,-2.3877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92840",2019-09-03 11:19:00,0,914,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.8,-2.2869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92841",2019-09-03 11:20:00,0,931,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.3,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92842",2019-09-03 11:21:00,1.07857,967,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.8,-2.38833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92843",2019-09-03 11:22:00,1.69387,987,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.5,-2.44503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92844",2019-09-03 11:23:00,2.58788,990,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.8,-2.36061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92845",2019-09-03 11:24:00,2.75649,985,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.7,-2.72664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92846",2019-09-03 11:25:00,2.81085,981,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,22,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92847",2019-09-03 11:26:00,2.62306,980,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.9,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92848",2019-09-03 11:27:00,2.50154,976,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.9,-2.58048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92849",2019-09-03 11:28:00,2.02526,962,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.4,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92850",2019-09-03 11:29:00,1.87506,958,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,22,-2.88036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92851",2019-09-03 11:30:00,1.68899,998,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,21.4,-2.89989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92852",2019-09-03 11:31:00,1.5153,1016,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,20.1,-2.98557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92853",2019-09-03 11:32:00,1.50534,996,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.2,-3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92854",2019-09-03 11:33:00,1.31432,1002,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.4,-3.07629,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92855",2019-09-03 11:34:00,1.62371,1012,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.1,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92856",2019-09-03 11:35:00,1.79164,1039,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22,19.1,-3.3138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92857",2019-09-03 11:36:00,1.99525,1061,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,19,-3.42342,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92858",2019-09-03 11:37:00,2.07806,1057,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,18.4,-3.31506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92859",2019-09-03 11:38:00,2.20155,787,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,19,-0.54495,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92860",2019-09-03 11:39:00,2.40853,405,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,19.5,-0.40446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92861",2019-09-03 11:40:00,2.13205,341,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,19.5,-1.4049,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92862",2019-09-03 11:41:00,2.06441,431,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,19.7,-0.75159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92863",2019-09-03 11:42:00,2.31792,855,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,18.6,-3.0681,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92864",2019-09-03 11:43:00,2.30075,1053,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,19.2,-2.79279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92865",2019-09-03 11:44:00,2.36948,1028,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,18.8,-3.61746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92866",2019-09-03 11:45:00,0.655215,1032,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,17.6,-3.80016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92867",2019-09-03 11:46:00,0,1032,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,17.9,-3.75669,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92868",2019-09-03 11:47:00,0,1041,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22,22.5,19,-3.8115,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92869",2019-09-03 11:48:00,0,1032,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,19.3,-3.7737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92870",2019-09-03 11:49:00,0,1033,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,18.8,-3.74283,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92871",2019-09-03 11:50:00,0,1042,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,18.5,-3.78693,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92872",2019-09-03 11:51:00,0,1039,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,19.8,-3.75984,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92873",2019-09-03 11:52:00,0,1039,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,19.1,-3.71007,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92874",2019-09-03 11:53:00,0,1031,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,19.3,-3.69243,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92875",2019-09-03 11:54:00,0,1023,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,19.2,-3.92049,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92876",2019-09-03 11:55:00,0,1037,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,20,-3.61809,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92877",2019-09-03 11:56:00,0,1015,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,19.7,-3.84993,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92878",2019-09-03 11:57:00,0,1048,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,20.5,-3.96396,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92879",2019-09-03 11:58:00,0,1055,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,20.9,-4.05846,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92880",2019-09-03 11:59:00,0,1065,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.1,-3.86316,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92881",2019-09-03 12:00:00,0,1064,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.9,-3.69243,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92882",2019-09-03 12:01:00,0,1096,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.5,-3.88143,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92883",2019-09-03 12:02:00,0,1098,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,20.1,-3.54249,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92884",2019-09-03 12:03:00,0,1065,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21,-3.81906,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92885",2019-09-03 12:04:00,0,1078,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.5,-4.14666,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92886",2019-09-03 12:05:00,0,1114,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.6,-4.27329,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92887",2019-09-03 12:06:00,0,1081,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.5,-3.75732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92888",2019-09-03 12:07:00,0,930,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.4,-3.91419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92889",2019-09-03 12:08:00,0,1102,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.3,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92890",2019-09-03 12:09:00,0,1059,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.5,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92891",2019-09-03 12:10:00,0,1063,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,22.1,-4.12083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92892",2019-09-03 12:11:00,0,1091,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,22.3,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92893",2019-09-03 12:12:00,0,1044,0,25,22,22,18,29,22,23,0,0,23.5,21.5,21.5,21.5,22.5,22.5,22.5,21.2,-4.13973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92894",2019-09-03 12:13:00,0,1083,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,21.3,-4.14666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92895",2019-09-03 12:14:00,0,1080,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,21.5,-4.11768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92896",2019-09-03 12:15:00,0,1085,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.1,-4.11138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92897",2019-09-03 12:16:00,0,1088,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.5,-4.0257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92898",2019-09-03 12:17:00,0,1085,0.456,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.2,-3.72078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92899",2019-09-03 12:18:00,0,1094,0.801,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23,-3.39885,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92900",2019-09-03 12:19:00,0,1090,0.801,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.8,-3.14874,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"92901",2019-09-03 12:20:00,0,1076,0.801,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24,-2.84067,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92902",2019-09-03 12:21:00,0,1072,0.801,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.2,-2.86713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92903",2019-09-03 12:22:00,0,1109,0.389,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.6,-3.41019,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92904",2019-09-03 12:23:00,0,1098,0.352,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.6,-3.46059,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92905",2019-09-03 12:24:00,0,1097,0.345,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.9,-3.92553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92906",2019-09-03 12:25:00,0,1096,0.345,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.4,-3.9501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92907",2019-09-03 12:26:00,-0.748766,1092,0.343,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.7,-3.81339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92908",2019-09-03 12:27:00,-2.33424,1099,0.34,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,25,-3.85686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92909",2019-09-03 12:28:00,-2.53003,1097,1.18,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,25,-3.02463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92910",2019-09-03 12:29:00,-2.75842,1105,1.175,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,25.3,-3.05739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92911",2019-09-03 12:30:00,-2.38396,1106,0.93,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.3,-3.31506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92912",2019-09-03 12:31:00,-1.8093,1108,0.928,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.1,-3.36357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92913",2019-09-03 12:32:00,-1.91593,1112,1.153,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.3,-3.56076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92914",2019-09-03 12:33:00,-1.73211,1112,0.757,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.5,-3.44484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92915",2019-09-03 12:34:00,-1.45378,1123,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.5,-4.22226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92916",2019-09-03 12:35:00,-1.3679,1124,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.3,-4.1895,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92917",2019-09-03 12:36:00,-1.03173,1122,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.4,-4.30416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92918",2019-09-03 12:37:00,-1.00336,1122,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.7,-4.21533,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92919",2019-09-03 12:38:00,-0.760014,1125,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.7,-3.95766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92920",2019-09-03 12:39:00,-0.715066,1123,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.4,-3.90663,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92921",2019-09-03 12:40:00,-0.589699,1135,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,21.8,-3.98223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92922",2019-09-03 12:41:00,-0.508514,1135,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,20.8,-4.00743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92923",2019-09-03 12:42:00,-0.471901,1125,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,21.1,-4.19769,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92924",2019-09-03 12:43:00,-0.433712,1111,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,21.9,-4.19076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92925",2019-09-03 12:44:00,-0.511508,1124,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.4,-4.2777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92926",2019-09-03 12:45:00,-0.41122,1129,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.3,-4.29093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92927",2019-09-03 12:46:00,-0.363997,1134,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.1,-4.29156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92928",2019-09-03 12:47:00,-0.374009,1140,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.1,-4.29786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92929",2019-09-03 12:48:00,-0.350532,1144,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.8,-4.33188,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92930",2019-09-03 12:49:00,-0.339208,1147,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24,-4.31424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92931",2019-09-03 12:50:00,-0.334344,1151,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.9,-4.32243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92932",2019-09-03 12:51:00,-0.358761,1150,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.6,-4.29786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92933",2019-09-03 12:52:00,-0.519784,1155,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.8,-4.31046,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92934",2019-09-03 12:53:00,0,1140,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.9,-4.28463,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92935",2019-09-03 12:54:00,0,1145,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.7,-4.37976,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92936",2019-09-03 12:55:00,0,1153,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.1,-4.34133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92937",2019-09-03 12:56:00,-0.456752,1151,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.6,-4.01625,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92938",2019-09-03 12:57:00,-0.724237,1155,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.7,-4.01373,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92939",2019-09-03 12:58:00,-0.51058,1156,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.5,-4.08996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92940",2019-09-03 12:59:00,-0.557672,1154,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.7,-4.2084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92941",2019-09-03 13:00:00,-0.803365,1149,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.1,-4.4037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92942",2019-09-03 13:01:00,-0.587579,1151,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.7,-4.47426,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92943",2019-09-03 13:02:00,-0.591245,1159,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.3,-4.46796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92944",2019-09-03 13:03:00,-0.619196,1165,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.4,-4.51143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92945",2019-09-03 13:04:00,-0.64084,1171,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.9,-4.07106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92946",2019-09-03 13:05:00,-0.653299,1168,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.2,-4.095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92947",2019-09-03 13:06:00,-0.677111,1164,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.4,-4.08303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92948",2019-09-03 13:07:00,-0.715374,1162,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.8,-4.51899,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92949",2019-09-03 13:08:00,-0.726643,1156,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.5,-4.48623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92950",2019-09-03 13:09:00,-0.661514,1160,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.8,-4.5045,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92951",2019-09-03 13:10:00,-0.765243,1163,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.3,-4.52403,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92952",2019-09-03 13:11:00,-0.603427,1168,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.3,-4.53852,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92953",2019-09-03 13:12:00,-0.476298,1174,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.5,-2.5767,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92954",2019-09-03 13:13:00,-0.434523,1161,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,24.2,-2.59623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92955",2019-09-03 13:14:00,-0.394283,1174,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,23.5,-4.18383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92956",2019-09-03 13:15:00,-0.575292,1171,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,22.6,-3.54879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92957",2019-09-03 13:16:00,-0.370593,1170,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,21.7,-4.43016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92958",2019-09-03 13:17:00,-0.326025,1174,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,21.3,-4.58136,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92959",2019-09-03 13:18:00,-0.330678,1175,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,21.5,22.5,22.5,22.5,21.8,-4.6053,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92960",2019-09-03 13:19:00,-0.502496,1172,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.3,-4.5612,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92961",2019-09-03 13:20:00,0,1172,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,21.3,-4.59963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92962",2019-09-03 13:21:00,0,1178,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,21.2,-4.6242,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92963",2019-09-03 13:22:00,-0.524024,1173,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,21.2,-4.60656,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92964",2019-09-03 13:23:00,0,1175,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,21.3,-4.61916,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92965",2019-09-03 13:24:00,0,1177,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,21.6,-4.61223,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92966",2019-09-03 13:25:00,0,1181,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,21.5,-4.63869,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92967",2019-09-03 13:26:00,0,1185,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,21.5,-4.59963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92968",2019-09-03 13:27:00,0,1179,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,21.9,-4.57569,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92969",2019-09-03 13:28:00,0,1178,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.2,-4.26384,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92970",2019-09-03 13:29:00,-0.449469,1179,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.3,-4.14162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92971",2019-09-03 13:30:00,-0.432463,1181,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.6,-4.14099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92972",2019-09-03 13:31:00,-0.477288,1181,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.4,-4.2336,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92973",2019-09-03 13:32:00,-0.466784,1183,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,24.4,-4.32243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92974",2019-09-03 13:33:00,-0.485978,1175,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.6,-4.5045,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92975",2019-09-03 13:34:00,-0.514915,1174,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.5,-4.47489,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92976",2019-09-03 13:35:00,-0.477342,1174,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.5,-0.78939,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92977",2019-09-03 13:36:00,-0.482879,1170,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.4,-0.7875,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92978",2019-09-03 13:37:00,0,1170,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.9,-0.81333,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92979",2019-09-03 13:38:00,-0.495926,1172,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23,-0.693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92980",2019-09-03 13:39:00,-0.458544,1168,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.9,-0.8631,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92981",2019-09-03 13:40:00,-0.500627,1172,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,24.2,-0.87003,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92982",2019-09-03 13:41:00,-0.485794,1173,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,24.1,-0.8946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92983",2019-09-03 13:42:00,0,1170,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.8,-0.9513,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92984",2019-09-03 13:43:00,-0.503926,1168,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.5,-0.70623,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92985",2019-09-03 13:44:00,-0.520236,1168,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.7,-0.30933,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92986",2019-09-03 13:45:00,-0.499662,1164,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,24,-0.315,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92987",2019-09-03 13:46:00,-0.525694,1158,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.5,-0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92988",2019-09-03 13:47:00,-0.527909,1166,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.3,-0.49833,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92989",2019-09-03 13:48:00,-0.503861,1168,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23,-0.6552,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92990",2019-09-03 13:49:00,-0.501824,1168,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.7,-0.82719,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92991",2019-09-03 13:50:00,-0.575958,1175,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.1,-0.63126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92992",2019-09-03 13:51:00,-0.797769,1173,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.4,-0.6489,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92993",2019-09-03 13:52:00,-0.557122,1173,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.5,-0.60039,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92994",2019-09-03 13:53:00,-0.495792,1173,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.8,-0.6615,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92995",2019-09-03 13:54:00,-0.510838,1176,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,24,-0.88956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92996",2019-09-03 13:55:00,-0.483759,1177,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,24.2,-0.79506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92997",2019-09-03 13:56:00,-0.48455,1174,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,24.2,-0.73836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92998",2019-09-03 13:57:00,-0.6995,1178,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,24.3,-0.83979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"92999",2019-09-03 13:58:00,-0.44223,1176,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23,-4.55553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93000",2019-09-03 13:59:00,-0.664834,1170,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.7,-4.53159,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93001",2019-09-03 14:00:00,-0.424634,1168,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.5,-4.55742,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93002",2019-09-03 14:01:00,-0.458652,1167,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.5,-4.55679,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93003",2019-09-03 14:02:00,-0.570972,1168,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.7,-4.12776,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93004",2019-09-03 14:03:00,-0.43539,1164,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.2,-4.08996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93005",2019-09-03 14:04:00,0,1165,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.3,-4.14036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93006",2019-09-03 14:05:00,-0.468123,1162,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.8,-4.20399,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93007",2019-09-03 14:06:00,-0.472221,1158,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.3,-4.51269,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93008",2019-09-03 14:07:00,-0.527878,1153,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.4,-4.50576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93009",2019-09-03 14:08:00,-0.462855,1158,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,22.7,-4.51773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93010",2019-09-03 14:09:00,0,1160,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.2,-4.52529,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93011",2019-09-03 14:10:00,-0.433821,1161,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.4,-4.53033,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93012",2019-09-03 14:11:00,0,1161,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.4,-4.53285,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93013",2019-09-03 14:12:00,-0.464747,1159,0,25,22,22,18,29,22,23,0,0,23.5,21.5,22,22,22.5,22.5,22.5,23.3,-4.52529,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93014",2019-09-03 14:13:00,-0.432239,1160,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,23.2,-1.37844,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93015",2019-09-03 14:14:00,-0.423481,1157,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,23.6,-3.5091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93016",2019-09-03 14:15:00,-0.456742,1153,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,23.8,-3.49713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93017",2019-09-03 14:16:00,-0.441987,1145,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24,-4.40559,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93018",2019-09-03 14:17:00,-0.454066,1139,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.1,-4.38669,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93019",2019-09-03 14:18:00,-0.471087,1138,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.5,-4.14603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93020",2019-09-03 14:19:00,-0.445834,1151,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.4,-3.96963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93021",2019-09-03 14:20:00,-0.479872,1151,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.3,-4.01373,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93022",2019-09-03 14:21:00,-0.465302,1141,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.4,-4.05153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93023",2019-09-03 14:22:00,0,1128,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24,-4.09563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93024",2019-09-03 14:23:00,0,1129,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24,-4.36023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93025",2019-09-03 14:24:00,-0.442014,1137,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.4,-4.35456,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93026",2019-09-03 14:25:00,-0.464116,1144,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.5,-4.38543,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93027",2019-09-03 14:26:00,0,1150,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.6,-4.37409,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93028",2019-09-03 14:27:00,-0.443915,1143,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,25.4,-4.3659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93029",2019-09-03 14:28:00,-0.453485,1143,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,25.6,-4.36023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93030",2019-09-03 14:29:00,-0.447536,1148,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,25.4,-4.37409,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93031",2019-09-03 14:30:00,-0.447305,1141,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.4,-4.35456,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93032",2019-09-03 14:31:00,0,1138,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.2,-4.34196,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93033",2019-09-03 14:32:00,-0.44109,1140,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.2,-4.31676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93034",2019-09-03 14:33:00,0,1128,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.5,-4.29723,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93035",2019-09-03 14:34:00,-0.419477,1118,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,25.2,-3.84363,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93036",2019-09-03 14:35:00,-0.428588,1114,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.3,-3.84993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93037",2019-09-03 14:36:00,0,1122,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.2,-3.90285,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93038",2019-09-03 14:37:00,-0.68883,1119,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.2,-3.95829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93039",2019-09-03 14:38:00,-0.43938,1116,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,23.8,-4.2777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93040",2019-09-03 14:39:00,-0.42346,1113,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,22.5,24.4,-4.29156,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93041",2019-09-03 14:40:00,-0.453423,1123,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,24.9,-4.29156,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93042",2019-09-03 14:41:00,-0.444166,1110,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,25.4,-4.21533,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93043",2019-09-03 14:42:00,0,1109,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,26.1,-4.2021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93044",2019-09-03 14:43:00,0,1110,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,25.7,-4.2399,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93045",2019-09-03 14:44:00,-0.420717,1108,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,25,-4.22163,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93046",2019-09-03 14:45:00,-0.435689,1091,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,24.1,-4.1454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93047",2019-09-03 14:46:00,-0.455435,1092,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23.8,-4.17123,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
