"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"93048",2019-09-03 14:47:00,-0.549228,1089,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23.6,-4.1517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93049",2019-09-03 14:48:00,0,1083,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23.5,-4.10319,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93050",2019-09-03 14:49:00,-0.627306,1076,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23.3,-4.1139,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93051",2019-09-03 14:50:00,-0.424556,1090,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23.3,-3.72078,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93052",2019-09-03 14:51:00,0,1087,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23.9,-3.74346,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93053",2019-09-03 14:52:00,-0.425904,1096,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23.9,-3.80016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93054",2019-09-03 14:53:00,-0.437202,1097,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23.9,-3.86379,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93055",2019-09-03 14:54:00,0,1091,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,24.4,-4.12713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93056",2019-09-03 14:55:00,0,1089,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,24.5,-4.14414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93057",2019-09-03 14:56:00,0,1092,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,24.2,-4.15359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93058",2019-09-03 14:57:00,0,1097,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,24.1,-4.12524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93059",2019-09-03 14:58:00,-0.433111,1086,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23,-4.13973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93060",2019-09-03 14:59:00,0,1082,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,22.7,-4.10571,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93061",2019-09-03 15:00:00,0,1081,0,25,22,22,18,29,22,23,0,0,23.5,22,22,22,22.5,22.5,23,23.3,-4.15359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93062",2019-09-03 15:01:00,0,1076,0,25,22,22,18,29,22,23,0,0,24,22,22,22,22.5,22.5,23,23.4,-4.14603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93063",2019-09-03 15:02:00,-0.430015,1071,0,25,22,22,18,29,22,23,0,0,24,22,22,22,22.5,22.5,23,23,-4.10949,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93064",2019-09-03 15:03:00,-0.42837,1065,0,25,22,22,18,29,22,23,0,0,24,22,22,22,22.5,22.5,23,22.9,-4.07043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93065",2019-09-03 15:04:00,-0.423782,1056,0,25,22,22,18,29,22,23,0,0,24,22,22,22,22.5,22.5,23,23.2,-4.00869,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93066",2019-09-03 15:05:00,-0.427653,1058,0,25,22,22,18,29,22,23,0,0,24,22,22,22,22.5,22.5,23,23.1,-3.61179,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93067",2019-09-03 15:06:00,0,1064,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,22.5,23,23.1,-3.66093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93068",2019-09-03 15:07:00,-0.432425,1071,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,22.5,23,23.2,-3.73023,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93069",2019-09-03 15:08:00,-0.472066,1073,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,22.5,23,23.5,-3.7926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93070",2019-09-03 15:09:00,0,1067,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,22.5,23,23.3,-4.03956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93071",2019-09-03 15:10:00,-0.453474,1057,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,22.5,23,23.1,-4.00869,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93072",2019-09-03 15:11:00,-0.610438,1059,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,22.5,23,23.4,-4.0509,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93073",2019-09-03 15:12:00,-0.50723,1060,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,22.5,23,23.8,-4.04838,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93074",2019-09-03 15:13:00,-1.07684,1060,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,22.5,23,24.2,-4.032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93075",2019-09-03 15:14:00,-0.575438,1059,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,23,23,24.4,-4.01373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93076",2019-09-03 15:15:00,-0.678183,1058,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,23,23,24.6,-4.0005,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93077",2019-09-03 15:16:00,-0.688172,1054,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,23,23,24.3,-3.99294,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93078",2019-09-03 15:17:00,-0.724269,1056,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,23,23,24.4,-4.01373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93079",2019-09-03 15:18:00,-0.714373,1049,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,23,23,24,-3.97719,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93080",2019-09-03 15:19:00,-0.78868,1045,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,23,23,23.6,-3.93246,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93081",2019-09-03 15:20:00,-0.8004,1043,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,23,23,23.3,-3.94443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93082",2019-09-03 15:21:00,-0.809224,1038,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,23,23,23.1,-3.49839,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93083",2019-09-03 15:22:00,-0.808931,1030,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,22.5,23,23,23.3,-3.47634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93084",2019-09-03 15:23:00,-0.784485,1026,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,23.4,-3.51603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93085",2019-09-03 15:24:00,-0.995871,1029,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,23.8,-3.56706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93086",2019-09-03 15:25:00,-0.793053,1028,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24,-3.8808,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93087",2019-09-03 15:26:00,-0.800866,1028,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,23.2,-3.86379,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93088",2019-09-03 15:27:00,-0.795754,1028,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,23.5,-3.87639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93089",2019-09-03 15:28:00,-0.775575,1024,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.1,-3.86253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93090",2019-09-03 15:29:00,0,1021,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24,-3.84048,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93091",2019-09-03 15:30:00,-0.748434,1022,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,23.8,-3.82725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93092",2019-09-03 15:31:00,-0.713939,1020,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,23.9,-3.80709,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93093",2019-09-03 15:32:00,-0.655127,1019,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,23.8,-3.80961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93094",2019-09-03 15:33:00,-0.587773,1014,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.2,-3.70566,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93095",2019-09-03 15:34:00,-0.791177,1012,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.1,-3.78693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93096",2019-09-03 15:35:00,-0.537115,1010,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.2,-3.71763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93097",2019-09-03 15:36:00,-0.533237,1007,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.1,-3.62313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93098",2019-09-03 15:37:00,-0.483342,1007,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,23.6,-3.30498,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93099",2019-09-03 15:38:00,-0.468106,1003,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,23.8,-3.35349,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93100",2019-09-03 15:39:00,-0.512454,1004,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.1,-3.3642,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93101",2019-09-03 15:40:00,-0.476985,1000,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.2,-3.42216,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93102",2019-09-03 15:41:00,0,998,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.3,-3.41523,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93103",2019-09-03 15:42:00,-0.465889,991,0,25,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.6,-3.58659,0,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,1,1,1,0
"93104",2019-09-03 15:43:00,-0.478895,981,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.7,-3.57966,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93105",2019-09-03 15:44:00,-0.473372,979,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.8,-3.56076,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93106",2019-09-03 15:45:00,-0.521962,976,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.7,-3.56706,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93107",2019-09-03 15:46:00,-0.586458,977,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.6,-3.55194,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93108",2019-09-03 15:47:00,-1.06896,974,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.5,-3.54123,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93109",2019-09-03 15:48:00,-0.979542,970,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24,-3.52296,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93110",2019-09-03 15:49:00,-1.45333,965,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.2,-3.50595,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93111",2019-09-03 15:50:00,-1.89052,961,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.4,-3.46626,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93112",2019-09-03 15:51:00,-2.34771,952,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.2,-3.44547,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93113",2019-09-03 15:52:00,-2.33744,951,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.6,-3.08826,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93114",2019-09-03 15:53:00,-2.60432,948,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25,-3.03345,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93115",2019-09-03 15:54:00,-2.74861,946,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25.4,-3.0366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93116",2019-09-03 15:55:00,-2.73189,942,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25.6,-3.10023,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93117",2019-09-03 15:56:00,-2.50698,939,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25.6,-3.14433,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93118",2019-09-03 15:57:00,-2.30898,935,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25.3,-3.3642,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93119",2019-09-03 15:58:00,-2.24296,929,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25.5,-3.37869,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93120",2019-09-03 15:59:00,-1.37843,930,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25.5,-3.35727,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93121",2019-09-03 16:00:00,-1.32801,920,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25.4,-2.76066,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93122",2019-09-03 16:01:00,-1.01764,917,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.6,-2.99628,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93123",2019-09-03 16:02:00,-0.910398,915,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.1,-3.0681,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93124",2019-09-03 16:03:00,-0.806247,909,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24,-3.06369,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93125",2019-09-03 16:04:00,-0.763533,903,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.1,-3.06369,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93126",2019-09-03 16:05:00,-0.704137,899,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.2,-3.07566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93127",2019-09-03 16:06:00,-0.639286,896,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,24.8,-3.05046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93128",2019-09-03 16:07:00,-0.621444,888,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25.4,-2.82933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93129",2019-09-03 16:08:00,-0.614865,883,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23,25.2,-2.64096,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93130",2019-09-03 16:09:00,-0.578344,886,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,25.8,-2.64159,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93131",2019-09-03 16:10:00,-0.558006,887,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.1,-2.69892,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93132",2019-09-03 16:11:00,-0.53605,883,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.3,-2.73546,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93133",2019-09-03 16:12:00,-0.700276,879,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.1,-3.01203,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93134",2019-09-03 16:13:00,-0.544779,878,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26,-2.98053,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93135",2019-09-03 16:14:00,-0.648279,883,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,25.9,-2.99439,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93136",2019-09-03 16:15:00,-0.679615,886,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.1,-2.99313,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93137",2019-09-03 16:16:00,0,881,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26,-3.01329,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93138",2019-09-03 16:17:00,-0.903049,876,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.1,-2.99376,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93139",2019-09-03 16:18:00,-0.866842,867,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.4,-2.95596,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93140",2019-09-03 16:19:00,-1.22731,861,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.8,-2.91816,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93141",2019-09-03 16:20:00,-1.51106,859,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.4,-2.91816,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93142",2019-09-03 16:21:00,-1.35843,853,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.4,-2.89926,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93143",2019-09-03 16:22:00,-1.45677,851,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,26.7,-2.89737,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93144",2019-09-03 16:23:00,-1.36984,850,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,25.7,-2.89863,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93145",2019-09-03 16:24:00,-1.40489,847,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,24.8,-2.82933,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93146",2019-09-03 16:25:00,-1.47684,840,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,25.4,-2.83878,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93147",2019-09-03 16:26:00,-1.40428,835,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,25.1,-2.41416,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93148",2019-09-03 16:27:00,-1.38528,832,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,24.8,-2.41353,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93149",2019-09-03 16:28:00,-1.2719,828,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,24.6,-2.43684,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93150",2019-09-03 16:29:00,-1.17057,824,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,24.3,-2.49543,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93151",2019-09-03 16:30:00,-1.13441,820,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,24.1,-2.76066,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93152",2019-09-03 16:31:00,-1.06307,816,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,24,-2.7657,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93153",2019-09-03 16:32:00,-1.04698,818,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,24.6,-2.7783,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93154",2019-09-03 16:33:00,-0.988073,811,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,24.8,-2.75373,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93155",2019-09-03 16:34:00,-0.945821,800,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,25.2,-2.71089,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93156",2019-09-03 16:35:00,-0.890142,797,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22,23,23,23.5,25.4,-2.67813,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93157",2019-09-03 16:36:00,-0.891524,792,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.4,-2.65419,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93158",2019-09-03 16:37:00,-0.854026,788,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25,-2.65923,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93159",2019-09-03 16:38:00,-0.702939,785,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,24.8,-2.67813,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93160",2019-09-03 16:39:00,-0.637889,781,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,24.7,-2.60757,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93161",2019-09-03 16:40:00,-0.810847,776,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,24.6,-2.6334,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93162",2019-09-03 16:41:00,-0.793181,771,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,24.8,-2.60316,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93163",2019-09-03 16:42:00,-0.819971,763,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,24.9,-2.57922,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93164",2019-09-03 16:43:00,-0.888166,760,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,24.6,-2.45826,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93165",2019-09-03 16:44:00,-0.894891,757,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.4,-2.15586,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93166",2019-09-03 16:45:00,-0.916712,756,0,24,22,22,18,29,22,23,0,0,24,22,23,22.5,23,23,23.5,25.8,-2.1609,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"93167",2019-09-03 16:46:00,-1.03429,751,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23,23.5,25.5,-2.19303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93168",2019-09-03 16:47:00,-0.964586,750,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23,23.5,25.2,-2.2176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93169",2019-09-03 16:48:00,-1.31668,745,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,25.1,-2.48283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93170",2019-09-03 16:49:00,-1.27775,747,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,25.5,-2.48346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93171",2019-09-03 16:50:00,-1.24788,739,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,25.2,-2.47212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93172",2019-09-03 16:51:00,-1.38554,735,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,24.6,-2.45763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93173",2019-09-03 16:52:00,-1.44756,727,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,24.6,-2.40849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93174",2019-09-03 16:53:00,-1.40775,723,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,24.6,-2.39526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93175",2019-09-03 16:54:00,-1.51822,720,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,25.5,-2.33793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93176",2019-09-03 16:55:00,-1.55706,709,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,25.3,-2.35053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93177",2019-09-03 16:56:00,-1.55991,710,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,25.3,-2.33856,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93178",2019-09-03 16:57:00,-1.5388,706,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,25.4,-2.28753,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93179",2019-09-03 16:58:00,-1.49953,695,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,25.9,-2.21319,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93180",2019-09-03 16:59:00,-1.4272,685,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,26,-2.1924,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93181",2019-09-03 17:00:00,-1.28586,681,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,26.3,-2.15271,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93182",2019-09-03 17:01:00,-1.4637,676,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,26.2,-2.11113,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93183",2019-09-03 17:02:00,-1.42893,666,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,23.5,26,-2.04246,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93184",2019-09-03 17:03:00,-1.39388,676,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.2,-1.65501,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93185",2019-09-03 17:04:00,-1.32659,681,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,24.7,-1.59516,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93186",2019-09-03 17:05:00,-1.48615,668,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.3,-1.56555,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93187",2019-09-03 17:06:00,-1.23627,666,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25,-1.61721,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93188",2019-09-03 17:07:00,-1.07415,658,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25,-1.87992,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93189",2019-09-03 17:08:00,-1.29097,658,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.2,-1.83519,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93190",2019-09-03 17:09:00,-1.14743,650,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.2,-1.94796,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93191",2019-09-03 17:10:00,-1.15364,642,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25,-1.96749,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93192",2019-09-03 17:11:00,-1.13507,634,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,24.7,-1.92717,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93193",2019-09-03 17:12:00,-0.999408,621,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25,-1.8711,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93194",2019-09-03 17:13:00,-1.10225,610,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.6,-1.83393,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93195",2019-09-03 17:14:00,-1.13972,619,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,26,-1.83897,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93196",2019-09-03 17:15:00,-1.31531,613,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.7,-1.82196,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93197",2019-09-03 17:16:00,-1.12456,616,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.3,-1.81251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93198",2019-09-03 17:17:00,-1.09462,619,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.4,-1.8333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93199",2019-09-03 17:18:00,-1.14318,610,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.6,-1.77912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93200",2019-09-03 17:19:00,-1.07584,610,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.3,-1.76337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93201",2019-09-03 17:20:00,-1.15324,607,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25.4,-1.63926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93202",2019-09-03 17:21:00,-1.08165,597,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,25,-1.67706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93203",2019-09-03 17:22:00,-1.04513,590,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23,23.5,24,24.6,-1.6443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93204",2019-09-03 17:23:00,-1.09111,581,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23.5,23.5,24,24.4,-1.46979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93205",2019-09-03 17:24:00,-1.1587,580,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23.5,23.5,24,24.4,-1.12329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93206",2019-09-03 17:25:00,-1.17327,581,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23.5,23.5,24,24.1,-1.3104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93207",2019-09-03 17:26:00,-1.24959,572,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23.5,23.5,24,24.4,-1.31166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93208",2019-09-03 17:27:00,-1.27461,564,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23.5,23.5,24,24.1,-1.33056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"93209",2019-09-03 17:28:00,-1.22757,561,0,24,22,22,18,29,22,23,0,0,24,22.5,23,22.5,23.5,23.5,24,24.2,-1.55295,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93210",2019-09-03 17:29:00,-1.25892,561,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,23.5,24,24.1,-1.5687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93211",2019-09-03 17:30:00,-1.23484,562,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,23.5,24,24.4,-1.5183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93212",2019-09-03 17:31:00,-1.26129,556,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,23.5,24,24.8,-1.52649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93213",2019-09-03 17:32:00,-1.08966,560,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,23.5,24,24.9,-1.52523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93214",2019-09-03 17:33:00,-1.66243,554,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,23.5,24,25,-1.38096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93215",2019-09-03 17:34:00,-1.71616,550,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,23.5,24,24.7,-0.03843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93216",2019-09-03 17:35:00,-1.95792,546,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,23.5,24,24.7,-1.45656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93217",2019-09-03 17:36:00,-2.41688,539,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,23.5,24,24.6,-1.29087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93218",2019-09-03 17:37:00,-2.73152,538,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,24,24,24.4,-1.41561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93219",2019-09-03 17:38:00,-3.05396,537,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,24,24,24.4,-1.42506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93220",2019-09-03 17:39:00,-3.18803,456,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,24,24,24.8,-1.34883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93221",2019-09-03 17:40:00,-3.48508,231,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,24,24,24.9,-1.4175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93222",2019-09-03 17:41:00,-3.69216,71,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,24,24,24.6,-1.39608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93223",2019-09-03 17:42:00,-3.64597,178,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23.5,24,24,24.6,-1.34757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93224",2019-09-03 17:43:00,-3.60436,276,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,24.7,-1.35387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93225",2019-09-03 17:44:00,-3.26747,230,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,24.9,-1.19763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93226",2019-09-03 17:45:00,-2.38076,199,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,25,-0.92106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93227",2019-09-03 17:46:00,-2.9313,250,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,25.2,-0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93228",2019-09-03 17:47:00,-2.44267,291,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,25,-0.90153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93229",2019-09-03 17:48:00,-2.32798,265,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,24.4,-0.94311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93230",2019-09-03 17:49:00,-2.10003,273,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,24.8,-1.21716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93231",2019-09-03 17:50:00,-2.00727,353,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,25.1,-1.19826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93232",2019-09-03 17:51:00,-1.8959,370,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,25.3,-1.19133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93233",2019-09-03 17:52:00,-1.46858,370,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,25.1,-1.17243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93234",2019-09-03 17:53:00,-1.81872,369,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,24.8,-1.14219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93235",2019-09-03 17:54:00,-1.61483,369,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,24.2,-1.08549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93236",2019-09-03 17:55:00,-1.78717,369,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,24.1,-1.11258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93237",2019-09-03 17:56:00,-1.78249,370,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,24.3,-1.09116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93238",2019-09-03 17:57:00,-1.91253,371,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,24,24.5,24.2,-1.01493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93239",2019-09-03 17:58:00,-1.73114,372,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.4,-1.02438,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93240",2019-09-03 17:59:00,-1.43669,375,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.8,-1.01115,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93241",2019-09-03 18:00:00,-1.70977,377,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.5,-0.99162,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93242",2019-09-03 18:01:00,-1.72217,381,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.2,-0.9828,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93243",2019-09-03 18:02:00,-2.13543,384,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.8,-0.95886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93244",2019-09-03 18:03:00,-2.00737,388,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.8,-0.93366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93245",2019-09-03 18:04:00,-2.35232,391,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.7,-0.91665,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93246",2019-09-03 18:05:00,-2.56954,394,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.7,-0.89712,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93247",2019-09-03 18:06:00,-2.44482,393,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.8,-0.61929,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93248",2019-09-03 18:07:00,-3.0177,394,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.8,-0.48069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93249",2019-09-03 18:08:00,-3.10779,395,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.7,-0.43092,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93250",2019-09-03 18:09:00,-3.29143,394,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.7,-0.51849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93251",2019-09-03 18:10:00,-3.28412,391,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.7,-0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93252",2019-09-03 18:11:00,-3.29945,387,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.7,-0.79569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93253",2019-09-03 18:12:00,-3.16833,382,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,24.7,-0.76923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93254",2019-09-03 18:13:00,-3.07976,380,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.7,-0.7371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93255",2019-09-03 18:14:00,-3.27114,375,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.7,-0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93256",2019-09-03 18:15:00,-3.23899,370,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.6,-0.69426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93257",2019-09-03 18:16:00,-3.23136,366,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.6,-0.68733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93258",2019-09-03 18:17:00,-3.25659,362,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.7,-0.66276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93259",2019-09-03 18:18:00,-3.16698,357,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.8,-0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93260",2019-09-03 18:19:00,-3.10807,353,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.8,-0.62433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93261",2019-09-03 18:20:00,-3.09542,348,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.7,-0.6048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93262",2019-09-03 18:21:00,-2.96355,344,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.7,-0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93263",2019-09-03 18:22:00,-2.95126,341,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,24.5,24.7,-0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93264",2019-09-03 18:23:00,-2.85506,337,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.7,1.01934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93265",2019-09-03 18:24:00,-2.85471,333,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.6,0.91161,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93266",2019-09-03 18:25:00,-2.84414,328,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.6,-0.40068,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93267",2019-09-03 18:26:00,-3.13862,323,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.6,-0.4788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93268",2019-09-03 18:27:00,-2.85414,317,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.6,-0.43596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93269",2019-09-03 18:28:00,-2.81646,314,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.6,0.07434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93270",2019-09-03 18:29:00,-2.81373,309,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.4,-0.03276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93271",2019-09-03 18:30:00,-2.82509,304,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.4,-0.01953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93272",2019-09-03 18:31:00,-2.81995,299,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.5,-0.08379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93273",2019-09-03 18:32:00,-2.82301,295,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.5,-0.36603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93274",2019-09-03 18:33:00,-2.60302,290,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.5,-0.35406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93275",2019-09-03 18:34:00,-2.83389,287,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24.5,25,24.5,-0.34083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93276",2019-09-03 18:35:00,-2.8165,281,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,24,24.5,25,24.5,-0.32193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93277",2019-09-03 18:36:00,-2.79689,277,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,24,24.5,25,24.5,-0.30303,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93278",2019-09-03 18:37:00,-2.84497,274,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,24,24.5,25,24.6,-0.2898,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93279",2019-09-03 18:38:00,-2.80792,269,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,24,24.5,25,24.7,-0.25515,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93280",2019-09-03 18:39:00,-2.7216,265,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,24.7,-0.24003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93281",2019-09-03 18:40:00,-2.44925,261,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,24.7,-0.21672,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93282",2019-09-03 18:41:00,-2.85792,257,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,24.7,-0.20286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93283",2019-09-03 18:42:00,-2.78661,256,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,24.6,-0.19026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93284",2019-09-03 18:43:00,-2.89613,251,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,24.7,-0.18333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93285",2019-09-03 18:44:00,-2.70333,229,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,24.7,-0.15246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93286",2019-09-03 18:45:00,-2.75743,195,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,24.9,-0.12789,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93287",2019-09-03 18:46:00,-2.89092,153,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,24.9,-0.07245,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93288",2019-09-03 18:47:00,-1.9587,128,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,25,-0.05292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93289",2019-09-03 18:48:00,-2.61494,141,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,25,-0.06048,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93290",2019-09-03 18:49:00,-2.62993,146,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24.5,25,25,-0.04536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93291",2019-09-03 18:50:00,-2.71642,132,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25.1,0.37044,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93292",2019-09-03 18:51:00,-2.80258,119,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25,0.42651,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93293",2019-09-03 18:52:00,-2.76593,128,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25,0.42084,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93294",2019-09-03 18:53:00,-2.99815,144,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25.1,0.26208,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93295",2019-09-03 18:54:00,-2.77539,152,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25.1,0.19719,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93296",2019-09-03 18:55:00,-2.81611,143,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25.1,0.03591,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93297",2019-09-03 18:56:00,-2.78639,144,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25.1,0.02394,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93298",2019-09-03 18:57:00,-2.80499,137,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25.1,0.03276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93299",2019-09-03 18:58:00,-2.80216,116,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25.1,0.05481,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93300",2019-09-03 18:59:00,-2.73809,90,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25.1,0.07371,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93301",2019-09-03 19:00:00,-2.70359,70,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25.1,0.08127,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93302",2019-09-03 19:01:00,-2.73765,71,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,25,0.09387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93303",2019-09-03 19:02:00,-2.79165,98,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,25,25,24.7,0.12474,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93304",2019-09-03 19:03:00,-2.76203,116,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,24.3,0.1449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93305",2019-09-03 19:04:00,-2.76605,133,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,23.9,0.18837,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93306",2019-09-03 19:05:00,-2.78763,155,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,23.8,0.18837,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93307",2019-09-03 19:06:00,-3.14178,164,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,23.8,0.19971,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93308",2019-09-03 19:07:00,-2.6753,150,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,23.8,0.23184,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93309",2019-09-03 19:08:00,-2.51329,124,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,23.9,0.28224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93310",2019-09-03 19:09:00,-2.63101,116,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,23.9,0.30114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93311",2019-09-03 19:10:00,-2.87588,107,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24,0.29547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93312",2019-09-03 19:11:00,-2.86669,100,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24,0.32697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93313",2019-09-03 19:12:00,-2.78792,80,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93314",2019-09-03 19:13:00,-2.39166,58,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24,0.81207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93315",2019-09-03 19:14:00,-2.73348,50,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93316",2019-09-03 19:15:00,-2.82615,50,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93317",2019-09-03 19:16:00,-2.91723,53,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,23.9,0.58968,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93318",2019-09-03 19:17:00,-2.94502,53,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,23.9,0.43911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93319",2019-09-03 19:18:00,-2.84796,50,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,23.6,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93320",2019-09-03 19:19:00,-2.64078,48,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,23.4,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93321",2019-09-03 19:20:00,-2.76407,48,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,23,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93322",2019-09-03 19:21:00,-2.6381,49,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.5,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93323",2019-09-03 19:22:00,-2.62612,52,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.4,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93324",2019-09-03 19:23:00,-2.58307,53,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.4,0.45108,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93325",2019-09-03 19:24:00,-2.57719,54,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.3,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93326",2019-09-03 19:25:00,-2.5594,54,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.3,0.44352,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93327",2019-09-03 19:26:00,-2.6074,49,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.3,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93328",2019-09-03 19:27:00,-2.52508,49,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.3,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93329",2019-09-03 19:28:00,-2.49567,50,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.3,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93330",2019-09-03 19:29:00,-2.45172,47,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.3,0.4599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93331",2019-09-03 19:30:00,-2.44335,42,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.3,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93332",2019-09-03 19:31:00,-2.76244,40,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.2,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93333",2019-09-03 19:32:00,-2.44487,39,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.2,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93334",2019-09-03 19:33:00,-2.84539,42,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.1,0.504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93335",2019-09-03 19:34:00,-2.46116,47,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22.1,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93336",2019-09-03 19:35:00,-2.27877,48,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22,0.87192,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93337",2019-09-03 19:36:00,-2.34586,46,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22,0.88137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93338",2019-09-03 19:37:00,-2.56285,46,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93339",2019-09-03 19:38:00,-2.54692,48,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,22,0.72261,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93340",2019-09-03 19:39:00,-2.50947,47,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,21.9,0.6048,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93341",2019-09-03 19:40:00,-2.4741,43,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,21.7,0.50967,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93342",2019-09-03 19:41:00,-2.51268,43,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,21.4,0.51471,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93343",2019-09-03 19:42:00,-2.48675,44,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,20.9,0.51534,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93344",2019-09-03 19:43:00,-2.56937,43,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,20.6,0.51912,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93345",2019-09-03 19:44:00,-2.58255,40,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,20.1,0.52794,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93346",2019-09-03 19:45:00,-2.65454,39,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.8,0.52857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93347",2019-09-03 19:46:00,-2.75402,38,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.6,0.53298,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93348",2019-09-03 19:47:00,-2.53579,35,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.4,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93349",2019-09-03 19:48:00,-2.52833,32,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.5,0.54117,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93350",2019-09-03 19:49:00,-2.515,31,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.5,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93351",2019-09-03 19:50:00,-2.51583,30,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.5,0.56511,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93352",2019-09-03 19:51:00,-2.54297,30,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.5,0.5481,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93353",2019-09-03 19:52:00,-2.67865,28,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.5,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93354",2019-09-03 19:53:00,-2.77604,24,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.6,0.55944,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93355",2019-09-03 19:54:00,-2.68157,22,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.5,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93356",2019-09-03 19:55:00,-2.70379,19,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.6,0.56889,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93357",2019-09-03 19:56:00,-2.29782,18,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.7,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93358",2019-09-03 19:57:00,-2.60785,17,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.7,0.5859,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93359",2019-09-03 19:58:00,-2.26898,17,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,19.7,0.59157,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93360",2019-09-03 19:59:00,-2.4187,15,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19.7,1.48176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93361",2019-09-03 20:00:00,-2.13236,15,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19.6,1.08927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93362",2019-09-03 20:01:00,-2.35139,16,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19.3,1.0458,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93363",2019-09-03 20:02:00,-2.3008,13,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19.5,0.945,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93364",2019-09-03 20:03:00,-2.57083,14,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19.4,0.69174,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93365",2019-09-03 20:04:00,-2.35256,13,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19.1,0.70434,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
