"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"93366",2019-09-03 20:05:00,-2.33161,12,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19,0.72261,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93367",2019-09-03 20:06:00,-2.48351,12,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19,0.72387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93368",2019-09-03 20:07:00,-2.44142,11,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19,0.63567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93369",2019-09-03 20:08:00,-2.27659,11,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93370",2019-09-03 20:09:00,-2.27226,11,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.8,0.64323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93371",2019-09-03 20:10:00,-2.29993,10,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.8,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93372",2019-09-03 20:11:00,-2.28307,11,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.8,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93373",2019-09-03 20:12:00,-2.34915,10,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.9,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93374",2019-09-03 20:13:00,-1.98635,11,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19,0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93375",2019-09-03 20:14:00,-2.45963,9,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19.1,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93376",2019-09-03 20:15:00,-2.74322,10,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93377",2019-09-03 20:16:00,-2.23368,10,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93378",2019-09-03 20:17:00,-2.26904,8,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93379",2019-09-03 20:18:00,-2.40297,9,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19.1,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93380",2019-09-03 20:19:00,-2.29652,9,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.9,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93381",2019-09-03 20:20:00,-2.84042,8,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.9,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93382",2019-09-03 20:21:00,-2.31792,6,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,19,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93383",2019-09-03 20:22:00,-2.34721,8,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.9,0.63819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93384",2019-09-03 20:23:00,-2.34281,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.9,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93385",2019-09-03 20:24:00,-2.24146,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.8,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93386",2019-09-03 20:25:00,-2.31208,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.8,1.00044,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93387",2019-09-03 20:26:00,-2.28552,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.7,1.03761,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93388",2019-09-03 20:27:00,-2.40714,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.7,0.9954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93389",2019-09-03 20:28:00,-2.44682,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.7,0.8631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93390",2019-09-03 20:29:00,-2.53654,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.6,0.63882,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93391",2019-09-03 20:30:00,-2.51396,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.6,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93392",2019-09-03 20:31:00,-2.49328,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.5,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93393",2019-09-03 20:32:00,-2.34765,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.4,0.63189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93394",2019-09-03 20:33:00,-2.16094,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.4,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93395",2019-09-03 20:34:00,-2.24735,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.4,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93396",2019-09-03 20:35:00,-2.19677,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.3,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93397",2019-09-03 20:36:00,-2.14927,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.2,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93398",2019-09-03 20:37:00,-2.16368,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.2,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93399",2019-09-03 20:38:00,-2.21412,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18.1,0.57393,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93400",2019-09-03 20:39:00,-2.11469,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18,0.57519,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93401",2019-09-03 20:40:00,-1.42766,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93402",2019-09-03 20:41:00,-2.27809,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,18,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93403",2019-09-03 20:42:00,-2.14362,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.9,0.57771,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93404",2019-09-03 20:43:00,-2.3264,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.8,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93405",2019-09-03 20:44:00,-2.16241,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.8,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93406",2019-09-03 20:45:00,-2.19238,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.8,0.5607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93407",2019-09-03 20:46:00,-2.13964,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.9,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93408",2019-09-03 20:47:00,-2.21745,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.9,0.7875,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93409",2019-09-03 20:48:00,-2.1884,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.8,0.75474,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93410",2019-09-03 20:49:00,-2.2871,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.9,0.74214,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93411",2019-09-03 20:50:00,-2.32718,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.8,0.7371,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93412",2019-09-03 20:51:00,-2.25731,0,0.18,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.7,1.12707,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93413",2019-09-03 20:52:00,-2.27696,0,0.182,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.6,1.51137,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93414",2019-09-03 20:53:00,-2.27763,0,0.18,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.6,1.68966,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93415",2019-09-03 20:54:00,-2.17959,0,0.39,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.6,1.55673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93416",2019-09-03 20:55:00,-2.27153,0,0.183,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.6,1.51704,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93417",2019-09-03 20:56:00,-2.25103,0,0.18,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.6,1.36584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93418",2019-09-03 20:57:00,-2.28363,0,0.39,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.6,1.35324,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93419",2019-09-03 20:58:00,-2.27323,0,0.391,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.7,1.35009,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93420",2019-09-03 20:59:00,-2.25872,0,0.391,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.6,1.35387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93421",2019-09-03 21:00:00,-1.64764,0,0.183,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.6,2.80287,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93422",2019-09-03 21:01:00,-2.32888,0,0.389,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.5,2.78712,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93423",2019-09-03 21:02:00,-2.16575,0,0.388,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.4,1.32111,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93424",2019-09-03 21:03:00,-2.1049,0,0.391,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.4,1.30221,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93425",2019-09-03 21:04:00,-2.10194,0,0.391,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.4,1.20141,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93426",2019-09-03 21:05:00,-1.98973,0,0.389,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.3,1.21527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93427",2019-09-03 21:06:00,-2.11767,0,0.391,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.2,1.22787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93428",2019-09-03 21:07:00,-1.86314,0,0.388,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.3,1.0962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93429",2019-09-03 21:08:00,-2.11578,0,0.388,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.3,1.00107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93430",2019-09-03 21:09:00,-2.09819,0,0.203,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.4,1.03761,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93431",2019-09-03 21:10:00,-2.50431,0,0.18,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.4,1.17747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93432",2019-09-03 21:11:00,-2.04321,0,0.18,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,17.3,1.1403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93433",2019-09-03 21:12:00,-2.17062,0,0.18,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.9,1.16424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93434",2019-09-03 21:13:00,-2.08502,0,0.387,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.6,1.15857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93435",2019-09-03 21:14:00,-2.45833,0,0.387,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.5,1.16172,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93436",2019-09-03 21:15:00,-2.12415,0,0.387,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.5,1.15227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93437",2019-09-03 21:16:00,-2.08296,0,0.387,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.6,0.96894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93438",2019-09-03 21:17:00,-2.11377,0,0.18,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.6,0.86877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93439",2019-09-03 21:18:00,-2.11602,0,0.182,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.7,1.32174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93440",2019-09-03 21:19:00,-2.14385,0,0.396,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.7,1.23606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93441",2019-09-03 21:20:00,-2.16295,0,0.182,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.7,1.41246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93442",2019-09-03 21:21:00,-2.14634,0,0.411,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.7,1.06974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93443",2019-09-03 21:22:00,-2.10389,0,0.182,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.7,0.84861,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93444",2019-09-03 21:23:00,-2.08722,0,0.413,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.7,0.8568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93445",2019-09-03 21:24:00,-2.08543,0,0.182,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24.5,25,16.6,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93446",2019-09-03 21:25:00,-2.08292,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,24,24,25,16.4,0.9513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93447",2019-09-03 21:26:00,-2.09084,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,25,16.2,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93448",2019-09-03 21:27:00,-1.92223,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.1,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93449",2019-09-03 21:28:00,-2.21136,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.1,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93450",2019-09-03 21:29:00,-2.1375,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.1,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93451",2019-09-03 21:30:00,-2.11742,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.1,0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93452",2019-09-03 21:31:00,-2.1556,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.1,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93453",2019-09-03 21:32:00,-1.95902,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16,0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93454",2019-09-03 21:33:00,-2.17062,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.1,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93455",2019-09-03 21:34:00,-2.46228,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.1,0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93456",2019-09-03 21:35:00,-2.08135,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.2,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93457",2019-09-03 21:36:00,-2.31635,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.1,0.7623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93458",2019-09-03 21:37:00,-2.05003,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16.1,0.75537,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93459",2019-09-03 21:38:00,-2.16378,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.8,0.75537,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93460",2019-09-03 21:39:00,-2.22165,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.8,0.7434,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93461",2019-09-03 21:40:00,-2.18844,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.8,0.78624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93462",2019-09-03 21:41:00,-2.12271,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.8,0.86877,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93463",2019-09-03 21:42:00,-2.18998,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,0.87444,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93464",2019-09-03 21:43:00,-2.16783,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,0.86247,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93465",2019-09-03 21:44:00,-2.04674,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,1.2978,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93466",2019-09-03 21:45:00,-2.04882,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,1.35198,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93467",2019-09-03 21:46:00,-2.00825,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,0.99477,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93468",2019-09-03 21:47:00,-1.99873,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,0.89397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93469",2019-09-03 21:48:00,-2.13442,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,0.88767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93470",2019-09-03 21:49:00,-1.96581,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16,1.23102,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93471",2019-09-03 21:50:00,-1.92808,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16,1.24047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93472",2019-09-03 21:51:00,-1.89137,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16,1.2033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93473",2019-09-03 21:52:00,-1.91206,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,1.08297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93474",2019-09-03 21:53:00,-1.9152,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,0.87003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93475",2019-09-03 21:54:00,-1.84797,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16,0.90153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93476",2019-09-03 21:55:00,-1.98791,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,16,0.87507,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93477",2019-09-03 21:56:00,-1.95439,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,0.86688,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93478",2019-09-03 21:57:00,-1.97003,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,0.87003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93479",2019-09-03 21:58:00,-1.9778,0,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,24,24,24.5,15.9,0.88137,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93480",2019-09-03 21:59:00,-1.98602,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.9,0.8694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93481",2019-09-03 22:00:00,-1.97579,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,16,0.72387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93482",2019-09-03 22:01:00,-2.24813,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.9,0.72387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93483",2019-09-03 22:02:00,-2.01378,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.8,0.72261,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93484",2019-09-03 22:03:00,-1.85738,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.7,0.74151,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93485",2019-09-03 22:04:00,-2.02721,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.7,0.72387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93486",2019-09-03 22:05:00,-2.02124,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.5,0.72954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93487",2019-09-03 22:06:00,-1.98262,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.5,0.72891,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93488",2019-09-03 22:07:00,-1.94248,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.4,0.73332,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93489",2019-09-03 22:08:00,-1.81439,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.4,0.72828,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93490",2019-09-03 22:09:00,-1.99996,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.3,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93491",2019-09-03 22:10:00,-1.96413,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.2,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93492",2019-09-03 22:11:00,-1.91105,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.2,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93493",2019-09-03 22:12:00,-1.92206,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.2,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93494",2019-09-03 22:13:00,-1.91574,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.2,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93495",2019-09-03 22:14:00,-1.83751,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.2,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93496",2019-09-03 22:15:00,-1.92041,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.3,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93497",2019-09-03 22:16:00,-1.98972,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.3,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93498",2019-09-03 22:17:00,-1.99381,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.3,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93499",2019-09-03 22:18:00,-2.01279,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.4,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93500",2019-09-03 22:19:00,-2.041,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.4,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93501",2019-09-03 22:20:00,-2.01222,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.4,0.72072,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93502",2019-09-03 22:21:00,-2.03556,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.4,0.91161,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93503",2019-09-03 22:22:00,-2.20591,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.4,1.07037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93504",2019-09-03 22:23:00,-2.08365,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.3,1.05462,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93505",2019-09-03 22:24:00,-2.1257,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.4,0.9576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93506",2019-09-03 22:25:00,-2.04311,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.3,0.87507,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93507",2019-09-03 22:26:00,-2.07084,0,0,24,22,22,18,29,22,23,0,0,25,23,23,23,24,24,24.5,15.3,0.73647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93508",2019-09-03 22:27:00,-2.01063,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93509",2019-09-03 22:28:00,-1.83911,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.4,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93510",2019-09-03 22:29:00,-1.98772,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93511",2019-09-03 22:30:00,-2.00422,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93512",2019-09-03 22:31:00,-1.91674,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.6,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93513",2019-09-03 22:32:00,-2.02369,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93514",2019-09-03 22:33:00,-1.98682,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93515",2019-09-03 22:34:00,-1.99899,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93516",2019-09-03 22:35:00,-1.98252,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93517",2019-09-03 22:36:00,-2.04286,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.71379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93518",2019-09-03 22:37:00,-1.96497,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.71568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93519",2019-09-03 22:38:00,-1.97638,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.7119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93520",2019-09-03 22:39:00,-1.97568,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.4,0.71442,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93521",2019-09-03 22:40:00,-1.9287,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.5,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93522",2019-09-03 22:41:00,-1.96626,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.2,0.71631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93523",2019-09-03 22:42:00,-1.97694,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.3,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93524",2019-09-03 22:43:00,-1.9057,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.2,0.71379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93525",2019-09-03 22:44:00,-1.87432,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.1,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93526",2019-09-03 22:45:00,-1.85981,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15.1,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93527",2019-09-03 22:46:00,-1.87453,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93528",2019-09-03 22:47:00,-1.91936,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93529",2019-09-03 22:48:00,-1.99361,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,15,0.69615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93530",2019-09-03 22:49:00,-2.30073,0,0,24,22,22,18,29,22,23,0,0,25,22.5,23,23,24,24,24.5,14.9,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93531",2019-09-03 22:50:00,-2.02652,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,24,24,24.5,14.9,0.69363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93532",2019-09-03 22:51:00,-2.00264,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,24,24.5,14.9,0.69552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93533",2019-09-03 22:52:00,-1.94447,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,24,24.5,14.9,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93534",2019-09-03 22:53:00,-1.87419,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,24,24.5,14.9,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93535",2019-09-03 22:54:00,-1.88673,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,24,24.5,14.8,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93536",2019-09-03 22:55:00,-2.12447,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93537",2019-09-03 22:56:00,-1.86817,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,0.90657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93538",2019-09-03 22:57:00,-1.93889,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,1.04517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93539",2019-09-03 22:58:00,-2.17052,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,1.02564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93540",2019-09-03 22:59:00,-1.77127,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,0.90783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93541",2019-09-03 23:00:00,-1.72906,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93542",2019-09-03 23:01:00,-1.76828,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93543",2019-09-03 23:02:00,-2.22007,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93544",2019-09-03 23:03:00,-1.76104,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,0.70182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93545",2019-09-03 23:04:00,-1.74473,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.7,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93546",2019-09-03 23:05:00,-1.69952,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.8,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93547",2019-09-03 23:06:00,-1.83855,0,0.037,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.8,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93548",2019-09-03 23:07:00,-1.89691,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.8,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93549",2019-09-03 23:08:00,-1.88864,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.8,0.47565,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93550",2019-09-03 23:09:00,-1.94431,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24.5,14.8,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93551",2019-09-03 23:10:00,-1.88996,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24,14.8,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93552",2019-09-03 23:11:00,-1.91611,0,0.071,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24,14.9,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93553",2019-09-03 23:12:00,-1.86829,0,0.103,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,24,23.5,24,14.8,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93554",2019-09-03 23:13:00,-1.92021,0,0.103,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.9,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93555",2019-09-03 23:14:00,-1.9338,0,0.085,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.8,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93556",2019-09-03 23:15:00,-2.12198,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.8,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93557",2019-09-03 23:16:00,-1.92333,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.8,0.52353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93558",2019-09-03 23:17:00,-1.90841,0,0.103,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.7,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93559",2019-09-03 23:18:00,-1.89252,0,0.103,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.7,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93560",2019-09-03 23:19:00,-1.89237,0,0.085,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.6,0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93561",2019-09-03 23:20:00,-1.90576,0,0.064,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.5,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93562",2019-09-03 23:21:00,-1.90878,0,0.06,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.5,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93563",2019-09-03 23:22:00,-1.74844,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.5,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93564",2019-09-03 23:23:00,-1.98149,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93565",2019-09-03 23:24:00,-1.71413,0,2.089,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.4,2.63277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93566",2019-09-03 23:25:00,-2.12092,0,2.088,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.4,2.6334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93567",2019-09-03 23:26:00,-1.88422,0,2.055,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.3,2.60694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93568",2019-09-03 23:27:00,-1.90126,0,2.072,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.3,3.1122,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93569",2019-09-03 23:28:00,-1.89546,0,2.074,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.3,2.64474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93570",2019-09-03 23:29:00,-1.73939,0,2.078,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.3,2.63088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93571",2019-09-03 23:30:00,-1.84363,0,2.092,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.3,2.80287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93572",2019-09-03 23:31:00,-1.82704,0,2.053,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.3,2.95974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93573",2019-09-03 23:32:00,-2.0669,0,2.08,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.3,3.04605,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93574",2019-09-03 23:33:00,-1.85351,0,0.09,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.3,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"93575",2019-09-03 23:34:00,-1.82225,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.2,0.67914,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93576",2019-09-03 23:35:00,-1.80643,0,2.09,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.2,2.63907,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93577",2019-09-03 23:36:00,-1.28087,0,2.059,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,2.61072,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93578",2019-09-03 23:37:00,-1.79937,0,2.084,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,2.62773,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93579",2019-09-03 23:38:00,-1.78085,0,2.077,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,2.63844,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93580",2019-09-03 23:39:00,-1.8446,0,2.08,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,2.64726,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93581",2019-09-03 23:40:00,-1.77977,0,2.077,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,2.62584,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93582",2019-09-03 23:41:00,-1.72492,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,0.51534,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93583",2019-09-03 23:42:00,-1.92267,0,0.092,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14,0.55944,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93584",2019-09-03 23:43:00,-2.25861,0,0.067,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,0.57204,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93585",2019-09-03 23:44:00,-1.70551,0,0.112,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,0.57897,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93586",2019-09-03 23:45:00,-1.70554,0,0.112,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,0.57897,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93587",2019-09-03 23:46:00,-1.80236,0,0.092,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,0.51534,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93588",2019-09-03 23:47:00,-1.80589,0,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,0.47061,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93589",2019-09-03 23:48:00,-1.82712,0,0.06,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14.1,0.49581,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93590",2019-09-03 23:49:00,-2.18356,0,0.115,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,14,0.55944,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93591",2019-09-03 23:50:00,-1.49914,0,0.112,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,13.9,0.52731,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93592",2019-09-03 23:51:00,-1.76344,0,0.092,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,13.9,0.50904,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93593",2019-09-03 23:52:00,-1.85116,0,0.094,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,13.9,0.49707,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"93594",2019-09-03 23:53:00,-1.84604,0,0.11,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,13.9,0.5166,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"93595",2019-09-03 23:54:00,-1.84424,0,0.112,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,13.8,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93596",2019-09-03 23:55:00,-1.84178,0,0.073,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,24,23.5,24,13.9,0.48321,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93597",2019-09-03 23:56:00,-1.93886,0,0.092,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.9,0.50022,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93598",2019-09-03 23:57:00,-1.77973,0,0.092,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.9,0.50274,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93599",2019-09-03 23:58:00,-1.79076,0,0.11,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.9,0.50967,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93600",2019-09-03 23:59:00,-1.76451,0,0.108,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.8,0.52101,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93601",2019-09-04 00:00:00,-1.76322,0,0.06,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.7,0.47187,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93602",2019-09-04 00:01:00,-1.68247,0,0.091,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.7,0.69804,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93603",2019-09-04 00:02:00,-1.64005,0,0.093,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.6,0.77994,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93604",2019-09-04 00:03:00,-1.93966,0,0.11,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.5,2.84634,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"93605",2019-09-04 00:04:00,-1.393,0,0.114,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.6,2.83311,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"93606",2019-09-04 00:05:00,-1.30771,0,0.062,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.5,2.7846,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"93607",2019-09-04 00:06:00,-1.264,0,0.094,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.4,2.89863,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"93608",2019-09-04 00:07:00,-1.1716,0,0.094,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.4,0.68418,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"93609",2019-09-04 00:08:00,-1.18216,0,0.112,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.4,0.69363,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"93610",2019-09-04 00:09:00,-1.10342,0,0.112,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23.5,23.5,24,13.3,0.71757,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"93611",2019-09-04 00:10:00,-0.817175,0,0.06,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23.5,23.5,24,13.3,0.89334,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"93612",2019-09-04 00:11:00,-1.11681,0,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23.5,23.5,24,13.2,1.06785,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"93613",2019-09-04 00:12:00,-1.10191,0,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23.5,23.5,24,13.2,1.0143,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93614",2019-09-04 00:13:00,-1.09643,0,0,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,23.5,23.5,24,13.2,0.88641,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93615",2019-09-04 00:14:00,-0.678855,0,0,24,22,22,18,29,22,23,0,6.447,24.5,22,22,22.5,23.5,23.5,24,13.2,0.61299,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93616",2019-09-04 00:15:00,-1.25493,0,0.11,24,22,22,18,29,22,23,0,6.85672131147541,24.5,22,22,22.5,23.5,23.5,24,13.2,0.80577,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93617",2019-09-04 00:16:00,-1.63124,0,0.064,24,22,22,18,29,22,23,0,6.8555,24.5,22,22,22.5,23.5,23.5,24,13.2,0.75537,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93618",2019-09-04 00:17:00,-1.35445,0,0,24,22,22,18,29,22,23,0,6.93032786885246,24.5,22,22,22.5,23.5,23.5,24,13.2,0.71127,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93619",2019-09-04 00:18:00,-1.52005,0,0.106,24,22,22,18,29,22,23,0,2.19688524590164,24.5,22,22,22.5,23.5,23.5,24,13.2,0.77301,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93620",2019-09-04 00:19:00,-1.69652,0,0,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,23.5,23.5,24,13.2,0.59157,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93621",2019-09-04 00:20:00,-1.82772,0,0,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,23.5,23.5,24,13.4,0.69174,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93622",2019-09-04 00:21:00,-1.94255,0,0,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,23.5,23.5,24,13.3,0.57078,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"93623",2019-09-04 00:22:00,-1.94766,0,0.064,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,23.5,23.5,24,13.3,0.59913,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"93624",2019-09-04 00:23:00,-2.27796,0,0.11,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,23.5,23.5,24,13.3,0.53487,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"93625",2019-09-04 00:24:00,-2.0388,0,0.087,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,23.5,23.5,24,13.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93626",2019-09-04 00:25:00,-2.07976,0,0,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,23.5,23.5,24,13.3,0.52857,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93627",2019-09-04 00:26:00,-2.02087,0,0,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,23.5,23.5,24,13.3,0.49644,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93628",2019-09-04 00:27:00,-2.0007,0,2.094,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,24,23.5,24,13.4,2.62836,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93629",2019-09-04 00:28:00,-1.96969,0,2.093,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,24,23.5,24,13.4,2.61261,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93630",2019-09-04 00:29:00,-1.68704,0,2.054,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,24,23,24,13.5,2.583,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93631",2019-09-04 00:30:00,-1.89251,0,0.087,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,24,23,23.5,13.4,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93632",2019-09-04 00:31:00,-1.53009,0,0,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,24,23,23.5,13.4,0.49644,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93633",2019-09-04 00:32:00,-1.44813,0,0.111,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,24,23,23.5,13.2,0.56007,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93634",2019-09-04 00:33:00,-1.30062,0,2.11,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,24,23,23.5,13,2.64411,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"93635",2019-09-04 00:34:00,-0.59606,0,2.075,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,24,23,23.5,13,2.60064,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"93636",2019-09-04 00:35:00,-1.11832,0,2.096,24,22,22,18,29,22,23,0,0,24.5,22,22,22.5,24,23,23.5,13.1,2.61954,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"93637",2019-09-04 00:36:00,-1.23405,0,2.087,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.2,2.61072,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"93638",2019-09-04 00:37:00,-1.08694,0,2.1,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.3,2.6208,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"93639",2019-09-04 00:38:00,-0.979973,0,2.1,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.4,2.6208,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"93640",2019-09-04 00:39:00,-1.31652,0,0.058,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.4,0.52857,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"93641",2019-09-04 00:40:00,-1.03571,0,0.046,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.5,0.52668,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"93642",2019-09-04 00:41:00,-1.00876,0,0.046,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.6,0.64827,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"93643",2019-09-04 00:42:00,-1.01116,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.6,0.65142,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93644",2019-09-04 00:43:00,-0.75831,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.6,0.64197,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93645",2019-09-04 00:44:00,-0.993004,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.6,0.65709,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93646",2019-09-04 00:45:00,-1.1328,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.7,0.63504,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93647",2019-09-04 00:46:00,-1.13985,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.5,0.5166,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93648",2019-09-04 00:47:00,-1.36753,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.6,1.00674,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93649",2019-09-04 00:48:00,-1.58833,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.5,1.04391,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93650",2019-09-04 00:49:00,-1.94198,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.6,0.9891,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93651",2019-09-04 00:50:00,-1.78645,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.5,0.90594,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93652",2019-09-04 00:51:00,-1.90952,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.5,0.7119,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"93653",2019-09-04 00:52:00,-1.94786,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.5,0.71757,0,0,0,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"93654",2019-09-04 00:53:00,-2.03793,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.4,0.72765,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93655",2019-09-04 00:54:00,-2.02225,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.4,0.7119,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93656",2019-09-04 00:55:00,-2.03843,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.3,0.70938,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93657",2019-09-04 00:56:00,-1.57946,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.2,0.72954,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93658",2019-09-04 00:57:00,-1.93021,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.2,0.6993,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93659",2019-09-04 00:58:00,-1.87977,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.2,0.71001,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93660",2019-09-04 00:59:00,-1.97121,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.1,0.69174,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93661",2019-09-04 01:00:00,-1.57502,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13,0.69804,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93662",2019-09-04 01:01:00,-1.59796,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.2,0.67095,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93663",2019-09-04 01:02:00,-1.33385,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.1,0.67221,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"93664",2019-09-04 01:03:00,-1.11191,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.1,0.66591,0,1,0,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"93665",2019-09-04 01:04:00,-1.18635,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.1,0.66654,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"93666",2019-09-04 01:05:00,-1.1132,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.1,0.66591,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"93667",2019-09-04 01:06:00,-0.945746,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.1,0.67221,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"93668",2019-09-04 01:07:00,-0.994083,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.1,0.67221,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"93669",2019-09-04 01:08:00,-0.959372,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13.1,0.67347,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"93670",2019-09-04 01:09:00,-0.975874,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13,0.68544,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"93671",2019-09-04 01:10:00,-0.850576,0,0.025,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13,0.70497,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"93672",2019-09-04 01:11:00,-0.986035,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13,0.72387,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,1
"93673",2019-09-04 01:12:00,-1.0011,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.72387,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"93674",2019-09-04 01:13:00,-0.81627,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13,0.74781,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"93675",2019-09-04 01:14:00,-0.946128,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13,0.67725,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"93676",2019-09-04 01:15:00,-1.23263,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.6552,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"93677",2019-09-04 01:16:00,-1.07083,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,13,0.6552,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"93678",2019-09-04 01:17:00,-1.49154,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.66717,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"93679",2019-09-04 01:18:00,-1.30246,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.8,0.67788,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"93680",2019-09-04 01:19:00,-1.54657,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.8,0.66087,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"93681",2019-09-04 01:20:00,-1.65332,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.64953,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"93682",2019-09-04 01:21:00,-1.74161,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.64701,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"93683",2019-09-04 01:22:00,-1.82736,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.66339,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"93684",2019-09-04 01:23:00,-1.99316,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.8,0.64386,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
