"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"93685",2019-09-04 01:24:00,-1.28973,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.6426,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"93686",2019-09-04 01:25:00,-1.90441,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.64134,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"93687",2019-09-04 01:26:00,-1.80769,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.64008,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"93688",2019-09-04 01:27:00,-1.83661,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.73395,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"93689",2019-09-04 01:28:00,-1.69374,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.8,0.95004,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"93690",2019-09-04 01:29:00,-1.61466,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.8,0.9387,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93691",2019-09-04 01:30:00,-1.73342,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.91287,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93692",2019-09-04 01:31:00,-1.60231,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.9,0.67347,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93693",2019-09-04 01:32:00,-1.19804,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.8,0.5166,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93694",2019-09-04 01:33:00,-1.08836,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.8,0.50967,0,0,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"93695",2019-09-04 01:34:00,-1.00445,0,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,24,23,23.5,12.8,1.94607,0,0,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"93696",2019-09-04 01:35:00,-0.945797,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.9,0.49707,0,0,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"93697",2019-09-04 01:36:00,-0.82381,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.9,0.50274,0,0,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"93698",2019-09-04 01:37:00,-0.727342,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.9,0.49077,0,0,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"93699",2019-09-04 01:38:00,-0.698632,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.9,0.49077,0,0,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"93700",2019-09-04 01:39:00,-0.907619,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.8,0.4914,0,0,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"93701",2019-09-04 01:40:00,-0.611613,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.8,0.59094,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93702",2019-09-04 01:41:00,-0.665246,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.7,0.49707,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93703",2019-09-04 01:42:00,-0.635001,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.7,0.50274,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93704",2019-09-04 01:43:00,-0.709739,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.6,0.50148,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93705",2019-09-04 01:44:00,-0.986085,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.8,0.59787,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93706",2019-09-04 01:45:00,-0.670469,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.7,0.45927,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93707",2019-09-04 01:46:00,-0.64642,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.7,0.46242,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93708",2019-09-04 01:47:00,-0.626899,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.7,0.46116,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93709",2019-09-04 01:48:00,-0.667856,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.7,0.4347,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"93710",2019-09-04 01:49:00,-0.746905,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.7,0.43344,0,0,0,1,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"93711",2019-09-04 01:50:00,0,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.7,0.42777,0,0,0,1,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"93712",2019-09-04 01:51:00,0,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.7,0.4284,0,0,0,1,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"93713",2019-09-04 01:52:00,-0.789028,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.8,0.42777,0,0,0,1,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"93714",2019-09-04 01:53:00,-0.816982,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.8,0.43974,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93715",2019-09-04 01:54:00,-0.812148,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23.5,12.8,0.43533,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93716",2019-09-04 01:55:00,-0.800577,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.8,0.43407,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93717",2019-09-04 01:56:00,-0.726809,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.7,0.43281,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93718",2019-09-04 01:57:00,-1.11369,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.6,0.4284,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93719",2019-09-04 01:58:00,-0.53303,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.4,0.43407,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93720",2019-09-04 01:59:00,-0.689982,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.3,0.44541,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93721",2019-09-04 02:00:00,-0.69845,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.4,0.4284,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93722",2019-09-04 02:01:00,-0.651051,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.5,0.43407,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93723",2019-09-04 02:02:00,-1.06464,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.6,0.42777,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"93724",2019-09-04 02:03:00,-0.5924,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.5,0.42714,0,0,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"93725",2019-09-04 02:04:00,-0.652744,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.5,0.42777,0,0,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"93726",2019-09-04 02:05:00,-0.596853,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.5,0.42714,0,0,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"93727",2019-09-04 02:06:00,-1.05758,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.4,0.42147,0,0,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"93728",2019-09-04 02:07:00,-0.761135,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.4,0.42147,0,0,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"93729",2019-09-04 02:08:00,-0.751422,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.4,0.43281,0,0,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"93730",2019-09-04 02:09:00,-0.79419,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.4,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93731",2019-09-04 02:10:00,-0.848374,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.5,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93732",2019-09-04 02:11:00,-0.817502,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,24,23,23,12.5,0.70434,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93733",2019-09-04 02:12:00,-0.926976,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,23,23,12.6,0.74529,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93734",2019-09-04 02:13:00,-1.01287,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,23,23,12.5,0.69804,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93735",2019-09-04 02:14:00,-1.06073,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,23,23,12.4,0.5796,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93736",2019-09-04 02:15:00,-1.03852,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,23,23,12.5,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93737",2019-09-04 02:16:00,-1.03724,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,23,23,12.5,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93738",2019-09-04 02:17:00,-0.957755,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,23,23,12.4,0.4032,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93739",2019-09-04 02:18:00,-0.939195,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,23,23,12.3,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"93740",2019-09-04 02:19:00,-0.964785,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,23,23,12.3,0.4095,0,0,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"93741",2019-09-04 02:20:00,-0.894133,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,23,23,12.2,0.40824,0,0,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"93742",2019-09-04 02:21:00,-0.852688,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.1,0.40509,0,0,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"93743",2019-09-04 02:22:00,-0.85816,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.2,0.40257,0,0,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"93744",2019-09-04 02:23:00,-0.820345,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.2,0.41454,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93745",2019-09-04 02:24:00,-0.783556,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.2,0.41517,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93746",2019-09-04 02:25:00,-0.936787,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.2,0.41013,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93747",2019-09-04 02:26:00,-0.561934,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.1,0.41076,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93748",2019-09-04 02:27:00,-0.776479,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.2,0.41454,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93749",2019-09-04 02:28:00,-0.747385,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.2,0.41328,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93750",2019-09-04 02:29:00,-0.588098,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.3,0.41391,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93751",2019-09-04 02:30:00,-0.694627,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.3,0.40824,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93752",2019-09-04 02:31:00,0,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.3,0.40824,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93753",2019-09-04 02:32:00,-0.717187,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.4,0.40257,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"93754",2019-09-04 02:33:00,-0.684386,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.5,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93755",2019-09-04 02:34:00,-0.68482,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.6,0.39942,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93756",2019-09-04 02:35:00,-0.680078,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.6,0.39879,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93757",2019-09-04 02:36:00,-0.697009,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.6,0.40068,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93758",2019-09-04 02:37:00,-0.675269,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.5,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93759",2019-09-04 02:38:00,-0.492742,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.5,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93760",2019-09-04 02:39:00,-0.61534,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.4,0.41643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93761",2019-09-04 02:40:00,-0.619682,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.4,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93762",2019-09-04 02:41:00,-0.596727,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.4,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93763",2019-09-04 02:42:00,-0.577498,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.3,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93764",2019-09-04 02:43:00,-0.562758,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.3,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93765",2019-09-04 02:44:00,-0.626225,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.3,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93766",2019-09-04 02:45:00,-0.604781,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.4,0.42525,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93767",2019-09-04 02:46:00,-0.556426,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.3,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93768",2019-09-04 02:47:00,-0.529708,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.2,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93769",2019-09-04 02:48:00,-0.497278,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.2,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93770",2019-09-04 02:49:00,-0.625239,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12.1,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93771",2019-09-04 02:50:00,-0.490869,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93772",2019-09-04 02:51:00,-0.503544,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93773",2019-09-04 02:52:00,-0.624725,0,0,24,22,22,18,29,22,23,0,0,24,22,21.5,22.5,23.5,22.5,23,12,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93774",2019-09-04 02:53:00,-0.742818,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23.5,22.5,23,11.9,0.43218,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93775",2019-09-04 02:54:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23.5,22.5,23,12,0.43659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93776",2019-09-04 02:55:00,-0.491247,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23.5,22.5,23,12,1.86354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93777",2019-09-04 02:56:00,-0.460742,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23.5,22.5,23,12,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93778",2019-09-04 02:57:00,-0.456407,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23.5,22.5,23,12,0.48951,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93779",2019-09-04 02:58:00,-0.575348,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23.5,22.5,23,12,0.72261,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93780",2019-09-04 02:59:00,-0.432924,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23.5,22.5,23,11.9,0.73017,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93781",2019-09-04 03:00:00,-0.420792,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23.5,22.5,23,11.9,0.71064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93782",2019-09-04 03:01:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93783",2019-09-04 03:02:00,-0.429279,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.43911,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93784",2019-09-04 03:03:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93785",2019-09-04 03:04:00,-0.42499,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.43092,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93786",2019-09-04 03:05:00,-0.556446,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.4221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93787",2019-09-04 03:06:00,-0.423,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93788",2019-09-04 03:07:00,-0.448214,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.43281,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93789",2019-09-04 03:08:00,-0.467167,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.9,0.4221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93790",2019-09-04 03:09:00,-0.48492,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93791",2019-09-04 03:10:00,-0.51146,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93792",2019-09-04 03:11:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93793",2019-09-04 03:12:00,-0.526924,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.42966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93794",2019-09-04 03:13:00,-0.464864,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93795",2019-09-04 03:14:00,-0.515616,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93796",2019-09-04 03:15:00,-0.542658,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.9,0.43281,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93797",2019-09-04 03:16:00,-0.483037,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,12,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93798",2019-09-04 03:17:00,-0.539959,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.9,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93799",2019-09-04 03:18:00,-0.622071,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93800",2019-09-04 03:19:00,-0.537397,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93801",2019-09-04 03:20:00,-0.501074,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.8,0.42588,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93802",2019-09-04 03:21:00,-0.493992,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.9,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93803",2019-09-04 03:22:00,-0.468918,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.9,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93804",2019-09-04 03:23:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,11.9,0.85617,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93805",2019-09-04 03:24:00,-0.433769,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,23,12,0.89334,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93806",2019-09-04 03:25:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,22.5,11.9,0.91161,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93807",2019-09-04 03:26:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,22.5,11.9,0.92484,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93808",2019-09-04 03:27:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,22.5,11.8,0.9324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93809",2019-09-04 03:28:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,22.5,11.8,0.94374,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93810",2019-09-04 03:29:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,22.5,11.9,0.95004,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93811",2019-09-04 03:30:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,22.5,11.8,0.95319,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93812",2019-09-04 03:31:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22.5,23.5,22.5,22.5,11.8,0.93492,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93813",2019-09-04 03:32:00,0.476483,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,11.8,0.91854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93814",2019-09-04 03:33:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12,0.91917,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93815",2019-09-04 03:34:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12,0.92547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93816",2019-09-04 03:35:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12,0.93681,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93817",2019-09-04 03:36:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.1,0.9135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93818",2019-09-04 03:37:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.1,0.92547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93819",2019-09-04 03:38:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.1,0.92673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93820",2019-09-04 03:39:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.2,0.93744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93821",2019-09-04 03:40:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.3,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93822",2019-09-04 03:41:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.2,0.93744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93823",2019-09-04 03:42:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.3,0.93807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93824",2019-09-04 03:43:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.3,0.94374,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93825",2019-09-04 03:44:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.3,0.94185,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93826",2019-09-04 03:45:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.2,0.94437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93827",2019-09-04 03:46:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.1,1.20204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93828",2019-09-04 03:47:00,5.28759,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12,1.25811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93829",2019-09-04 03:48:00,5.26481,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12.1,1.23984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93830",2019-09-04 03:49:00,7.55973,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,12,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93831",2019-09-04 03:50:00,6.98967,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,11.8,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93832",2019-09-04 03:51:00,4.88538,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,11.8,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93833",2019-09-04 03:52:00,2.16887,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,11.7,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93834",2019-09-04 03:53:00,1.50344,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,11.6,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93835",2019-09-04 03:54:00,1.03206,0,0,24,22,22,18,29,22,23,0,0,23.5,22,21,22,23.5,22.5,22.5,11.6,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93836",2019-09-04 03:55:00,0.797304,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.5,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93837",2019-09-04 03:56:00,0.729429,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.4,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93838",2019-09-04 03:57:00,0.754042,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.4,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93839",2019-09-04 03:58:00,0.726423,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.4,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93840",2019-09-04 03:59:00,0.707325,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.4,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93841",2019-09-04 04:00:00,1.85734,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.3,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93842",2019-09-04 04:01:00,2.62093,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.3,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93843",2019-09-04 04:02:00,2.8549,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.3,0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93844",2019-09-04 04:03:00,2.74147,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.2,0.97902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93845",2019-09-04 04:04:00,2.60944,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.3,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93846",2019-09-04 04:05:00,2.60796,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.3,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93847",2019-09-04 04:06:00,2.18512,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.3,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93848",2019-09-04 04:07:00,1.87018,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22.5,22.5,11.3,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93849",2019-09-04 04:08:00,1.42368,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.3,1.00485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93850",2019-09-04 04:09:00,1.50752,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.3,1.00422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93851",2019-09-04 04:10:00,1.48606,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.3,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93852",2019-09-04 04:11:00,1.52845,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93853",2019-09-04 04:12:00,2.1231,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93854",2019-09-04 04:13:00,1.68478,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.5,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93855",2019-09-04 04:14:00,1.89618,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.99792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93856",2019-09-04 04:15:00,1.63448,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"93857",2019-09-04 04:16:00,0.732069,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93858",2019-09-04 04:17:00,0.413421,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93859",2019-09-04 04:18:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.33516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93860",2019-09-04 04:19:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93861",2019-09-04 04:20:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93862",2019-09-04 04:21:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.33705,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93863",2019-09-04 04:22:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.4,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93864",2019-09-04 04:23:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.6,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93865",2019-09-04 04:24:00,1.64384,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.5,0.39879,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93866",2019-09-04 04:25:00,-1.11144,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.5,0.3906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93867",2019-09-04 04:26:00,-1.87286,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23.5,22,22.5,11.5,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93868",2019-09-04 04:27:00,-2.94439,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.5,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93869",2019-09-04 04:28:00,-2.73637,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.5,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93870",2019-09-04 04:29:00,-2.87344,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.5,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93871",2019-09-04 04:30:00,-2.33344,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.4,0.3906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93872",2019-09-04 04:31:00,-1.74968,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.4,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93873",2019-09-04 04:32:00,-1.29937,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.3,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93874",2019-09-04 04:33:00,-1.01138,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.4,0.693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93875",2019-09-04 04:34:00,-0.799784,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.2,0.70182,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93876",2019-09-04 04:35:00,-0.644547,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.2,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93877",2019-09-04 04:36:00,-0.577517,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.3,0.61614,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93878",2019-09-04 04:37:00,-0.436947,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.3,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93879",2019-09-04 04:38:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.3,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93880",2019-09-04 04:39:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.2,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93881",2019-09-04 04:40:00,-0.310723,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.3,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93882",2019-09-04 04:41:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.2,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93883",2019-09-04 04:42:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.3,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93884",2019-09-04 04:43:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.3,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93885",2019-09-04 04:44:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.3,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93886",2019-09-04 04:45:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.2,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93887",2019-09-04 04:46:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.2,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93888",2019-09-04 04:47:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.1,0.43218,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93889",2019-09-04 04:48:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.1,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93890",2019-09-04 04:49:00,-0.368486,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11,0.4473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93891",2019-09-04 04:50:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11,0.44667,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93892",2019-09-04 04:51:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11.1,0.44037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93893",2019-09-04 04:52:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11,0.4221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93894",2019-09-04 04:53:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93895",2019-09-04 04:54:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22.5,11,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93896",2019-09-04 04:55:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.45675,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93897",2019-09-04 04:56:00,-0.520568,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.43722,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93898",2019-09-04 04:57:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.42966,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93899",2019-09-04 04:58:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93900",2019-09-04 04:59:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.1,0.42462,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93901",2019-09-04 05:00:00,-0.442462,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.1,0.96894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93902",2019-09-04 05:01:00,-0.460632,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.1,0.7497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93903",2019-09-04 05:02:00,-0.473119,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.1,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93904",2019-09-04 05:03:00,-0.472225,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.63567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93905",2019-09-04 05:04:00,-0.464493,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.6111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93906",2019-09-04 05:05:00,-0.471323,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.60417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93907",2019-09-04 05:06:00,-0.491627,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.62811,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93908",2019-09-04 05:07:00,-0.473664,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.1,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93909",2019-09-04 05:08:00,-0.451916,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.1,0.60417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93910",2019-09-04 05:09:00,-0.595048,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.2,0.5859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93911",2019-09-04 05:10:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.3,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93912",2019-09-04 05:11:00,-0.427702,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.3,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93913",2019-09-04 05:12:00,-0.396079,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.4,0.59283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93914",2019-09-04 05:13:00,-0.375793,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.5,0.59157,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93915",2019-09-04 05:14:00,-0.346981,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.4,0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93916",2019-09-04 05:15:00,-0.380306,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.4,0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93917",2019-09-04 05:16:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.4,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93918",2019-09-04 05:17:00,-0.327579,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.4,0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93919",2019-09-04 05:18:00,-0.367404,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.3,0.58527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93920",2019-09-04 05:19:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.3,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93921",2019-09-04 05:20:00,-0.369922,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.3,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93922",2019-09-04 05:21:00,-0.379624,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.2,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93923",2019-09-04 05:22:00,-0.352569,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.1,0.57519,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93924",2019-09-04 05:23:00,-0.335677,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.58779,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93925",2019-09-04 05:24:00,-0.343298,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11.1,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93926",2019-09-04 05:25:00,-0.356038,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93927",2019-09-04 05:26:00,-0.326787,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.7497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93928",2019-09-04 05:27:00,-0.330741,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.85428,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93929",2019-09-04 05:28:00,-0.325254,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.86688,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93930",2019-09-04 05:29:00,-0.345416,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.7686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93931",2019-09-04 05:30:00,-0.400027,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93932",2019-09-04 05:31:00,-0.352699,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93933",2019-09-04 05:32:00,-0.36126,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,11,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93934",2019-09-04 05:33:00,-0.3464,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93935",2019-09-04 05:34:00,-0.347498,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.57645,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93936",2019-09-04 05:35:00,-0.364545,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93937",2019-09-04 05:36:00,-0.341932,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93938",2019-09-04 05:37:00,-0.313668,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.55881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93939",2019-09-04 05:38:00,-0.363102,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93940",2019-09-04 05:39:00,-0.35694,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93941",2019-09-04 05:40:00,-0.36011,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93942",2019-09-04 05:41:00,-0.388244,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.9,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93943",2019-09-04 05:42:00,-0.361028,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.8,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93944",2019-09-04 05:43:00,-0.317687,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.8,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93945",2019-09-04 05:44:00,-0.373637,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.8,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93946",2019-09-04 05:45:00,-0.35302,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.8,0.55755,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93947",2019-09-04 05:46:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.7,0.5607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93948",2019-09-04 05:47:00,-0.370779,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.6,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93949",2019-09-04 05:48:00,-0.37192,0,0,24,22,22,18,29,22,23,0,0,23.5,21.5,20.5,22,23.5,22,22,10.5,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93950",2019-09-04 05:49:00,-0.38649,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23.5,22,22,10.4,0.54873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93951",2019-09-04 05:50:00,0,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23.5,22,22,10.5,0.55503,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93952",2019-09-04 05:51:00,-0.37729,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23.5,22,22,10.6,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93953",2019-09-04 05:52:00,-0.38008,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23.5,22,22,10.4,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93954",2019-09-04 05:53:00,-0.356202,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23.5,22,22,10.5,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93955",2019-09-04 05:54:00,-0.36952,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23.5,22,22,10.3,0.52983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93956",2019-09-04 05:55:00,-0.363004,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23.5,22,22,10.5,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93957",2019-09-04 05:56:00,0,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,10.6,0.54432,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93958",2019-09-04 05:57:00,-0.357668,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,10.6,0.54243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93959",2019-09-04 05:58:00,-0.373279,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,10.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93960",2019-09-04 05:59:00,-0.374832,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,10.8,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93961",2019-09-04 06:00:00,-0.389052,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,22,22,10.8,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93962",2019-09-04 06:01:00,-0.438178,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,22,22,10.7,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93963",2019-09-04 06:02:00,-0.369348,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,22,22,10.7,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93964",2019-09-04 06:03:00,-0.38405,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,22,22,10.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93965",2019-09-04 06:04:00,0,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,22,22,10.7,0.51723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93966",2019-09-04 06:05:00,-0.387531,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.7,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93967",2019-09-04 06:06:00,-0.463575,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93968",2019-09-04 06:07:00,-0.374935,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93969",2019-09-04 06:08:00,-0.383947,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93970",2019-09-04 06:09:00,-0.370492,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93971",2019-09-04 06:10:00,-0.375066,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93972",2019-09-04 06:11:00,-0.334466,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93973",2019-09-04 06:12:00,-0.323535,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93974",2019-09-04 06:13:00,-0.339845,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93975",2019-09-04 06:14:00,-0.330128,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93976",2019-09-04 06:15:00,-0.361906,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93977",2019-09-04 06:16:00,-0.582923,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.8,0.8127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93978",2019-09-04 06:17:00,-0.543355,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.7,0.83034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93979",2019-09-04 06:18:00,-0.344787,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,21.5,23,21.5,22,10.7,0.8127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93980",2019-09-04 06:19:00,-0.312785,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,10.7,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93981",2019-09-04 06:20:00,-0.352915,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,10.7,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93982",2019-09-04 06:21:00,-0.347749,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,10.8,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93983",2019-09-04 06:22:00,-0.351637,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,10.8,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93984",2019-09-04 06:23:00,0,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,10.8,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93985",2019-09-04 06:24:00,-0.344644,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,10.9,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93986",2019-09-04 06:25:00,-0.601826,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,11,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93987",2019-09-04 06:26:00,-0.367583,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,11,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93988",2019-09-04 06:27:00,-0.342223,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,11,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93989",2019-09-04 06:28:00,-0.42675,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,11.1,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93990",2019-09-04 06:29:00,-0.361945,0,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,11,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93991",2019-09-04 06:30:00,-0.37084,8,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,11,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93992",2019-09-04 06:31:00,-0.339985,7,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,10.9,0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93993",2019-09-04 06:32:00,-0.34465,7,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,22,10.9,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93994",2019-09-04 06:33:00,0,8,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.8,0.51849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93995",2019-09-04 06:34:00,-0.353793,9,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.8,0.53865,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93996",2019-09-04 06:35:00,-0.334961,10,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.53298,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93997",2019-09-04 06:36:00,-0.348151,10,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.8,0.51849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93998",2019-09-04 06:37:00,0,10,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.8,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"93999",2019-09-04 06:38:00,-0.336784,10,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.8,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94000",2019-09-04 06:39:00,-0.34908,12,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94001",2019-09-04 06:40:00,-0.318343,12,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.56511,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94002",2019-09-04 06:41:00,-0.339528,11,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11,0.55188,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94003",2019-09-04 06:42:00,-0.340385,12,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94004",2019-09-04 06:43:00,0,13,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94005",2019-09-04 06:44:00,0,13,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.55251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
