"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"94006",2019-09-04 06:45:00,-0.325784,14,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94007",2019-09-04 06:46:00,0,14,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.8,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94008",2019-09-04 06:47:00,-0.312801,14,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.8,0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94009",2019-09-04 06:48:00,-0.329371,14,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94010",2019-09-04 06:49:00,0,16,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94011",2019-09-04 06:50:00,0,16,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.8,0.57771,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94012",2019-09-04 06:51:00,0,16,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94013",2019-09-04 06:52:00,-0.417224,16,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.56511,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94014",2019-09-04 06:53:00,-0.30953,17,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94015",2019-09-04 06:54:00,0,18,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.53865,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94016",2019-09-04 06:55:00,0,18,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94017",2019-09-04 06:56:00,0,18,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94018",2019-09-04 06:57:00,-0.344278,18,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94019",2019-09-04 06:58:00,0,21,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,10.9,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94020",2019-09-04 06:59:00,-0.34551,20,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94021",2019-09-04 07:00:00,-0.50291,22,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94022",2019-09-04 07:01:00,-0.330432,23,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.1,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94023",2019-09-04 07:02:00,-0.343573,27,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.1,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94024",2019-09-04 07:03:00,-0.327021,30,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.2,0.48888,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94025",2019-09-04 07:04:00,0,29,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.3,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94026",2019-09-04 07:05:00,-0.325066,31,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.3,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94027",2019-09-04 07:06:00,-0.332595,32,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.4,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94028",2019-09-04 07:07:00,-0.32372,33,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.5,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94029",2019-09-04 07:08:00,-0.326541,35,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.6,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94030",2019-09-04 07:09:00,-0.335531,36,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.6,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94031",2019-09-04 07:10:00,-0.406294,38,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.6,0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94032",2019-09-04 07:11:00,-0.45926,39,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.7,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94033",2019-09-04 07:12:00,-0.333546,42,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.7,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94034",2019-09-04 07:13:00,-0.32373,43,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.7,0.45108,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94035",2019-09-04 07:14:00,-0.320428,45,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94036",2019-09-04 07:15:00,-0.324578,47,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.8,0.70182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94037",2019-09-04 07:16:00,-0.342503,48,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,11.9,0.7182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94038",2019-09-04 07:17:00,0,50,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,12.1,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94039",2019-09-04 07:18:00,-0.340526,52,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,12.2,0.56385,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94040",2019-09-04 07:19:00,-0.46007,53,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,12.4,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94041",2019-09-04 07:20:00,-0.31208,57,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,12.5,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94042",2019-09-04 07:21:00,-0.327758,58,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,12.6,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94043",2019-09-04 07:22:00,0,60,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,12.7,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94044",2019-09-04 07:23:00,-0.323394,63,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,12.7,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94045",2019-09-04 07:24:00,0,64,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,12.8,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94046",2019-09-04 07:25:00,-0.31845,66,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,12.9,0.32571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94047",2019-09-04 07:26:00,-0.308257,69,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,13.1,0.32004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94048",2019-09-04 07:27:00,-0.332896,72,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,13.3,0.31374,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94049",2019-09-04 07:28:00,-0.30977,74,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,13.5,0.30807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94050",2019-09-04 07:29:00,-0.339091,78,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,13.7,0.29862,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94051",2019-09-04 07:30:00,-0.360138,79,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,13.8,0.29484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94052",2019-09-04 07:31:00,0,80,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,13.8,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94053",2019-09-04 07:32:00,-0.317427,83,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,13.9,0.2646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94054",2019-09-04 07:33:00,-0.34128,85,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,13.9,0.26271,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94055",2019-09-04 07:34:00,-0.34415,88,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,14,0.26712,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94056",2019-09-04 07:35:00,-0.337844,91,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,14.1,0.26964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94057",2019-09-04 07:36:00,-0.354622,94,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,14.2,0.25704,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94058",2019-09-04 07:37:00,-0.333561,96,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,14.4,0.24696,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94059",2019-09-04 07:38:00,0,98,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,14.7,0.21924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94060",2019-09-04 07:39:00,-0.321226,102,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,14.9,0.23814,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94061",2019-09-04 07:40:00,-0.353395,103,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,15,0.20727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94062",2019-09-04 07:41:00,-0.338633,107,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,15.2,0.17829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94063",2019-09-04 07:42:00,-0.344125,109,0,24,22,22,18,29,22,23,0,0,23,21.5,20,21.5,23,21.5,21.5,15.3,0.16821,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94064",2019-09-04 07:43:00,-0.334555,112,0,24,22,22,18,29,22,23,0,0,23,21.5,20,22,23,21.5,21.5,15.4,0.1512,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94065",2019-09-04 07:44:00,-0.421666,114,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15.4,0.14931,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94066",2019-09-04 07:45:00,-0.434177,118,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15.4,0.14553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94067",2019-09-04 07:46:00,-0.329709,121,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15.3,0.13419,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94068",2019-09-04 07:47:00,-0.428222,123,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15.2,0.11277,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94069",2019-09-04 07:48:00,-0.333294,127,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15.1,0.0882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94070",2019-09-04 07:49:00,0,128,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15.1,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94071",2019-09-04 07:50:00,-0.317788,133,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15.1,0.10584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94072",2019-09-04 07:51:00,0,136,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94073",2019-09-04 07:52:00,-0.328814,139,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94074",2019-09-04 07:53:00,-0.677315,142,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,15,0.05229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94075",2019-09-04 07:54:00,-0.368098,144,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.9,0.05544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94076",2019-09-04 07:55:00,-0.350073,148,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.8,0.06111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94077",2019-09-04 07:56:00,-0.388285,150,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.7,0.03717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94078",2019-09-04 07:57:00,-0.329502,153,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.7,0.04914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94079",2019-09-04 07:58:00,0,157,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.6,0.0189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94080",2019-09-04 07:59:00,-0.326161,160,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.5,0.03024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94081",2019-09-04 08:00:00,-0.320058,164,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.5,0.04284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94082",2019-09-04 08:01:00,-0.328557,168,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.5,0.0882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94083",2019-09-04 08:02:00,-0.336194,171,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.5,1.68714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94084",2019-09-04 08:03:00,-0.336377,174,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.4,0.26397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94085",2019-09-04 08:04:00,-0.375134,178,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.3,0.23247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94086",2019-09-04 08:05:00,0,182,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.3,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94087",2019-09-04 08:06:00,-0.344245,184,0,24,22,22,18,29,22,23,0,0,23,21,20,22,23,21.5,21.5,14.3,-0.09513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94088",2019-09-04 08:07:00,-0.358419,189,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.3,-0.10269,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94089",2019-09-04 08:08:00,-0.341592,192,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.3,-0.10836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94090",2019-09-04 08:09:00,-0.341317,194,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.3,-0.12663,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94091",2019-09-04 08:10:00,-0.348137,195,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.3,-0.06426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94092",2019-09-04 08:11:00,0,200,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.3,-0.03969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94093",2019-09-04 08:12:00,-0.315895,204,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.3,-0.05733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94094",2019-09-04 08:13:00,-0.335858,208,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.3,-0.01575,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94095",2019-09-04 08:14:00,-0.33681,211,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.3,-0.03213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94096",2019-09-04 08:15:00,-0.323253,213,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.3,-0.10521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94097",2019-09-04 08:16:00,0,217,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.5,-0.08883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94098",2019-09-04 08:17:00,-0.321405,221,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,14.8,-0.29547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94099",2019-09-04 08:18:00,-0.31308,224,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.3,-0.22806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94100",2019-09-04 08:19:00,-0.341575,228,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.6,-0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94101",2019-09-04 08:20:00,-0.320799,229,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.31626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94102",2019-09-04 08:21:00,-0.409313,233,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.30996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94103",2019-09-04 08:22:00,-0.340834,237,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94104",2019-09-04 08:23:00,-0.333782,243,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.44226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94105",2019-09-04 08:24:00,-0.352128,242,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.45423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94106",2019-09-04 08:25:00,-0.481624,249,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.48258,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94107",2019-09-04 08:26:00,-0.35661,254,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.8,-0.50148,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94108",2019-09-04 08:27:00,-0.344268,255,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.49896,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94109",2019-09-04 08:28:00,-0.345039,257,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.48006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94110",2019-09-04 08:29:00,-0.333582,262,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.8,-0.50526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94111",2019-09-04 08:30:00,-0.350733,264,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.8,-0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94112",2019-09-04 08:31:00,-0.498204,268,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94113",2019-09-04 08:32:00,-0.579603,275,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.8,-0.59913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94114",2019-09-04 08:33:00,-0.340804,278,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.59913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94115",2019-09-04 08:34:00,-0.353181,284,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.60732,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94116",2019-09-04 08:35:00,-0.32164,289,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.60858,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94117",2019-09-04 08:36:00,-0.351185,292,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.65709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94118",2019-09-04 08:37:00,-0.329409,295,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.5922,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94119",2019-09-04 08:38:00,-0.541207,299,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.70623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94120",2019-09-04 08:39:00,-0.521567,304,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.71883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94121",2019-09-04 08:40:00,-0.46629,307,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.74088,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94122",2019-09-04 08:41:00,-0.328686,310,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,15.9,-0.66213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94123",2019-09-04 08:42:00,-0.32734,312,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,16,-0.44226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94124",2019-09-04 08:43:00,-0.334682,317,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,16.1,-0.24696,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94125",2019-09-04 08:44:00,-0.331682,320,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,16.2,-0.31374,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94126",2019-09-04 08:45:00,-0.418627,321,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,16.3,-0.46746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94127",2019-09-04 08:46:00,-0.333216,329,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,21.5,16.4,-0.58716,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94128",2019-09-04 08:47:00,-0.391732,333,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,22,16.5,-0.83979,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94129",2019-09-04 08:48:00,-0.376001,339,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,22,16.6,-0.8757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94130",2019-09-04 08:49:00,-0.364067,344,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,22,16.8,-0.90216,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94131",2019-09-04 08:50:00,-0.364115,350,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,22,16.9,-0.9198,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94132",2019-09-04 08:51:00,-0.344674,353,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,22,17,-0.97083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94133",2019-09-04 08:52:00,-0.350125,356,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,22,17.1,-1.03446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94134",2019-09-04 08:53:00,-0.37604,359,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,22,17.3,-1.04202,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94135",2019-09-04 08:54:00,-0.377254,363,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,21.5,22,17.6,-1.04076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94136",2019-09-04 08:55:00,-0.385088,370,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,22,22,17.8,-1.04454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94137",2019-09-04 08:56:00,-0.390609,371,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,22,22,18.1,-1.02879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94138",2019-09-04 08:57:00,-0.358273,376,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,22,22,19.3,-1.00359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94139",2019-09-04 08:58:00,-0.422854,382,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,22,22,19.4,-1.01052,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94140",2019-09-04 08:59:00,-0.32557,385,0,24,22,22,18,29,22,23,0,0,23,21,20.5,22,23,22,22,19.7,-1.00485,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94141",2019-09-04 09:00:00,-0.355568,386,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,19.8,-1.00926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94142",2019-09-04 09:01:00,-0.373838,391,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20,-1.00863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94143",2019-09-04 09:02:00,-0.371551,396,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.3,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94144",2019-09-04 09:03:00,0,401,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.4,-1.1088,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94145",2019-09-04 09:04:00,-0.372589,405,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.6,-1.09683,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94146",2019-09-04 09:05:00,0,408,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.6,-0.9072,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94147",2019-09-04 09:06:00,-0.386763,412,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.4,-0.95823,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94148",2019-09-04 09:07:00,-0.351009,417,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.7,-0.8883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94149",2019-09-04 09:08:00,-0.349499,421,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.3,-0.99729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94150",2019-09-04 09:09:00,-0.392417,425,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20,-1.04769,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94151",2019-09-04 09:10:00,-0.362256,428,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.1,-1.11258,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94152",2019-09-04 09:11:00,-0.369776,433,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.7,-1.14975,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94153",2019-09-04 09:12:00,0,438,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,19.6,-1.04769,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94154",2019-09-04 09:13:00,-0.364593,442,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.5,-1.17999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94155",2019-09-04 09:14:00,-0.364973,447,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,21.3,-1.21212,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94156",2019-09-04 09:15:00,-0.343468,449,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,21.1,-1.24425,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94157",2019-09-04 09:16:00,-0.372894,454,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.7,-1.25559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94158",2019-09-04 09:17:00,-0.374306,458,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,21.3,-1.40616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94159",2019-09-04 09:18:00,0,462,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,21.7,-1.42569,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94160",2019-09-04 09:19:00,-0.353722,465,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,20.4,-1.43262,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94161",2019-09-04 09:20:00,-0.367429,471,0,24,22,22,18,29,22,23,0,0,23,21.5,20.5,22,23,22,22,21.2,-1.30599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94162",2019-09-04 09:21:00,-0.349845,475,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,19.8,-1.16865,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94163",2019-09-04 09:22:00,-0.369503,478,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,17.9,-1.20519,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94164",2019-09-04 09:23:00,-0.329548,484,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,18.4,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94165",2019-09-04 09:24:00,-0.377106,488,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,20.3,-1.21149,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94166",2019-09-04 09:25:00,-0.560248,493,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21,-1.42002,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94167",2019-09-04 09:26:00,-0.388527,498,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.5,-1.47735,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94168",2019-09-04 09:27:00,-0.356158,500,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22,-1.59075,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94169",2019-09-04 09:28:00,-0.354804,505,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.6,-1.59957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94170",2019-09-04 09:29:00,-0.38418,509,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,20.7,-1.53405,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94171",2019-09-04 09:30:00,-0.392022,514,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,20.5,-1.66068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94172",2019-09-04 09:31:00,-0.420952,519,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.2,-1.69659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94173",2019-09-04 09:32:00,-0.45299,523,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,20.8,-1.74699,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94174",2019-09-04 09:33:00,-0.421264,529,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.7,-1.78983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94175",2019-09-04 09:34:00,-0.444225,533,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.7,-1.80999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94176",2019-09-04 09:35:00,-0.446006,538,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.6,-1.74573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94177",2019-09-04 09:36:00,-0.447146,539,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.9,-1.70478,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94178",2019-09-04 09:37:00,-0.44756,546,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.5,-1.74825,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94179",2019-09-04 09:38:00,-0.443099,549,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.7,-1.76211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94180",2019-09-04 09:39:00,-0.496023,554,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.2,-1.78164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94181",2019-09-04 09:40:00,-0.405151,559,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,23.4,-1.77408,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94182",2019-09-04 09:41:00,-0.398643,563,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.5,-1.80558,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94183",2019-09-04 09:42:00,-0.389013,566,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.5,-1.81251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94184",2019-09-04 09:43:00,-0.378409,569,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.9,-1.78227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94185",2019-09-04 09:44:00,-0.359426,573,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22,-1.79109,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94186",2019-09-04 09:45:00,0,577,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.9,-1.8963,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94187",2019-09-04 09:46:00,-0.371331,579,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,18.1,-1.89693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94188",2019-09-04 09:47:00,-0.412385,585,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,19,-1.18566,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94189",2019-09-04 09:48:00,0,589,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21,-1.94733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94190",2019-09-04 09:49:00,-0.364317,594,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.7,-1.9656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94191",2019-09-04 09:50:00,0,598,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.1,-1.98009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94192",2019-09-04 09:51:00,-0.363999,602,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.9,-1.98009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94193",2019-09-04 09:52:00,0,606,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,23.1,-1.99395,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94194",2019-09-04 09:53:00,-0.366366,610,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.5,-1.64178,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94195",2019-09-04 09:54:00,-0.382426,613,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.1,-1.86165,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94196",2019-09-04 09:55:00,-0.358507,617,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.4,-1.91583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94197",2019-09-04 09:56:00,-0.385535,622,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.2,-2.03616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94198",2019-09-04 09:57:00,-0.365496,626,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,21.4,-2.22453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94199",2019-09-04 09:58:00,-0.318917,630,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.5,-2.25099,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94200",2019-09-04 09:59:00,0,634,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.9,-2.26863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94201",2019-09-04 10:00:00,-0.390077,642,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.9,-2.43243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94202",2019-09-04 10:01:00,-0.378912,643,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.7,-2.42991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94203",2019-09-04 10:02:00,-0.381927,648,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.3,-2.4381,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94204",2019-09-04 10:03:00,0,650,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.3,-2.42298,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94205",2019-09-04 10:04:00,-0.402794,653,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22,23,22,22,22.6,-2.43873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94206",2019-09-04 10:05:00,-0.50728,657,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22.5,23,22,22,22.4,-2.43999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94207",2019-09-04 10:06:00,0,663,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22.5,23,22,22,23.3,-2.43747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94208",2019-09-04 10:07:00,-0.382744,668,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22.5,23,22,22,23.4,-2.47401,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94209",2019-09-04 10:08:00,-0.379491,674,0,24,22,22,18,29,22,23,0,0,23,21.5,21,22.5,23,22,22,22.5,-2.38203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94210",2019-09-04 10:09:00,-0.383738,674,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.5,-2.47149,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94211",2019-09-04 10:10:00,-0.43177,676,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23,22,22,23.6,-1.65123,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94212",2019-09-04 10:11:00,-0.386353,681,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23,22,22,22.1,-1.65753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94213",2019-09-04 10:12:00,-0.31547,682,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23,22,22,22.4,-1.67139,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94214",2019-09-04 10:13:00,-0.39522,686,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22,23,22,22,22.9,-1.67895,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94215",2019-09-04 10:14:00,-0.389143,689,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.9,-1.67202,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94216",2019-09-04 10:15:00,-0.408767,696,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.7,-2.47968,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94217",2019-09-04 10:16:00,-0.373286,701,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,23.1,-2.44566,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94218",2019-09-04 10:17:00,-0.3988,704,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,23.1,-2.6145,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94219",2019-09-04 10:18:00,-0.493378,705,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,21.6,-1.79298,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94220",2019-09-04 10:19:00,-0.357168,708,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,21.9,-2.38959,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94221",2019-09-04 10:20:00,-0.700005,716,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.2,-2.29887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94222",2019-09-04 10:21:00,-0.386907,718,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.9,-2.33793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94223",2019-09-04 10:22:00,-0.395531,718,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,23.8,-2.44314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94224",2019-09-04 10:23:00,-0.346179,724,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,23.6,-2.54268,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94225",2019-09-04 10:24:00,-0.389708,728,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.9,-2.69199,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94226",2019-09-04 10:25:00,-0.605673,732,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,19.9,-2.6901,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94227",2019-09-04 10:26:00,-0.414208,737,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,20.1,-2.73672,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94228",2019-09-04 10:27:00,-0.405011,745,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,21.5,-2.77515,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94229",2019-09-04 10:28:00,-0.391589,747,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.9,-2.78145,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94230",2019-09-04 10:29:00,-0.387173,748,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.6,-2.78397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94231",2019-09-04 10:30:00,-0.367176,755,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,21.8,-2.78901,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94232",2019-09-04 10:31:00,-0.358756,757,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.3,-2.79783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94233",2019-09-04 10:32:00,-0.360867,761,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,23.1,-2.81358,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94234",2019-09-04 10:33:00,-0.369066,765,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21,22.5,23,22,22,22.8,-2.75436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94235",2019-09-04 10:34:00,-0.378193,769,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,22.9,-2.86713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94236",2019-09-04 10:35:00,-0.368737,772,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,23.6,-2.88603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94237",2019-09-04 10:36:00,-0.357746,778,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,24.5,-2.898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94238",2019-09-04 10:37:00,-0.371986,786,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,23.7,-2.91186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94239",2019-09-04 10:38:00,-0.371737,788,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,23.4,-2.93706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94240",2019-09-04 10:39:00,-0.382933,788,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,22.7,-2.94021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94241",2019-09-04 10:40:00,-0.375471,789,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,23.1,-2.93076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94242",2019-09-04 10:41:00,-0.381896,797,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,23.7,-2.94273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94243",2019-09-04 10:42:00,-0.37406,801,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,24.6,-2.96289,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94244",2019-09-04 10:43:00,-0.319529,804,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,24.4,-2.97423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94245",2019-09-04 10:44:00,-0.375034,806,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,24.1,-2.60946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94246",2019-09-04 10:45:00,-0.3377,814,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,24.7,-2.6523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94247",2019-09-04 10:46:00,0,818,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,24.9,-2.70333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94248",2019-09-04 10:47:00,-0.518034,820,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,25.1,-2.71656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94249",2019-09-04 10:48:00,-0.385338,819,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,24.7,-2.86146,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94250",2019-09-04 10:49:00,-0.365134,821,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,23.4,-3.04416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94251",2019-09-04 10:50:00,-0.674737,825,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,23,-3.05361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94252",2019-09-04 10:51:00,-0.340596,831,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,24.1,-3.07881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94253",2019-09-04 10:52:00,0,835,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,24,-3.05739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94254",2019-09-04 10:53:00,-0.402205,840,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,24.3,-3.05613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94255",2019-09-04 10:54:00,-0.388624,842,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22,22.8,-3.06999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94256",2019-09-04 10:55:00,0,843,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,21.9,-3.06306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94257",2019-09-04 10:56:00,-0.383597,847,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22,23,-3.07188,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94258",2019-09-04 10:57:00,-0.377421,851,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22.5,24.2,-3.0996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94259",2019-09-04 10:58:00,-0.319695,855,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22,22.5,24.1,-3.07062,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94260",2019-09-04 10:59:00,0,854,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22.5,24.5,-3.05676,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94261",2019-09-04 11:00:00,-0.36663,862,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22.5,25.5,-3.05739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94262",2019-09-04 11:01:00,-0.350385,868,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22.5,25,-3.06936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94263",2019-09-04 11:02:00,-0.368245,868,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22.5,24.4,-3.08133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94264",2019-09-04 11:03:00,-0.360391,872,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22,22.5,22.6,-3.1311,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94265",2019-09-04 11:04:00,-0.380203,877,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,23.5,-3.14496,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94266",2019-09-04 11:05:00,-0.75958,881,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,20,-2.8098,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94267",2019-09-04 11:06:00,-0.417614,883,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,20.4,-2.82681,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94268",2019-09-04 11:07:00,-0.380067,889,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,20.8,-2.89296,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94269",2019-09-04 11:08:00,-0.36387,892,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,20,-2.92446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94270",2019-09-04 11:09:00,-0.388282,895,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,19.1,-3.12606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94271",2019-09-04 11:10:00,-0.619798,899,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,20.6,-3.13173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94272",2019-09-04 11:11:00,0,904,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,21.5,-3.13173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94273",2019-09-04 11:12:00,0,904,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,22.7,-3.13299,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94274",2019-09-04 11:13:00,-0.42594,910,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,23.2,-3.1752,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94275",2019-09-04 11:14:00,0,912,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,23,-3.14559,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94276",2019-09-04 11:15:00,-0.532317,915,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,22.7,-3.16134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94277",2019-09-04 11:16:00,-0.529751,919,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,23.2,-3.1815,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94278",2019-09-04 11:17:00,-0.59282,924,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,22.5,-3.25143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94279",2019-09-04 11:18:00,-0.599122,923,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,20.9,-3.28356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94280",2019-09-04 11:19:00,-0.892276,926,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,20.9,-3.29805,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94281",2019-09-04 11:20:00,-0.599045,929,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,22.8,-3.30246,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94282",2019-09-04 11:21:00,-0.592672,936,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,24,-3.30813,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94283",2019-09-04 11:22:00,-0.599155,938,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,23.8,-3.3264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94284",2019-09-04 11:23:00,-0.586388,935,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,23.8,-3.22119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94285",2019-09-04 11:24:00,-0.574962,940,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,24.2,-2.961,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94286",2019-09-04 11:25:00,-0.68555,944,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,24.5,-2.98305,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94287",2019-09-04 11:26:00,-0.76496,949,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,24.8,-3.05676,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94288",2019-09-04 11:27:00,-0.578137,952,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,25.1,-3.12858,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94289",2019-09-04 11:28:00,-0.593021,959,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,24.3,-3.39066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94290",2019-09-04 11:29:00,-0.522544,962,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,22.8,-3.42153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94291",2019-09-04 11:30:00,-0.468284,967,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,21.1,-3.43413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94292",2019-09-04 11:31:00,-0.430747,971,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,20.7,-3.42594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94293",2019-09-04 11:32:00,-0.555303,972,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,22.3,-3.35286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94294",2019-09-04 11:33:00,-0.463788,973,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,22.9,-3.51729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94295",2019-09-04 11:34:00,-0.355744,975,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22,23,22.5,22.5,23.3,-3.44799,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94296",2019-09-04 11:35:00,-0.355017,976,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,22.7,-3.45933,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94297",2019-09-04 11:36:00,-0.35102,980,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,22.9,-3.40956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94298",2019-09-04 11:37:00,-0.416715,983,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,24.3,-3.4524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94299",2019-09-04 11:38:00,-0.465583,990,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,25.3,-3.07503,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94300",2019-09-04 11:39:00,0,996,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,25,-3.09834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94301",2019-09-04 11:40:00,0,998,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,23,-1.26126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94302",2019-09-04 11:41:00,0,996,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,23.6,-1.3356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94303",2019-09-04 11:42:00,0,998,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,24.4,-1.24929,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94304",2019-09-04 11:43:00,0,1002,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,25.1,-3.51666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94305",2019-09-04 11:44:00,-0.451548,1003,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,25.3,-3.56706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94306",2019-09-04 11:45:00,-0.440679,1003,0,24,22,22,18,29,22,23,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,24.6,-3.55383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94307",2019-09-04 11:46:00,-0.457136,1008,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23,22.5,22.5,20.8,-3.55446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94308",2019-09-04 11:47:00,-0.452659,1007,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23,22.5,22.5,21.9,-3.402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94309",2019-09-04 11:48:00,-0.505161,1010,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23,22.5,22.5,21.5,-3.56013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94310",2019-09-04 11:49:00,-0.515251,1014,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23,22.5,22.5,21.6,-3.59037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94311",2019-09-04 11:50:00,-0.484259,1016,0,24,22,22,18,29,22,23,0,0,23.5,22,21.5,22.5,23,22.5,22.5,21.3,-3.58659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94312",2019-09-04 11:51:00,-0.502101,1021,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,21.1,-3.63006,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94313",2019-09-04 11:52:00,0,1028,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,21.2,-3.61935,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94314",2019-09-04 11:53:00,-0.550411,1028,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,21.8,-3.62124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94315",2019-09-04 11:54:00,-0.498315,1029,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,23.3,-3.2445,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94316",2019-09-04 11:55:00,-0.511768,1032,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,22.8,-3.23316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94317",2019-09-04 11:56:00,-0.491156,1037,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24.5,-3.30813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94318",2019-09-04 11:57:00,-0.455551,1041,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,23.3,-3.3957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94319",2019-09-04 11:58:00,-0.53939,1042,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24.2,-3.66345,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94320",2019-09-04 11:59:00,-0.475211,1042,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24.8,-3.67983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94321",2019-09-04 12:00:00,-0.502304,1044,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24.4,-3.70629,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94322",2019-09-04 12:01:00,-0.544401,1048,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,23.6,-3.70503,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
