"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"94323",2019-09-04 12:02:00,-0.368488,1048,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24.4,-3.61179,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94324",2019-09-04 12:03:00,-0.401927,1049,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24,-3.69936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94325",2019-09-04 12:04:00,-0.427778,1056,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24.7,-3.70629,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94326",2019-09-04 12:05:00,-0.372152,1053,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24,-3.72015,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94327",2019-09-04 12:06:00,-0.360471,1055,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,23.9,-3.73716,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94328",2019-09-04 12:07:00,0,1056,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,25.6,-3.76866,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94329",2019-09-04 12:08:00,-0.433903,1059,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,26.5,-3.35979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94330",2019-09-04 12:09:00,0,1060,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,26.8,-3.37806,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94331",2019-09-04 12:10:00,0,1060,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,25.3,-3.43413,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94332",2019-09-04 12:11:00,0,1061,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24.1,-3.50595,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94333",2019-09-04 12:12:00,0,1063,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,25,-3.77811,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94334",2019-09-04 12:13:00,-0.73577,1063,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24.9,-3.78189,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94335",2019-09-04 12:14:00,0,1065,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,25,-3.76929,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94336",2019-09-04 12:15:00,-0.425883,1068,0,24,22,22,18,29,22,23,0,0,23.5,22,22,22.5,23,22.5,22.5,24.8,-3.74346,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94337",2019-09-04 12:16:00,0,1072,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,25.3,-3.73086,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94338",2019-09-04 12:17:00,0,1074,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,25,-3.67416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94339",2019-09-04 12:18:00,-0.459402,1076,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,25.6,-3.88143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94340",2019-09-04 12:19:00,-0.433938,1081,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,26,-3.8808,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94341",2019-09-04 12:20:00,-0.502436,1084,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,26.4,-3.88773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94342",2019-09-04 12:21:00,-0.589213,1077,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,26.5,-3.8934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94343",2019-09-04 12:22:00,0,1080,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,26.7,-3.90978,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94344",2019-09-04 12:23:00,-0.510458,1087,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,27.2,-3.91419,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94345",2019-09-04 12:24:00,-0.508202,1085,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,25.6,-3.49209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94346",2019-09-04 12:25:00,-0.487367,1091,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,24.7,-3.49965,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94347",2019-09-04 12:26:00,0,1089,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,24.6,-3.54753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94348",2019-09-04 12:27:00,-0.478309,1081,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,25.4,-3.63573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94349",2019-09-04 12:28:00,-0.48372,1093,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,25.6,-3.69117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94350",2019-09-04 12:29:00,-0.502395,1100,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,23.8,-4.04586,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94351",2019-09-04 12:30:00,-0.490272,1096,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,23.8,-4.02129,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94352",2019-09-04 12:31:00,-0.517271,1099,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,24.3,-4.03389,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94353",2019-09-04 12:32:00,-0.560521,1103,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,24.2,-4.05909,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94354",2019-09-04 12:33:00,-0.487464,1084,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,24.9,-4.0572,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94355",2019-09-04 12:34:00,-0.717321,1098,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,25.7,-4.07421,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94356",2019-09-04 12:35:00,-0.493735,1107,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,26.2,-4.10445,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94357",2019-09-04 12:36:00,-0.466783,1116,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,27.1,-4.1391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94358",2019-09-04 12:37:00,-0.492809,1112,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,27.2,-4.10634,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94359",2019-09-04 12:38:00,-0.486473,1113,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,27,-4.12335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94360",2019-09-04 12:39:00,0,1114,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,27.5,-4.13973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94361",2019-09-04 12:40:00,-0.4458,1114,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,28.3,-3.71133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94362",2019-09-04 12:41:00,-0.469405,1115,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,28.1,-3.66786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94363",2019-09-04 12:42:00,-0.851087,1118,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,28.3,-3.74913,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94364",2019-09-04 12:43:00,-0.440008,1120,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,22.5,26.7,-3.8304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94365",2019-09-04 12:44:00,-0.45227,1124,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25,-4.1517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94366",2019-09-04 12:45:00,-0.478947,1119,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25,-4.15548,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94367",2019-09-04 12:46:00,0,1125,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25.6,-4.15863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94368",2019-09-04 12:47:00,-0.457407,1128,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,27.1,-4.1517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94369",2019-09-04 12:48:00,-0.4543,1131,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,27.9,-4.15359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94370",2019-09-04 12:49:00,-0.438547,1126,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,26.9,-4.15296,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94371",2019-09-04 12:50:00,-0.452109,1128,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25.3,-4.17249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94372",2019-09-04 12:51:00,-0.464753,1134,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25.2,-4.221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94373",2019-09-04 12:52:00,0,1136,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,26.2,-4.23486,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94374",2019-09-04 12:53:00,-0.845616,1135,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25.7,-4.24116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94375",2019-09-04 12:54:00,-0.440232,1137,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,24.3,-4.26951,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94376",2019-09-04 12:55:00,-0.453765,1138,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,24.5,-4.27077,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94377",2019-09-04 12:56:00,-0.446809,1141,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,24.3,-3.83292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94378",2019-09-04 12:57:00,-0.465206,1134,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,24.3,-3.83481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94379",2019-09-04 12:58:00,-0.440678,1134,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25.7,-3.88647,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94380",2019-09-04 12:59:00,-0.45901,1136,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,27.1,-3.1752,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94381",2019-09-04 13:00:00,-0.437032,1145,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,27.4,-2.53008,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94382",2019-09-04 13:01:00,0,1149,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,26.6,-3.6477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94383",2019-09-04 13:02:00,-0.461517,1149,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,23.6,-3.88269,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94384",2019-09-04 13:03:00,-0.448096,1150,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,23.6,-3.95829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94385",2019-09-04 13:04:00,0,1147,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,22.8,-3.94065,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94386",2019-09-04 13:05:00,-0.449296,1140,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,23.7,-3.61179,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94387",2019-09-04 13:06:00,-1.02385,1142,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25.1,-3.32829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94388",2019-09-04 13:07:00,-0.438643,1144,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,26,-2.97549,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94389",2019-09-04 13:08:00,-0.512018,1145,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,27,-2.26548,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94390",2019-09-04 13:09:00,-0.437909,1147,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25,-2.80791,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94391",2019-09-04 13:10:00,-0.442265,1146,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,23.7,-2.18169,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94392",2019-09-04 13:11:00,-0.427737,1144,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,24.5,-1.34253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94393",2019-09-04 13:12:00,-0.802077,1141,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25,-1.10943,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94394",2019-09-04 13:13:00,0,1145,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,24,-0.45108,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94395",2019-09-04 13:14:00,-0.432107,1147,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,25.8,-3.97719,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94396",2019-09-04 13:15:00,-0.4418,1142,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,23.4,-4.04586,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94397",2019-09-04 13:16:00,-0.437661,1144,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,22.8,-4.32873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94398",2019-09-04 13:17:00,-0.461064,1150,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,24.1,-4.35204,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94399",2019-09-04 13:18:00,-0.443925,1141,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,22.5,23,24.6,-4.36023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94400",2019-09-04 13:19:00,-0.582781,1148,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,24.4,-4.35267,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94401",2019-09-04 13:20:00,0,1152,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.6,-4.3722,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94402",2019-09-04 13:21:00,-0.435041,1155,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.2,-4.39236,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94403",2019-09-04 13:22:00,0,1158,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.6,-4.42197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94404",2019-09-04 13:23:00,0,1160,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.9,-4.44969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94405",2019-09-04 13:24:00,-0.597728,1163,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.8,-4.42449,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94406",2019-09-04 13:25:00,-0.428589,1152,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,27.1,-4.36779,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94407",2019-09-04 13:26:00,-0.623637,1155,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,27.4,-3.90978,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94408",2019-09-04 13:27:00,-0.447043,1156,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,26.7,-3.87639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94409",2019-09-04 13:28:00,-0.451463,1160,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,24.2,-3.92049,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94410",2019-09-04 13:29:00,-0.442096,1159,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,23.4,-3.9438,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94411",2019-09-04 13:30:00,-0.44668,1156,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,22.7,-4.2399,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94412",2019-09-04 13:31:00,0,1157,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,24.2,-4.21596,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94413",2019-09-04 13:32:00,0,1159,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,24.8,-4.0698,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94414",2019-09-04 13:33:00,0,1156,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25,-4.25943,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94415",2019-09-04 13:34:00,-0.423977,1156,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,24.8,-3.8241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94416",2019-09-04 13:35:00,-0.431638,1152,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.4,-3.17583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94417",2019-09-04 13:36:00,-0.433006,1155,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.3,-2.04183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94418",2019-09-04 13:37:00,-0.432651,1153,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,24.1,-1.56366,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94419",2019-09-04 13:38:00,-0.420056,1154,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.5,-1.64871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94420",2019-09-04 13:39:00,-0.452259,1163,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.8,-1.07919,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94421",2019-09-04 13:40:00,-0.425204,1159,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,26.8,-0.73962,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94422",2019-09-04 13:41:00,-0.449457,1157,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,26.2,-1.18566,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94423",2019-09-04 13:42:00,-0.445337,1163,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.3,-0.68166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94424",2019-09-04 13:43:00,0,1167,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,26.8,-0.71316,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94425",2019-09-04 13:44:00,-0.431369,1167,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,26.9,-1.61406,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94426",2019-09-04 13:45:00,-0.423932,1163,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,24.2,-2.079,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94427",2019-09-04 13:46:00,0,1158,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,25.8,-2.4192,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94428",2019-09-04 13:47:00,0,1156,0,24,22,22,18,29,22,23,0,0,24,22,22,22.5,23,23,23,26.6,-2.64978,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94429",2019-09-04 13:48:00,-0.422445,1159,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.2,-3.25269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94430",2019-09-04 13:49:00,-0.436612,1154,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.8,-2.77263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94431",2019-09-04 13:50:00,-0.433378,1159,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.7,-2.24847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94432",2019-09-04 13:51:00,0,1153,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,27.1,-2.18673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94433",2019-09-04 13:52:00,-0.454903,1150,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,27.7,-2.1168,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94434",2019-09-04 13:53:00,0,1148,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.3,-1.89189,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94435",2019-09-04 13:54:00,-0.519294,1144,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24,-1.37466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94436",2019-09-04 13:55:00,-0.526777,1143,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25,-1.008,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94437",2019-09-04 13:56:00,0,1147,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.7,-0.98406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94438",2019-09-04 13:57:00,-0.622075,1151,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.8,-0.95319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94439",2019-09-04 13:58:00,-0.663292,1156,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.4,-1.03635,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94440",2019-09-04 13:59:00,-0.932234,1154,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.6,-1.22976,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94441",2019-09-04 14:00:00,-0.758861,1146,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,27.9,-1.15983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94442",2019-09-04 14:01:00,-0.757609,1151,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,28.3,-1.12959,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94443",2019-09-04 14:02:00,-0.777342,1152,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.6,-0.89523,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94444",2019-09-04 14:03:00,-0.770423,1156,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.7,-3.7611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94445",2019-09-04 14:04:00,-0.756957,1151,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.2,-4.27266,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94446",2019-09-04 14:05:00,-0.780733,1152,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.8,-4.28463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94447",2019-09-04 14:06:00,-0.690695,1152,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.2,-4.29219,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94448",2019-09-04 14:07:00,-0.779955,1149,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.3,-4.26699,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94449",2019-09-04 14:08:00,-0.759495,1150,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.6,-4.28904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94450",2019-09-04 14:09:00,-0.755865,1150,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.5,-4.30983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94451",2019-09-04 14:10:00,-0.744601,1154,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,22.7,-4.19706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94452",2019-09-04 14:11:00,-0.836348,1151,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24,-3.8745,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94453",2019-09-04 14:12:00,-0.734394,1148,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.8,-3.89277,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94454",2019-09-04 14:13:00,-0.691318,1143,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.9,-3.89844,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94455",2019-09-04 14:14:00,-0.7326,1141,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.7,-3.9564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94456",2019-09-04 14:15:00,-0.656848,1142,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.4,-4.25943,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94457",2019-09-04 14:16:00,-0.461598,1139,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.6,-4.27833,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94458",2019-09-04 14:17:00,-0.578405,1140,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.8,-4.25943,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94459",2019-09-04 14:18:00,-0.521616,1139,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,27.1,-4.24053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94460",2019-09-04 14:19:00,-0.521978,1134,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,27.5,-4.23423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94461",2019-09-04 14:20:00,-0.610976,1140,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,27.3,-4.24935,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94462",2019-09-04 14:21:00,-0.510699,1142,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.7,-4.24179,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94463",2019-09-04 14:22:00,-0.448785,1140,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.5,-4.23549,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94464",2019-09-04 14:23:00,-0.464155,1139,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.3,-4.2336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94465",2019-09-04 14:24:00,-0.457271,1132,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26,-4.18383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94466",2019-09-04 14:25:00,-0.454999,1127,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.9,-3.70503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94467",2019-09-04 14:26:00,-0.535678,1127,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.8,-3.76173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94468",2019-09-04 14:27:00,-0.642967,1124,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.5,-3.79449,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94469",2019-09-04 14:28:00,-0.567991,1124,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.3,-3.87198,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94470",2019-09-04 14:29:00,-0.579494,1118,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.3,-4.17753,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94471",2019-09-04 14:30:00,-0.642182,1121,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24,-4.2021,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94472",2019-09-04 14:31:00,-0.657228,1124,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.4,-4.20273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94473",2019-09-04 14:32:00,-0.667499,1117,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.4,-4.1832,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94474",2019-09-04 14:33:00,-0.515078,1120,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.6,-4.16619,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94475",2019-09-04 14:34:00,-0.785463,1122,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.7,-4.16556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94476",2019-09-04 14:35:00,-0.732766,1123,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.3,-4.18383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94477",2019-09-04 14:36:00,-0.732455,1122,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.9,-4.17123,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94478",2019-09-04 14:37:00,-0.737921,1122,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.1,-4.1895,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94479",2019-09-04 14:38:00,-0.736779,1120,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.5,-3.86001,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94480",2019-09-04 14:39:00,-0.72096,1118,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.9,-3.72834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94481",2019-09-04 14:40:00,-0.7222,1112,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.2,-3.74976,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94482",2019-09-04 14:41:00,-0.891556,1117,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.4,-3.79323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94483",2019-09-04 14:42:00,-0.690965,1115,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.7,-3.86316,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94484",2019-09-04 14:43:00,-0.690241,1117,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.5,-4.12776,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94485",2019-09-04 14:44:00,-0.715368,1114,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.7,-4.12146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94486",2019-09-04 14:45:00,-0.481144,1107,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.8,-4.11453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94487",2019-09-04 14:46:00,-0.640893,1109,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.3,-4.12713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94488",2019-09-04 14:47:00,-0.662857,1101,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24,-4.0887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94489",2019-09-04 14:48:00,-0.578646,1102,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.8,-4.10823,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94490",2019-09-04 14:49:00,-0.488737,1102,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.9,-4.09752,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94491",2019-09-04 14:50:00,-0.793992,1099,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.7,-4.08051,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94492",2019-09-04 14:51:00,-0.547733,1094,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,23.6,-4.07106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94493",2019-09-04 14:52:00,-0.457369,1095,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24,-3.88647,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94494",2019-09-04 14:53:00,-0.485083,1094,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.5,-3.63006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94495",2019-09-04 14:54:00,-0.78287,1092,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.4,-3.67416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94496",2019-09-04 14:55:00,-0.492633,1092,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.4,-3.72456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94497",2019-09-04 14:56:00,-0.483,1092,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.9,-3.80709,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94498",2019-09-04 14:57:00,-0.487078,1085,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.7,-4.0761,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94499",2019-09-04 14:58:00,-0.524475,1084,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,27.2,-4.08933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94500",2019-09-04 14:59:00,-0.554091,1080,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,26.8,-4.05972,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94501",2019-09-04 15:00:00,-0.958046,1079,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,25.3,-4.03893,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94502",2019-09-04 15:01:00,-0.486901,1070,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.8,-3.98916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94503",2019-09-04 15:02:00,-0.647513,1064,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23,24.6,-3.98286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"94504",2019-09-04 15:03:00,-0.720293,1063,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.2,-3.95388,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94505",2019-09-04 15:04:00,-0.719305,1056,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.8,-3.95073,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94506",2019-09-04 15:05:00,-0.7656,1055,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,26.1,-3.92742,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94507",2019-09-04 15:06:00,-0.724339,1051,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.6,-3.60486,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94508",2019-09-04 15:07:00,-0.670694,1048,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.6,-3.4209,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94509",2019-09-04 15:08:00,-0.727995,1047,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.2,-3.45996,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94510",2019-09-04 15:09:00,-0.78632,1054,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.7,-3.56643,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94511",2019-09-04 15:10:00,-0.699693,1057,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.1,-3.66156,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94512",2019-09-04 15:11:00,-1.06323,1051,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,25.1,-3.88899,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94513",2019-09-04 15:12:00,-1.09184,1051,0,24,22,22,18,29,22,23,0,0,24,22,22.5,22.5,23,23,23.5,26.2,-3.85119,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"94514",2019-09-04 15:13:00,-1.37259,1049,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,25.5,-3.83859,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94515",2019-09-04 15:14:00,-1.89255,1050,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,25.4,-3.8808,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94516",2019-09-04 15:15:00,-1.51546,1046,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,25.9,-3.86946,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94517",2019-09-04 15:16:00,-1.52994,1044,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,25.2,-3.85056,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94518",2019-09-04 15:17:00,-1.51906,1042,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,24,-3.81906,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94519",2019-09-04 15:18:00,-1.90424,1039,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,24.4,-3.80079,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94520",2019-09-04 15:19:00,-1.89953,1033,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,24.2,-3.59226,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94521",2019-09-04 15:20:00,-2.23459,1032,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,24.2,-3.37743,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94522",2019-09-04 15:21:00,-2.60934,1030,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,24.7,-3.38373,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94523",2019-09-04 15:22:00,-2.70616,1026,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,24.5,-3.45366,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"94524",2019-09-04 15:23:00,-2.87401,1028,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,24.8,-3.52233,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"94525",2019-09-04 15:24:00,-2.97117,1027,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,24.2,-3.79323,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"94526",2019-09-04 15:25:00,-3.08401,1028,0,24,22,22,18,29,22,23,0,0,24.5,22,22.5,22.5,23,23,23.5,23.9,-3.81213,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"94527",2019-09-04 15:26:00,-2.77822,1025,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,23.8,-3.78126,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"94528",2019-09-04 15:27:00,-3.38102,1020,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,24,-3.76866,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"94529",2019-09-04 15:28:00,-2.393,1016,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,24.9,-3.72708,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"94530",2019-09-04 15:29:00,-2.24422,1015,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,25.5,-3.73086,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"94531",2019-09-04 15:30:00,-2.23595,1013,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,27.1,-3.71826,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"94532",2019-09-04 15:31:00,-1.90155,1010,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,27,-3.71133,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"94533",2019-09-04 15:32:00,-1.77465,1006,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,27.8,-3.69306,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"94534",2019-09-04 15:33:00,-1.69974,1005,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,27.4,-3.33396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94535",2019-09-04 15:34:00,-1.27183,997,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,27.6,-3.18969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94536",2019-09-04 15:35:00,-1.56415,993,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,27.8,-3.19473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94537",2019-09-04 15:36:00,-1.48562,996,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,26.7,-3.2823,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"94538",2019-09-04 15:37:00,-2.0888,995,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,24.5,-3.33963,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"94539",2019-09-04 15:38:00,-1.47932,992,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,25,-3.6414,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"94540",2019-09-04 15:39:00,-1.47497,989,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,25.4,-3.61368,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"94541",2019-09-04 15:40:00,-1.45649,980,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,25.8,-3.56769,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"94542",2019-09-04 15:41:00,-1.21262,966,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23,23.5,24.8,-3.54123,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"94543",2019-09-04 15:42:00,-1.46745,961,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23.5,23.5,25.2,-3.48516,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,1
"94544",2019-09-04 15:43:00,-1.49888,961,0,24,22,22,18,29,22,23,0,0,24.5,22.5,22.5,22.5,23,23.5,23.5,24.9,-3.50091,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94545",2019-09-04 15:44:00,-1.49816,959,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25,-3.47886,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94546",2019-09-04 15:45:00,-1.46719,955,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.9,-3.47886,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94547",2019-09-04 15:46:00,-1.53321,956,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.4,-3.44736,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94548",2019-09-04 15:47:00,-1.85889,956,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,24.6,-3.46374,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94549",2019-09-04 15:48:00,-1.97004,959,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.4,-3.0303,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94550",2019-09-04 15:49:00,-2.29026,955,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,26.2,-2.99376,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94551",2019-09-04 15:50:00,-2.45038,950,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.9,-1.58256,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94552",2019-09-04 15:51:00,-2.52526,944,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.9,-1.41246,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94553",2019-09-04 15:52:00,-2.88579,939,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,26,-1.62036,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94554",2019-09-04 15:53:00,-2.70913,939,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.9,-1.38789,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94555",2019-09-04 15:54:00,-2.29551,941,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,24.8,-1.44333,1,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"94556",2019-09-04 15:55:00,-2.72366,931,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.5,-1.27134,1,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"94557",2019-09-04 15:56:00,-2.59321,924,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.4,-1.24173,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"94558",2019-09-04 15:57:00,-2.57059,915,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.4,-0.71379,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"94559",2019-09-04 15:58:00,-2.6723,916,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,26.4,-0.57393,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"94560",2019-09-04 15:59:00,-2.62953,915,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.6,-0.47376,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"94561",2019-09-04 16:00:00,-2.58308,915,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.8,0.21231,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"94562",2019-09-04 16:01:00,-2.46168,911,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25,0.17577,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"94563",2019-09-04 16:02:00,-2.3515,908,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,22.5,23,23.5,23.5,25.2,0.11151,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"94564",2019-09-04 16:03:00,-2.22724,905,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23,23.5,23.5,25.1,-2.55843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94565",2019-09-04 16:04:00,-2.02876,905,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23,23.5,23.5,25.7,-2.63088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94566",2019-09-04 16:05:00,-1.82665,904,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23,23.5,23.5,25.2,-2.67624,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94567",2019-09-04 16:06:00,-1.72163,898,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23,23.5,24,26.4,-2.73735,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94568",2019-09-04 16:07:00,-1.19564,892,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23,23.5,24,26.1,-2.9925,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94569",2019-09-04 16:08:00,-1.13189,889,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23,23.5,24,25.1,-2.98305,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94570",2019-09-04 16:09:00,-1.60681,876,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23,23,23.5,23.5,24,24.7,-2.93139,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94571",2019-09-04 16:10:00,-1.53641,867,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,23.5,24,26.4,-2.93013,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94572",2019-09-04 16:11:00,-1.52706,867,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,23.5,24,26,-2.90556,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94573",2019-09-04 16:12:00,-1.4772,861,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,23.5,24,26.4,-2.86272,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94574",2019-09-04 16:13:00,-1.51418,864,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,23.5,24,26.7,-2.87469,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94575",2019-09-04 16:14:00,-1.39154,863,0,24,22,22,18,29,22,23,0,0,25,22.5,23.5,23,23.5,23.5,24,27.9,-2.88036,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94576",2019-09-04 16:15:00,-1.60182,861,0,24,22,22,18,29,22,23,0,0,25,22.5,23.5,23,23.5,23.5,24,27.8,-2.85516,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94577",2019-09-04 16:16:00,-1.47719,856,0,24,22,22,18,29,22,23,0,0,25,22.5,23.5,23,23.5,23.5,24,28.1,-2.84823,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"94578",2019-09-04 16:17:00,-1.51594,854,0,24,22,22,18,29,22,23,0,0,25,22.5,23.5,23,23.5,23.5,24,26.5,-2.83563,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"94579",2019-09-04 16:18:00,-1.47409,851,0,24,22,22,18,29,22,23,0,0,25,22.5,23.5,23,23.5,24,24,27.7,-2.41416,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"94580",2019-09-04 16:19:00,-1.18083,846,0,24,22,22,18,29,22,23,0,0,25,22.5,23.5,23,23.5,24,24,27.7,-2.37573,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"94581",2019-09-04 16:20:00,-1.55285,848,0,24,22,22,18,29,22,23,0,0,25,22.5,23.5,23,23.5,24,24,27.7,-2.38518,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"94582",2019-09-04 16:21:00,-1.65769,835,0,24,22,22,18,29,22,23,0,0,25,22.5,23.5,23,23.5,24,24,26.7,-2.42676,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"94583",2019-09-04 16:22:00,-1.80136,833,0,24,22,22,18,29,22,23,0,0,25,22.5,23.5,23,23.5,24,24,26.8,-2.75436,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"94584",2019-09-04 16:23:00,-1.30967,830,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,26.5,-2.74806,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"94585",2019-09-04 16:24:00,-2.90216,823,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.7,-2.6775,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"94586",2019-09-04 16:25:00,-2.33007,814,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.6,-2.64096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94587",2019-09-04 16:26:00,-2.70245,812,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.5,-2.64033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94588",2019-09-04 16:27:00,-2.55403,808,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,26.1,-2.65356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94589",2019-09-04 16:28:00,-2.05075,808,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.8,-2.64096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94590",2019-09-04 16:29:00,-2.63516,796,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,24.7,-2.61576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94591",2019-09-04 16:30:00,-2.67141,797,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,24.9,-2.62143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94592",2019-09-04 16:31:00,-2.34293,796,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.3,-2.6019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94593",2019-09-04 16:32:00,-2.83827,787,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.9,-2.43306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94594",2019-09-04 16:33:00,-2.85362,541,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,26.8,-2.09349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94595",2019-09-04 16:34:00,-2.87407,611,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,26.7,-2.15901,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94596",2019-09-04 16:35:00,-2.54566,690,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.7,-2.19618,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94597",2019-09-04 16:36:00,-2.83527,709,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.6,-2.25603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94598",2019-09-04 16:37:00,-2.65335,642,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.4,-2.52693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94599",2019-09-04 16:38:00,-2.52956,361,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.7,-2.51811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94600",2019-09-04 16:39:00,-2.47434,198,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,26.1,-2.51685,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94601",2019-09-04 16:40:00,-2.42348,256,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.3,-2.50236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94602",2019-09-04 16:41:00,-2.29298,270,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,24.9,-2.4885,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94603",2019-09-04 16:42:00,-2.33144,137,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.1,-2.46393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94604",2019-09-04 16:43:00,-2.76135,144,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.4,-2.46393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94605",2019-09-04 16:44:00,-2.4186,183,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,25.9,-2.46582,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94606",2019-09-04 16:45:00,-2.38525,740,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24,26.1,-2.41353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94607",2019-09-04 16:46:00,-2.5737,740,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,26.1,-2.43873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94608",2019-09-04 16:47:00,-2.3855,738,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.9,-2.42613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94609",2019-09-04 16:48:00,-2.41834,732,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.5,-2.04876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94610",2019-09-04 16:49:00,-2.13561,726,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.4,-1.95426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94611",2019-09-04 16:50:00,-2.35045,724,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,26.1,-1.97946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94612",2019-09-04 16:51:00,-2.78043,720,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,26.9,-2.01726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94613",2019-09-04 16:52:00,-2.37067,716,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,26.5,-2.06073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94614",2019-09-04 16:53:00,-2.53944,716,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,26.2,-2.33919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94615",2019-09-04 16:54:00,-2.40356,713,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.5,-2.34486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94616",2019-09-04 16:55:00,-2.47783,709,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.6,-2.31714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94617",2019-09-04 16:56:00,-2.39516,703,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.6,-2.24469,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94618",2019-09-04 16:57:00,-2.38061,697,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.3,-2.24721,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94619",2019-09-04 16:58:00,-2.45709,691,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.2,-2.20311,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94620",2019-09-04 16:59:00,-2.45323,688,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.2,-2.17539,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94621",2019-09-04 17:00:00,-2.42627,684,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.2,-2.13192,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94622",2019-09-04 17:01:00,-2.40556,680,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,24.8,-2.09349,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94623",2019-09-04 17:02:00,-2.78754,674,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.1,-2.03427,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94624",2019-09-04 17:03:00,-2.48812,673,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.4,-2.10294,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94625",2019-09-04 17:04:00,-2.44904,671,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,26.2,-0.22554,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94626",2019-09-04 17:05:00,-2.46955,663,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,26,-1.62414,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94627",2019-09-04 17:06:00,-2.44923,664,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.1,-1.61847,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94628",2019-09-04 17:07:00,-2.47783,660,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,24.9,-1.58886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94629",2019-09-04 17:08:00,-2.92981,657,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,24.8,-2.00277,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94630",2019-09-04 17:09:00,-2.488,650,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25,-2.01348,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94631",2019-09-04 17:10:00,-2.73676,644,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,24.6,-1.98639,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94632",2019-09-04 17:11:00,-2.40982,639,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25,-1.96623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94633",2019-09-04 17:12:00,-2.45831,634,0,24,22,22,18,29,22,23,0,0,24.5,22.5,23.5,23,23.5,24,24.5,25.5,-1.9341,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94634",2019-09-04 17:13:00,-2.36228,630,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,25.4,-1.89756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94635",2019-09-04 17:14:00,-2.40092,626,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,26,-1.86543,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94636",2019-09-04 17:15:00,-2.32341,620,0,24,22,22,18,29,22,23,0,0,24.5,23,23.5,23,23.5,24,24.5,26.7,-1.83456,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94637",2019-09-04 17:16:00,-2.44972,613,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,23.5,24,24.5,26.4,-1.80243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
