"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"94638",2019-09-04 17:17:00,-2.66692,610,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,23.5,24,24.5,25.9,-1.76463,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94639",2019-09-04 17:18:00,-2.26456,605,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,23.5,24,24.5,25.4,-1.76085,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94640",2019-09-04 17:19:00,-2.44669,599,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,23.5,24,24.5,26,-1.43073,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94641",2019-09-04 17:20:00,-2.43039,596,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,23.5,24.5,24.5,26.5,-1.2915,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94642",2019-09-04 17:21:00,-2.4128,593,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,23.5,24.5,24.5,25.8,0.21294,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94643",2019-09-04 17:22:00,-2.35992,589,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23,23.5,24.5,24.5,26.2,-1.33623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94644",2019-09-04 17:23:00,-2.4455,585,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,23.5,24.5,24.5,25.7,-1.32363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94645",2019-09-04 17:24:00,-2.44043,575,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,23.5,24.5,24.5,26.3,-1.58382,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94646",2019-09-04 17:25:00,-2.42345,566,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,23.5,24.5,24.5,26.6,-1.58697,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94647",2019-09-04 17:26:00,-2.44222,562,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,23.5,24.5,25,27.5,-1.56366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94648",2019-09-04 17:27:00,-2.46452,558,0,24,22,22,18,29,22,23,0,0,25,23,23.5,23.5,23.5,24.5,25,26.9,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94649",2019-09-04 17:28:00,-2.31528,555,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,23.5,24.5,25,25.9,-1.53216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94650",2019-09-04 17:29:00,-2.8048,550,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,23.5,24.5,25,25.5,-1.48932,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94651",2019-09-04 17:30:00,-2.90534,544,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,23.5,24.5,25,24.7,-1.47546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94652",2019-09-04 17:31:00,-2.46826,541,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,23.5,24.5,25,25.5,-1.46349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94653",2019-09-04 17:32:00,-2.43799,534,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25.7,-1.40679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94654",2019-09-04 17:33:00,-1.76741,526,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25.2,-1.28709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94655",2019-09-04 17:34:00,-2.47369,519,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25.5,-1.3671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94656",2019-09-04 17:35:00,-2.41367,514,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,26.4,-0.89523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94657",2019-09-04 17:36:00,-2.54459,514,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,26.5,-0.89271,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94658",2019-09-04 17:37:00,-2.51533,512,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,26.1,-0.89649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94659",2019-09-04 17:38:00,-2.51183,449,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,26,-0.95823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94660",2019-09-04 17:39:00,-2.54189,369,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,24.8,-1.26945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94661",2019-09-04 17:40:00,-2.50817,305,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,24.8,-1.25559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94662",2019-09-04 17:41:00,-2.14638,242,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,24.8,-1.24488,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94663",2019-09-04 17:42:00,-2.87515,188,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,24.8,-1.22913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94664",2019-09-04 17:43:00,-2.51774,79,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25.1,-1.20393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94665",2019-09-04 17:44:00,-2.57501,67,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25.2,-1.17999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94666",2019-09-04 17:45:00,-2.54928,109,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25,-1.16109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94667",2019-09-04 17:46:00,-1.91326,280,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25.2,-1.1403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94668",2019-09-04 17:47:00,-2.51207,436,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25,-1.10439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94669",2019-09-04 17:48:00,-2.76284,463,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,24.8,-1.13715,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94670",2019-09-04 17:49:00,-1.86726,461,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25.4,-1.12329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94671",2019-09-04 17:50:00,-2.39834,456,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,25,-1.1025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94672",2019-09-04 17:51:00,-2.53035,449,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,24.5,25,24.7,-0.94059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94673",2019-09-04 17:52:00,-2.51368,443,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,24.8,-0.60606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94674",2019-09-04 17:53:00,-2.60684,437,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,25.6,-0.58086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94675",2019-09-04 17:54:00,-2.60781,432,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,25.6,-0.61173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94676",2019-09-04 17:55:00,-2.63769,429,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,25.4,-0.65205,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94677",2019-09-04 17:56:00,-2.57857,425,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,26.3,-0.93807,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94678",2019-09-04 17:57:00,-2.57642,423,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25,26.4,-0.9324,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94679",2019-09-04 17:58:00,-2.57295,420,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,25.4,-0.90783,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94680",2019-09-04 17:59:00,-2.60714,417,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.9,-0.88326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94681",2019-09-04 18:00:00,-2.5959,411,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,25.6,-0.85806,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94682",2019-09-04 18:01:00,-2.00321,406,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,25.7,-0.83916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94683",2019-09-04 18:02:00,-2.41002,401,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,25.7,-0.81963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94684",2019-09-04 18:03:00,-2.60253,398,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,25,-0.80073,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94685",2019-09-04 18:04:00,-2.65114,394,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,25,-0.77679,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94686",2019-09-04 18:05:00,-2.65739,388,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.6,-0.78246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94687",2019-09-04 18:06:00,-2.75901,383,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.6,-0.75789,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94688",2019-09-04 18:07:00,-2.71674,380,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,25,-0.73899,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94689",2019-09-04 18:08:00,-2.81223,329,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.8,-0.65583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94690",2019-09-04 18:09:00,-2.76314,288,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.8,-0.26208,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94691",2019-09-04 18:10:00,-2.75276,291,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.7,-0.24318,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94692",2019-09-04 18:11:00,-2.75677,267,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.7,-0.25389,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94693",2019-09-04 18:12:00,-2.77722,249,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.7,-0.28539,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94694",2019-09-04 18:13:00,-2.74926,306,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.6,-0.59346,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94695",2019-09-04 18:14:00,-2.69381,348,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.5,-0.59283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94696",2019-09-04 18:15:00,-2.92466,230,0,24,22,22,18,29,22,23,0,0,25,23,24,23.5,24,25,25.5,24.5,-0.56259,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94697",2019-09-04 18:16:00,-2.75735,139,0,24,22,22,18,29,22,23,0,0,25,23.5,24,23.5,24,25,25.5,24.5,-0.54936,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94698",2019-09-04 18:17:00,-2.7351,60,0,24,22,22,18,29,22,23,0,0,25,23.5,24,23.5,24,25,25.5,24.5,-0.5481,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94699",2019-09-04 18:18:00,-2.72436,62,0,24,22,22,18,29,22,23,0,0,25,23.5,24,23.5,24,25,25.5,24.5,-0.52479,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94700",2019-09-04 18:19:00,-2.72812,64,0,24,22,22,18,29,22,23,0,0,25,23.5,24,23.5,24,25,25.5,24.5,-0.50589,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94701",2019-09-04 18:20:00,-2.73176,64,0,24,22,22,18,29,22,23,0,0,25,23.5,24,23.5,24,25,25.5,24.6,-0.504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94702",2019-09-04 18:21:00,-2.71602,105,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24,25,25.5,24.6,-0.48573,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94703",2019-09-04 18:22:00,-2.95214,235,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24,25,25.5,24.6,-0.46305,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94704",2019-09-04 18:23:00,-2.66052,313,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24,25,25.5,24.6,-0.43659,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94705",2019-09-04 18:24:00,-2.76566,306,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24,25,25.5,24.6,-0.43029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94706",2019-09-04 18:25:00,-2.78631,305,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24,25,25.5,24.7,-0.42651,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94707",2019-09-04 18:26:00,-2.51661,300,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24,25,25.5,24.7,-0.01323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94708",2019-09-04 18:27:00,-2.65133,295,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24,25,25.5,24.9,0.07371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94709",2019-09-04 18:28:00,-2.61333,291,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24,25,25.5,25,0.03717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94710",2019-09-04 18:29:00,-2.59813,287,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24,25,25.5,25.2,0.000629999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94711",2019-09-04 18:30:00,-2.59663,284,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.4,-0.06993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94712",2019-09-04 18:31:00,-2.63456,279,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.6,-0.32697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94713",2019-09-04 18:32:00,-2.76832,275,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.7,-0.31626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94714",2019-09-04 18:33:00,-2.83132,270,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.8,-0.29673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94715",2019-09-04 18:34:00,-2.92331,269,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.8,-0.28476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94716",2019-09-04 18:35:00,-2.58189,264,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.8,-0.25704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94717",2019-09-04 18:36:00,-2.76217,236,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.7,-0.18018,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94718",2019-09-04 18:37:00,-2.71226,228,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.7,-0.1449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94719",2019-09-04 18:38:00,-2.6827,230,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.9,-0.16065,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94720",2019-09-04 18:39:00,-2.8198,246,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.9,-0.18396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94721",2019-09-04 18:40:00,-2.59258,243,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,24.5,25,25.5,25.9,-0.17703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94722",2019-09-04 18:41:00,-2.58244,238,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,25.5,25.9,-0.15246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94723",2019-09-04 18:42:00,-2.59611,232,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,-0.14553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94724",2019-09-04 18:43:00,-2.78457,228,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,-0.14175,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94725",2019-09-04 18:44:00,-2.92304,224,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,0.32256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94726",2019-09-04 18:45:00,-2.55442,221,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,0.34335,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94727",2019-09-04 18:46:00,-2.56776,218,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,0.31374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94728",2019-09-04 18:47:00,-2.58983,214,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.8,0.25767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94729",2019-09-04 18:48:00,-2.94243,200,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.7,-0.01449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94730",2019-09-04 18:49:00,-2.52965,197,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.7,-0.02583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94731",2019-09-04 18:50:00,-2.60146,200,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.7,-0.02079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94732",2019-09-04 18:51:00,-2.6992,197,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,-0.00756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94733",2019-09-04 18:52:00,-2.71904,194,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,-0.0063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94734",2019-09-04 18:53:00,-2.76001,188,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,0.03339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94735",2019-09-04 18:54:00,-2.49306,179,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,0.03717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94736",2019-09-04 18:55:00,-3.09675,183,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,25.9,0.04347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94737",2019-09-04 18:56:00,-2.75817,176,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,26,0.05544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94738",2019-09-04 18:57:00,-2.75049,172,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,26,0.07119,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94739",2019-09-04 18:58:00,-2.77425,171,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,26,0.0756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94740",2019-09-04 18:59:00,-2.83371,167,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,26,0.08757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94741",2019-09-04 19:00:00,-2.79641,165,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,26,0.10017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94742",2019-09-04 19:01:00,-3.35821,161,0,24,22,22,18,29,22,23,0,0,25,23.5,24.5,24,24.5,25.5,26,26,0.14427,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94743",2019-09-04 19:02:00,-2.87279,155,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,26,0.59913,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94744",2019-09-04 19:03:00,-2.59658,151,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,25.9,0.60921,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94745",2019-09-04 19:04:00,-2.79149,145,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,25.7,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94746",2019-09-04 19:05:00,-2.78089,142,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,25.4,0.52857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94747",2019-09-04 19:06:00,-2.74719,140,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,25.1,0.20853,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94748",2019-09-04 19:07:00,-2.75543,135,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,25,0.21987,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94749",2019-09-04 19:08:00,-2.84149,133,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,25,0.23121,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94750",2019-09-04 19:09:00,-2.7399,131,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,25,0.24507,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94751",2019-09-04 19:10:00,-2.75002,128,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,25,0.25704,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94752",2019-09-04 19:11:00,-2.75768,125,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,25,0.26271,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94753",2019-09-04 19:12:00,-2.7509,121,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.9,0.25578,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94754",2019-09-04 19:13:00,-2.7621,116,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.8,0.27594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94755",2019-09-04 19:14:00,-2.74977,112,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.8,0.28224,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94756",2019-09-04 19:15:00,-2.60953,111,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.8,0.27594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94757",2019-09-04 19:16:00,-2.74459,109,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.8,0.27594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94758",2019-09-04 19:17:00,-2.731,106,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.8,0.28224,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94759",2019-09-04 19:18:00,-2.74323,103,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.8,0.28917,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94760",2019-09-04 19:19:00,-2.8864,101,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.8,0.30807,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94761",2019-09-04 19:20:00,-2.73255,97,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.8,0.32067,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94762",2019-09-04 19:21:00,-2.93396,95,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.7,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94763",2019-09-04 19:22:00,-2.69009,91,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.7,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94764",2019-09-04 19:23:00,-2.4184,87,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.7,0.73584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94765",2019-09-04 19:24:00,-2.13465,84,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.6,0.67284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94766",2019-09-04 19:25:00,-2.60625,81,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.5,1.99836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94767",2019-09-04 19:26:00,-2.61199,79,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.5,0.40824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94768",2019-09-04 19:27:00,-2.59895,76,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.4,0.36792,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94769",2019-09-04 19:28:00,-2.633,74,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.3,0.37107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94770",2019-09-04 19:29:00,-2.6268,72,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.3,0.38997,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94771",2019-09-04 19:30:00,-2.60697,67,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.2,0.40131,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94772",2019-09-04 19:31:00,-2.65516,65,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.3,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94773",2019-09-04 19:32:00,-2.6372,63,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.3,2.49354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94774",2019-09-04 19:33:00,-2.63148,59,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.3,2.49984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94775",2019-09-04 19:34:00,-2.31609,55,3.297,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.3,5.97177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94776",2019-09-04 19:35:00,-2.26643,52,3.283,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.2,3.80394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94777",2019-09-04 19:36:00,-2.58809,51,3.273,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.2,3.81024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94778",2019-09-04 19:37:00,-2.61239,48,3.472,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24.1,3.95451,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94779",2019-09-04 19:38:00,-2.63122,45,4.105,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24,4.53222,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94780",2019-09-04 19:39:00,-2.59853,43,4.105,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,24,4.64247,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94781",2019-09-04 19:40:00,-2.59735,40,0.887,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,23.9,4.61286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94782",2019-09-04 19:41:00,-2.24598,40,0.851,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,23.8,1.20897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94783",2019-09-04 19:42:00,-2.66268,37,3.021,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,23.7,3.91167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94784",2019-09-04 19:43:00,-2.58073,33,0.575,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,23.6,2.63781,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94785",2019-09-04 19:44:00,-2.61004,32,1.124,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,23.5,1.91268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94786",2019-09-04 19:45:00,-2.59904,32,1.124,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,23.4,1.85661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94787",2019-09-04 19:46:00,-2.41847,31,1.347,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,23.3,1.98261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94788",2019-09-04 19:47:00,-2.61721,30,2.039,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,23.1,2.53827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94789",2019-09-04 19:48:00,-3.03741,30,2.058,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,23,2.5704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94790",2019-09-04 19:49:00,-2.59566,29,2.009,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,22.8,2.51748,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94791",2019-09-04 19:50:00,-2.55762,28,1.088,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,24.5,25.5,26,22.7,1.52397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94792",2019-09-04 19:51:00,-2.69401,24,1.243,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22.6,1.71171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94793",2019-09-04 19:52:00,-2.60218,21,2.052,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22.5,2.55654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94794",2019-09-04 19:53:00,-2.5758,19,1.901,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22.5,2.56914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94795",2019-09-04 19:54:00,-2.85443,18,1.822,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22.4,2.31525,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94796",2019-09-04 19:55:00,-2.46029,16,1.982,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22.4,2.51811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94797",2019-09-04 19:56:00,-2.59195,16,1.365,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22.3,1.93284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94798",2019-09-04 19:57:00,-2.56012,17,1.344,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22.3,1.82574,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94799",2019-09-04 19:58:00,-2.54495,16,1.338,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22.2,1.83204,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94800",2019-09-04 19:59:00,-2.53017,15,1.39,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22.1,1.88055,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94801",2019-09-04 20:00:00,-2.48714,15,1.405,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22,1.89504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94802",2019-09-04 20:01:00,-2.71397,15,1.169,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.9,2.01222,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94803",2019-09-04 20:02:00,-2.15498,14,0.204,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,22,1.12077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94804",2019-09-04 20:03:00,-2.46524,14,0.431,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.9,1.35261,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94805",2019-09-04 20:04:00,-2.4312,12,0.429,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.8,1.33434,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94806",2019-09-04 20:05:00,-2.44481,12,0.43,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.8,1.2978,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94807",2019-09-04 20:06:00,-2.46827,11,0.428,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.7,1.24425,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94808",2019-09-04 20:07:00,-2.48139,11,0.431,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.7,0.9387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94809",2019-09-04 20:08:00,-2.16409,11,0.428,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.5,0.9387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94810",2019-09-04 20:09:00,-2.95262,10,0.428,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.5,0.95004,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94811",2019-09-04 20:10:00,-2.45576,10,0.428,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.4,0.93744,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94812",2019-09-04 20:11:00,-2.45334,9,0.43,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.3,1.03194,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94813",2019-09-04 20:12:00,-2.48688,8,0.507,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.3,1.03257,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94814",2019-09-04 20:13:00,-2.43936,8,0.517,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.4,1.03887,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94815",2019-09-04 20:14:00,-2.47251,8,0.203,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25.5,26,21.4,0.7812,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94816",2019-09-04 20:15:00,-2.3982,8,0.203,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.3,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94817",2019-09-04 20:16:00,-2.44945,7,0.203,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.3,0.70875,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94818",2019-09-04 20:17:00,-2.44872,6,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.2,0.76104,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94819",2019-09-04 20:18:00,-2.47244,6,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.2,0.76671,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94820",2019-09-04 20:19:00,-2.4623,8,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.2,0.74907,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94821",2019-09-04 20:20:00,-2.47662,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.75852,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94822",2019-09-04 20:21:00,-2.2007,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.76482,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94823",2019-09-04 20:22:00,-3.11322,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.2,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94824",2019-09-04 20:23:00,-2.48135,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94825",2019-09-04 20:24:00,-2.49742,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.76041,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94826",2019-09-04 20:25:00,-2.56964,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,1.15479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94827",2019-09-04 20:26:00,-2.39707,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,1.15857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94828",2019-09-04 20:27:00,-2.50827,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,1.12707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94829",2019-09-04 20:28:00,-2.20598,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.97524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94830",2019-09-04 20:29:00,-2.6288,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94831",2019-09-04 20:30:00,-2.47498,0,3.348,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,4.25817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94832",2019-09-04 20:31:00,-2.00217,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.2,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94833",2019-09-04 20:32:00,-2.51073,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94834",2019-09-04 20:33:00,-2.62251,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94835",2019-09-04 20:34:00,-2.60009,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.83601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94836",2019-09-04 20:35:00,-2.75583,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21.1,0.83097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94837",2019-09-04 20:36:00,-2.54065,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94838",2019-09-04 20:37:00,-2.46229,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94839",2019-09-04 20:38:00,-2.39789,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,26,21,0.819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94840",2019-09-04 20:39:00,-2.28423,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.9,0.78309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94841",2019-09-04 20:40:00,-2.32454,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.9,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94842",2019-09-04 20:41:00,-1.95063,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.8,0.8694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94843",2019-09-04 20:42:00,-2.29871,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.8,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94844",2019-09-04 20:43:00,-2.21018,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.7,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94845",2019-09-04 20:44:00,-2.21537,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.8,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94846",2019-09-04 20:45:00,-2.04294,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.7,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94847",2019-09-04 20:46:00,-2.43302,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.7,0.77742,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94848",2019-09-04 20:47:00,-2.16799,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.6,0.91476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94849",2019-09-04 20:48:00,-2.23652,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.7,1.1403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94850",2019-09-04 20:49:00,-1.91212,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.6,1.14597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94851",2019-09-04 20:50:00,-2.29417,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.5,1.10187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94852",2019-09-04 20:51:00,-2.2777,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.4,0.98784,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94853",2019-09-04 20:52:00,-2.25995,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.4,0.76734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94854",2019-09-04 20:53:00,-2.29139,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.4,0.76671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94855",2019-09-04 20:54:00,-2.31354,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.5,0.76545,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94856",2019-09-04 20:55:00,-2.2665,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.4,0.76104,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94857",2019-09-04 20:56:00,-2.3263,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.4,0.76671,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94858",2019-09-04 20:57:00,-2.34295,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.4,0.76167,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94859",2019-09-04 20:58:00,-2.33908,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24.5,24,25,25,25.5,20.5,0.76104,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94860",2019-09-04 20:59:00,-2.36359,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.4,0.76104,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94861",2019-09-04 21:00:00,-2.34947,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.5,0.756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94862",2019-09-04 21:01:00,-2.29134,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.6,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94863",2019-09-04 21:02:00,-2.33431,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.5,0.76419,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94864",2019-09-04 21:03:00,-2.33018,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.5,0.77301,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94865",2019-09-04 21:04:00,-2.35873,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.6,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94866",2019-09-04 21:05:00,-2.3557,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.7,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94867",2019-09-04 21:06:00,-2.31971,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.6,0.76167,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94868",2019-09-04 21:07:00,-2.33873,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.7,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94869",2019-09-04 21:08:00,-2.41179,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.7,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94870",2019-09-04 21:09:00,-2.67381,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.7,0.77364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94871",2019-09-04 21:10:00,-2.80072,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.7,0.7623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94872",2019-09-04 21:11:00,-2.35636,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.6,0.92736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94873",2019-09-04 21:12:00,-2.32338,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.6,1.15857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94874",2019-09-04 21:13:00,-2.04875,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.5,1.1655,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94875",2019-09-04 21:14:00,-2.33752,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.5,1.12455,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94876",2019-09-04 21:15:00,-2.48829,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.5,0.98217,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94877",2019-09-04 21:16:00,-2.31397,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.4,0.77679,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94878",2019-09-04 21:17:00,-2.3087,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.3,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94879",2019-09-04 21:18:00,-2.24846,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20.2,0.77364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94880",2019-09-04 21:19:00,-2.17136,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,20,0.75726,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94881",2019-09-04 21:20:00,-2.19572,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,19.9,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94882",2019-09-04 21:21:00,-2.19465,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,19.9,0.76167,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94883",2019-09-04 21:22:00,-2.40515,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,19.7,0.96894,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94884",2019-09-04 21:23:00,-2.12725,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,19.7,0.76167,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94885",2019-09-04 21:24:00,-2.2057,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,19.8,0.81774,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94886",2019-09-04 21:25:00,-2.21298,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,19.8,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94887",2019-09-04 21:26:00,-2.17853,0,0,24,22,22,18,29,22,23,0,0,25.5,23.5,24,24,25,25,25.5,19.8,0.92484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94888",2019-09-04 21:27:00,-2.16902,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.9,0.92484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94889",2019-09-04 21:28:00,-2.58378,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.9,3.10464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94890",2019-09-04 21:29:00,-2.24209,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,20,3.14811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94891",2019-09-04 21:30:00,-2.22287,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.9,3.09519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94892",2019-09-04 21:31:00,-2.17806,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.9,1.0269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94893",2019-09-04 21:32:00,-2.07096,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.9,0.99981,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94894",2019-09-04 21:33:00,-2.25146,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.8,0.90027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94895",2019-09-04 21:34:00,-2.13975,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.7,0.99162,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94896",2019-09-04 21:35:00,-1.30401,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.5,0.95067,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94897",2019-09-04 21:36:00,-2.19942,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.4,1.05084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94898",2019-09-04 21:37:00,-2.08736,0,0,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.4,1.3671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94899",2019-09-04 21:38:00,-1.86442,0,0.112,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.4,1.36143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94900",2019-09-04 21:39:00,-2.07167,0,0.114,24,22,22,18,29,22,23,0,0,25,23.5,24,24,25,25,25.5,19.4,1.32237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94901",2019-09-04 21:40:00,-1.6452,0,0.059,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,25,25.5,19.4,1.16865,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94902",2019-09-04 21:41:00,-2.12391,0,0.094,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,25,25.5,19.5,0.9387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94903",2019-09-04 21:42:00,-2.93612,0,0,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,25,25.5,19.4,0.89334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94904",2019-09-04 21:43:00,-2.19437,0,0.114,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,25,25.5,19.4,0.9576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94905",2019-09-04 21:44:00,-2.17638,0,0.116,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,25,25.5,19.5,0.96327,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94906",2019-09-04 21:45:00,-2.11546,0,0.059,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,25,25.5,19.5,1.01367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94907",2019-09-04 21:46:00,-2.11712,0,0.094,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,25,25.5,19.6,0.93807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94908",2019-09-04 21:47:00,-2.1522,0,0.034,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,25,25.5,19.5,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94909",2019-09-04 21:48:00,-2.15453,0,1.128,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,25,25.5,19.4,1.93914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94910",2019-09-04 21:49:00,-2.8424,0,1.144,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,19.4,2.03175,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94911",2019-09-04 21:50:00,-2.16195,0,1.257,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,19.4,1.99962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94912",2019-09-04 21:51:00,-2.13426,0,3.205,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,19.3,4.04523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94913",2019-09-04 21:52:00,-2.15556,0,3.163,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,19.3,4.22352,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94914",2019-09-04 21:53:00,-2.14013,0,3.172,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,19.1,4.22163,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94915",2019-09-04 21:54:00,-2.13974,0,2.865,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,19,3.88773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94916",2019-09-04 21:55:00,-2.20135,0,2.861,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,18.9,3.90033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94917",2019-09-04 21:56:00,-2.31866,0,2.853,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,18.9,3.86757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94918",2019-09-04 21:57:00,-2.10869,0,2.821,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,18.9,3.85938,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94919",2019-09-04 21:58:00,-2.11941,0,2.848,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,18.7,3.8808,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94920",2019-09-04 21:59:00,-2.14339,0,2.861,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,25,24.5,25.5,18.7,3.88773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94921",2019-09-04 22:00:00,-1.91967,0,0.812,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25.5,18.7,1.69533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94922",2019-09-04 22:01:00,-2.16049,0,2.842,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25.5,18.6,3.77244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94923",2019-09-04 22:02:00,-1.47371,0,2.8,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25.5,18.6,3.7044,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94924",2019-09-04 22:03:00,-1.9561,0,2.818,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25.5,18.5,3.73527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94925",2019-09-04 22:04:00,-2.32004,0,2.821,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25.5,18.5,4.10508,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94926",2019-09-04 22:05:00,-2.13198,0,2.837,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25.5,18.4,4.15548,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94927",2019-09-04 22:06:00,-2.1296,0,2.871,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25.5,18.3,4.17627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94928",2019-09-04 22:07:00,-2.17653,0,3.099,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18.2,4.27707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94929",2019-09-04 22:08:00,-2.25609,0,1.192,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18.2,2.00907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94930",2019-09-04 22:09:00,-1.78496,0,1.451,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18.2,2.35116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94931",2019-09-04 22:10:00,-2.17399,0,1.499,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18.1,2.35998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94932",2019-09-04 22:11:00,-2.1568,0,1.511,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,2.38014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94933",2019-09-04 22:12:00,-2.10537,0,0.612,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,1.47861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94934",2019-09-04 22:13:00,-2.10934,0,0.728,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18.1,1.59327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94935",2019-09-04 22:14:00,-1.9699,0,0.578,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,17.8,1.45908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94936",2019-09-04 22:15:00,-1.86259,0,0.625,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,17.9,1.56429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94937",2019-09-04 22:16:00,-1.84814,0,0.633,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,1.47357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94938",2019-09-04 22:17:00,-1.7069,0,0.575,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,1.46034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94939",2019-09-04 22:18:00,-1.63807,0,0.61,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,1.46601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94940",2019-09-04 22:19:00,-1.56858,0,0.612,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,1.45467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94941",2019-09-04 22:20:00,-1.47727,0,0.635,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,1.47042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94942",2019-09-04 22:21:00,-1.50819,0,0.637,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,1.47294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94943",2019-09-04 22:22:00,-1.18569,0,0.58,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18.1,1.4553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94944",2019-09-04 22:23:00,-1.44074,0,0.614,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18.1,1.45467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"94945",2019-09-04 22:24:00,-1.39579,0,0.592,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,1.4301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94946",2019-09-04 22:25:00,-1.63713,0,0.638,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25.5,18,1.46853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94947",2019-09-04 22:26:00,-1.46654,0,0.516,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18.1,1.39797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94948",2019-09-04 22:27:00,-1.43545,0,0.611,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18,1.44837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94949",2019-09-04 22:28:00,-1.4532,0,0.516,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18,1.39797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94950",2019-09-04 22:29:00,-1.37954,0,0.034,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18,1.10754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94951",2019-09-04 22:30:00,-1.44635,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18,1.09494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94952",2019-09-04 22:31:00,-1.40148,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.9,1.11321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94953",2019-09-04 22:32:00,-1.3956,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18,1.24299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
