"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"94954",2019-09-04 22:33:00,-1.34354,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18.1,1.45404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94955",2019-09-04 22:34:00,-1.34538,0,0.066,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18.1,1.49247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94956",2019-09-04 22:35:00,-0.872253,0,0.121,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18.1,1.45908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94957",2019-09-04 22:36:00,-1.22445,0,0.098,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18.1,1.30347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94958",2019-09-04 22:37:00,-1.07946,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,18,1.0206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94959",2019-09-04 22:38:00,-1.25598,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.9,1.00674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94960",2019-09-04 22:39:00,-1.22126,0,2.047,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.9,3.08574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94961",2019-09-04 22:40:00,-1.43474,0,2.048,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.9,3.07818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94962",2019-09-04 22:41:00,-1.1789,0,0.064,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.9,1.02816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"94963",2019-09-04 22:42:00,-1.13633,0,0.098,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.8,1.07793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94964",2019-09-04 22:43:00,-1.17959,0,0,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.6,1.0269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94965",2019-09-04 22:44:00,-1.19662,0,0.118,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.6,1.05714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94966",2019-09-04 22:45:00,-0.859543,0,2.047,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.6,4.45662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94967",2019-09-04 22:46:00,-1.23233,0,2.011,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.7,3.01896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94968",2019-09-04 22:47:00,-1.27591,0,2.027,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.7,3.02904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94969",2019-09-04 22:48:00,-1.33802,0,2.038,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.5,3.12354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94970",2019-09-04 22:49:00,-2.03961,0,2.047,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.5,3.06558,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94971",2019-09-04 22:50:00,-1.85432,0,2.048,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.4,3.15945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94972",2019-09-04 22:51:00,-1.96965,0,0,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.4,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94973",2019-09-04 22:52:00,-2.1327,0,0,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.4,0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94974",2019-09-04 22:53:00,-2.21389,0,0.046,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.4,2.28942,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94975",2019-09-04 22:54:00,-2.26074,0,0,24,22,22,18,29,22,23,0,0,24.5,23.5,24,24,24.5,24.5,25,17.4,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94976",2019-09-04 22:55:00,-1.95248,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.4,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94977",2019-09-04 22:56:00,-2.33181,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.4,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94978",2019-09-04 22:57:00,-2.30477,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.5,0.83853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94979",2019-09-04 22:58:00,-2.21175,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.4,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94980",2019-09-04 22:59:00,-2.20372,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.4,0.85491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94981",2019-09-04 23:00:00,-2.44898,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.4,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94982",2019-09-04 23:01:00,-1.91973,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.4,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94983",2019-09-04 23:02:00,-1.79724,0,0,24,22,22,18,29,22,23,0,0,24,23.5,24,24,24.5,24.5,25,17.5,1.18188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94984",2019-09-04 23:03:00,-1.66052,0,0,24,22,22,18,29,22,23,6.5953488372093,0,24,23.5,24,24,24.5,24.5,25,17.5,1.23795,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94985",2019-09-04 23:04:00,-1.60421,0,0,24,22,22,18,29,22,23,7.19916666666667,0,24,23.5,24,24,24.5,24.5,25,17.6,1.33497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94986",2019-09-04 23:05:00,-1.24195,0,0,24,22,22,18,29,22,23,7.28983606557377,0,24,23.5,24,24,24.5,24.5,25,17.5,1.2033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94987",2019-09-04 23:06:00,-1.42938,0,0,24,22,22,18,29,22,23,7.31065573770492,0,24,23.5,24,24,24.5,24.5,25,17.5,1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94988",2019-09-04 23:07:00,-1.40032,0,0,24,22,22,18,29,22,23,7.31383333333333,0,24,23.5,24,24,24.5,24.5,25,17.5,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94989",2019-09-04 23:08:00,-1.36596,0,0,24,22,22,18,29,22,23,7.2944262295082,0,24,23.5,23.5,24,24.5,24.5,25,17.5,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94990",2019-09-04 23:09:00,-1.41359,0,0,24,22,22,18,29,22,23,7.24360655737705,0,24,23.5,23.5,24,24.5,24.5,25,17.4,1.40427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94991",2019-09-04 23:10:00,-0.909766,0,0,24,22,22,18,29,22,23,7.24491803278689,0,24,23.5,23.5,24,24.5,24.5,25,17.4,1.42821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94992",2019-09-04 23:11:00,-0.841446,0,0,24,22,22,18,29,22,23,7.24672131147541,0,24,23.5,23.5,24,24.5,24.5,25,17.5,1.44648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"94993",2019-09-04 23:12:00,-0.973755,0,0,24,22,22,18,29,22,23,7.25133333333333,0,24,23.5,23.5,24,24.5,24.5,25,17.5,1.47357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94994",2019-09-04 23:13:00,-0.797671,0,0,24,22,22,18,29,22,23,7.24918032786885,0,24,23.5,23.5,24,24.5,24.5,25,17.6,1.47987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94995",2019-09-04 23:14:00,-0.666897,0,0,24,22,22,18,29,22,23,7.25,0,24,23.5,23.5,24,24.5,24.5,25,17.4,1.49877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94996",2019-09-04 23:15:00,-1.01134,0,0,24,22,22,18,29,22,23,7.22483333333333,0,24,23.5,23.5,24,24.5,24.5,25,17.3,1.52712,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94997",2019-09-04 23:16:00,0,0,0,24,22,22,18,29,22,23,7.16245901639344,0,24,23.5,23.5,24,24.5,24.5,25,17.3,1.47924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94998",2019-09-04 23:17:00,0,0,0,24,22,22,18,29,22,23,7.19049180327869,0,24,23.5,23.5,24,24.5,24.5,25,17.2,3.61368,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"94999",2019-09-04 23:18:00,0,0,0,24,22,22,18,29,22,23,1.06770491803279,0,24,23.5,23.5,24,24.5,24.5,25,17.1,3.52044,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95000",2019-09-04 23:19:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,17,1.32804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95001",2019-09-04 23:20:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,17,1.3482,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95002",2019-09-04 23:21:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,16.9,1.33875,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95003",2019-09-04 23:22:00,-0.945557,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,16.8,1.2285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95004",2019-09-04 23:23:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,16.7,1.323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95005",2019-09-04 23:24:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,16.6,1.34001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95006",2019-09-04 23:25:00,-1.03775,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,16.6,1.23984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95007",2019-09-04 23:26:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,16.5,1.37214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95008",2019-09-04 23:27:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,16.5,1.27449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95009",2019-09-04 23:28:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,16.5,1.37151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95010",2019-09-04 23:29:00,-0.693651,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24.5,25,16.5,1.1466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95011",2019-09-04 23:30:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.5,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95012",2019-09-04 23:31:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.5,1.08738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95013",2019-09-04 23:32:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.5,1.30914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95014",2019-09-04 23:33:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.6,1.51704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95015",2019-09-04 23:34:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.6,1.4175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95016",2019-09-04 23:35:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.7,1.30977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95017",2019-09-04 23:36:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.7,1.25307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95018",2019-09-04 23:37:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.6,1.09872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95019",2019-09-04 23:38:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.7,1.11951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95020",2019-09-04 23:39:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.6,1.10124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95021",2019-09-04 23:40:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.6,1.11384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95022",2019-09-04 23:41:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.7,1.10817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"95023",2019-09-04 23:42:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.6,1.134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95024",2019-09-04 23:43:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.6,1.13463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95025",2019-09-04 23:44:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24.5,25,16.5,1.12896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95026",2019-09-04 23:45:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.7,1.14975,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95027",2019-09-04 23:46:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.6,1.15353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95028",2019-09-04 23:47:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.5,1.16487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95029",2019-09-04 23:48:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.5,1.15857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95030",2019-09-04 23:49:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.5,1.15668,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95031",2019-09-04 23:50:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.5,1.15353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95032",2019-09-04 23:51:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.5,1.15794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"95033",2019-09-04 23:52:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.5,1.13967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95034",2019-09-04 23:53:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.4,1.13274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95035",2019-09-04 23:54:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.3,1.13337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95036",2019-09-04 23:55:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.4,1.13967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95037",2019-09-04 23:56:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.3,1.134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95038",2019-09-04 23:57:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.4,1.13274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95039",2019-09-04 23:58:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.3,1.1403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95040",2019-09-04 23:59:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,25,16.3,1.134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95041",2019-09-05 00:00:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.3,1.14471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95042",2019-09-05 00:01:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.4,1.14534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95043",2019-09-05 00:02:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.4,1.15101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95044",2019-09-05 00:03:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.3,1.15794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95045",2019-09-05 00:04:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.4,1.49121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95046",2019-09-05 00:05:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.4,1.53657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95047",2019-09-05 00:06:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.3,1.5057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95048",2019-09-05 00:07:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.2,1.37907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95049",2019-09-05 00:08:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.2,1.16424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95050",2019-09-05 00:09:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.1,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95051",2019-09-05 00:10:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.2,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95052",2019-09-05 00:11:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.1,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95053",2019-09-05 00:12:00,-0.545755,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16,1.18377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95054",2019-09-05 00:13:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.1,1.16991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95055",2019-09-05 00:14:00,0,0,0,24,22,22,18,29,22,23,0,0,24,24,23.5,24,24.5,24,24.5,16.2,1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95056",2019-09-05 00:15:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24,24.5,16.2,1.16928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95057",2019-09-05 00:16:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24,24.5,16.3,1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95058",2019-09-05 00:17:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24,24.5,16.1,1.17558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95059",2019-09-05 00:18:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24,24.5,16.1,1.16487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95060",2019-09-05 00:19:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24,24.5,16.1,1.16424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95061",2019-09-05 00:20:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24,24.5,16.1,1.16802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95062",2019-09-05 00:21:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24,24.5,16,1.16487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95063",2019-09-05 00:22:00,0,0,0,24,22,22,18,29,22,23,0,0,24,23.5,23.5,24,24.5,24,24.5,15.9,1.17621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95064",2019-09-05 00:23:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,16,1.16802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95065",2019-09-05 00:24:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95066",2019-09-05 00:25:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95067",2019-09-05 00:26:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,1.17747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95068",2019-09-05 00:27:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95069",2019-09-05 00:28:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,1.17747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95070",2019-09-05 00:29:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95071",2019-09-05 00:30:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,1.17747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95072",2019-09-05 00:31:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95073",2019-09-05 00:32:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,1.18314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95074",2019-09-05 00:33:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,1.18314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95075",2019-09-05 00:34:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95076",2019-09-05 00:35:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95077",2019-09-05 00:36:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95078",2019-09-05 00:37:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.5,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95079",2019-09-05 00:38:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.5,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95080",2019-09-05 00:39:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95081",2019-09-05 00:40:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95082",2019-09-05 00:41:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95083",2019-09-05 00:42:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95084",2019-09-05 00:43:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95085",2019-09-05 00:44:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95086",2019-09-05 00:45:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95087",2019-09-05 00:46:00,0,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95088",2019-09-05 00:47:00,-0.556476,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95089",2019-09-05 00:48:00,-0.734327,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95090",2019-09-05 00:49:00,-0.879449,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95091",2019-09-05 00:50:00,-0.871112,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95092",2019-09-05 00:51:00,-1.07214,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95093",2019-09-05 00:52:00,-1.1314,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95094",2019-09-05 00:53:00,-1.15398,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95095",2019-09-05 00:54:00,-1.24718,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95096",2019-09-05 00:55:00,-1.16685,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.56259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95097",2019-09-05 00:56:00,-1.17677,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95098",2019-09-05 00:57:00,-0.71214,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95099",2019-09-05 00:58:00,-1.14427,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95100",2019-09-05 00:59:00,-1.47273,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.58716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95101",2019-09-05 01:00:00,-1.46851,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95102",2019-09-05 01:01:00,-1.26383,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95103",2019-09-05 01:02:00,-1.37132,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95104",2019-09-05 01:03:00,-1.27483,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95105",2019-09-05 01:04:00,-1.25903,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.58716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95106",2019-09-05 01:05:00,-1.30926,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95107",2019-09-05 01:06:00,-1.19521,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.7,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95108",2019-09-05 01:07:00,-1.15608,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95109",2019-09-05 01:08:00,-1.10805,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95110",2019-09-05 01:09:00,-1.08525,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95111",2019-09-05 01:10:00,-0.917622,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95112",2019-09-05 01:11:00,-1.04082,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95113",2019-09-05 01:12:00,-1.03288,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95114",2019-09-05 01:13:00,-1.07832,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.96579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95115",2019-09-05 01:14:00,-1.06837,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.93429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95116",2019-09-05 01:15:00,-1.08436,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.6,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95117",2019-09-05 01:16:00,-0.823721,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.5,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95118",2019-09-05 01:17:00,-0.966821,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23.5,24,24.5,24,24.5,15.5,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95119",2019-09-05 01:18:00,-1.08186,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,24,24.5,24,24.5,15.5,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95120",2019-09-05 01:19:00,-1.07177,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,24,24.5,24,24.5,15.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95121",2019-09-05 01:20:00,-1.04699,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,24,24.5,24,24.5,15.6,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95122",2019-09-05 01:21:00,-0.903055,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24.5,15.3,0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95123",2019-09-05 01:22:00,-1.05465,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24.5,15.5,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95124",2019-09-05 01:23:00,-0.804547,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24.5,15.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95125",2019-09-05 01:24:00,-1.09171,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24.5,15.6,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95126",2019-09-05 01:25:00,-1.16345,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24.5,15.6,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95127",2019-09-05 01:26:00,-0.944139,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24.5,15.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95128",2019-09-05 01:27:00,-1.02237,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24.5,15.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95129",2019-09-05 01:28:00,-1.06917,0,0,24,22,22,18,29,22,23,0,6.50684210526316,23.5,23.5,23,23.5,24.5,24,24.5,15.7,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95130",2019-09-05 01:29:00,-1.0605,0,0,24,22,22,18,29,22,23,0,7.00131147540984,23.5,23.5,23,23.5,24.5,24,24.5,15.7,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95131",2019-09-05 01:30:00,-0.699981,0,0,24,22,22,18,29,22,23,0,6.95147540983607,23.5,23.5,23,23.5,24.5,24,24.5,15.7,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95132",2019-09-05 01:31:00,-1.02194,0,0,24,22,22,18,29,22,23,0,6.92033333333333,23.5,23.5,23,23.5,24.5,24,24.5,15.5,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95133",2019-09-05 01:32:00,-1.04377,0,0,24,22,22,18,29,22,23,0,1.85081967213115,23.5,23.5,23,23.5,24.5,24,24.5,15.5,0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95134",2019-09-05 01:33:00,-0.90136,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24.5,15.4,0.60165,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95135",2019-09-05 01:34:00,-1.0666,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24,15.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95136",2019-09-05 01:35:00,-1.0764,0,0,24,22,22,18,29,22,23,0,5.24196721311475,23.5,23.5,23,23.5,24.5,24,24,15.5,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95137",2019-09-05 01:36:00,-1.30185,0,0,24,22,22,18,29,22,23,0,6.96344262295082,23.5,23.5,23,23.5,24.5,24,24,15.6,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95138",2019-09-05 01:37:00,-0.671213,0,0,24,22,22,18,29,22,23,0,6.94466666666667,23.5,23.5,23,23.5,24.5,24,24,15.5,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95139",2019-09-05 01:38:00,-1.1872,0,0,24,22,22,18,29,22,23,0,6.99590163934426,23.5,23.5,23,23.5,24.5,24,24,15.5,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95140",2019-09-05 01:39:00,-1.1774,0,0,24,22,22,18,29,22,23,0,6.48180327868852,23.5,23.5,23,23.5,24.5,24,24,15.5,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95141",2019-09-05 01:40:00,-1.14508,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24,15.5,0.68922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95142",2019-09-05 01:41:00,-1.55108,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24,15.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95143",2019-09-05 01:42:00,-1.07786,0,0,24,22,22,18,29,22,23,0,0,23.5,23.5,23,23.5,24.5,24,24,15.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95144",2019-09-05 01:43:00,-1.23624,0,0,24,22,22,18,29,22,23,0,0,23,23.5,23,23.5,24.5,24,24,15.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95145",2019-09-05 01:44:00,-1.13616,0,0,24,22,22,18,29,22,23,0,0,23,23.5,23,23.5,24.5,24,24,15.6,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95146",2019-09-05 01:45:00,-0.971147,0,0,24,22,22,18,29,22,23,0,0,23,23.5,23,23.5,24.5,24,24,15.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95147",2019-09-05 01:46:00,-1.00501,0,0,24,22,22,18,29,22,23,0,0,23,23.5,23,23.5,24.5,23.5,24,15.6,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95148",2019-09-05 01:47:00,-1.10137,0,0,24,22,22,18,29,22,23,0,0,23,23.5,23,23.5,24.5,23.5,24,15.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95149",2019-09-05 01:48:00,-1.05391,0,0,24,22,22,18,29,22,23,0,0,23,23.5,23,23.5,24.5,23.5,24,15.6,0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95150",2019-09-05 01:49:00,-1.08683,0,0,24,22,22,18,29,22,23,0,0,23,23,23,23.5,24.5,23.5,24,15.7,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95151",2019-09-05 01:50:00,-1.01878,0,0,24,22,22,18,29,22,23,0,0,23,23,23,23.5,24.5,23.5,24,15.6,0.97587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95152",2019-09-05 01:51:00,-1.05321,0,0,24,22,22,18,29,22,23,0,0,23,23,23,23.5,24.5,23.5,24,15.7,1.01241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95153",2019-09-05 01:52:00,-1.09782,0,0,24,22,22,18,29,22,23,0,0,23,23,23,23.5,24.5,23.5,24,15.6,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95154",2019-09-05 01:53:00,-1.0999,0,0,24,22,22,18,29,28.5,23,0,0,23,23,23,23.5,24.5,23.5,24,15.6,1.00107,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"95155",2019-09-05 01:54:00,-0.995917,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.7,0.54369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95156",2019-09-05 01:55:00,-0.970784,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.7,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95157",2019-09-05 01:56:00,-0.972193,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.6,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95158",2019-09-05 01:57:00,0,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.7,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95159",2019-09-05 01:58:00,-0.918896,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.6,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95160",2019-09-05 01:59:00,-0.930924,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95161",2019-09-05 02:00:00,-0.95459,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.7,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95162",2019-09-05 02:01:00,-0.987016,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.7,0.42336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95163",2019-09-05 02:02:00,-1.00263,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.9,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95164",2019-09-05 02:03:00,-0.973194,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.8,0.42903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95165",2019-09-05 02:04:00,-0.900727,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95166",2019-09-05 02:05:00,-0.977283,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.7,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95167",2019-09-05 02:06:00,-0.944921,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.7,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95168",2019-09-05 02:07:00,-0.917312,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.7,0.43848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95169",2019-09-05 02:08:00,-0.90719,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.7,0.44289,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95170",2019-09-05 02:09:00,-0.877416,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.7,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95171",2019-09-05 02:10:00,-0.919073,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.7,0.45171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95172",2019-09-05 02:11:00,-0.788778,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.8,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95173",2019-09-05 02:12:00,-0.828607,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.8,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95174",2019-09-05 02:13:00,-0.794874,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.8,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95175",2019-09-05 02:14:00,-0.780085,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.8,0.44856,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95176",2019-09-05 02:15:00,-0.68092,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.9,0.45171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95177",2019-09-05 02:16:00,-0.802293,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,23.5,24,15.9,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95178",2019-09-05 02:17:00,-0.943366,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.9,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95179",2019-09-05 02:18:00,-0.709393,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.8,0.45171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95180",2019-09-05 02:19:00,-0.643373,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.9,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95181",2019-09-05 02:20:00,-0.927728,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.9,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95182",2019-09-05 02:21:00,-0.802207,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,16,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95183",2019-09-05 02:22:00,-0.783199,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,16,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95184",2019-09-05 02:23:00,-0.761826,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,16.1,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95185",2019-09-05 02:24:00,0,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,16.1,0.42903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95186",2019-09-05 02:25:00,-0.674737,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,16,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95187",2019-09-05 02:26:00,-0.643347,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,16,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95188",2019-09-05 02:27:00,0,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.8,0.78624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95189",2019-09-05 02:28:00,-0.550691,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.7,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95190",2019-09-05 02:29:00,-0.559603,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.4,0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95191",2019-09-05 02:30:00,-0.583938,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.3,0.59598,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95192",2019-09-05 02:31:00,-0.52697,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.4,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95193",2019-09-05 02:32:00,-0.635757,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.3,0.43218,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95194",2019-09-05 02:33:00,-0.724646,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,15.1,0.43848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95195",2019-09-05 02:34:00,-0.821916,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.9,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95196",2019-09-05 02:35:00,-0.907231,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.7,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95197",2019-09-05 02:36:00,-1.0418,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.6,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95198",2019-09-05 02:37:00,-1.42291,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95199",2019-09-05 02:38:00,-1.21453,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95200",2019-09-05 02:39:00,-1.19563,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.7,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95201",2019-09-05 02:40:00,-1.10743,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.8,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95202",2019-09-05 02:41:00,-0.999752,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.8,0.43722,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95203",2019-09-05 02:42:00,-1.14545,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.8,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95204",2019-09-05 02:43:00,-0.842073,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95205",2019-09-05 02:44:00,-0.821253,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95206",2019-09-05 02:45:00,-0.874029,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.9,0.44415,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95207",2019-09-05 02:46:00,-0.826913,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.9,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95208",2019-09-05 02:47:00,-0.80757,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.9,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95209",2019-09-05 02:48:00,-0.713266,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.9,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95210",2019-09-05 02:49:00,-0.932314,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.7,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95211",2019-09-05 02:50:00,-0.754108,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.8,0.44415,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95212",2019-09-05 02:51:00,-0.562904,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.8,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95213",2019-09-05 02:52:00,-0.716433,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.8,0.43848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95214",2019-09-05 02:53:00,-0.764468,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.8,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95215",2019-09-05 02:54:00,-0.738336,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.6,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95216",2019-09-05 02:55:00,-0.762992,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.6,0.43659,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95217",2019-09-05 02:56:00,-0.748006,0,0,24,22,22,18,29,28.5,29,0,0,23,23,23,23.5,24.5,23.5,24,14.5,0.43659,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95218",2019-09-05 02:57:00,-0.763303,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,24,14.5,0.43848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95219",2019-09-05 02:58:00,-0.846827,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,24,14.5,0.43848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95220",2019-09-05 02:59:00,-0.764627,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,24,14.4,0.43155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95221",2019-09-05 03:00:00,-0.738111,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,24,14.3,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95222",2019-09-05 03:01:00,-0.737773,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,24,14.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95223",2019-09-05 03:02:00,-0.730536,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,23.5,14.3,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95224",2019-09-05 03:03:00,-0.742133,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,23.5,14.3,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95225",2019-09-05 03:04:00,-0.75472,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,23.5,14.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95226",2019-09-05 03:05:00,-0.75886,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,23.5,14.4,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95227",2019-09-05 03:06:00,-0.738627,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,23.5,14.4,0.65961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95228",2019-09-05 03:07:00,-0.749053,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,23.5,14.4,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95229",2019-09-05 03:08:00,-0.729388,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,23.5,14.5,0.73647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95230",2019-09-05 03:09:00,-0.916123,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,23.5,14.4,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95231",2019-09-05 03:10:00,-0.751516,0,0,24,22,22,18,29,28.5,29,0,0,23,23,22.5,23.5,24.5,23.5,23.5,14.3,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95232",2019-09-05 03:11:00,-0.57736,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.3,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95233",2019-09-05 03:12:00,-0.744186,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.4,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95234",2019-09-05 03:13:00,-0.799186,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.44982,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95235",2019-09-05 03:14:00,-0.847255,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95236",2019-09-05 03:15:00,-0.721914,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95237",2019-09-05 03:16:00,-0.743419,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.4,0.45045,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95238",2019-09-05 03:17:00,-0.743602,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.45108,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95239",2019-09-05 03:18:00,-0.732439,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95240",2019-09-05 03:19:00,-0.733885,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.45108,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95241",2019-09-05 03:20:00,-0.74309,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95242",2019-09-05 03:21:00,-0.74119,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95243",2019-09-05 03:22:00,-0.715404,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95244",2019-09-05 03:23:00,-0.730888,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95245",2019-09-05 03:24:00,-0.730508,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.7,0.44919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95246",2019-09-05 03:25:00,-1.23594,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.6,0.44919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95247",2019-09-05 03:26:00,-0.741452,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.4,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95248",2019-09-05 03:27:00,-0.730721,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.6,0.43848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95249",2019-09-05 03:28:00,-0.753059,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.6,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95250",2019-09-05 03:29:00,-0.739663,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.6,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95251",2019-09-05 03:30:00,-0.738351,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.8,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95252",2019-09-05 03:31:00,-0.711294,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.8,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95253",2019-09-05 03:32:00,-0.758944,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.7,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95254",2019-09-05 03:33:00,-0.738245,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.6,1.81314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95255",2019-09-05 03:34:00,-0.723946,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.6,0.42525,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95256",2019-09-05 03:35:00,-0.748824,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.7,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95257",2019-09-05 03:36:00,-0.742869,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.7,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95258",2019-09-05 03:37:00,-0.740092,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.6,0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95259",2019-09-05 03:38:00,-0.726926,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.6,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95260",2019-09-05 03:39:00,-0.679741,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95261",2019-09-05 03:40:00,-0.638402,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.4,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95262",2019-09-05 03:41:00,-0.705921,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.3,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95263",2019-09-05 03:42:00,-0.75903,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.4,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95264",2019-09-05 03:43:00,-0.794898,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.3,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95265",2019-09-05 03:44:00,-0.723572,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.2,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95266",2019-09-05 03:45:00,-0.783867,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.2,0.7623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95267",2019-09-05 03:46:00,-1.19814,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.1,0.79884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95268",2019-09-05 03:47:00,-0.545054,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.4,0.78057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95269",2019-09-05 03:48:00,-0.763122,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95270",2019-09-05 03:49:00,-0.722884,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.7,0.441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
