"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"95271",2019-09-05 03:50:00,-0.739932,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.7,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95272",2019-09-05 03:51:00,-0.736743,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.7,0.44289,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95273",2019-09-05 03:52:00,-0.899461,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.5,0.44226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95274",2019-09-05 03:53:00,-0.701334,0,0,24,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,24.5,23.5,23.5,14.3,0.44226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95275",2019-09-05 03:54:00,-0.758361,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.3,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95276",2019-09-05 03:55:00,-0.655726,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.2,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95277",2019-09-05 03:56:00,-0.742625,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.3,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95278",2019-09-05 03:57:00,-0.72536,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.3,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95279",2019-09-05 03:58:00,-0.718664,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.3,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95280",2019-09-05 03:59:00,-0.775238,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.1,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95281",2019-09-05 04:00:00,-0.720917,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.1,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95282",2019-09-05 04:01:00,-0.72468,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.1,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95283",2019-09-05 04:02:00,-0.73891,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.2,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95284",2019-09-05 04:03:00,-0.725995,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.2,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95285",2019-09-05 04:04:00,-0.741272,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.3,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95286",2019-09-05 04:05:00,-0.449383,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.5,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95287",2019-09-05 04:06:00,-0.737523,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.6,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95288",2019-09-05 04:07:00,-0.750156,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.5,0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95289",2019-09-05 04:08:00,-0.756063,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.4,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95290",2019-09-05 04:09:00,-0.735866,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.5,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95291",2019-09-05 04:10:00,-0.82136,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.3,0.43785,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95292",2019-09-05 04:11:00,-0.72021,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.5,0.43407,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95293",2019-09-05 04:12:00,-0.705659,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.6,0.43029,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95294",2019-09-05 04:13:00,-0.72604,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.7,0.43407,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95295",2019-09-05 04:14:00,-0.982242,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.7,0.43407,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95296",2019-09-05 04:15:00,-0.748701,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.7,0.43974,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95297",2019-09-05 04:16:00,-0.725633,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.7,0.43659,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95298",2019-09-05 04:17:00,-0.714515,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.8,0.42903,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95299",2019-09-05 04:18:00,-0.678785,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.7,0.43407,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95300",2019-09-05 04:19:00,-0.751925,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,24.5,23.5,23.5,14.7,0.43407,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95301",2019-09-05 04:20:00,-0.634153,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.6,0.43407,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95302",2019-09-05 04:21:00,-0.634665,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.5,0.43974,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95303",2019-09-05 04:22:00,-0.592476,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.4,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95304",2019-09-05 04:23:00,-0.590077,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.5,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95305",2019-09-05 04:24:00,-0.570885,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.5,0.7056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95306",2019-09-05 04:25:00,-0.546393,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.6,0.77679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95307",2019-09-05 04:26:00,-0.777658,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.6,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95308",2019-09-05 04:27:00,-0.592274,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.6,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95309",2019-09-05 04:28:00,-0.553431,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.5,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95310",2019-09-05 04:29:00,-0.605702,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.6,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95311",2019-09-05 04:30:00,-0.603269,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.4,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95312",2019-09-05 04:31:00,-0.591571,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.3,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95313",2019-09-05 04:32:00,-0.635584,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.1,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95314",2019-09-05 04:33:00,-0.530948,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95315",2019-09-05 04:34:00,-0.840819,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.1,0.44793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95316",2019-09-05 04:35:00,-0.695938,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,13.9,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95317",2019-09-05 04:36:00,-0.698777,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14,0.44163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95318",2019-09-05 04:37:00,-0.662016,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14,0.44478,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95319",2019-09-05 04:38:00,-0.748012,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.1,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95320",2019-09-05 04:39:00,-0.682885,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14.1,0.44037,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95321",2019-09-05 04:40:00,-0.720793,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14,0.4284,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95322",2019-09-05 04:41:00,-0.742606,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,14,0.44289,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95323",2019-09-05 04:42:00,-1.02623,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23.5,23.5,13.9,0.4095,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95324",2019-09-05 04:43:00,-0.73917,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23,23.5,14,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95325",2019-09-05 04:44:00,-0.738143,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23,24.5,23,23.5,13.9,0.42147,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95326",2019-09-05 04:45:00,-0.687645,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23,24.5,23,23.5,14,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95327",2019-09-05 04:46:00,-0.670411,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23,24.5,23,23.5,14,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95328",2019-09-05 04:47:00,-0.716966,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23,24.5,23,23.5,13.9,0.41769,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95329",2019-09-05 04:48:00,-0.714016,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23,24.5,23,23.5,13.8,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95330",2019-09-05 04:49:00,-0.716179,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23,24.5,23,23.5,13.6,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95331",2019-09-05 04:50:00,-0.730496,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23,24.5,23,23.5,13.6,0.40887,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95332",2019-09-05 04:51:00,-0.698992,0,0,24,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23,24.5,23,23.5,13.7,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95333",2019-09-05 04:52:00,-0.712421,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23.5,13.7,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95334",2019-09-05 04:53:00,-0.774296,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23.5,13.8,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95335",2019-09-05 04:54:00,-0.561279,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23.5,13.8,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95336",2019-09-05 04:55:00,-0.651974,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23.5,13.8,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95337",2019-09-05 04:56:00,-0.58481,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23.5,13.9,0.43596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95338",2019-09-05 04:57:00,-0.422987,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23.5,14.1,0.43533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95339",2019-09-05 04:58:00,-0.585261,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.9,0.43785,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95340",2019-09-05 04:59:00,-0.923807,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.9,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95341",2019-09-05 05:00:00,-0.513107,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95342",2019-09-05 05:01:00,-0.612961,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95343",2019-09-05 05:02:00,0,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.70056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95344",2019-09-05 05:03:00,-0.602579,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95345",2019-09-05 05:04:00,0,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95346",2019-09-05 05:05:00,-0.623598,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95347",2019-09-05 05:06:00,-0.750659,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95348",2019-09-05 05:07:00,-0.688419,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.62181,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95349",2019-09-05 05:08:00,-0.717402,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95350",2019-09-05 05:09:00,-0.731403,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.4,0.60984,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95351",2019-09-05 05:10:00,-0.738676,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.91539,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95352",2019-09-05 05:11:00,-0.7329,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.95634,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95353",2019-09-05 05:12:00,-0.716197,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.9261,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95354",2019-09-05 05:13:00,-0.905555,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.79947,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95355",2019-09-05 05:14:00,-0.733911,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.6048,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95356",2019-09-05 05:15:00,-0.671215,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.60669,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95357",2019-09-05 05:16:00,-0.691757,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.59724,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95358",2019-09-05 05:17:00,-0.710024,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.59724,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95359",2019-09-05 05:18:00,-0.702201,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.9,0.59472,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95360",2019-09-05 05:19:00,-0.781088,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.9,0.5859,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95361",2019-09-05 05:20:00,-0.963147,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.59724,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95362",2019-09-05 05:21:00,-0.681537,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95363",2019-09-05 05:22:00,-0.656671,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.5922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95364",2019-09-05 05:23:00,-0.622696,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.5859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95365",2019-09-05 05:24:00,-0.573185,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.4,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95366",2019-09-05 05:25:00,-0.593364,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95367",2019-09-05 05:26:00,0,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95368",2019-09-05 05:27:00,-0.513146,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.59031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95369",2019-09-05 05:28:00,-0.54905,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95370",2019-09-05 05:29:00,-0.598848,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.5796,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95371",2019-09-05 05:30:00,-0.562563,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.5796,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95372",2019-09-05 05:31:00,-0.512311,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.58401,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95373",2019-09-05 05:32:00,-0.581718,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95374",2019-09-05 05:33:00,-0.732626,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95375",2019-09-05 05:34:00,-0.609116,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95376",2019-09-05 05:35:00,-0.771388,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.5796,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95377",2019-09-05 05:36:00,-0.682013,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95378",2019-09-05 05:37:00,-0.670444,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95379",2019-09-05 05:38:00,-0.686156,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.57771,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95380",2019-09-05 05:39:00,-0.673909,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.5796,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95381",2019-09-05 05:40:00,-0.720061,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.9,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95382",2019-09-05 05:41:00,-0.655828,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.9,0.58968,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95383",2019-09-05 05:42:00,-0.642171,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.58338,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95384",2019-09-05 05:43:00,-0.660743,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95385",2019-09-05 05:44:00,-0.63807,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95386",2019-09-05 05:45:00,-0.607216,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95387",2019-09-05 05:46:00,-0.620834,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.9,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95388",2019-09-05 05:47:00,0,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.9,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95389",2019-09-05 05:48:00,-0.540393,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.59094,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95390",2019-09-05 05:49:00,-0.526202,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.58149,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95391",2019-09-05 05:50:00,-0.522506,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.4,0.59031,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95392",2019-09-05 05:51:00,-0.522952,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.57897,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95393",2019-09-05 05:52:00,-0.514052,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.58464,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95394",2019-09-05 05:53:00,-0.477973,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.2,0.58086,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95395",2019-09-05 05:54:00,-0.528979,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.2,0.70686,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95396",2019-09-05 05:55:00,-0.475954,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.2,0.89082,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95397",2019-09-05 05:56:00,-0.521059,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.88767,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95398",2019-09-05 05:57:00,-0.529166,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.1,0.8001,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95399",2019-09-05 05:58:00,-0.442112,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.2,0.6993,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95400",2019-09-05 05:59:00,-0.534397,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.55062,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95401",2019-09-05 06:00:00,0,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.54747,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95402",2019-09-05 06:01:00,-0.569586,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.54117,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95403",2019-09-05 06:02:00,-0.572949,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.5418,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95404",2019-09-05 06:03:00,-0.79418,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.4,0.5481,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95405",2019-09-05 06:04:00,-0.584067,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.4,0.54621,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95406",2019-09-05 06:05:00,-0.611933,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.54747,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95407",2019-09-05 06:06:00,-0.569568,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.54747,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95408",2019-09-05 06:07:00,-0.419482,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.54117,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95409",2019-09-05 06:08:00,-0.576153,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.54117,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95410",2019-09-05 06:09:00,-0.563635,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.54621,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95411",2019-09-05 06:10:00,-0.560576,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.8,0.5355,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95412",2019-09-05 06:11:00,-0.548586,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.7,0.54117,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95413",2019-09-05 06:12:00,-0.560382,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.6,0.56889,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95414",2019-09-05 06:13:00,-0.596813,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.56637,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95415",2019-09-05 06:14:00,-0.845619,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.4,0.56007,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95416",2019-09-05 06:15:00,-0.552912,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.5,0.56007,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95417",2019-09-05 06:16:00,-0.538102,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.55503,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95418",2019-09-05 06:17:00,-0.558784,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.3,0.56259,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95419",2019-09-05 06:18:00,-0.512341,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.4,0.57267,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95420",2019-09-05 06:19:00,-0.527399,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.4,0.57771,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95421",2019-09-05 06:20:00,-0.523684,0,0,24,22,22,18,29,28.5,29,0,0,21.5,22.5,22,23,24.5,23,23,13.3,0.57834,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95422",2019-09-05 06:21:00,-0.549906,0,0,24,22,22,18,29,28.5,29,0,0,21.5,22.5,22,23,24.5,23,23,13.2,0.56637,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95423",2019-09-05 06:22:00,-0.411745,0,0,24,22,22,18,29,28.5,29,0,0,21.5,22.5,22,23,24.5,23,23,13.3,0.57267,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95424",2019-09-05 06:23:00,-0.732012,0,0,24,22,22,18,29,28.5,29,0,0,21.5,22.5,22,23,24.5,23,23,13.3,0.567,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95425",2019-09-05 06:24:00,-0.533069,0,0,24,22,22,18,29,28.5,29,0,0,21.5,22.5,22,23,24.5,23,23,13.2,0.567,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95426",2019-09-05 06:25:00,-0.554727,0,0,24,22,22,18,29,28.5,29,0,0,21.5,22.5,22,23,24.5,23,23,13.2,0.56007,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95427",2019-09-05 06:26:00,-0.575332,0,0,24,22,22,18,29,28.5,29,0,0,21.5,22.5,22,23,24.5,23,23,13,0.57267,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95428",2019-09-05 06:27:00,-0.413531,0,0,24,22,22,18,29,28.5,29,0,0,21.5,22.5,22,23,24.5,23,23,13,0.57015,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95429",2019-09-05 06:28:00,-0.561855,0,0,24,22,22,18,29,28.5,29,0,0,21.5,22.5,22,23,24.5,23,23,13.1,0.56511,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95430",2019-09-05 06:29:00,-0.556293,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13,0.56511,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95431",2019-09-05 06:30:00,-0.566704,0,0,24,22,22,18,29,28.5,29,0,0,22,22.5,22,23,24.5,23,23,13.2,0.56574,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95432",2019-09-05 06:31:00,-0.550686,9,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23,24.5,23,23,13.1,0.56511,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95433",2019-09-05 06:32:00,-0.578323,7,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23,24.5,23,23,13.2,0.55944,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95434",2019-09-05 06:33:00,-0.597462,7,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23,24.5,23,23,13.3,0.55944,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95435",2019-09-05 06:34:00,-0.587903,8,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23,24.5,23,23,13.3,0.56511,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95436",2019-09-05 06:35:00,-0.572427,8,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23,24.5,23,23,13.2,0.55377,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95437",2019-09-05 06:36:00,-0.557168,8,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23,24.5,23,23,13.1,0.55944,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95438",2019-09-05 06:37:00,-0.557529,9,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23,24.5,23,23,13.1,0.55377,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95439",2019-09-05 06:38:00,0,9,0,24,22,22,18,29,28.5,29,0,0,21.5,22,22,23,24.5,23,23,13,0.5481,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95440",2019-09-05 06:39:00,-0.551409,10,0,24,22,22,18,29,28.5,29,0,0,21.5,22,22,23,24.5,23,23,13.1,0.55314,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95441",2019-09-05 06:40:00,-0.846831,11,0,24,22,22,18,29,28.5,29,0,0,21.5,22,22,23,24.5,23,23,13.1,0.5481,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95442",2019-09-05 06:41:00,-0.548887,10,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.1,0.54747,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95443",2019-09-05 06:42:00,-0.832103,11,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.3,0.54747,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95444",2019-09-05 06:43:00,-0.403641,11,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.2,0.55377,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95445",2019-09-05 06:44:00,-0.5282,12,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.3,0.80514,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95446",2019-09-05 06:45:00,-0.671311,12,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.4,0.87003,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95447",2019-09-05 06:46:00,-0.528217,13,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.4,0.87381,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95448",2019-09-05 06:47:00,-0.453176,13,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.4,0.75537,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95449",2019-09-05 06:48:00,-0.525206,13,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.3,0.69867,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95450",2019-09-05 06:49:00,-0.525348,13,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.4,0.5544,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95451",2019-09-05 06:50:00,0,14,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.4,0.58023,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95452",2019-09-05 06:51:00,-0.514942,14,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.5,0.56637,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95453",2019-09-05 06:52:00,-0.521753,14,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.5,0.56574,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95454",2019-09-05 06:53:00,-0.557521,15,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.6,0.55881,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95455",2019-09-05 06:54:00,0,16,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.6,0.55377,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95456",2019-09-05 06:55:00,-0.502001,16,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.6,0.53361,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95457",2019-09-05 06:56:00,-0.521055,15,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.5,0.52794,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95458",2019-09-05 06:57:00,-0.507984,16,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.5,0.52227,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95459",2019-09-05 06:58:00,-0.510939,17,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.5,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95460",2019-09-05 06:59:00,-0.489874,18,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.5,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95461",2019-09-05 07:00:00,-0.554549,17,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24.5,23,23,13.5,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95462",2019-09-05 07:01:00,0,18,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24.5,23,23,13.4,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95463",2019-09-05 07:02:00,-0.538941,19,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24.5,23,23,13.4,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95464",2019-09-05 07:03:00,-0.511818,20,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24.5,23,23,13.4,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95465",2019-09-05 07:04:00,-0.561501,20,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24.5,23,23,13.4,0.51471,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95466",2019-09-05 07:05:00,-0.535693,21,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24.5,23,23,13.4,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95467",2019-09-05 07:06:00,-0.503466,21,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24.5,23,23,13.4,0.50022,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95468",2019-09-05 07:07:00,-0.580309,24,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.4,0.49203,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95469",2019-09-05 07:08:00,0,23,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.4,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95470",2019-09-05 07:09:00,-0.524469,26,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.3,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95471",2019-09-05 07:10:00,0,31,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.3,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95472",2019-09-05 07:11:00,-0.490529,32,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.3,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95473",2019-09-05 07:12:00,-0.481375,31,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.3,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95474",2019-09-05 07:13:00,-0.495475,29,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.4,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95475",2019-09-05 07:14:00,0,31,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.4,0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95476",2019-09-05 07:15:00,-0.500235,32,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.4,0.44226,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95477",2019-09-05 07:16:00,-0.74416,35,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.4,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95478",2019-09-05 07:17:00,-0.686152,38,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.5,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"95479",2019-09-05 07:18:00,-0.493952,42,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.5,0.43974,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95480",2019-09-05 07:19:00,-0.429351,44,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.6,0.43281,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95481",2019-09-05 07:20:00,-0.473908,46,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,23,13.6,0.42714,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95482",2019-09-05 07:21:00,-0.490398,48,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,22.5,13.7,0.40824,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95483",2019-09-05 07:22:00,-0.47847,50,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,22.5,24,23,22.5,13.7,0.37674,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95484",2019-09-05 07:23:00,-0.525336,53,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,23,22.5,13.8,0.35847,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95485",2019-09-05 07:24:00,-0.479227,54,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,13.8,0.35154,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95486",2019-09-05 07:25:00,-0.496066,56,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,13.9,0.34524,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95487",2019-09-05 07:26:00,-0.519318,53,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.1,0.34587,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95488",2019-09-05 07:27:00,-0.595847,58,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.2,0.3213,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"95489",2019-09-05 07:28:00,-0.653114,60,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.4,0.32634,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95490",2019-09-05 07:29:00,-0.534125,61,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.6,0.31374,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95491",2019-09-05 07:30:00,-0.552738,61,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.7,0.32508,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95492",2019-09-05 07:31:00,-0.556193,60,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.8,0.2961,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95493",2019-09-05 07:32:00,-0.540117,69,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.8,0.58527,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95494",2019-09-05 07:33:00,-0.578238,70,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.7,0.61677,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95495",2019-09-05 07:34:00,-0.587392,76,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.6,0.55944,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95496",2019-09-05 07:35:00,-0.397846,67,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.6,0.47061,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95497",2019-09-05 07:36:00,-0.697424,52,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,0.31374,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95498",2019-09-05 07:37:00,-0.569766,51,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,0.32067,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95499",2019-09-05 07:38:00,-0.581374,63,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.4,0.30177,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95500",2019-09-05 07:39:00,-0.894447,58,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,0.30114,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95501",2019-09-05 07:40:00,-0.562731,70,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,0.27594,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95502",2019-09-05 07:41:00,-0.55113,82,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,0.23877,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95503",2019-09-05 07:42:00,-0.55042,96,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,0.22995,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"95504",2019-09-05 07:43:00,-0.555027,93,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,0.21924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95505",2019-09-05 07:44:00,-0.590409,105,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,0.18648,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95506",2019-09-05 07:45:00,-0.517669,109,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.6,0.1764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95507",2019-09-05 07:46:00,-0.507384,112,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.6,0.16002,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95508",2019-09-05 07:47:00,-0.491282,113,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.8,0.13167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95509",2019-09-05 07:48:00,-0.591236,106,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15,0.14364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95510",2019-09-05 07:49:00,-0.525397,89,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15.1,0.18081,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95511",2019-09-05 07:50:00,-0.469748,84,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15.3,0.21231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95512",2019-09-05 07:51:00,-0.4682,72,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15.4,0.25074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95513",2019-09-05 07:52:00,-0.469098,66,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15.4,0.23814,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95514",2019-09-05 07:53:00,-0.461556,70,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15.3,0.21105,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95515",2019-09-05 07:54:00,-0.443272,74,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15.2,0.19971,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95516",2019-09-05 07:55:00,-0.476898,77,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15.2,0.17514,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95517",2019-09-05 07:56:00,-0.535786,80,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15.1,0.1638,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95518",2019-09-05 07:57:00,-0.530776,80,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95519",2019-09-05 07:58:00,-0.454085,81,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.9,0.15624,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95520",2019-09-05 07:59:00,0,84,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.9,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95521",2019-09-05 08:00:00,-0.474725,88,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.8,0.11781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95522",2019-09-05 08:01:00,-0.581328,94,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.7,0.0693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95523",2019-09-05 08:02:00,-0.464268,100,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.6,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95524",2019-09-05 08:03:00,-0.479229,107,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,0.01197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95525",2019-09-05 08:04:00,-0.314753,115,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,-0.02583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95526",2019-09-05 08:05:00,-0.452955,120,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,14.5,-0.0504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95527",2019-09-05 08:06:00,-0.454839,133,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.5,-0.09576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95528",2019-09-05 08:07:00,-0.477851,133,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.5,-0.126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95529",2019-09-05 08:08:00,-0.455449,132,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.6,-0.10143,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95530",2019-09-05 08:09:00,-0.479162,128,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.6,-0.10017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95531",2019-09-05 08:10:00,-0.480121,128,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.6,-0.08883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95532",2019-09-05 08:11:00,-0.471519,128,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.6,-0.07686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95533",2019-09-05 08:12:00,-0.44511,126,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.7,-0.05481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95534",2019-09-05 08:13:00,-0.439794,123,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.7,-0.03969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95535",2019-09-05 08:14:00,-0.664922,119,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.7,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95536",2019-09-05 08:15:00,-0.325973,118,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.8,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95537",2019-09-05 08:16:00,-0.44088,115,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.8,0.2961,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95538",2019-09-05 08:17:00,-0.447956,114,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.8,1.56177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95539",2019-09-05 08:18:00,-0.468826,113,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.8,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95540",2019-09-05 08:19:00,-0.463534,114,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.7,-0.03843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95541",2019-09-05 08:20:00,-0.429217,115,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.7,-0.04977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95542",2019-09-05 08:21:00,-0.453543,116,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.7,-0.04599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95543",2019-09-05 08:22:00,-0.443474,117,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.7,-0.04599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95544",2019-09-05 08:23:00,-0.591707,118,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.8,-0.05733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95545",2019-09-05 08:24:00,-0.468042,120,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.8,-0.04599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95546",2019-09-05 08:25:00,-0.446584,121,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.9,-0.05733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95547",2019-09-05 08:26:00,-0.43326,125,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.9,-0.06426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95548",2019-09-05 08:27:00,-0.453606,127,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,14.9,-0.08883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95549",2019-09-05 08:28:00,-0.580423,129,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15,-0.10773,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95550",2019-09-05 08:29:00,-0.442399,132,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15,-0.10773,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95551",2019-09-05 08:30:00,-0.435144,133,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15,-0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95552",2019-09-05 08:31:00,-0.431847,136,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15,-0.01323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95553",2019-09-05 08:32:00,-0.426005,143,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.1,-0.03843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95554",2019-09-05 08:33:00,-0.411082,221,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.1,-0.25956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95555",2019-09-05 08:34:00,-0.548825,200,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.1,-0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95556",2019-09-05 08:35:00,0,340,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.2,-0.49896,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95557",2019-09-05 08:36:00,-0.429913,342,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.2,-0.70056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95558",2019-09-05 08:37:00,-0.410368,347,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.3,-0.88956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95559",2019-09-05 08:38:00,-0.412308,359,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.3,-0.95823,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95560",2019-09-05 08:39:00,-0.416611,363,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.3,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95561",2019-09-05 08:40:00,-0.427778,367,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.4,-0.93303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95562",2019-09-05 08:41:00,-0.331064,371,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.5,-0.90153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95563",2019-09-05 08:42:00,-0.405506,372,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.5,-0.9009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95564",2019-09-05 08:43:00,0,366,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.6,-0.77553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95565",2019-09-05 08:44:00,-0.40355,317,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.7,-0.60921,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95566",2019-09-05 08:45:00,-0.409607,288,0,24,22,22,18,29,28.5,29,0,0,21,22,21.5,23,24,22.5,22.5,15.7,-0.32256,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95567",2019-09-05 08:46:00,-0.566321,224,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,15.9,-0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95568",2019-09-05 08:47:00,-0.417475,359,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,16.3,-0.75663,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95569",2019-09-05 08:48:00,-0.453953,373,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,16.6,-0.81459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95570",2019-09-05 08:49:00,-0.388716,378,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,16.8,-0.88956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95571",2019-09-05 08:50:00,-0.469337,315,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,16.8,-0.8631,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95572",2019-09-05 08:51:00,-0.406147,311,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.1,-0.68166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95573",2019-09-05 08:52:00,-0.439,181,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,16.8,0.1953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95574",2019-09-05 08:53:00,-0.448039,233,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,16.6,0.12726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95575",2019-09-05 08:54:00,-0.461321,339,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,16.8,-0.83727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95576",2019-09-05 08:55:00,-0.471432,364,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.5,-0.756,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95577",2019-09-05 08:56:00,-0.447887,211,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.5,-0.73584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95578",2019-09-05 08:57:00,-0.424385,375,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.8,-0.7497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95579",2019-09-05 08:58:00,-0.455204,232,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.1,-0.18459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95580",2019-09-05 08:59:00,-0.440684,167,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.5,-0.22806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95581",2019-09-05 09:00:00,-0.435582,361,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.6,-0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95582",2019-09-05 09:01:00,-0.45667,406,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,16.8,-0.83349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95583",2019-09-05 09:02:00,-0.487377,411,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.2,-0.89523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
