"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"95584",2019-09-05 09:03:00,-0.449195,411,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.5,-0.8505,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95585",2019-09-05 09:04:00,-0.4541,415,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.4,-0.79632,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95586",2019-09-05 09:05:00,-0.456293,421,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.3,-0.79506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95587",2019-09-05 09:06:00,-0.51852,429,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,18.2,-1.21653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95588",2019-09-05 09:07:00,-0.452289,436,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,17.6,-1.26063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95589",2019-09-05 09:08:00,-0.400863,440,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,18,-1.25811,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95590",2019-09-05 09:09:00,-0.446279,441,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,18.5,-1.2789,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95591",2019-09-05 09:10:00,-0.439172,449,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,18.5,-1.30536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95592",2019-09-05 09:11:00,-0.466721,454,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,18.7,-1.31859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95593",2019-09-05 09:12:00,-0.449766,456,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,18.9,-1.34253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95594",2019-09-05 09:13:00,-0.354256,460,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,19.3,-1.34883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95595",2019-09-05 09:14:00,-0.458571,465,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,18.8,-1.3734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95596",2019-09-05 09:15:00,-0.635105,473,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,22.5,22.5,19.4,-1.43766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95597",2019-09-05 09:16:00,-0.444417,479,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,23,22.5,19.7,-1.45656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95598",2019-09-05 09:17:00,-0.36991,487,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,23,22.5,20.2,-1.48743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95599",2019-09-05 09:18:00,-0.785089,497,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,23,22.5,20,-1.5246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95600",2019-09-05 09:19:00,-0.450776,506,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,23,22.5,19.8,-1.55106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95601",2019-09-05 09:20:00,-0.444326,525,0,24,22,22,18,29,28.5,29,0,0,21.5,22,21.5,23,24,23,22.5,19.2,-0.17703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95602",2019-09-05 09:21:00,-0.4744,529,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23,24,23,22.5,19.6,-1.6254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95603",2019-09-05 09:22:00,-0.673316,559,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23,24,23,23,19.6,-1.82763,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95604",2019-09-05 09:23:00,-0.474259,581,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23,24,23,23,19.8,-1.56429,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95605",2019-09-05 09:24:00,-0.46973,602,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23,24,23,23,20.3,-1.57563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95606",2019-09-05 09:25:00,-0.469034,616,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23,24,23,23,20.7,-1.7388,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95607",2019-09-05 09:26:00,-0.468212,624,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23,24,23,23,20.7,-1.78605,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95608",2019-09-05 09:27:00,-0.49416,624,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23,24,23,23,20.5,-1.9971,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95609",2019-09-05 09:28:00,-0.323866,620,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,20.2,-1.95489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95610",2019-09-05 09:29:00,-0.466076,621,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,20.3,-2.08215,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95611",2019-09-05 09:30:00,0,612,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,20.7,-2.06829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95612",2019-09-05 09:31:00,-0.475377,615,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,20.2,-2.08026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95613",2019-09-05 09:32:00,-0.489551,609,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,19.8,-2.12058,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95614",2019-09-05 09:33:00,-0.497164,609,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,20.7,-2.00529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95615",2019-09-05 09:34:00,-0.52181,611,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,19.6,-1.78416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95616",2019-09-05 09:35:00,-0.449847,620,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,20.7,-2.06703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95617",2019-09-05 09:36:00,-0.494917,627,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,21.5,-2.07396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95618",2019-09-05 09:37:00,-0.426066,626,0,24,22,22,18,29,28.5,29,0,0,22,22,21.5,23.5,24,23,23,20.6,-2.11113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95619",2019-09-05 09:38:00,-0.685975,626,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,20.5,-2.11428,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95620",2019-09-05 09:39:00,-0.481507,622,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,19.7,-2.09916,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95621",2019-09-05 09:40:00,-0.426173,623,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,18.9,-2.0223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95622",2019-09-05 09:41:00,-0.49422,619,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,19.6,-2.079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95623",2019-09-05 09:42:00,-0.521271,611,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,20.1,-2.03805,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95624",2019-09-05 09:43:00,-0.490005,611,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,21.3,-2.07018,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95625",2019-09-05 09:44:00,-0.473353,611,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,21.2,-2.05506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95626",2019-09-05 09:45:00,-0.470528,613,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,21.6,-2.10042,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95627",2019-09-05 09:46:00,-0.446761,614,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,20.9,-2.06703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95628",2019-09-05 09:47:00,-0.455212,616,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,21.2,-2.22012,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95629",2019-09-05 09:48:00,-0.586584,617,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,21,-2.21319,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95630",2019-09-05 09:49:00,-0.465874,613,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,20.2,-2.02356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95631",2019-09-05 09:50:00,-0.462601,620,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,21.3,-1.8081,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95632",2019-09-05 09:51:00,-0.45195,625,0,24,22,22,18,29,28.5,29,0,0,22,22,22,23.5,24,23,23,22.1,-1.82133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95633",2019-09-05 09:52:00,-0.450315,629,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,21.7,-1.87173,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95634",2019-09-05 09:53:00,-0.475298,640,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,21.9,-1.59516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95635",2019-09-05 09:54:00,-0.45849,633,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,22.7,-1.50066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95636",2019-09-05 09:55:00,0,641,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,22.6,-1.5813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95637",2019-09-05 09:56:00,-0.446178,647,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,22.3,-1.67076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95638",2019-09-05 09:57:00,-0.448548,651,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,21.9,-1.82763,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95639",2019-09-05 09:58:00,-0.450049,651,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,22,-1.89126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95640",2019-09-05 09:59:00,-0.450679,635,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,22.3,-1.94229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95641",2019-09-05 10:00:00,-0.456462,660,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,22.2,-1.96812,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95642",2019-09-05 10:01:00,-0.437574,694,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,20.8,-2.18673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95643",2019-09-05 10:02:00,-0.623171,454,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,21.2,-0.97209,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95644",2019-09-05 10:03:00,-0.37486,434,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,20.3,-1.03698,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95645",2019-09-05 10:04:00,0,514,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,19.9,-1.30851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95646",2019-09-05 10:05:00,-0.435737,570,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,19.8,-1.55673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95647",2019-09-05 10:06:00,-0.42631,633,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,20.3,-2.33919,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95648",2019-09-05 10:07:00,-0.488193,737,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,20.7,-1.85409,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95649",2019-09-05 10:08:00,-0.427037,644,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,20.7,-2.15523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95650",2019-09-05 10:09:00,-0.456967,577,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,21.4,-1.36206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95651",2019-09-05 10:10:00,-0.438349,388,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,19.9,-0.98343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95652",2019-09-05 10:11:00,-0.485944,404,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,20.1,-1.06596,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95653",2019-09-05 10:12:00,0,409,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,19.8,-1.07226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95654",2019-09-05 10:13:00,-0.420958,438,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,19.9,-1.3356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95655",2019-09-05 10:14:00,-0.324128,436,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23,19.7,-1.21149,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95656",2019-09-05 10:15:00,-0.420527,438,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,19.9,-1.25559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95657",2019-09-05 10:16:00,-0.324283,458,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,20.2,-1.34442,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95658",2019-09-05 10:17:00,-0.422119,465,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.6,-1.0962,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95659",2019-09-05 10:18:00,-0.41745,454,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.4,-1.27386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95660",2019-09-05 10:19:00,-0.322438,443,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.4,-1.17999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95661",2019-09-05 10:20:00,-0.462516,408,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.4,-0.66843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95662",2019-09-05 10:21:00,-0.452668,372,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.1,-0.53046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95663",2019-09-05 10:22:00,-0.465527,347,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.9,-0.46053,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95664",2019-09-05 10:23:00,-0.423785,332,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.2,-0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95665",2019-09-05 10:24:00,-0.463151,329,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.1,-0.73962,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95666",2019-09-05 10:25:00,-0.445657,334,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.6,-0.7749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95667",2019-09-05 10:26:00,-0.448603,342,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.2,-0.81459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95668",2019-09-05 10:27:00,-0.460061,351,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.9,-0.83349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95669",2019-09-05 10:28:00,-0.448942,339,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.3,-0.77049,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95670",2019-09-05 10:29:00,-0.406676,323,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.6,-0.70812,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95671",2019-09-05 10:30:00,-0.443176,312,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,19,-0.67032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95672",2019-09-05 10:31:00,-0.465519,304,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,19,-0.63126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95673",2019-09-05 10:32:00,-0.45529,293,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.2,-0.59535,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95674",2019-09-05 10:33:00,-0.459065,289,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.5,-0.56826,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95675",2019-09-05 10:34:00,-0.464434,282,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.6,-0.52983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95676",2019-09-05 10:35:00,-0.460799,274,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.5,-0.49266,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95677",2019-09-05 10:36:00,-0.486086,261,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.2,-0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95678",2019-09-05 10:37:00,-0.462751,251,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.2,-0.39438,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95679",2019-09-05 10:38:00,-0.463048,243,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,18.2,-0.26649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95680",2019-09-05 10:39:00,-0.449176,246,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.8,-0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95681",2019-09-05 10:40:00,-0.4684,254,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.7,-0.36666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95682",2019-09-05 10:41:00,-0.480683,250,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.6,-0.34776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95683",2019-09-05 10:42:00,-0.477828,242,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.4,-0.32193,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95684",2019-09-05 10:43:00,-0.375007,227,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17,-0.22176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95685",2019-09-05 10:44:00,-0.494594,230,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17,-0.29736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95686",2019-09-05 10:45:00,-0.474256,245,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17,-0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95687",2019-09-05 10:46:00,-0.483954,258,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.2,-0.30366,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95688",2019-09-05 10:47:00,-0.498701,267,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,17.3,-0.06993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95689",2019-09-05 10:48:00,-0.507565,265,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.9,0.01134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95690",2019-09-05 10:49:00,-0.479433,247,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.4,0.05607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95691",2019-09-05 10:50:00,-0.469415,218,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.5,0.0189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95692",2019-09-05 10:51:00,-0.471664,199,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.8,-0.01953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95693",2019-09-05 10:52:00,-0.488779,176,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.2,0.11151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95694",2019-09-05 10:53:00,-0.495922,158,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.5,0.21861,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95695",2019-09-05 10:54:00,0,145,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.3,0.23751,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95696",2019-09-05 10:55:00,-0.471356,139,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.5,0.22617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95697",2019-09-05 10:56:00,-0.553465,136,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.5,0.18837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95698",2019-09-05 10:57:00,-0.597164,139,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.1,0.21357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95699",2019-09-05 10:58:00,-0.507725,145,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.1,0.19404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95700",2019-09-05 10:59:00,-0.466915,153,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,15.9,0.18207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95701",2019-09-05 11:00:00,-0.487985,155,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.1,0.17451,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95702",2019-09-05 11:01:00,-0.5946,152,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23.5,24,23,23.5,16.3,0.11781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95703",2019-09-05 11:02:00,0,143,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.5,0.21861,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95704",2019-09-05 11:03:00,-0.475958,133,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.6,0.19467,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95705",2019-09-05 11:04:00,-0.461,127,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.8,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95706",2019-09-05 11:05:00,-0.506101,124,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.6,0.76734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95707",2019-09-05 11:06:00,0.69743,123,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.6,0.71001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95708",2019-09-05 11:07:00,0,123,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.7,0.71757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95709",2019-09-05 11:08:00,0,125,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.7,0.86814,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95710",2019-09-05 11:09:00,0,127,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.5,0.77427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95711",2019-09-05 11:10:00,0,127,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.7,0.79254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95712",2019-09-05 11:11:00,0,126,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.3,0.82593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95713",2019-09-05 11:12:00,0,124,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.9,0.80703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95714",2019-09-05 11:13:00,0,124,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.1,0.81396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95715",2019-09-05 11:14:00,0,125,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.1,0.80577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95716",2019-09-05 11:15:00,0,126,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.2,1.134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95717",2019-09-05 11:16:00,0,124,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.4,1.18629,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95718",2019-09-05 11:17:00,0,119,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.4,1.23417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95719",2019-09-05 11:18:00,0,109,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.3,1.10439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95720",2019-09-05 11:19:00,0,98,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.2,0.90027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95721",2019-09-05 11:20:00,0,92,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.1,0.90027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95722",2019-09-05 11:21:00,0,88,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.2,0.97083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95723",2019-09-05 11:22:00,0,91,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.2,0.91098,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95724",2019-09-05 11:23:00,0,95,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.1,0.8757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95725",2019-09-05 11:24:00,0,95,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.8,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95726",2019-09-05 11:25:00,0.290334,91,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.9,0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95727",2019-09-05 11:26:00,3.86547,94,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.6,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95728",2019-09-05 11:27:00,5.87468,108,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.7,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95729",2019-09-05 11:28:00,7.46548,119,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.7,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95730",2019-09-05 11:29:00,4.59801,124,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.9,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95731",2019-09-05 11:30:00,4.19227,123,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.6,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95732",2019-09-05 11:31:00,2.68745,114,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.7,0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95733",2019-09-05 11:32:00,1.72875,110,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16,0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95734",2019-09-05 11:33:00,1.43087,106,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.9,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95735",2019-09-05 11:34:00,0.999875,105,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.9,0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95736",2019-09-05 11:35:00,1.01236,105,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95737",2019-09-05 11:36:00,1.00438,107,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,16.1,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95738",2019-09-05 11:37:00,1.24275,110,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.8,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95739",2019-09-05 11:38:00,1.52798,109,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.6,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95740",2019-09-05 11:39:00,2.00789,98,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.4,0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95741",2019-09-05 11:40:00,2.49929,87,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.4,1.06092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95742",2019-09-05 11:41:00,2.69461,83,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15,1.10124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95743",2019-09-05 11:42:00,2.66793,86,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.2,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95744",2019-09-05 11:43:00,3.19394,91,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.2,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"95745",2019-09-05 11:44:00,2.74303,94,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.2,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95746",2019-09-05 11:45:00,2.35038,95,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.1,1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95747",2019-09-05 11:46:00,2.06628,89,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.1,1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95748",2019-09-05 11:47:00,1.82441,83,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.9,1.39167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95749",2019-09-05 11:48:00,1.73299,80,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.9,1.32804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95750",2019-09-05 11:49:00,1.69854,76,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15,1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95751",2019-09-05 11:50:00,1.66657,73,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15,1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95752",2019-09-05 11:51:00,1.70454,71,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.9,1.08045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95753",2019-09-05 11:52:00,1.90632,71,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.7,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95754",2019-09-05 11:53:00,2.04194,73,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.7,1.07667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95755",2019-09-05 11:54:00,2.23177,75,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.5,1.10187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95756",2019-09-05 11:55:00,2.35499,79,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.7,1.10187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95757",2019-09-05 11:56:00,2.48761,86,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.9,1.0332,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95758",2019-09-05 11:57:00,2.37725,95,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.1,1.0458,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95759",2019-09-05 11:58:00,2.23519,103,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.1,0.9198,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95760",2019-09-05 11:59:00,2.49051,108,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.1,0.9702,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95761",2019-09-05 12:00:00,2.33241,117,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.9,0.94437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95762",2019-09-05 12:01:00,2.31737,124,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.1,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95763",2019-09-05 12:02:00,2.49339,132,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.1,0.77553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95764",2019-09-05 12:03:00,2.37517,130,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.1,0.84168,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95765",2019-09-05 12:04:00,2.59565,135,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15.1,0.84861,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95766",2019-09-05 12:05:00,2.50113,139,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,15,0.75033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95767",2019-09-05 12:06:00,2.63294,128,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.7,1.04391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95768",2019-09-05 12:07:00,2.58952,102,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.7,0.96264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95769",2019-09-05 12:08:00,1.88275,89,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.5,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95770",2019-09-05 12:09:00,1.08585,84,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95771",2019-09-05 12:10:00,0,79,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95772",2019-09-05 12:11:00,0,75,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95773",2019-09-05 12:12:00,0,67,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.5,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95774",2019-09-05 12:13:00,0,67,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95775",2019-09-05 12:14:00,0,68,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95776",2019-09-05 12:15:00,0,69,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.4,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95777",2019-09-05 12:16:00,0,74,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95778",2019-09-05 12:17:00,0,79,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95779",2019-09-05 12:18:00,0,80,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95780",2019-09-05 12:19:00,0,85,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.6,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95781",2019-09-05 12:20:00,0,90,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.6,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95782",2019-09-05 12:21:00,0,95,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.6,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95783",2019-09-05 12:22:00,0,88,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.7,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95784",2019-09-05 12:23:00,0,79,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.6,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95785",2019-09-05 12:24:00,0,70,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.6,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95786",2019-09-05 12:25:00,0.0214541,68,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.7,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95787",2019-09-05 12:26:00,0,68,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.6,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95788",2019-09-05 12:27:00,0,71,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.6,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95789",2019-09-05 12:28:00,0,75,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23,23.5,14.7,0.03717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95790",2019-09-05 12:29:00,0,76,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.6,0.02961,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95791",2019-09-05 12:30:00,0,81,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.8,0.00504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95792",2019-09-05 12:31:00,0,82,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.6,-0.0126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95793",2019-09-05 12:32:00,0,85,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.6,-0.02268,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95794",2019-09-05 12:33:00,0,86,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.8,-0.01953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95795",2019-09-05 12:34:00,0,82,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.9,-0.01323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95796",2019-09-05 12:35:00,0,80,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.8,0.00504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95797",2019-09-05 12:36:00,0,79,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.8,0.0063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95798",2019-09-05 12:37:00,0,76,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.8,0.03024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95799",2019-09-05 12:38:00,0,74,0,24,22,22,18,29,28.5,29,0,0,22.5,22,22,23,24,23.5,23.5,14.7,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95800",2019-09-05 12:39:00,0,74,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.6,0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95801",2019-09-05 12:40:00,0,72,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.7,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95802",2019-09-05 12:41:00,0,69,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.7,0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95803",2019-09-05 12:42:00,0,66,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.7,0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95804",2019-09-05 12:43:00,0,66,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.8,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95805",2019-09-05 12:44:00,0,67,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.8,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95806",2019-09-05 12:45:00,0,68,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.8,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95807",2019-09-05 12:46:00,0,67,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95808",2019-09-05 12:47:00,0,65,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.8,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95809",2019-09-05 12:48:00,0,63,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.8,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95810",2019-09-05 12:49:00,0,62,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.7,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95811",2019-09-05 12:50:00,0,63,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.7,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95812",2019-09-05 12:51:00,0,64,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95813",2019-09-05 12:52:00,0,69,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95814",2019-09-05 12:53:00,0,75,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15,0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95815",2019-09-05 12:54:00,0,85,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95816",2019-09-05 12:55:00,0,92,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95817",2019-09-05 12:56:00,0,96,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95818",2019-09-05 12:57:00,0,102,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.8,-0.12285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95819",2019-09-05 12:58:00,0,102,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,-0.10458,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95820",2019-09-05 12:59:00,0,97,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,-0.08001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95821",2019-09-05 13:00:00,0,94,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,-0.06237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95822",2019-09-05 13:01:00,0,89,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,-0.04977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95823",2019-09-05 13:02:00,0,88,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,-0.03339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95824",2019-09-05 13:03:00,0,87,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15,-0.03339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95825",2019-09-05 13:04:00,0,89,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.7,-0.05166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95826",2019-09-05 13:05:00,0,93,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,14.9,-0.07686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95827",2019-09-05 13:06:00,0,99,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15,-0.1134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95828",2019-09-05 13:07:00,0,106,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15,-0.14238,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95829",2019-09-05 13:08:00,0,109,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.4,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95830",2019-09-05 13:09:00,0,110,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.4,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95831",2019-09-05 13:10:00,0,114,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.5,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95832",2019-09-05 13:11:00,0,124,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95833",2019-09-05 13:12:00,0,139,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95834",2019-09-05 13:13:00,0,160,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.5,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95835",2019-09-05 13:14:00,0,176,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.5,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95836",2019-09-05 13:15:00,0,192,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.5,-0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95837",2019-09-05 13:16:00,0,198,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95838",2019-09-05 13:17:00,0,194,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.3,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95839",2019-09-05 13:18:00,0,184,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.6,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95840",2019-09-05 13:19:00,0,176,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.5,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95841",2019-09-05 13:20:00,0,172,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.9,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95842",2019-09-05 13:21:00,0,164,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.8,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95843",2019-09-05 13:22:00,0,152,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.7,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95844",2019-09-05 13:23:00,0,142,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.7,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95845",2019-09-05 13:24:00,0,128,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.8,0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95846",2019-09-05 13:25:00,0,114,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,16,-0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95847",2019-09-05 13:26:00,0,103,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.9,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95848",2019-09-05 13:27:00,0,94,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.6,0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95849",2019-09-05 13:28:00,0,84,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.5,0.07308,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95850",2019-09-05 13:29:00,0,76,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.5,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95851",2019-09-05 13:30:00,0,70,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.6,0.10647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95852",2019-09-05 13:31:00,0,68,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.5,0.11844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95853",2019-09-05 13:32:00,0,68,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.4,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95854",2019-09-05 13:33:00,0,68,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.5,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95855",2019-09-05 13:34:00,0,67,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,0.13671,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95856",2019-09-05 13:35:00,0,68,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,0.11844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95857",2019-09-05 13:36:00,0,73,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,0.09072,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95858",2019-09-05 13:37:00,0,80,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,0.07371,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95859",2019-09-05 13:38:00,0,86,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.1,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95860",2019-09-05 13:39:00,0,88,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95861",2019-09-05 13:40:00,0,88,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95862",2019-09-05 13:41:00,0,86,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95863",2019-09-05 13:42:00,0,84,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.3,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95864",2019-09-05 13:43:00,0,81,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.3,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95865",2019-09-05 13:44:00,0,76,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.4,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95866",2019-09-05 13:45:00,0,70,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.4,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95867",2019-09-05 13:46:00,0,64,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.4,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95868",2019-09-05 13:47:00,0,56,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.3,0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95869",2019-09-05 13:48:00,0,50,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.2,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95870",2019-09-05 13:49:00,0,47,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.3,0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95871",2019-09-05 13:50:00,0,44,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.3,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95872",2019-09-05 13:51:00,0,43,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23.5,23.5,15.1,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95873",2019-09-05 13:52:00,0,41,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,15,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95874",2019-09-05 13:53:00,0,40,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,14.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95875",2019-09-05 13:54:00,0,41,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,15,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95876",2019-09-05 13:55:00,0,43,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,15,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95877",2019-09-05 13:56:00,0,45,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,15.1,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95878",2019-09-05 13:57:00,0,45,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,15,0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95879",2019-09-05 13:58:00,0,45,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,14.9,0.19404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95880",2019-09-05 13:59:00,0,45,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,14.9,0.16947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95881",2019-09-05 14:00:00,0,44,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,14.9,0.16884,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95882",2019-09-05 14:01:00,0,46,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,15,0.15813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95883",2019-09-05 14:02:00,0,46,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,14.9,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95884",2019-09-05 14:03:00,0,45,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,14.7,0.16947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95885",2019-09-05 14:04:00,0,42,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,14.9,0.17577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95886",2019-09-05 14:05:00,0,39,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,14.8,0.19404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95887",2019-09-05 14:06:00,0,39,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23.5,23.5,14.9,0.21987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95888",2019-09-05 14:07:00,0,38,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.8,0.21924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95889",2019-09-05 14:08:00,0,40,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.8,0.19782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95890",2019-09-05 14:09:00,0,43,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.7,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95891",2019-09-05 14:10:00,0,46,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.7,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95892",2019-09-05 14:11:00,0,48,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.5,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95893",2019-09-05 14:12:00,0,49,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.5,0.14742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95894",2019-09-05 14:13:00,0,49,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95895",2019-09-05 14:14:00,0,48,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.5,0.15435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95896",2019-09-05 14:15:00,0,48,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.5,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95897",2019-09-05 14:16:00,0,46,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.4,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95898",2019-09-05 14:17:00,0,45,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.5,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95899",2019-09-05 14:18:00,0,45,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95900",2019-09-05 14:19:00,0,48,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95901",2019-09-05 14:20:00,0,49,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95902",2019-09-05 14:21:00,0,52,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95903",2019-09-05 14:22:00,0,56,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.4,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95904",2019-09-05 14:23:00,0,63,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95905",2019-09-05 14:24:00,0,68,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95906",2019-09-05 14:25:00,0,73,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.4,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95907",2019-09-05 14:26:00,0,74,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.5,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
