"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"95908",2019-09-05 14:27:00,0,73,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.5,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95909",2019-09-05 14:28:00,0,72,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.4,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95910",2019-09-05 14:29:00,0,71,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.30807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95911",2019-09-05 14:30:00,0,71,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.5,0.1953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95912",2019-09-05 14:31:00,0,71,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.2,0.04914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95913",2019-09-05 14:32:00,0,72,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.03654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95914",2019-09-05 14:33:00,0,73,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.04221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95915",2019-09-05 14:34:00,0,71,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.3,0.04851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95916",2019-09-05 14:35:00,0,70,0,24,22,22,18,29,28.5,29,0,0,23,22,22,23,23.5,23,23.5,14.2,0.05481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95917",2019-09-05 14:36:00,0,70,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23,23.5,14.3,0.0441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95918",2019-09-05 14:37:00,0,73,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23,23.5,14.3,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95919",2019-09-05 14:38:00,0,81,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23,23.5,14.3,-0.01827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95920",2019-09-05 14:39:00,0,90,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23,23.5,14.4,-0.07119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95921",2019-09-05 14:40:00,0,99,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23,23.5,14.5,-0.10773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95922",2019-09-05 14:41:00,0,104,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23,23.5,14.7,-0.13293,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95923",2019-09-05 14:42:00,0,105,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23,23.5,14.7,-0.1449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95924",2019-09-05 14:43:00,0,107,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,14.8,-0.15813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95925",2019-09-05 14:44:00,0,112,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15,-0.18396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95926",2019-09-05 14:45:00,0,118,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15,-0.22743,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95927",2019-09-05 14:46:00,0,128,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,14.9,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95928",2019-09-05 14:47:00,0,138,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15,-0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95929",2019-09-05 14:48:00,0,146,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95930",2019-09-05 14:49:00,0,153,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,14.7,-0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95931",2019-09-05 14:50:00,0,157,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.1,-0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95932",2019-09-05 14:51:00,0,150,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.2,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95933",2019-09-05 14:52:00,0,142,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.1,-0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95934",2019-09-05 14:53:00,0,130,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,14.9,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95935",2019-09-05 14:54:00,0,119,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.1,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95936",2019-09-05 14:55:00,0,110,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.3,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95937",2019-09-05 14:56:00,0,101,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95938",2019-09-05 14:57:00,0,91,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95939",2019-09-05 14:58:00,0,83,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,14.9,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95940",2019-09-05 14:59:00,0,76,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.1,0.02394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95941",2019-09-05 15:00:00,0,74,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.2,0.03087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95942",2019-09-05 15:01:00,0,73,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.2,0.03654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95943",2019-09-05 15:02:00,0,73,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.1,0.0252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95944",2019-09-05 15:03:00,0,74,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15,1.11384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95945",2019-09-05 15:04:00,0,71,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,14.8,1.15857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95946",2019-09-05 15:05:00,0,68,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,14.9,1.15794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95947",2019-09-05 15:06:00,0,64,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15,1.07352,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95948",2019-09-05 15:07:00,0,63,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.1,0.8316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95949",2019-09-05 15:08:00,0,62,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.4,0.84231,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95950",2019-09-05 15:09:00,0,62,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.1,0.93051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95951",2019-09-05 15:10:00,0,60,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.1,0.83979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95952",2019-09-05 15:11:00,0,59,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.1,0.84357,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95953",2019-09-05 15:12:00,0,58,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.1,0.84924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95954",2019-09-05 15:13:00,0,58,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.1,0.84924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95955",2019-09-05 15:14:00,0,57,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.2,0.84924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95956",2019-09-05 15:15:00,0,57,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.2,0.84924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95957",2019-09-05 15:16:00,0,58,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.2,0.84357,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95958",2019-09-05 15:17:00,0,59,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.2,0.83727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95959",2019-09-05 15:18:00,0,62,0,24,22,22,18,29,28.5,29,0,0,23,22,23,23,23.5,23.5,23.5,15.2,0.81774,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95960",2019-09-05 15:19:00,0,64,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.2,0.81144,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95961",2019-09-05 15:20:00,0,64,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.1,0.79758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95962",2019-09-05 15:21:00,0,66,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.1,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95963",2019-09-05 15:22:00,0,65,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95964",2019-09-05 15:23:00,0,64,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.2,1.20834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95965",2019-09-05 15:24:00,0,61,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.3,1.28331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95966",2019-09-05 15:25:00,0,59,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,23,23.5,23.5,23.5,15.3,1.30284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95967",2019-09-05 15:26:00,0,55,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.4,0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95968",2019-09-05 15:27:00,0,53,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.5,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95969",2019-09-05 15:28:00,0,52,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.5,0.44541,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95970",2019-09-05 15:29:00,0,52,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.5,0.43659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95971",2019-09-05 15:30:00,0,52,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.4,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95972",2019-09-05 15:31:00,0,51,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.4,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95973",2019-09-05 15:32:00,0,52,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.2,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95974",2019-09-05 15:33:00,0,50,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.3,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95975",2019-09-05 15:34:00,0,48,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.5,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95976",2019-09-05 15:35:00,0,48,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.5,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95977",2019-09-05 15:36:00,0,48,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.6,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95978",2019-09-05 15:37:00,0,48,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.7,0.78876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95979",2019-09-05 15:38:00,0,50,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.6,0.84735,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95980",2019-09-05 15:39:00,0,53,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.6,0.77805,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"95981",2019-09-05 15:40:00,0,55,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.6,0.64134,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95982",2019-09-05 15:41:00,0,57,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.7,0.43218,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95983",2019-09-05 15:42:00,0,60,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.5,0.41265,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95984",2019-09-05 15:43:00,0,61,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.5,0.40887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95985",2019-09-05 15:44:00,0,62,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.5,0.41391,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95986",2019-09-05 15:45:00,0,63,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.6,0.40194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95987",2019-09-05 15:46:00,0,63,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.7,0.39564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95988",2019-09-05 15:47:00,0,68,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.5,0.37044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95989",2019-09-05 15:48:00,0,76,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.4,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95990",2019-09-05 15:49:00,0,89,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.3,0.25641,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95991",2019-09-05 15:50:00,0,98,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.4,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95992",2019-09-05 15:51:00,0,106,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.5,0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95993",2019-09-05 15:52:00,0,110,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.5,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95994",2019-09-05 15:53:00,0,115,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.6,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95995",2019-09-05 15:54:00,0,122,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.9,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95996",2019-09-05 15:55:00,0,127,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.8,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95997",2019-09-05 15:56:00,0,135,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.8,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95998",2019-09-05 15:57:00,0,144,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,16,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"95999",2019-09-05 15:58:00,0,152,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,16.1,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96000",2019-09-05 15:59:00,0,157,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,15.9,-0.09702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96001",2019-09-05 16:00:00,0,158,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,16.1,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96002",2019-09-05 16:01:00,0,157,0,24,22,22,18,29,28.5,29,0,0,23,22,22.5,22.5,23.5,23.5,23.5,16,0.26334,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96003",2019-09-05 16:02:00,0,153,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.20349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96004",2019-09-05 16:03:00,0,148,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.9,0.19089,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96005",2019-09-05 16:04:00,0,144,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.9,0.20097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96006",2019-09-05 16:05:00,0,138,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.2,0.22617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96007",2019-09-05 16:06:00,0,130,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.2,0.29547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96008",2019-09-05 16:07:00,0,125,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96009",2019-09-05 16:08:00,0,116,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.32571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96010",2019-09-05 16:09:00,0,107,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,0.36288,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96011",2019-09-05 16:10:00,0,100,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,0.73647,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96012",2019-09-05 16:11:00,0,96,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.2,0.78624,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96013",2019-09-05 16:12:00,0,93,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,0.76734,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96014",2019-09-05 16:13:00,0,92,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.5,0.6426,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96015",2019-09-05 16:14:00,0,95,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.4,0.56133,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96016",2019-09-05 16:15:00,0,99,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.4,0.40194,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96017",2019-09-05 16:16:00,0,105,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96018",2019-09-05 16:17:00,0.358766,112,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96019",2019-09-05 16:18:00,0,119,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.4,0.26838,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96020",2019-09-05 16:19:00,0,125,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,0.24444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96021",2019-09-05 16:20:00,0,129,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96022",2019-09-05 16:21:00,0,131,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.4,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96023",2019-09-05 16:22:00,0,133,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.5,0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96024",2019-09-05 16:23:00,0,137,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96025",2019-09-05 16:24:00,0,141,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.9,0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96026",2019-09-05 16:25:00,0,143,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.9,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96027",2019-09-05 16:26:00,0,145,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96028",2019-09-05 16:27:00,0,145,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96029",2019-09-05 16:28:00,0,143,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96030",2019-09-05 16:29:00,0,141,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96031",2019-09-05 16:30:00,0,138,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96032",2019-09-05 16:31:00,0,137,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96033",2019-09-05 16:32:00,0,139,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.2,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96034",2019-09-05 16:33:00,0,144,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96035",2019-09-05 16:34:00,0,150,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.5,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96036",2019-09-05 16:35:00,0,158,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.6,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96037",2019-09-05 16:36:00,0,165,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.6,0.11151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96038",2019-09-05 16:37:00,0,171,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.6,0.03087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96039",2019-09-05 16:38:00,0,175,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.4,0.01071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96040",2019-09-05 16:39:00,0,179,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,-0.0126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96041",2019-09-05 16:40:00,0,184,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,-0.04536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96042",2019-09-05 16:41:00,0,191,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.2,-0.08883,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96043",2019-09-05 16:42:00,0,197,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.5,-0.1134,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96044",2019-09-05 16:43:00,0,199,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.6,-0.12033,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96045",2019-09-05 16:44:00,0,199,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.8,0.09891,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96046",2019-09-05 16:45:00,0,194,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17,0.30681,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96047",2019-09-05 16:46:00,0,190,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.1,0.32004,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96048",2019-09-05 16:47:00,0,181,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.3,0.20727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96049",2019-09-05 16:48:00,0,174,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.4,0.14427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96050",2019-09-05 16:49:00,0,169,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.3,0.01764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96051",2019-09-05 16:50:00,0,162,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.2,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96052",2019-09-05 16:51:00,0,155,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.1,0.12348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96053",2019-09-05 16:52:00,0,147,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.9,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96054",2019-09-05 16:53:00,0,136,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.9,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96055",2019-09-05 16:54:00,0,124,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.9,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96056",2019-09-05 16:55:00,0,114,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.6,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96057",2019-09-05 16:56:00,0,109,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96058",2019-09-05 16:57:00,0,102,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96059",2019-09-05 16:58:00,0,100,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96060",2019-09-05 16:59:00,0,98,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96061",2019-09-05 17:00:00,0,98,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.5,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96062",2019-09-05 17:01:00,0,101,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96063",2019-09-05 17:02:00,0,103,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96064",2019-09-05 17:03:00,0,106,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.3,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96065",2019-09-05 17:04:00,0,105,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96066",2019-09-05 17:05:00,0,99,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,16.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96067",2019-09-05 17:06:00,0,96,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.7,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96068",2019-09-05 17:07:00,0,92,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15.3,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96069",2019-09-05 17:08:00,0,86,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.9,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96070",2019-09-05 17:09:00,0,82,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.7,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96071",2019-09-05 17:10:00,0,79,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.9,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96072",2019-09-05 17:11:00,0,78,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.7,0.46809,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96073",2019-09-05 17:12:00,0,80,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.7,0.46305,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96074",2019-09-05 17:13:00,0,83,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.7,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96075",2019-09-05 17:14:00,0,87,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.6,0.75474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96076",2019-09-05 17:15:00,0,90,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.9,0.80514,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96077",2019-09-05 17:16:00,0,89,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96078",2019-09-05 17:17:00,0,88,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15,0.57834,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96079",2019-09-05 17:18:00,0,86,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15,0.42084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96080",2019-09-05 17:19:00,0,85,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.9,0.42147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96081",2019-09-05 17:20:00,0,82,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,15,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96082",2019-09-05 17:21:00,0,79,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.9,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96083",2019-09-05 17:22:00,0,78,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96084",2019-09-05 17:23:00,0,78,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96085",2019-09-05 17:24:00,0,77,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.8,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96086",2019-09-05 17:25:00,0,77,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.8,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96087",2019-09-05 17:26:00,0,76,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.8,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96088",2019-09-05 17:27:00,0,75,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96089",2019-09-05 17:28:00,0,72,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96090",2019-09-05 17:29:00,0,70,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96091",2019-09-05 17:30:00,0,71,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.5,0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96092",2019-09-05 17:31:00,0,75,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.4,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96093",2019-09-05 17:32:00,0,82,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.5,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96094",2019-09-05 17:33:00,0,90,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.3,0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96095",2019-09-05 17:34:00,0,97,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96096",2019-09-05 17:35:00,0,109,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.3,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96097",2019-09-05 17:36:00,0,120,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,14.1,0.34776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96098",2019-09-05 17:37:00,0,126,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.32571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96099",2019-09-05 17:38:00,0,127,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.32634,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96100",2019-09-05 17:39:00,0,126,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96101",2019-09-05 17:40:00,0,125,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.5,0.34587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96102",2019-09-05 17:41:00,0,125,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.6,0.34335,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96103",2019-09-05 17:42:00,0,128,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.6,0.33012,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96104",2019-09-05 17:43:00,0,128,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.4,0.31815,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96105",2019-09-05 17:44:00,0,130,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.6,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96106",2019-09-05 17:45:00,0,131,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.7,0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96107",2019-09-05 17:46:00,-0.23091,131,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.7,0.36477,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96108",2019-09-05 17:47:00,0,128,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.9,0.69174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96109",2019-09-05 17:48:00,-0.496123,123,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.3,0.76419,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96110",2019-09-05 17:49:00,-0.823465,118,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.7,0.77553,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96111",2019-09-05 17:50:00,-0.834994,112,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.3,0.68103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96112",2019-09-05 17:51:00,-2.02751,107,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.6,0.64953,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96113",2019-09-05 17:52:00,-2.92152,103,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.5,0.51912,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96114",2019-09-05 17:53:00,-4.27189,100,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.4,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96115",2019-09-05 17:54:00,-4.24613,102,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96116",2019-09-05 17:55:00,-3.17743,106,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.49581,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96117",2019-09-05 17:56:00,-2.49554,111,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.5,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96118",2019-09-05 17:57:00,-1.95203,119,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.4,0.31311,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96119",2019-09-05 17:58:00,-1.7748,125,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.4,0.26334,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96120",2019-09-05 17:59:00,-1.92409,131,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.1,0.22617,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96121",2019-09-05 18:00:00,-1.52624,139,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.19467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96122",2019-09-05 18:01:00,-1.18537,144,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.3,0.17514,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96123",2019-09-05 18:02:00,-1.57508,148,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.3,0.14427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96124",2019-09-05 18:03:00,-1.2029,153,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.13734,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96125",2019-09-05 18:04:00,-1.19882,153,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.3,0.13167,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96126",2019-09-05 18:05:00,-1.11289,151,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.14616,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96127",2019-09-05 18:06:00,-1.05845,146,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.16884,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96128",2019-09-05 18:07:00,-1.0278,138,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.21294,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96129",2019-09-05 18:08:00,-1.0612,128,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.3,0.26334,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96130",2019-09-05 18:09:00,-1.04596,116,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.3,0.315,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96131",2019-09-05 18:10:00,-1.06431,111,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.3,0.37107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96132",2019-09-05 18:11:00,-1.03133,100,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.4,0.40194,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96133",2019-09-05 18:12:00,-1.03938,96,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.4,0.42714,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96134",2019-09-05 18:13:00,-0.975654,91,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.4,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96135",2019-09-05 18:14:00,-1.04192,88,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.3,0.46305,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96136",2019-09-05 18:15:00,-1.04939,88,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.3,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96137",2019-09-05 18:16:00,-1.02984,84,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.47628,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96138",2019-09-05 18:17:00,-1.00447,82,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96139",2019-09-05 18:18:00,-1.04583,81,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.1,0.49518,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96140",2019-09-05 18:19:00,-1.1416,79,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14,0.4977,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96141",2019-09-05 18:20:00,-0.887591,77,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14,0.59661,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96142",2019-09-05 18:21:00,-1.03522,73,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.86814,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96143",2019-09-05 18:22:00,-0.985813,70,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.86877,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96144",2019-09-05 18:23:00,-0.973831,66,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.84924,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96145",2019-09-05 18:24:00,-0.976516,64,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.74151,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96146",2019-09-05 18:25:00,-0.949534,63,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.59661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96147",2019-09-05 18:26:00,-0.958134,59,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.5985,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96148",2019-09-05 18:27:00,-0.891073,57,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.61047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96149",2019-09-05 18:28:00,-0.952444,55,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.6174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96150",2019-09-05 18:29:00,-0.975141,53,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.62937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96151",2019-09-05 18:30:00,-0.948168,51,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96152",2019-09-05 18:31:00,-0.879442,48,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.65331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96153",2019-09-05 18:32:00,-0.845253,48,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96154",2019-09-05 18:33:00,-0.734319,47,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.66528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96155",2019-09-05 18:34:00,-0.79204,46,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.66969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96156",2019-09-05 18:35:00,-0.74482,45,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96157",2019-09-05 18:36:00,-0.717383,44,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96158",2019-09-05 18:37:00,-0.729407,43,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.69237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96159",2019-09-05 18:38:00,-0.673659,41,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.6993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96160",2019-09-05 18:39:00,-0.688562,40,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.9,0.7056,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96161",2019-09-05 18:40:00,-0.868742,39,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.71064,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96162",2019-09-05 18:41:00,-0.764823,38,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.71694,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96163",2019-09-05 18:42:00,-0.707852,37,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.69804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96164",2019-09-05 18:43:00,-0.729783,37,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.70623,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96165",2019-09-05 18:44:00,-0.643213,38,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.70434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96166",2019-09-05 18:45:00,-0.78277,36,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.6993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96167",2019-09-05 18:46:00,-0.645633,37,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96168",2019-09-05 18:47:00,-0.869437,39,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,2.91627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96169",2019-09-05 18:48:00,-0.967799,37,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,2.82681,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96170",2019-09-05 18:49:00,-0.897395,37,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,2.80917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96171",2019-09-05 18:50:00,-0.929218,37,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.70497,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96172",2019-09-05 18:51:00,-0.91319,38,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.71127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96173",2019-09-05 18:52:00,-0.921638,36,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96174",2019-09-05 18:53:00,-0.928254,37,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.72324,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96175",2019-09-05 18:54:00,-0.90875,36,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,0.86121,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96176",2019-09-05 18:55:00,-0.914062,35,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,1.05777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96177",2019-09-05 18:56:00,-0.899682,34,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.8,1.0647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96178",2019-09-05 18:57:00,-0.927635,34,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.9891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96179",2019-09-05 18:58:00,-0.923946,33,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.90594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96180",2019-09-05 18:59:00,-0.93686,32,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.75474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96181",2019-09-05 19:00:00,-0.825973,32,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.75474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96182",2019-09-05 19:01:00,-0.85576,30,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.75033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96183",2019-09-05 19:02:00,-0.85488,31,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.75474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96184",2019-09-05 19:03:00,-0.817881,30,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.6,0.76167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96185",2019-09-05 19:04:00,-0.704489,31,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.6,0.85113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96186",2019-09-05 19:05:00,-0.672366,30,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.6,0.8442,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96187",2019-09-05 19:06:00,-0.644967,31,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.84987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96188",2019-09-05 19:07:00,-0.585495,30,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.8757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96189",2019-09-05 19:08:00,-0.589978,31,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.8757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96190",2019-09-05 19:09:00,-0.600341,30,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.6,0.87507,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96191",2019-09-05 19:10:00,-0.645036,29,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.6,0.88137,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96192",2019-09-05 19:11:00,-0.666519,30,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.5,0.88704,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96193",2019-09-05 19:12:00,-0.64078,30,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.5,0.8757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96194",2019-09-05 19:13:00,-0.614627,30,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.5,0.88767,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96195",2019-09-05 19:14:00,-0.611148,29,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.4,0.8883,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96196",2019-09-05 19:15:00,-0.640485,30,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.4,0.87444,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96197",2019-09-05 19:16:00,-0.666484,36,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.4,0.85554,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96198",2019-09-05 19:17:00,-0.750143,56,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.4,0.8253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96199",2019-09-05 19:18:00,-0.800481,56,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.4,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96200",2019-09-05 19:19:00,-0.832303,62,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.4,0.82341,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96201",2019-09-05 19:20:00,-0.699306,66,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.5,0.7119,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96202",2019-09-05 19:21:00,-0.605977,67,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.5,0.71757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96203",2019-09-05 19:22:00,-0.833888,64,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.5,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96204",2019-09-05 19:23:00,-0.841553,62,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.6,0.8253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96205",2019-09-05 19:24:00,-0.829453,60,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.7,0.82971,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96206",2019-09-05 19:25:00,-0.837118,53,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.6,0.83034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96207",2019-09-05 19:26:00,-0.825088,47,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.6,0.83475,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96208",2019-09-05 19:27:00,-0.799888,47,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.5,0.82908,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96209",2019-09-05 19:28:00,-0.809914,41,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.4,0.81837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96210",2019-09-05 19:29:00,-0.829903,42,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.3,0.81774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96211",2019-09-05 19:30:00,-0.497088,47,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.3,0.81774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96212",2019-09-05 19:31:00,-0.777029,48,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.3,1.08297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96213",2019-09-05 19:32:00,-0.789905,49,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.3,1.14534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96214",2019-09-05 19:33:00,-0.792085,47,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.3,1.134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96215",2019-09-05 19:34:00,-0.832252,42,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.3,1.03257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96216",2019-09-05 19:35:00,-0.686265,39,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.4,0.9639,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96217",2019-09-05 19:36:00,-0.678381,33,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.3,0.83727,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96218",2019-09-05 19:37:00,-0.615219,31,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.3,0.84987,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96219",2019-09-05 19:38:00,-0.579677,29,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.3,0.8001,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96220",2019-09-05 19:39:00,-0.588311,28,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.2,0.93177,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96221",2019-09-05 19:40:00,-0.591045,27,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.2,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96222",2019-09-05 19:41:00,-0.702602,24,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13.1,0.83034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
