"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"96223",2019-09-05 19:42:00,-0.620378,22,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,13,0.84294,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96224",2019-09-05 19:43:00,-0.618667,20,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13,0.85617,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96225",2019-09-05 19:44:00,-0.613675,20,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13,0.8379,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96226",2019-09-05 19:45:00,-0.631085,20,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.9,0.84735,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96227",2019-09-05 19:46:00,-0.648067,19,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.9,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96228",2019-09-05 19:47:00,-0.690552,18,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13,0.84357,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96229",2019-09-05 19:48:00,-0.696115,17,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13,0.85428,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96230",2019-09-05 19:49:00,-0.762797,18,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13,0.86184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96231",2019-09-05 19:50:00,-0.798516,17,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.9,0.85617,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96232",2019-09-05 19:51:00,-0.768749,18,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.9,0.86373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96233",2019-09-05 19:52:00,-0.773094,17,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.8,0.86688,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96234",2019-09-05 19:53:00,-0.794338,16,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.8,0.85932,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96235",2019-09-05 19:54:00,-0.77314,16,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,0.86247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96236",2019-09-05 19:55:00,-0.759454,16,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,0.8568,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96237",2019-09-05 19:56:00,-0.739967,16,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,0.86247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96238",2019-09-05 19:57:00,-0.480443,16,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,0.86688,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96239",2019-09-05 19:58:00,-0.772035,14,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.8,0.87444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96240",2019-09-05 19:59:00,-0.797905,14,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.8,0.87444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96241",2019-09-05 20:00:00,-1.0008,14,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,0.88137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96242",2019-09-05 20:01:00,-0.912782,11,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,0.88704,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96243",2019-09-05 20:02:00,-0.756418,10,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,0.8757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96244",2019-09-05 20:03:00,-0.748348,10,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,0.88137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96245",2019-09-05 20:04:00,-0.698835,9,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,0.882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96246",2019-09-05 20:05:00,-0.62709,9,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,0.88137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96247",2019-09-05 20:06:00,-0.588758,8,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,0.88767,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96248",2019-09-05 20:07:00,-0.562651,8,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.8,1.19952,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96249",2019-09-05 20:08:00,-0.468558,7,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,1.22661,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96250",2019-09-05 20:09:00,-0.516497,0,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,1.19007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96251",2019-09-05 20:10:00,-0.600175,0,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,1.08423,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96252",2019-09-05 20:11:00,-0.570702,0,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.4,1.23732,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96253",2019-09-05 20:12:00,-0.640095,0,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.4,2.6838,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96254",2019-09-05 20:13:00,-0.564418,0,0,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.6,1.07163,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96255",2019-09-05 20:14:00,-0.425091,0,3.332,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.6,6.71958,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96256",2019-09-05 20:15:00,-0.5094,0,3.282,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.4,6.50979,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96257",2019-09-05 20:16:00,-0.913407,0,3.274,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,6.46947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96258",2019-09-05 20:17:00,-0.539898,0,3.285,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.4,6.59547,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96259",2019-09-05 20:18:00,-0.685317,0,3.277,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,4.39173,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96260",2019-09-05 20:19:00,-0.731169,0,3.257,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.6,4.37094,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96261",2019-09-05 20:20:00,-0.743993,0,0.647,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,1.08171,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96262",2019-09-05 20:21:00,-0.757496,0,3.258,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,1.13652,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96263",2019-09-05 20:22:00,-0.74319,0,3.238,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.6,1.10187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96264",2019-09-05 20:23:00,-0.722297,0,3.254,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,3.1941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96265",2019-09-05 20:24:00,-0.732603,0,3.268,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,4.22415,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96266",2019-09-05 20:25:00,-0.747291,0,1.242,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.4,4.22226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96267",2019-09-05 20:26:00,-0.724178,0,0.268,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,0.8946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96268",2019-09-05 20:27:00,-0.613227,0,0.268,24,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.4,4.28463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96269",2019-09-05 20:28:00,-0.662182,0,0.064,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.4,1.00359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96270",2019-09-05 20:29:00,-0.734605,0,0.062,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.4,4.36527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96271",2019-09-05 20:30:00,-0.718574,0,0.102,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,1.05714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96272",2019-09-05 20:31:00,-0.706983,0,3.305,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,4.33125,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96273",2019-09-05 20:32:00,-0.876423,0,0.103,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,1.05147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96274",2019-09-05 20:33:00,-0.71631,0,3.301,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.7,4.33944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96275",2019-09-05 20:34:00,-0.662908,0,0.1,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.7,1.05147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96276",2019-09-05 20:35:00,-0.606263,0,3.255,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.6,4.28841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96277",2019-09-05 20:36:00,-0.422432,0,0.1,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.6,1.05777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96278",2019-09-05 20:37:00,-0.516258,0,3.299,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.6,4.33377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96279",2019-09-05 20:38:00,-0.508343,0,0.103,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.6,1.06407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96280",2019-09-05 20:39:00,-0.527717,0,3.333,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.6,4.37724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96281",2019-09-05 20:40:00,-0.577897,0,3.322,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,4.36905,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96282",2019-09-05 20:41:00,-0.502368,0,3.279,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,4.3218,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96283",2019-09-05 20:42:00,-0.554757,0,0.062,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,12.5,1.008,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96284",2019-09-05 20:43:00,-0.558692,0,3.278,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,4.32243,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96285",2019-09-05 20:44:00,-0.543449,0,0.062,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.4,1.31985,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96286",2019-09-05 20:45:00,-0.559491,0,3.272,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.4,4.81887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96287",2019-09-05 20:46:00,-0.580526,0,0.064,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.4,1.55484,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96288",2019-09-05 20:47:00,-0.595151,0,3.273,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.4,4.8132,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96289",2019-09-05 20:48:00,-0.669076,0,0.062,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.4,2.63592,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96290",2019-09-05 20:49:00,-0.66808,0,3.267,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,5.9472,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96291",2019-09-05 20:50:00,-0.703074,0,0.064,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.22913,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96292",2019-09-05 20:51:00,-0.698003,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.2663,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96293",2019-09-05 20:52:00,-0.693201,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.40553,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96294",2019-09-05 20:53:00,-0.697471,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.34883,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96295",2019-09-05 20:54:00,-0.69138,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.34001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96296",2019-09-05 20:55:00,-0.916501,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.23417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96297",2019-09-05 20:56:00,-0.694971,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.29654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96298",2019-09-05 20:57:00,-0.685418,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.4,1.2978,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96299",2019-09-05 20:58:00,-0.706297,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.1844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96300",2019-09-05 20:59:00,-0.710445,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.23984,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96301",2019-09-05 21:00:00,-0.925033,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.45404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96302",2019-09-05 21:01:00,-0.68277,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.04517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96303",2019-09-05 21:02:00,-0.660931,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.06974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96304",2019-09-05 21:03:00,-0.671013,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.06407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96305",2019-09-05 21:04:00,-0.66433,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.10754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96306",2019-09-05 21:05:00,-0.568719,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.4,1.09557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96307",2019-09-05 21:06:00,-0.547913,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.0458,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96308",2019-09-05 21:07:00,-0.515953,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.07541,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96309",2019-09-05 21:08:00,-0.494958,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.05084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96310",2019-09-05 21:09:00,-0.502523,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.0584,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96311",2019-09-05 21:10:00,-0.560606,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.05777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96312",2019-09-05 21:11:00,-0.532494,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12,1.05147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96313",2019-09-05 21:12:00,-0.511033,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12,1.05084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96314",2019-09-05 21:13:00,-0.53134,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.05021,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96315",2019-09-05 21:14:00,-0.502212,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.04643,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96316",2019-09-05 21:15:00,-0.412548,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.0521,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96317",2019-09-05 21:16:00,-0.566139,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,1.05084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96318",2019-09-05 21:17:00,-0.589907,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.05084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96319",2019-09-05 21:18:00,-0.627883,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.1,1.04517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96320",2019-09-05 21:19:00,-0.674261,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.1,1.05021,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96321",2019-09-05 21:20:00,-0.676776,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.05021,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96322",2019-09-05 21:21:00,-0.688096,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.20141,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96323",2019-09-05 21:22:00,-0.703817,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.26819,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96324",2019-09-05 21:23:00,-0.7281,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.26,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96325",2019-09-05 21:24:00,-0.669133,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.1,1.1718,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96326",2019-09-05 21:25:00,-0.665426,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.10817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96327",2019-09-05 21:26:00,-0.667828,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.1,0.96327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96328",2019-09-05 21:27:00,-0.63802,0,0.023,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.1,0.95634,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96329",2019-09-05 21:28:00,-0.64776,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.1,0.95634,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96330",2019-09-05 21:29:00,-0.674777,0,0.023,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,0.95067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96331",2019-09-05 21:30:00,-0.639691,0,0.023,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,0.95571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96332",2019-09-05 21:31:00,-0.641859,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,0.95067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96333",2019-09-05 21:32:00,-0.643266,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.3,0.95634,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96334",2019-09-05 21:33:00,-0.633515,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.1,0.95067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96335",2019-09-05 21:34:00,-0.623239,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,0.95067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96336",2019-09-05 21:35:00,-0.566865,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,0.95445,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96337",2019-09-05 21:36:00,-0.566914,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.01241,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96338",2019-09-05 21:37:00,-0.518427,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.00233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96339",2019-09-05 21:38:00,-0.513822,0,0.069,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.1,1.01997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96340",2019-09-05 21:39:00,-0.512603,0,0.068,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.01304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96341",2019-09-05 21:40:00,-0.490471,0,0.068,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.00737,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96342",2019-09-05 21:41:00,-0.506647,0,0.068,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.1,1.0017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96343",2019-09-05 21:42:00,-0.518415,0,0.068,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.06281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96344",2019-09-05 21:43:00,-0.483873,0,0.068,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,1.0017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96345",2019-09-05 21:44:00,-0.496472,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23.5,12.2,0.9513,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96346",2019-09-05 21:45:00,-0.501295,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.3,0.945,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96347",2019-09-05 21:46:00,-0.581181,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.1,0.95067,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96348",2019-09-05 21:47:00,-0.602798,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.2,0.91917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96349",2019-09-05 21:48:00,-0.613567,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.1,0.91287,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96350",2019-09-05 21:49:00,-0.641572,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.2,0.91287,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96351",2019-09-05 21:50:00,-0.647513,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.2,0.91917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96352",2019-09-05 21:51:00,-0.667927,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.3,0.91917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96353",2019-09-05 21:52:00,-0.654827,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.2,0.92232,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96354",2019-09-05 21:53:00,-0.557107,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.1,0.92673,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96355",2019-09-05 21:54:00,-0.663973,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.2,0.92799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96356",2019-09-05 21:55:00,-0.756194,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.2,2.45385,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96357",2019-09-05 21:56:00,-0.737079,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.2,1.03194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96358",2019-09-05 21:57:00,-0.707964,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.1,0.93303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96359",2019-09-05 21:58:00,-0.621852,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.2,1.01808,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96360",2019-09-05 21:59:00,-0.635751,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22.5,23,23,23,12.2,0.9387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96361",2019-09-05 22:00:00,-0.615321,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.2,0.81207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96362",2019-09-05 22:01:00,-0.624941,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.3,1.1214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96363",2019-09-05 22:02:00,-0.640633,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.3,1.13274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96364",2019-09-05 22:03:00,-0.642553,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.2,1.11888,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96365",2019-09-05 22:04:00,-0.612403,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.3,1.01997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96366",2019-09-05 22:05:00,-0.573028,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.3,0.96201,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96367",2019-09-05 22:06:00,-0.514942,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.82656,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96368",2019-09-05 22:07:00,-0.48249,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81837,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96369",2019-09-05 22:08:00,-0.46919,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81018,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96370",2019-09-05 22:09:00,-0.435361,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.91917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96371",2019-09-05 22:10:00,-0.818362,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96372",2019-09-05 22:11:00,-0.489895,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81837,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96373",2019-09-05 22:12:00,-0.479814,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.80766,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96374",2019-09-05 22:13:00,-0.779608,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.82278,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96375",2019-09-05 22:14:00,-0.831189,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.81774,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96376",2019-09-05 22:15:00,-0.521,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.3,0.81144,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96377",2019-09-05 22:16:00,-0.499934,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81837,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96378",2019-09-05 22:17:00,-0.510235,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96379",2019-09-05 22:18:00,-0.56261,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.82341,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96380",2019-09-05 22:19:00,-0.598447,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96381",2019-09-05 22:20:00,-0.578574,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96382",2019-09-05 22:21:00,-0.623398,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.80892,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96383",2019-09-05 22:22:00,-0.572161,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.81711,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96384",2019-09-05 22:23:00,-0.622409,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.80703,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96385",2019-09-05 22:24:00,-0.616448,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96386",2019-09-05 22:25:00,-0.623177,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.82278,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96387",2019-09-05 22:26:00,-0.629893,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.80703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96388",2019-09-05 22:27:00,-0.60461,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.8064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96389",2019-09-05 22:28:00,-0.587961,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96390",2019-09-05 22:29:00,-0.563954,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.82152,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96391",2019-09-05 22:30:00,-0.556942,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81585,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96392",2019-09-05 22:31:00,-0.575404,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.80892,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96393",2019-09-05 22:32:00,-0.573926,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.8127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96394",2019-09-05 22:33:00,-0.560313,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.81207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96395",2019-09-05 22:34:00,-0.564197,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.8064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96396",2019-09-05 22:35:00,-0.523648,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96397",2019-09-05 22:36:00,-0.531573,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96398",2019-09-05 22:37:00,-0.509723,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.80577,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96399",2019-09-05 22:38:00,-0.460488,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96400",2019-09-05 22:39:00,-0.532056,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.3,0.80577,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96401",2019-09-05 22:40:00,-0.508151,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.3,0.81144,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96402",2019-09-05 22:41:00,-0.494814,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81144,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96403",2019-09-05 22:42:00,-0.421734,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.3,0.80577,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96404",2019-09-05 22:43:00,-0.483309,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96405",2019-09-05 22:44:00,-0.486773,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.80577,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96406",2019-09-05 22:45:00,-0.478064,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.81774,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96407",2019-09-05 22:46:00,-0.48671,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.3,0.90594,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96408",2019-09-05 22:47:00,-0.554543,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.6,1.14471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96409",2019-09-05 22:48:00,-0.505231,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,1.14471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96410",2019-09-05 22:49:00,-0.430398,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,1.01997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96411",2019-09-05 22:50:00,-0.548645,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.91854,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96412",2019-09-05 22:51:00,-0.59927,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.76671,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96413",2019-09-05 22:52:00,-0.636294,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.94941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96414",2019-09-05 22:53:00,-0.598709,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.5,0.9639,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96415",2019-09-05 22:54:00,-0.616375,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.4,0.95067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96416",2019-09-05 22:55:00,-0.587197,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.6,0.95004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96417",2019-09-05 22:56:00,-0.569091,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.6,0.95067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96418",2019-09-05 22:57:00,-0.508704,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.6,0.94437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96419",2019-09-05 22:58:00,-0.587782,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.6,1.02564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96420",2019-09-05 22:59:00,-0.593261,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.7,0.95697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96421",2019-09-05 23:00:00,-0.641833,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,1.03257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96422",2019-09-05 23:01:00,-0.505541,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.7,0.94311,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96423",2019-09-05 23:02:00,-0.566035,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.7,0.94437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96424",2019-09-05 23:03:00,-0.575603,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.7,0.95571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96425",2019-09-05 23:04:00,-0.81664,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.95004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96426",2019-09-05 23:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.9576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96427",2019-09-05 23:06:00,-0.509847,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.7,0.95697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96428",2019-09-05 23:07:00,-0.333696,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.96264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96429",2019-09-05 23:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.95697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96430",2019-09-05 23:09:00,-0.48146,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.9,0.95697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96431",2019-09-05 23:10:00,-0.442532,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.9,0.9576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96432",2019-09-05 23:11:00,-0.408311,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.96264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96433",2019-09-05 23:12:00,-0.384959,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.9513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96434",2019-09-05 23:13:00,-0.363291,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.7,0.95067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96435",2019-09-05 23:14:00,-0.392862,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.95634,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96436",2019-09-05 23:15:00,-0.377794,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.6,0.9891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96437",2019-09-05 23:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,2.35242,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96438",2019-09-05 23:17:00,-0.380796,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.7,0.95508,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96439",2019-09-05 23:18:00,-0.391106,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.6,0.76167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96440",2019-09-05 23:19:00,-0.382783,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.7,0.7623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96441",2019-09-05 23:20:00,-0.376247,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.7,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96442",2019-09-05 23:21:00,-0.38081,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.6237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96443",2019-09-05 23:22:00,-0.383532,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96444",2019-09-05 23:23:00,-0.393292,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.8,0.63189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96445",2019-09-05 23:24:00,-0.386345,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.9,0.63,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96446",2019-09-05 23:25:00,-0.384048,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,23,23,12.9,0.63504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96447",2019-09-05 23:26:00,-0.375612,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,22,23,22.5,23,12.9,0.62937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96448",2019-09-05 23:27:00,-0.597319,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.63504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96449",2019-09-05 23:28:00,-0.362829,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.6237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96450",2019-09-05 23:29:00,-0.364344,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.6237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96451",2019-09-05 23:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,0.62811,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96452",2019-09-05 23:31:00,-0.492919,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.9,0.83727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96453",2019-09-05 23:32:00,-0.382812,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.945,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96454",2019-09-05 23:33:00,-0.386872,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96455",2019-09-05 23:34:00,-0.384852,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.8253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96456",2019-09-05 23:35:00,-0.37381,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.77427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96457",2019-09-05 23:36:00,-0.381195,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.9,0.63,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96458",2019-09-05 23:37:00,-0.391842,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.62874,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96459",2019-09-05 23:38:00,-0.405019,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.6237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96460",2019-09-05 23:39:00,-0.367788,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.63504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96461",2019-09-05 23:40:00,-0.416394,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.65457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96462",2019-09-05 23:41:00,-0.417363,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,0.65331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96463",2019-09-05 23:42:00,-0.400099,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.73521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96464",2019-09-05 23:43:00,-0.371115,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.83097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96465",2019-09-05 23:44:00,-0.400764,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.63693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96466",2019-09-05 23:45:00,-0.403472,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.64134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96467",2019-09-05 23:46:00,-0.421311,0,0.044,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.66717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96468",2019-09-05 23:47:00,0,0,0.11,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.77049,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96469",2019-09-05 23:48:00,-0.583097,0,0.112,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.69048,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96470",2019-09-05 23:49:00,-0.390549,0,0.089,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,0.67914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96471",2019-09-05 23:50:00,-0.397404,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.65898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96472",2019-09-05 23:51:00,-0.378227,0,0.073,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.7119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96473",2019-09-05 23:52:00,-0.37619,0,0.112,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96474",2019-09-05 23:53:00,-0.389619,0,0.073,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96475",2019-09-05 23:54:00,-0.377462,0,0.092,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.68166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96476",2019-09-05 23:55:00,-0.525202,0,0.112,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96477",2019-09-05 23:56:00,-0.378296,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,0.46431,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96478",2019-09-05 23:57:00,-0.39012,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,2.0979,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96479",2019-09-05 23:58:00,-0.388088,0,0.025,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.5,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96480",2019-09-05 23:59:00,-0.386671,0,2.071,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.4,2.65671,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96481",2019-09-06 00:00:00,-0.401587,0,2.071,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.4,2.66364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96482",2019-09-06 00:01:00,-0.369499,0,2.046,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.3,2.63466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96483",2019-09-06 00:02:00,-0.380435,0,2.041,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.3,2.65986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96484",2019-09-06 00:03:00,-0.380187,0,2.014,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.3,2.65797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96485",2019-09-06 00:04:00,-0.387724,0,2.054,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.3,2.80287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96486",2019-09-06 00:05:00,-0.363152,0,2.057,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.3,2.63907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96487",2019-09-06 00:06:00,-0.386871,0,2.052,25.5,22,22,18,29,28.5,29,0,6.34,23.5,22,21.5,22,23,22.5,23,12.6,2.75877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96488",2019-09-06 00:07:00,-0.381746,0,2.047,25.5,22,22,18,29,28.5,29,0,6.33,23.5,22,21.5,22,23,22.5,23,12.6,2.7468,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96489",2019-09-06 00:08:00,-0.363865,0,2.029,25.5,22,22,18,29,28.5,29,0,6.3,23.5,22,21.5,22,23,22.5,23,12.6,4.18194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96490",2019-09-06 00:09:00,-0.385829,0,0,25.5,22,22,18,29,28.5,29,0,4.12967741935484,23.5,22,21.5,22,23,22.5,23,12.6,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96491",2019-09-06 00:10:00,0,0,2.04,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,2.75184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96492",2019-09-06 00:11:00,-0.340893,0,2.037,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,2.68191,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96493",2019-09-06 00:12:00,-0.353819,0,2.038,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,2.65734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96494",2019-09-06 00:13:00,-0.41152,0,2.045,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,2.66364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96495",2019-09-06 00:14:00,0,0,2.049,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,2.66301,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96496",2019-09-06 00:15:00,-0.458772,0,2.016,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.5,2.62584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96497",2019-09-06 00:16:00,-0.380132,0,2.035,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,2.72727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96498",2019-09-06 00:17:00,-0.382478,0,2.037,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.6,2.95218,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96499",2019-09-06 00:18:00,-0.383016,0,0.116,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,1.00674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96500",2019-09-06 00:19:00,-0.388895,0,0.12,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,0.98154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96501",2019-09-06 00:20:00,-0.357467,0,0.061,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,0.80451,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96502",2019-09-06 00:21:00,-0.36696,0,0.096,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.7,0.62874,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96503",2019-09-06 00:22:00,-0.387225,0,0.096,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,12.8,0.76041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96504",2019-09-06 00:23:00,0,0,0.118,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,13,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96505",2019-09-06 00:24:00,-0.371,0,0.118,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,13,0.62244,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96506",2019-09-06 00:25:00,-0.379678,0,0.061,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,13,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96507",2019-09-06 00:26:00,-0.384943,0,0.098,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,13,0.58905,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96508",2019-09-06 00:27:00,-0.380574,0,0.098,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,13.1,0.58842,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96509",2019-09-06 00:28:00,-0.378614,0,0.12,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,13.2,0.60291,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96510",2019-09-06 00:29:00,-0.365602,0,0.12,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,13.2,0.59724,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96511",2019-09-06 00:30:00,-0.352877,0,0.061,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,13.2,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96512",2019-09-06 00:31:00,-0.366171,0,0.098,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21.5,22,23,22.5,23,13,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96513",2019-09-06 00:32:00,-0.36373,0,0.098,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,23,13.1,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96514",2019-09-06 00:33:00,-0.373144,0,0.12,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,23,13,0.59157,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96515",2019-09-06 00:34:00,-0.352058,0,0.122,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,23,12.9,0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96516",2019-09-06 00:35:00,-0.371962,0,0.059,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.9,0.57141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96517",2019-09-06 00:36:00,-0.348769,0,0.1,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.8,0.59031,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96518",2019-09-06 00:37:00,-0.35666,0,0.1,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.8,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96519",2019-09-06 00:38:00,-0.366478,0,0.12,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.8,0.60165,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96520",2019-09-06 00:39:00,-0.362289,0,0.122,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.7,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96521",2019-09-06 00:40:00,-0.380348,0,0.095,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96522",2019-09-06 00:41:00,-0.387312,0,0.098,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96523",2019-09-06 00:42:00,-0.373046,0,0.061,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96524",2019-09-06 00:43:00,-0.372314,0,0.123,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.48888,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96525",2019-09-06 00:44:00,-0.451982,0,0.123,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96526",2019-09-06 00:45:00,-0.392884,0,0.098,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96527",2019-09-06 00:46:00,-0.375372,0,0.1,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.48951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96528",2019-09-06 00:47:00,-0.378742,0,0.123,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96529",2019-09-06 00:48:00,-0.392584,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.4347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96530",2019-09-06 00:49:00,-0.379626,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.6,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96531",2019-09-06 00:50:00,-0.35165,0,0.021,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96532",2019-09-06 00:51:00,-0.366723,0,0.119,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96533",2019-09-06 00:52:00,-0.389614,0,0.066,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.5,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
