"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"96534",2019-09-06 00:53:00,-0.445381,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.42462,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96535",2019-09-06 00:54:00,-0.387519,0,0.096,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96536",2019-09-06 00:55:00,-0.36736,0,0.039,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.2,0.45549,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96537",2019-09-06 00:56:00,-0.370026,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.3,0.4284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96538",2019-09-06 00:57:00,-0.345897,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96539",2019-09-06 00:58:00,-0.352348,0,0.059,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96540",2019-09-06 00:59:00,-0.388855,0,0.118,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.3,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96541",2019-09-06 01:00:00,-0.355204,0,0.096,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.3,0.48195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96542",2019-09-06 01:01:00,-0.382982,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.43911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96543",2019-09-06 01:02:00,-0.354414,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.43848,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96544",2019-09-06 01:03:00,-0.311049,0,2.07,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,2.54142,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96545",2019-09-06 01:04:00,-0.369749,0,2.066,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,2.53764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96546",2019-09-06 01:05:00,-0.322356,0,2.027,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.5,2.50551,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96547",2019-09-06 01:06:00,0,0,0.096,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96548",2019-09-06 01:07:00,-0.335268,0,0.096,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96549",2019-09-06 01:08:00,-0.375532,0,0.121,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,0.81648,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96550",2019-09-06 01:09:00,-0.432037,0,2.063,25.5,22,22,18,29,28.5,29,0,0,23.5,22,21,22,23,22.5,22.5,12.4,2.87217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96551",2019-09-06 01:10:00,-0.352199,0,2.021,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22,23,22.5,22.5,12.3,2.79279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96552",2019-09-06 01:11:00,-0.349283,0,2.043,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22,23,22.5,22.5,12.3,2.69577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96553",2019-09-06 01:12:00,-0.352198,0,2.048,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22,23,22.5,22.5,12.3,2.51937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96554",2019-09-06 01:13:00,-0.516695,0,2.067,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22,23,22.5,22.5,12.3,2.53827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96555",2019-09-06 01:14:00,-0.354286,0,2.068,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22,23,22.5,22.5,12.4,2.54394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96556",2019-09-06 01:15:00,-0.385628,0,2.029,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22,23,22.5,22.5,12.4,2.50362,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96557",2019-09-06 01:16:00,-0.355984,0,0.098,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22,23,22.5,22.5,12.4,0.49392,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96558",2019-09-06 01:17:00,-0.370583,0,0.046,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22.5,22.5,12.4,0.46431,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96559",2019-09-06 01:18:00,-0.378871,0,0.034,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22.5,22.5,12.4,0.43218,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96560",2019-09-06 01:19:00,-0.367832,0,0.032,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22.5,22.5,12.4,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96561",2019-09-06 01:20:00,-0.352554,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22.5,22.5,12.4,0.44793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96562",2019-09-06 01:21:00,-0.361593,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22.5,22.5,12.4,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96563",2019-09-06 01:22:00,-0.344836,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22.5,22.5,12.4,0.45171,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96564",2019-09-06 01:23:00,-0.364925,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.3,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96565",2019-09-06 01:24:00,-0.361452,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96566",2019-09-06 01:25:00,-0.361803,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.4,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96567",2019-09-06 01:26:00,-0.358788,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.45171,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96568",2019-09-06 01:27:00,-0.362028,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.3,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96569",2019-09-06 01:28:00,-0.363417,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.45108,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96570",2019-09-06 01:29:00,-0.364452,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.44541,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96571",2019-09-06 01:30:00,-0.345961,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96572",2019-09-06 01:31:00,-0.334821,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.4,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96573",2019-09-06 01:32:00,-0.338382,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.3,0.4284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96574",2019-09-06 01:33:00,-0.342693,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96575",2019-09-06 01:34:00,-0.345871,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.43911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96576",2019-09-06 01:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.43911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96577",2019-09-06 01:36:00,-0.456393,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.44919,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96578",2019-09-06 01:37:00,-0.353678,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.3,0.47061,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96579",2019-09-06 01:38:00,-0.504813,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.3,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96580",2019-09-06 01:39:00,-0.370889,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.3,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96581",2019-09-06 01:40:00,-0.459815,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.3,0.42273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96582",2019-09-06 01:41:00,-0.366704,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96583",2019-09-06 01:42:00,-0.33869,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.1,0.43722,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96584",2019-09-06 01:43:00,-0.348755,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.3,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96585",2019-09-06 01:44:00,-0.334226,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96586",2019-09-06 01:45:00,-0.345066,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.42399,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96587",2019-09-06 01:46:00,-0.37157,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.1,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96588",2019-09-06 01:47:00,-0.340291,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.2,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96589",2019-09-06 01:48:00,-0.382626,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.3,0.47061,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96590",2019-09-06 01:49:00,0.338621,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.5,0.89964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96591",2019-09-06 01:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.6,0.93051,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96592",2019-09-06 01:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.6,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96593",2019-09-06 01:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.6,1.25874,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96594",2019-09-06 01:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.5,1.27764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96595",2019-09-06 01:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.6,1.24677,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96596",2019-09-06 01:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.6,1.14534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96597",2019-09-06 01:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.7,1.10124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96598",2019-09-06 01:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.7,0.93744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96599",2019-09-06 01:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.7,0.93744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96600",2019-09-06 01:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.8,0.92547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96601",2019-09-06 02:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.8,0.91917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96602",2019-09-06 02:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22.5,12.8,0.9198,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96603",2019-09-06 02:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.8,0.93114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96604",2019-09-06 02:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.8,0.93744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96605",2019-09-06 02:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.8,0.95697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96606",2019-09-06 02:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.8,0.95067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96607",2019-09-06 02:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.7,0.95634,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96608",2019-09-06 02:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.8,0.96264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96609",2019-09-06 02:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.8,0.96201,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96610",2019-09-06 02:09:00,0.669394,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.7,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96611",2019-09-06 02:10:00,3.18521,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.7,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96612",2019-09-06 02:11:00,4.47311,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.7,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96613",2019-09-06 02:12:00,8.27852,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.7,0.96642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96614",2019-09-06 02:13:00,7.89944,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.6,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96615",2019-09-06 02:14:00,5.0637,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.7,1.00422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96616",2019-09-06 02:15:00,1.6388,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.7,1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96617",2019-09-06 02:16:00,1.15776,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.7,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96618",2019-09-06 02:17:00,0.823353,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.7,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96619",2019-09-06 02:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.6,1.00548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96620",2019-09-06 02:19:00,0.691693,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.5,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96621",2019-09-06 02:20:00,0.689312,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.5,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96622",2019-09-06 02:21:00,0.956037,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.4,1.05651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96623",2019-09-06 02:22:00,1.68465,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.4,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96624",2019-09-06 02:23:00,2.94495,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22.5,12.2,1.00107,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96625",2019-09-06 02:24:00,3.01551,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.2,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96626",2019-09-06 02:25:00,2.91012,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.2,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96627",2019-09-06 02:26:00,2.82092,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.2,1.03068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96628",2019-09-06 02:27:00,3.07877,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96629",2019-09-06 02:28:00,2.16068,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12,1.03761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96630",2019-09-06 02:29:00,1.86851,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,11.9,1.01871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96631",2019-09-06 02:30:00,1.56621,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,11.9,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96632",2019-09-06 02:31:00,1.47519,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,11.8,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96633",2019-09-06 02:32:00,1.49963,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,11.8,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96634",2019-09-06 02:33:00,1.60978,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,11.8,1.01871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96635",2019-09-06 02:34:00,1.55667,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,11.8,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96636",2019-09-06 02:35:00,1.77562,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,11.9,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96637",2019-09-06 02:36:00,2.02007,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12,0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96638",2019-09-06 02:37:00,2.1851,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12,1.02564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96639",2019-09-06 02:38:00,2.73084,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.1,1.06974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96640",2019-09-06 02:39:00,2.34178,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12,1.05777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96641",2019-09-06 02:40:00,2.17878,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12,1.0458,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96642",2019-09-06 02:41:00,2.21237,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.1,1.17621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96643",2019-09-06 02:42:00,0.844517,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.1,0.71001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96644",2019-09-06 02:43:00,0.644427,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.3,0.71064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96645",2019-09-06 02:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.4,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96646",2019-09-06 02:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.4,0.56511,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96647",2019-09-06 02:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.5,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96648",2019-09-06 02:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.6,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96649",2019-09-06 02:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22.5,12.5,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96650",2019-09-06 02:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.3,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96651",2019-09-06 02:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.4,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96652",2019-09-06 02:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.3,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96653",2019-09-06 02:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.5,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96654",2019-09-06 02:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.4,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96655",2019-09-06 02:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.6,0.36918,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96656",2019-09-06 02:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.6,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96657",2019-09-06 02:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.8,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96658",2019-09-06 02:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.9,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96659",2019-09-06 02:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96660",2019-09-06 02:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.36792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96661",2019-09-06 03:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96662",2019-09-06 03:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96663",2019-09-06 03:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96664",2019-09-06 03:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.9,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96665",2019-09-06 03:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.9,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96666",2019-09-06 03:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.7,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96667",2019-09-06 03:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.6,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96668",2019-09-06 03:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.4,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96669",2019-09-06 03:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.4,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96670",2019-09-06 03:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.4,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96671",2019-09-06 03:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.4,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96672",2019-09-06 03:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.4,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96673",2019-09-06 03:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.6,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96674",2019-09-06 03:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.6,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96675",2019-09-06 03:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.5,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96676",2019-09-06 03:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.6,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96677",2019-09-06 03:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.7,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96678",2019-09-06 03:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.7,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96679",2019-09-06 03:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.7,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96680",2019-09-06 03:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.7,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96681",2019-09-06 03:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.7,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96682",2019-09-06 03:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.7,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96683",2019-09-06 03:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.8,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96684",2019-09-06 03:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.7,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96685",2019-09-06 03:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96686",2019-09-06 03:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.9,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96687",2019-09-06 03:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96688",2019-09-06 03:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96689",2019-09-06 03:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96690",2019-09-06 03:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13.1,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96691",2019-09-06 03:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.38115,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96692",2019-09-06 03:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96693",2019-09-06 03:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96694",2019-09-06 03:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.7245,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96695",2019-09-06 03:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13.1,0.66906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96696",2019-09-06 03:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13.1,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96697",2019-09-06 03:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13.1,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96698",2019-09-06 03:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13.1,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96699",2019-09-06 03:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96700",2019-09-06 03:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96701",2019-09-06 03:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,13,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96702",2019-09-06 03:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96703",2019-09-06 03:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.7,0.37485,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96704",2019-09-06 03:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.6,0.37989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96705",2019-09-06 03:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.5,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96706",2019-09-06 03:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.6,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96707",2019-09-06 03:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.6,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96708",2019-09-06 03:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.5,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96709",2019-09-06 03:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.4,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96710",2019-09-06 03:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,21.5,23,22,22,12.2,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96711",2019-09-06 03:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,12,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96712",2019-09-06 03:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,12.1,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96713",2019-09-06 03:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,12,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96714",2019-09-06 03:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.8,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96715",2019-09-06 03:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.8,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96716",2019-09-06 03:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96717",2019-09-06 03:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.38619,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96718",2019-09-06 03:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96719",2019-09-06 03:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.5,0.37422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96720",2019-09-06 03:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96721",2019-09-06 04:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96722",2019-09-06 04:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96723",2019-09-06 04:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96724",2019-09-06 04:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.5,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96725",2019-09-06 04:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.46368,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96726",2019-09-06 04:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.4,0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96727",2019-09-06 04:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.48195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96728",2019-09-06 04:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.5,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96729",2019-09-06 04:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96730",2019-09-06 04:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96731",2019-09-06 04:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.8,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96732",2019-09-06 04:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96733",2019-09-06 04:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96734",2019-09-06 04:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.8,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96735",2019-09-06 04:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.8,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96736",2019-09-06 04:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.8,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96737",2019-09-06 04:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,2.37447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96738",2019-09-06 04:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96739",2019-09-06 04:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.4,0.34902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96740",2019-09-06 04:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96741",2019-09-06 04:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96742",2019-09-06 04:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.8,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96743",2019-09-06 04:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96744",2019-09-06 04:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.9,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96745",2019-09-06 04:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.45864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96746",2019-09-06 04:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.8,0.6426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96747",2019-09-06 04:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.63567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96748",2019-09-06 04:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.61551,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96749",2019-09-06 04:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96750",2019-09-06 04:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.5,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96751",2019-09-06 04:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.5,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96752",2019-09-06 04:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.6,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96753",2019-09-06 04:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96754",2019-09-06 04:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96755",2019-09-06 04:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96756",2019-09-06 04:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,11.8,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96757",2019-09-06 04:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,11.9,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96758",2019-09-06 04:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,11.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96759",2019-09-06 04:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,11.8,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96760",2019-09-06 04:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,11.9,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96761",2019-09-06 04:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,11.6,0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96762",2019-09-06 04:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,11.7,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96763",2019-09-06 04:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,11.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96764",2019-09-06 04:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,11.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96765",2019-09-06 04:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96766",2019-09-06 04:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96767",2019-09-06 04:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96768",2019-09-06 04:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.7,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96769",2019-09-06 04:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96770",2019-09-06 04:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,21.5,23,22,22,11.4,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96771",2019-09-06 04:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,11.4,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96772",2019-09-06 04:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,11.4,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96773",2019-09-06 04:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,11.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96774",2019-09-06 04:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22,21,21.5,23,22,22,12,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96775",2019-09-06 04:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22,21,21.5,23,22,22,12,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96776",2019-09-06 04:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,12.1,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96777",2019-09-06 04:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,12.1,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96778",2019-09-06 04:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,12.2,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96779",2019-09-06 04:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,21.5,23,22,22,12.1,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96780",2019-09-06 04:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22,21,21.5,23,22,22,12,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96781",2019-09-06 05:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22,21,21.5,23,22,22,11.9,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96782",2019-09-06 05:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22,21,21.5,23,22,22,11.9,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96783",2019-09-06 05:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.1,0.63504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96784",2019-09-06 05:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.4,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96785",2019-09-06 05:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.4,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96786",2019-09-06 05:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.7,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96787",2019-09-06 05:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.6,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96788",2019-09-06 05:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.6,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96789",2019-09-06 05:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.4,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96790",2019-09-06 05:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.4,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96791",2019-09-06 05:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.4,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96792",2019-09-06 05:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.5,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96793",2019-09-06 05:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.5,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96794",2019-09-06 05:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.5,0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96795",2019-09-06 05:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.5,0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96796",2019-09-06 05:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.6,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96797",2019-09-06 05:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.6,0.79128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96798",2019-09-06 05:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.6,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96799",2019-09-06 05:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.5,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96800",2019-09-06 05:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12.2,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96801",2019-09-06 05:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96802",2019-09-06 05:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96803",2019-09-06 05:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21.5,23,22,22,12,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96804",2019-09-06 05:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,11.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96805",2019-09-06 05:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96806",2019-09-06 05:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.2,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96807",2019-09-06 05:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.3,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96808",2019-09-06 05:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.2,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96809",2019-09-06 05:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12,0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96810",2019-09-06 05:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.1,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96811",2019-09-06 05:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.1,0.51471,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96812",2019-09-06 05:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.1,0.51471,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96813",2019-09-06 05:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.1,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96814",2019-09-06 05:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.2,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96815",2019-09-06 05:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.1,0.50022,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96816",2019-09-06 05:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,11.9,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96817",2019-09-06 05:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,11.9,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96818",2019-09-06 05:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96819",2019-09-06 05:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,23,22,22,12.2,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96820",2019-09-06 05:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96821",2019-09-06 05:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96822",2019-09-06 05:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96823",2019-09-06 05:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96824",2019-09-06 05:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96825",2019-09-06 05:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96826",2019-09-06 05:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96827",2019-09-06 05:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96828",2019-09-06 05:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96829",2019-09-06 05:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96830",2019-09-06 05:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96831",2019-09-06 05:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96832",2019-09-06 05:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96833",2019-09-06 05:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96834",2019-09-06 05:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96835",2019-09-06 05:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96836",2019-09-06 05:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96837",2019-09-06 05:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96838",2019-09-06 05:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.6,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96839",2019-09-06 05:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,11.8,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96840",2019-09-06 05:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12,0.49392,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96841",2019-09-06 06:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96842",2019-09-06 06:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96843",2019-09-06 06:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96844",2019-09-06 06:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.1,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96845",2019-09-06 06:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96846",2019-09-06 06:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96847",2019-09-06 06:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96848",2019-09-06 06:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96849",2019-09-06 06:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96850",2019-09-06 06:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96851",2019-09-06 06:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96852",2019-09-06 06:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96853",2019-09-06 06:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96854",2019-09-06 06:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96855",2019-09-06 06:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96856",2019-09-06 06:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96857",2019-09-06 06:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96858",2019-09-06 06:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96859",2019-09-06 06:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
