"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"96860",2019-09-06 06:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96861",2019-09-06 06:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96862",2019-09-06 06:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96863",2019-09-06 06:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96864",2019-09-06 06:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,1.93347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96865",2019-09-06 06:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96866",2019-09-06 06:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96867",2019-09-06 06:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96868",2019-09-06 06:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96869",2019-09-06 06:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96870",2019-09-06 06:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96871",2019-09-06 06:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96872",2019-09-06 06:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96873",2019-09-06 06:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96874",2019-09-06 06:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96875",2019-09-06 06:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96876",2019-09-06 06:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96877",2019-09-06 06:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96878",2019-09-06 06:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96879",2019-09-06 06:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96880",2019-09-06 06:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96881",2019-09-06 06:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96882",2019-09-06 06:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96883",2019-09-06 06:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96884",2019-09-06 06:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96885",2019-09-06 06:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96886",2019-09-06 06:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96887",2019-09-06 06:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96888",2019-09-06 06:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96889",2019-09-06 06:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96890",2019-09-06 06:49:00,0,11,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96891",2019-09-06 06:50:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96892",2019-09-06 06:51:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96893",2019-09-06 06:52:00,0,8,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96894",2019-09-06 06:53:00,0,7,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96895",2019-09-06 06:54:00,0,7,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96896",2019-09-06 06:55:00,0,8,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96897",2019-09-06 06:56:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96898",2019-09-06 06:57:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96899",2019-09-06 06:58:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96900",2019-09-06 06:59:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96901",2019-09-06 07:00:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96902",2019-09-06 07:01:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96903",2019-09-06 07:02:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96904",2019-09-06 07:03:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.7686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96905",2019-09-06 07:04:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.79569,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96906",2019-09-06 07:05:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.756,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96907",2019-09-06 07:06:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.6174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96908",2019-09-06 07:07:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96909",2019-09-06 07:08:00,0,12,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96910",2019-09-06 07:09:00,0,12,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96911",2019-09-06 07:10:00,0,13,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96912",2019-09-06 07:11:00,0,15,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96913",2019-09-06 07:12:00,0,15,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96914",2019-09-06 07:13:00,0,14,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96915",2019-09-06 07:14:00,0,15,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96916",2019-09-06 07:15:00,0,15,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96917",2019-09-06 07:16:00,0,14,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96918",2019-09-06 07:17:00,0,15,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96919",2019-09-06 07:18:00,0,14,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96920",2019-09-06 07:19:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96921",2019-09-06 07:20:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96922",2019-09-06 07:21:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96923",2019-09-06 07:22:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96924",2019-09-06 07:23:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96925",2019-09-06 07:24:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96926",2019-09-06 07:25:00,0,17,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96927",2019-09-06 07:26:00,0,17,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96928",2019-09-06 07:27:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96929",2019-09-06 07:28:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96930",2019-09-06 07:29:00,0,22,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96931",2019-09-06 07:30:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96932",2019-09-06 07:31:00,0,21,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96933",2019-09-06 07:32:00,0,24,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96934",2019-09-06 07:33:00,0,24,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.1,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96935",2019-09-06 07:34:00,0,24,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.1,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96936",2019-09-06 07:35:00,0,27,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.1,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96937",2019-09-06 07:36:00,0,25,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.1,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96938",2019-09-06 07:37:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96939",2019-09-06 07:38:00,0,19,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96940",2019-09-06 07:39:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96941",2019-09-06 07:40:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96942",2019-09-06 07:41:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96943",2019-09-06 07:42:00,0,19,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96944",2019-09-06 07:43:00,0,21,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96945",2019-09-06 07:44:00,0,19,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96946",2019-09-06 07:45:00,0,18,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96947",2019-09-06 07:46:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96948",2019-09-06 07:47:00,0,19,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96949",2019-09-06 07:48:00,0,22,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96950",2019-09-06 07:49:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96951",2019-09-06 07:50:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96952",2019-09-06 07:51:00,0,19,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96953",2019-09-06 07:52:00,0,18,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96954",2019-09-06 07:53:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96955",2019-09-06 07:54:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96956",2019-09-06 07:55:00,0,18,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96957",2019-09-06 07:56:00,0,19,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96958",2019-09-06 07:57:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.43596,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96959",2019-09-06 07:58:00,0,23,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96960",2019-09-06 07:59:00,0,21,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96961",2019-09-06 08:00:00,0,21,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96962",2019-09-06 08:01:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96963",2019-09-06 08:02:00,0,19,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96964",2019-09-06 08:03:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96965",2019-09-06 08:04:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.43722,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96966",2019-09-06 08:05:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.43659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96967",2019-09-06 08:06:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96968",2019-09-06 08:07:00,0,21,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96969",2019-09-06 08:08:00,0,19,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96970",2019-09-06 08:09:00,0,19,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96971",2019-09-06 08:10:00,0,21,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96972",2019-09-06 08:11:00,0,24,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96973",2019-09-06 08:12:00,0,25,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96974",2019-09-06 08:13:00,0,29,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.8,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96975",2019-09-06 08:14:00,0,29,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96976",2019-09-06 08:15:00,0,31,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.8,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96977",2019-09-06 08:16:00,0,33,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96978",2019-09-06 08:17:00,0,37,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96979",2019-09-06 08:18:00,0,38,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96980",2019-09-06 08:19:00,0,37,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96981",2019-09-06 08:20:00,0,34,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.7,0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96982",2019-09-06 08:21:00,0,34,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96983",2019-09-06 08:22:00,0,38,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96984",2019-09-06 08:23:00,0,44,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96985",2019-09-06 08:24:00,0,48,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96986",2019-09-06 08:25:00,0,49,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96987",2019-09-06 08:26:00,0,52,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96988",2019-09-06 08:27:00,0,56,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96989",2019-09-06 08:28:00,0,54,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.27594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96990",2019-09-06 08:29:00,0,48,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96991",2019-09-06 08:30:00,0,47,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.32067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96992",2019-09-06 08:31:00,0,51,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.28854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96993",2019-09-06 08:32:00,0,61,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.19467,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96994",2019-09-06 08:33:00,0,73,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.12537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96995",2019-09-06 08:34:00,0,77,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.11214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96996",2019-09-06 08:35:00,0,84,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.3,0.08001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"96997",2019-09-06 08:36:00,0,84,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96998",2019-09-06 08:37:00,0,79,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"96999",2019-09-06 08:38:00,0,83,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97000",2019-09-06 08:39:00,0,87,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97001",2019-09-06 08:40:00,0,84,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97002",2019-09-06 08:41:00,0,86,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97003",2019-09-06 08:42:00,0,95,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97004",2019-09-06 08:43:00,0,92,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97005",2019-09-06 08:44:00,0,82,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97006",2019-09-06 08:45:00,0,85,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97007",2019-09-06 08:46:00,0,96,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97008",2019-09-06 08:47:00,0,104,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,-0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97009",2019-09-06 08:48:00,0,101,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97010",2019-09-06 08:49:00,0,99,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,1.44144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97011",2019-09-06 08:50:00,0,96,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,1.46664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97012",2019-09-06 08:51:00,0,91,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97013",2019-09-06 08:52:00,0,90,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97014",2019-09-06 08:53:00,0,92,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97015",2019-09-06 08:54:00,0,84,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97016",2019-09-06 08:55:00,0,78,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97017",2019-09-06 08:56:00,0,83,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97018",2019-09-06 08:57:00,0,79,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.14364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97019",2019-09-06 08:58:00,0,76,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.15057,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97020",2019-09-06 08:59:00,0,77,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.14364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97021",2019-09-06 09:00:00,0,79,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.1323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97022",2019-09-06 09:01:00,0,80,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.13104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97023",2019-09-06 09:02:00,0,87,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.7,0.18837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97024",2019-09-06 09:03:00,0,96,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.8,0.126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97025",2019-09-06 09:04:00,0,100,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,-0.00126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97026",2019-09-06 09:05:00,0,103,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"97027",2019-09-06 09:06:00,0,109,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97028",2019-09-06 09:07:00,0,112,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97029",2019-09-06 09:08:00,0,114,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,1.35387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97030",2019-09-06 09:09:00,0,114,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97031",2019-09-06 09:10:00,0,113,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97032",2019-09-06 09:11:00,0,112,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,-0.02898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97033",2019-09-06 09:12:00,0,108,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97034",2019-09-06 09:13:00,0,104,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97035",2019-09-06 09:14:00,0,101,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.4,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97036",2019-09-06 09:15:00,0,99,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97037",2019-09-06 09:16:00,0,99,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.5,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97038",2019-09-06 09:17:00,0,96,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.12411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97039",2019-09-06 09:18:00,0,92,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.7,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97040",2019-09-06 09:19:00,0,90,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,21,22.5,22,22,12.6,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97041",2019-09-06 09:20:00,0,88,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.8,0.17577,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97042",2019-09-06 09:21:00,0,86,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,0.19971,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97043",2019-09-06 09:22:00,0,87,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,0.18081,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97044",2019-09-06 09:23:00,0,91,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,0.15624,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97045",2019-09-06 09:24:00,0,97,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.12033,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97046",2019-09-06 09:25:00,0,102,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,0.08757,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97047",2019-09-06 09:26:00,0,109,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.24381,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97048",2019-09-06 09:27:00,0,112,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.36918,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97049",2019-09-06 09:28:00,0,112,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.3843,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97050",2019-09-06 09:29:00,0,109,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.30681,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"97051",2019-09-06 09:30:00,0,107,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97052",2019-09-06 09:31:00,0,106,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97053",2019-09-06 09:32:00,0,109,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97054",2019-09-06 09:33:00,0,112,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.7,0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97055",2019-09-06 09:34:00,0,111,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.7,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97056",2019-09-06 09:35:00,0,110,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97057",2019-09-06 09:36:00,0,110,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.7,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97058",2019-09-06 09:37:00,0,110,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97059",2019-09-06 09:38:00,0,111,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97060",2019-09-06 09:39:00,0,106,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97061",2019-09-06 09:40:00,0,96,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97062",2019-09-06 09:41:00,0,89,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97063",2019-09-06 09:42:00,0,80,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97064",2019-09-06 09:43:00,0,74,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97065",2019-09-06 09:44:00,0,69,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.3,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97066",2019-09-06 09:45:00,0,72,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97067",2019-09-06 09:46:00,0,77,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97068",2019-09-06 09:47:00,0,79,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.3,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97069",2019-09-06 09:48:00,0,78,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.3,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97070",2019-09-06 09:49:00,0,78,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.12978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97071",2019-09-06 09:50:00,0,79,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97072",2019-09-06 09:51:00,0,80,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97073",2019-09-06 09:52:00,0,84,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97074",2019-09-06 09:53:00,0,94,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97075",2019-09-06 09:54:00,0,101,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97076",2019-09-06 09:55:00,0,104,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97077",2019-09-06 09:56:00,0,107,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.7,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97078",2019-09-06 09:57:00,0,105,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.7,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97079",2019-09-06 09:58:00,0,102,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.7,-0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97080",2019-09-06 09:59:00,0,101,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.8,-0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97081",2019-09-06 10:00:00,0,91,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.8,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97082",2019-09-06 10:01:00,0,86,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.8,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97083",2019-09-06 10:02:00,0,83,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.8,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97084",2019-09-06 10:03:00,0,80,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.9,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97085",2019-09-06 10:04:00,0,83,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.9,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97086",2019-09-06 10:05:00,0,88,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.8,-0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97087",2019-09-06 10:06:00,0,91,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97088",2019-09-06 10:07:00,0,107,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.7,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97089",2019-09-06 10:08:00,0,125,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.7,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97090",2019-09-06 10:09:00,0,135,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97091",2019-09-06 10:10:00,0,139,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,-0.12915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97092",2019-09-06 10:11:00,0,138,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97093",2019-09-06 10:12:00,0,134,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97094",2019-09-06 10:13:00,0,130,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97095",2019-09-06 10:14:00,0,127,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97096",2019-09-06 10:15:00,0,118,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97097",2019-09-06 10:16:00,0,110,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97098",2019-09-06 10:17:00,0,106,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97099",2019-09-06 10:18:00,0,102,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97100",2019-09-06 10:19:00,0,96,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97101",2019-09-06 10:20:00,0,94,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.3,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97102",2019-09-06 10:21:00,0,106,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97103",2019-09-06 10:22:00,0,123,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97104",2019-09-06 10:23:00,0,136,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97105",2019-09-06 10:24:00,0,142,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97106",2019-09-06 10:25:00,0,136,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,-0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97107",2019-09-06 10:26:00,0,123,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.2,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97108",2019-09-06 10:27:00,0,120,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97109",2019-09-06 10:28:00,0,119,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.3,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97110",2019-09-06 10:29:00,0,112,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.2,-0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97111",2019-09-06 10:30:00,0,110,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.3,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97112",2019-09-06 10:31:00,0,114,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.3,0.000630004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97113",2019-09-06 10:32:00,0,127,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,-0.10962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97114",2019-09-06 10:33:00,0,127,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,-0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97115",2019-09-06 10:34:00,0,122,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97116",2019-09-06 10:35:00,0,134,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97117",2019-09-06 10:36:00,0,166,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.4,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97118",2019-09-06 10:37:00,0,191,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.5,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97119",2019-09-06 10:38:00,0,215,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97120",2019-09-06 10:39:00,0,227,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.8,-0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97121",2019-09-06 10:40:00,0,230,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.6,-0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97122",2019-09-06 10:41:00,0,222,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.8,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97123",2019-09-06 10:42:00,0,215,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.8,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97124",2019-09-06 10:43:00,0,210,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.9,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97125",2019-09-06 10:44:00,0,192,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.1,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97126",2019-09-06 10:45:00,0,178,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.2,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97127",2019-09-06 10:46:00,0,165,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.1,-0.23058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97128",2019-09-06 10:47:00,0,138,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97129",2019-09-06 10:48:00,0,114,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97130",2019-09-06 10:49:00,0,102,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97131",2019-09-06 10:50:00,0,101,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97132",2019-09-06 10:51:00,0,105,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.9,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97133",2019-09-06 10:52:00,0,102,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.9,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97134",2019-09-06 10:53:00,0,96,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.9,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97135",2019-09-06 10:54:00,0,105,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,12.9,-0.02835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97136",2019-09-06 10:55:00,0,112,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97137",2019-09-06 10:56:00,0,119,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.1,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97138",2019-09-06 10:57:00,0,140,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.1,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97139",2019-09-06 10:58:00,0,185,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.2,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97140",2019-09-06 10:59:00,0,238,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.2,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97141",2019-09-06 11:00:00,0,267,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.2,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97142",2019-09-06 11:01:00,0,278,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13,-1.03761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97143",2019-09-06 11:02:00,0,268,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13,-0.97902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97144",2019-09-06 11:03:00,0,267,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.2,-0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97145",2019-09-06 11:04:00,0,260,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.1,-0.91602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97146",2019-09-06 11:05:00,0,257,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.2,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97147",2019-09-06 11:06:00,0,256,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.2,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97148",2019-09-06 11:07:00,0,251,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.2,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97149",2019-09-06 11:08:00,0,239,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.4,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97150",2019-09-06 11:09:00,0,229,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.4,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97151",2019-09-06 11:10:00,0,236,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21,21.5,22.5,22,22,13.4,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97152",2019-09-06 11:11:00,0,260,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.6,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97153",2019-09-06 11:12:00,0,274,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.8,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97154",2019-09-06 11:13:00,0,273,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.1,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97155",2019-09-06 11:14:00,0,272,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.2,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97156",2019-09-06 11:15:00,0,272,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.3,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97157",2019-09-06 11:16:00,0,278,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.2,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97158",2019-09-06 11:17:00,0,279,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.2,-1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97159",2019-09-06 11:18:00,0,277,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.7,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97160",2019-09-06 11:19:00,0,272,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97161",2019-09-06 11:20:00,0,268,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.7,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97162",2019-09-06 11:21:00,0,271,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.6,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97163",2019-09-06 11:22:00,0,273,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.6,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97164",2019-09-06 11:23:00,0,275,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.9,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97165",2019-09-06 11:24:00,0,277,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.1,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97166",2019-09-06 11:25:00,0,285,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.2,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97167",2019-09-06 11:26:00,0,285,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.4,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97168",2019-09-06 11:27:00,0,283,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.5,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97169",2019-09-06 11:28:00,0,282,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.2,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97170",2019-09-06 11:29:00,0,279,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.3,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97171",2019-09-06 11:30:00,0,275,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.3,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97172",2019-09-06 11:31:00,0,276,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.3,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97173",2019-09-06 11:32:00,0,282,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.2,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97174",2019-09-06 11:33:00,0,291,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.2,-0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97175",2019-09-06 11:34:00,0,315,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.2,-1.13148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97176",2019-09-06 11:35:00,0,360,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97177",2019-09-06 11:36:00,0,411,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.9,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97178",2019-09-06 11:37:00,0,462,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.8,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97179",2019-09-06 11:38:00,0,486,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.8,-1.92906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97180",2019-09-06 11:39:00,0,486,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.9,-1.87614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97181",2019-09-06 11:40:00,0,482,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14,-1.88874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97182",2019-09-06 11:41:00,0,490,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14,-1.93347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97183",2019-09-06 11:42:00,0,504,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.1,-1.97757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97184",2019-09-06 11:43:00,0,525,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.3,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
