"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"97185",2019-09-06 11:44:00,0,523,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.4,-2.03994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97186",2019-09-06 11:45:00,0,524,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.9,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97187",2019-09-06 11:46:00,0,536,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,15.3,-2.12058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97188",2019-09-06 11:47:00,0,546,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.9,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97189",2019-09-06 11:48:00,0,536,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.7,-2.09223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97190",2019-09-06 11:49:00,0,522,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.6,-1.97568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97191",2019-09-06 11:50:00,0,495,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.4,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97192",2019-09-06 11:51:00,0,477,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.5,-1.79109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97193",2019-09-06 11:52:00,0,469,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.7,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97194",2019-09-06 11:53:00,0,470,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.6,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97195",2019-09-06 11:54:00,0,485,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.5,-1.85283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97196",2019-09-06 11:55:00,0,481,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.7,-1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97197",2019-09-06 11:56:00,0,489,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.9,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97198",2019-09-06 11:57:00,0,513,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,15.2,-1.91394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97199",2019-09-06 11:58:00,0,518,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,15.1,-2.01915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97200",2019-09-06 11:59:00,0,513,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.9,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97201",2019-09-06 12:00:00,0,516,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.8,-2.11491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97202",2019-09-06 12:01:00,0,502,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.9,-2.079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97203",2019-09-06 12:02:00,0,504,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,15.1,-2.09223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97204",2019-09-06 12:03:00,0,511,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,15.3,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97205",2019-09-06 12:04:00,0,523,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,15.1,-1.83708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97206",2019-09-06 12:05:00,0,526,0,20,22,22,22,22,22,13.5,0,0,22.5,21.5,21.5,21.5,22.5,22,22,14.8,-1.8207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97207",2019-09-06 12:06:00,0,539,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15,-2.2239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97208",2019-09-06 12:07:00,0,543,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97209",2019-09-06 12:08:00,0,553,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.2,-2.28249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97210",2019-09-06 12:09:00,0,557,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.6,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97211",2019-09-06 12:10:00,0,582,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.5,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97212",2019-09-06 12:11:00,0,597,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.6,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97213",2019-09-06 12:12:00,0,603,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.5,-2.44944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97214",2019-09-06 12:13:00,0,612,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.9,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97215",2019-09-06 12:14:00,0,627,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16,-2.63907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97216",2019-09-06 12:15:00,0,643,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.9,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97217",2019-09-06 12:16:00,0,661,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.8,-2.7468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97218",2019-09-06 12:17:00,0,696,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.1,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97219",2019-09-06 12:18:00,0,713,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.5,-3.0618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97220",2019-09-06 12:19:00,0,774,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.6,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97221",2019-09-06 12:20:00,0,746,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.7,-3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97222",2019-09-06 12:21:00,0,704,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.9,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97223",2019-09-06 12:22:00,0,662,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.6,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97224",2019-09-06 12:23:00,0,641,0.187,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.3,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97225",2019-09-06 12:24:00,0,641,0.654,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.2,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97226",2019-09-06 12:25:00,0,662,0.644,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.4,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97227",2019-09-06 12:26:00,0,658,0.638,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.1,-2.11806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97228",2019-09-06 12:27:00,0,610,1.219,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.3,-1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97229",2019-09-06 12:28:00,0,583,1.209,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.5,-0.92232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97230",2019-09-06 12:29:00,0,561,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.2,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97231",2019-09-06 12:30:00,0,524,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.2,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97232",2019-09-06 12:31:00,0,492,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.1,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97233",2019-09-06 12:32:00,0,475,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.5,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97234",2019-09-06 12:33:00,0,450,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.2,-1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97235",2019-09-06 12:34:00,0,449,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,16.1,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97236",2019-09-06 12:35:00,0,454,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.9,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97237",2019-09-06 12:36:00,0,458,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.6,-1.8522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97238",2019-09-06 12:37:00,0,489,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.2,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97239",2019-09-06 12:38:00,0,517,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.4,-2.09412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97240",2019-09-06 12:39:00,0,527,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.3,-2.13003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97241",2019-09-06 12:40:00,0,543,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.2,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97242",2019-09-06 12:41:00,0,564,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.4,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97243",2019-09-06 12:42:00,0,575,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.4,-2.34549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97244",2019-09-06 12:43:00,0,583,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22,15.4,-2.39589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97245",2019-09-06 12:44:00,0,576,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,15.3,-2.3688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97246",2019-09-06 12:45:00,0,580,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,15.6,-2.33289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97247",2019-09-06 12:46:00,0,583,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.1,-2.5578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97248",2019-09-06 12:47:00,0,553,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16,-2.23209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97249",2019-09-06 12:48:00,0,533,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.1,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97250",2019-09-06 12:49:00,0,498,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,15.9,-1.96119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97251",2019-09-06 12:50:00,0,456,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,15.9,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97252",2019-09-06 12:51:00,0,437,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.1,-1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97253",2019-09-06 12:52:00,0,439,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.2,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97254",2019-09-06 12:53:00,0,433,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.3,-1.72053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97255",2019-09-06 12:54:00,0,519,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.2,-1.92843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97256",2019-09-06 12:55:00,0,487,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.4,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97257",2019-09-06 12:56:00,0,512,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.8,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97258",2019-09-06 12:57:00,0,485,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.9,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97259",2019-09-06 12:58:00,0,473,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.6,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97260",2019-09-06 12:59:00,0,495,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.6,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97261",2019-09-06 13:00:00,0,505,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.7,-1.82763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97262",2019-09-06 13:01:00,0,508,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,17,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97263",2019-09-06 13:02:00,0,517,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.7,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97264",2019-09-06 13:03:00,0,531,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.2,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97265",2019-09-06 13:04:00,0,514,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16,-2.09853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97266",2019-09-06 13:05:00,0,528,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.1,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97267",2019-09-06 13:06:00,0,569,0,20,22,22,22,22,22,13.5,0,0,23,21.5,21.5,22,22.5,22,22.5,16.1,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97268",2019-09-06 13:07:00,0,599,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22,22.5,16.3,-2.49102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97269",2019-09-06 13:08:00,0,578,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22,22.5,16.2,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97270",2019-09-06 13:09:00,0,536,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16,-2.15019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97271",2019-09-06 13:10:00,0,510,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.1,-1.98891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97272",2019-09-06 13:11:00,0,488,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,15.9,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97273",2019-09-06 13:12:00,0,479,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.1,-1.90386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97274",2019-09-06 13:13:00,0,480,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16,-1.90386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97275",2019-09-06 13:14:00,0,482,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.1,-1.92339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97276",2019-09-06 13:15:00,0,489,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.1,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97277",2019-09-06 13:16:00,0,501,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.3,-2.06073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97278",2019-09-06 13:17:00,0,530,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.7,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97279",2019-09-06 13:18:00,0,520,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,17,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97280",2019-09-06 13:19:00,0,508,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,17,-1.99458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97281",2019-09-06 13:20:00,0,478,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.8,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97282",2019-09-06 13:21:00,0,433,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.4,-1.58319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97283",2019-09-06 13:22:00,0,362,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.6,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97284",2019-09-06 13:23:00,0,305,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.3,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97285",2019-09-06 13:24:00,0,275,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.2,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97286",2019-09-06 13:25:00,0,255,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.1,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97287",2019-09-06 13:26:00,0,241,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,15.9,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97288",2019-09-06 13:27:00,0,249,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,15.9,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97289",2019-09-06 13:28:00,0,267,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,15.8,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97290",2019-09-06 13:29:00,0,303,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,15.9,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97291",2019-09-06 13:30:00,0,337,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.1,-1.34253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97292",2019-09-06 13:31:00,0,384,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.4,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97293",2019-09-06 13:32:00,0,436,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.6,-1.80999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97294",2019-09-06 13:33:00,0,476,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.5,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97295",2019-09-06 13:34:00,0,475,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.2,-1.93977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97296",2019-09-06 13:35:00,0,453,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.1,-1.827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97297",2019-09-06 13:36:00,0,437,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.2,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97298",2019-09-06 13:37:00,0,431,0,20,22,22,22,22,22,13.5,0,0,23,22,21.5,22,22.5,22.5,22.5,16.3,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97299",2019-09-06 13:38:00,0,420,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.8,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97300",2019-09-06 13:39:00,0,422,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.8,-1.65753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97301",2019-09-06 13:40:00,0,430,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.8,-1.69596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97302",2019-09-06 13:41:00,0,433,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.6,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97303",2019-09-06 13:42:00,0,433,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.3,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97304",2019-09-06 13:43:00,0,430,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.3,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97305",2019-09-06 13:44:00,0,421,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.2,-1.66005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97306",2019-09-06 13:45:00,0,426,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.3,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97307",2019-09-06 13:46:00,0,435,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.4,-1.73754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97308",2019-09-06 13:47:00,0,436,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.9,-1.73691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97309",2019-09-06 13:48:00,0,424,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.7,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97310",2019-09-06 13:49:00,0,396,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.5,-1.49121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97311",2019-09-06 13:50:00,0,374,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.1,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97312",2019-09-06 13:51:00,0,369,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.1,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97313",2019-09-06 13:52:00,0,379,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.5,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97314",2019-09-06 13:53:00,0,391,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.8,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97315",2019-09-06 13:54:00,0,404,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.8,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97316",2019-09-06 13:55:00,0,416,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.7,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97317",2019-09-06 13:56:00,0,421,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.5,0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97318",2019-09-06 13:57:00,0,409,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.5,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97319",2019-09-06 13:58:00,0,406,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.4,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97320",2019-09-06 13:59:00,0,405,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.9,-1.4175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97321",2019-09-06 14:00:00,0,396,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22,22.5,22.5,22.5,16.9,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97322",2019-09-06 14:01:00,0,377,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,17,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97323",2019-09-06 14:02:00,0,349,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.8,-1.28457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97324",2019-09-06 14:03:00,0,328,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.6,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97325",2019-09-06 14:04:00,0,318,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97326",2019-09-06 14:05:00,0,331,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22.5,22.5,22.5,22.5,15.9,-1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97327",2019-09-06 14:06:00,0,366,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22.5,22.5,22.5,22.5,15.8,-1.4742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97328",2019-09-06 14:07:00,0,401,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22.5,22.5,22.5,22.5,15.8,-1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97329",2019-09-06 14:08:00,0,420,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22.5,22.5,22.5,22.5,16,-1.6758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97330",2019-09-06 14:09:00,0,411,0,20,22,22,22,22,22,13.5,0,0,23,22,22,22.5,22.5,22.5,22.5,16.3,-1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97331",2019-09-06 14:10:00,0,397,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.2,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97332",2019-09-06 14:11:00,0,371,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.2,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97333",2019-09-06 14:12:00,0,351,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-1.24992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97334",2019-09-06 14:13:00,0,313,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-1.08171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97335",2019-09-06 14:14:00,0,285,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97336",2019-09-06 14:15:00,0,263,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.89082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97337",2019-09-06 14:16:00,0,244,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.3,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97338",2019-09-06 14:17:00,0,223,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97339",2019-09-06 14:18:00,0,198,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.2,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97340",2019-09-06 14:19:00,0,171,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97341",2019-09-06 14:20:00,0,146,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97342",2019-09-06 14:21:00,0,131,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.7,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97343",2019-09-06 14:22:00,0,113,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.8,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97344",2019-09-06 14:23:00,0,102,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.5,-0.12852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97345",2019-09-06 14:24:00,0,91,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.5,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97346",2019-09-06 14:25:00,0,81,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.6,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97347",2019-09-06 14:26:00,0,78,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.6,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97348",2019-09-06 14:27:00,0,74,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.6,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97349",2019-09-06 14:28:00,0,76,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97350",2019-09-06 14:29:00,0,87,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.5,0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97351",2019-09-06 14:30:00,0,106,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.5,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97352",2019-09-06 14:31:00,0,128,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.6,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97353",2019-09-06 14:32:00,0,154,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97354",2019-09-06 14:33:00,0,180,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.7,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97355",2019-09-06 14:34:00,0,192,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.7,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97356",2019-09-06 14:35:00,0,211,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.7,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97357",2019-09-06 14:36:00,0,224,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.6,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97358",2019-09-06 14:37:00,0,234,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97359",2019-09-06 14:38:00,0,238,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97360",2019-09-06 14:39:00,0,232,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97361",2019-09-06 14:40:00,0,213,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97362",2019-09-06 14:41:00,0,186,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97363",2019-09-06 14:42:00,0,169,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97364",2019-09-06 14:43:00,0,169,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97365",2019-09-06 14:44:00,0,178,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97366",2019-09-06 14:45:00,0,192,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.7,-0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97367",2019-09-06 14:46:00,0,209,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.7,-0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97368",2019-09-06 14:47:00,0,223,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97369",2019-09-06 14:48:00,0,232,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97370",2019-09-06 14:49:00,0,239,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97371",2019-09-06 14:50:00,0,241,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97372",2019-09-06 14:51:00,0,241,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97373",2019-09-06 14:52:00,0,242,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97374",2019-09-06 14:53:00,0,240,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97375",2019-09-06 14:54:00,0,238,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97376",2019-09-06 14:55:00,0,235,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97377",2019-09-06 14:56:00,0,230,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97378",2019-09-06 14:57:00,0,225,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97379",2019-09-06 14:58:00,0,218,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.2,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97380",2019-09-06 14:59:00,0,209,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.2,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97381",2019-09-06 15:00:00,0,205,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.2,-0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97382",2019-09-06 15:01:00,0,197,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.3,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97383",2019-09-06 15:02:00,0,192,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.3,-0.22365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97384",2019-09-06 15:03:00,0,184,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.4,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97385",2019-09-06 15:04:00,0,175,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.3,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97386",2019-09-06 15:05:00,0,164,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97387",2019-09-06 15:06:00,0,151,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97388",2019-09-06 15:07:00,0,140,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.3,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97389",2019-09-06 15:08:00,0,129,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.3,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97390",2019-09-06 15:09:00,0,124,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.4,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97391",2019-09-06 15:10:00,0,116,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.5,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97392",2019-09-06 15:11:00,0,112,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.8,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97393",2019-09-06 15:12:00,0,112,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.9,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97394",2019-09-06 15:13:00,0,113,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.7,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97395",2019-09-06 15:14:00,0,114,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.9,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97396",2019-09-06 15:15:00,0,113,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.7,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97397",2019-09-06 15:16:00,0,117,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.5,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97398",2019-09-06 15:17:00,0,126,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.6,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97399",2019-09-06 15:18:00,0,133,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.7,-0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97400",2019-09-06 15:19:00,0,141,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.5,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97401",2019-09-06 15:20:00,0,143,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.5,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97402",2019-09-06 15:21:00,0,142,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.6,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97403",2019-09-06 15:22:00,0,144,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.7,-0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97404",2019-09-06 15:23:00,0,147,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.6,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97405",2019-09-06 15:24:00,0,150,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.3,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97406",2019-09-06 15:25:00,0,149,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.2,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97407",2019-09-06 15:26:00,0,148,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97408",2019-09-06 15:27:00,0,145,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.8,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97409",2019-09-06 15:28:00,0,145,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97410",2019-09-06 15:29:00,0,146,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97411",2019-09-06 15:30:00,0,151,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97412",2019-09-06 15:31:00,0,157,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97413",2019-09-06 15:32:00,0,161,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.8,-0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97414",2019-09-06 15:33:00,0,165,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.7,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97415",2019-09-06 15:34:00,0,169,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.8,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97416",2019-09-06 15:35:00,0,171,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.7,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97417",2019-09-06 15:36:00,0,176,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.9,-0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97418",2019-09-06 15:37:00,0,182,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97419",2019-09-06 15:38:00,0,188,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97420",2019-09-06 15:39:00,0,192,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.1,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97421",2019-09-06 15:40:00,0,195,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.2,-0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97422",2019-09-06 15:41:00,0,197,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.2,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97423",2019-09-06 15:42:00,0,195,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.4,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97424",2019-09-06 15:43:00,0,190,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.6,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97425",2019-09-06 15:44:00,0,187,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16.4,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97426",2019-09-06 15:45:00,0,179,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,16,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97427",2019-09-06 15:46:00,0,177,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.4,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97428",2019-09-06 15:47:00,0,176,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.5,-0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97429",2019-09-06 15:48:00,0,174,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.2,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97430",2019-09-06 15:49:00,0,174,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.9,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97431",2019-09-06 15:50:00,0,176,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.1,-0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97432",2019-09-06 15:51:00,0,181,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.1,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97433",2019-09-06 15:52:00,0,183,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.7,-0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97434",2019-09-06 15:53:00,0,187,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.6,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97435",2019-09-06 15:54:00,0,189,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.7,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97436",2019-09-06 15:55:00,0,190,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.8,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97437",2019-09-06 15:56:00,0,188,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,15.1,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97438",2019-09-06 15:57:00,0,185,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.8,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97439",2019-09-06 15:58:00,0,181,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.6,-0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97440",2019-09-06 15:59:00,0,176,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.5,-0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97441",2019-09-06 16:00:00,0,171,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.5,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97442",2019-09-06 16:01:00,0,166,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.7,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97443",2019-09-06 16:02:00,0,161,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.8,-0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97444",2019-09-06 16:03:00,0,159,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.5,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97445",2019-09-06 16:04:00,0,158,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.6,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97446",2019-09-06 16:05:00,0,161,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.3,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97447",2019-09-06 16:06:00,0,162,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.4,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97448",2019-09-06 16:07:00,0,163,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.1,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97449",2019-09-06 16:08:00,0,162,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.2,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97450",2019-09-06 16:09:00,0,158,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.5,-0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97451",2019-09-06 16:10:00,0,155,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.5,-0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97452",2019-09-06 16:11:00,0,153,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.7,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97453",2019-09-06 16:12:00,0,151,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.9,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97454",2019-09-06 16:13:00,0,149,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.7,-0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97455",2019-09-06 16:14:00,0,147,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.4,-0.18018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97456",2019-09-06 16:15:00,0,144,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.4,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97457",2019-09-06 16:16:00,0,141,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.6,-0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97458",2019-09-06 16:17:00,0,137,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.4,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97459",2019-09-06 16:18:00,0,134,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.4,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97460",2019-09-06 16:19:00,0,133,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.3,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97461",2019-09-06 16:20:00,0,130,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.4,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97462",2019-09-06 16:21:00,0,128,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.6,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97463",2019-09-06 16:22:00,0,126,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.6,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97464",2019-09-06 16:23:00,0,124,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.4,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97465",2019-09-06 16:24:00,0,124,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.2,-0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97466",2019-09-06 16:25:00,0,125,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.3,-0.07182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97467",2019-09-06 16:26:00,0,125,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.1,0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97468",2019-09-06 16:27:00,0,127,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.1,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97469",2019-09-06 16:28:00,0,128,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.3,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97470",2019-09-06 16:29:00,0,131,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.3,0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97471",2019-09-06 16:30:00,0,131,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.3,0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97472",2019-09-06 16:31:00,0,133,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.4,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97473",2019-09-06 16:32:00,0,134,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.5,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97474",2019-09-06 16:33:00,0,134,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.5,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97475",2019-09-06 16:34:00,0,135,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.6,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97476",2019-09-06 16:35:00,0,136,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.7,0.21672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97477",2019-09-06 16:36:00,0,137,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.7,0.63945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97478",2019-09-06 16:37:00,0,137,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.6,0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97479",2019-09-06 16:38:00,0,137,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,22.5,14.7,0.79695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97480",2019-09-06 16:39:00,0,136,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,22.5,14.5,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97481",2019-09-06 16:40:00,0,133,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,22.5,14.6,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97482",2019-09-06 16:41:00,0,131,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.7,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97483",2019-09-06 16:42:00,0,128,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.7,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97484",2019-09-06 16:43:00,0,126,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.7,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97485",2019-09-06 16:44:00,0,124,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.7,1.36647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97486",2019-09-06 16:45:00,0,123,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.9,-0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97487",2019-09-06 16:46:00,0,125,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.9,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97488",2019-09-06 16:47:00,0,125,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.9,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97489",2019-09-06 16:48:00,0,127,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.8,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97490",2019-09-06 16:49:00,0,128,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.7,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97491",2019-09-06 16:50:00,0,128,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.7,-0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97492",2019-09-06 16:51:00,0,129,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.7,-0.03465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97493",2019-09-06 16:52:00,0,129,0,20,22,22,22,22,22,13.5,6.54021739130435,0,23.5,22,22,22.5,22.5,22.5,23,14.7,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97494",2019-09-06 16:53:00,0,131,0,20,22,22,22,22,22,13.5,7.16491803278689,0,23.5,22,22,22.5,22.5,22.5,23,14.7,-0.01638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97495",2019-09-06 16:54:00,0,132,0,20,22,22,22,22,22,13.5,7.16459016393443,0,23.5,22,22,22.5,22.5,22.5,23,14.5,-0.01638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97496",2019-09-06 16:55:00,0,133,0,20,22,22,22,22,22,13.5,7.10433333333333,0,23.5,22,22,22.5,22.5,22.5,23,14.5,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97497",2019-09-06 16:56:00,0,136,0,20,22,22,22,22,22,13.5,7.15213114754098,0,23.5,22,22,22.5,22.5,22.5,23,14.3,-0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97498",2019-09-06 16:57:00,0,138,0,20,22,22,22,22,22,13.5,7.12688524590164,0,23.5,22,22,22.5,22.5,22.5,23,14.2,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97499",2019-09-06 16:58:00,0,141,0,20,22,22,22,22,22,13.5,6.75516666666667,0,23.5,22,22,22.5,22.5,22.5,23,14.1,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97500",2019-09-06 16:59:00,0,143,0,20,22,22,22,22,22,13.5,6.04377049180328,0,23.5,22,22,22.5,22.5,22.5,23,14.1,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97501",2019-09-06 17:00:00,0,142,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.2,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97502",2019-09-06 17:01:00,0,140,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.3,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97503",2019-09-06 17:02:00,0,138,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.4,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97504",2019-09-06 17:03:00,0,133,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.5,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
