"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"97505",2019-09-06 17:04:00,0,126,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.5,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97506",2019-09-06 17:05:00,0,119,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.3,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97507",2019-09-06 17:06:00,0,111,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.3,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97508",2019-09-06 17:07:00,0,100,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.3,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97509",2019-09-06 17:08:00,0,92,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.5,0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97510",2019-09-06 17:09:00,0,84,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.2,0.14175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97511",2019-09-06 17:10:00,0,77,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.1,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97512",2019-09-06 17:11:00,0,75,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97513",2019-09-06 17:12:00,0,69,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.3,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97514",2019-09-06 17:13:00,0,64,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.2,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97515",2019-09-06 17:14:00,0,61,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.2,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97516",2019-09-06 17:15:00,0,58,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97517",2019-09-06 17:16:00,0,53,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97518",2019-09-06 17:17:00,0,50,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97519",2019-09-06 17:18:00,0,48,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.3,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97520",2019-09-06 17:19:00,0,45,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97521",2019-09-06 17:20:00,0,43,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97522",2019-09-06 17:21:00,0,39,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97523",2019-09-06 17:22:00,0,37,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.2,2.37069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97524",2019-09-06 17:23:00,0,36,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.4,2.37384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97525",2019-09-06 17:24:00,0,33,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97526",2019-09-06 17:25:00,0,31,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.4,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97527",2019-09-06 17:26:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22.5,22.5,22.5,23,14.4,1.19448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97528",2019-09-06 17:27:00,0,28,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97529",2019-09-06 17:28:00,0,27,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.4,0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97530",2019-09-06 17:29:00,0,26,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97531",2019-09-06 17:30:00,0,25,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.1,0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97532",2019-09-06 17:31:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.3,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97533",2019-09-06 17:32:00,0,23,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.2,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97534",2019-09-06 17:33:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.3,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97535",2019-09-06 17:34:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.3,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97536",2019-09-06 17:35:00,0,25,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.2,1.02564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97537",2019-09-06 17:36:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.1,1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97538",2019-09-06 17:37:00,0,22,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.3,1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97539",2019-09-06 17:38:00,0,21,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22,22.5,22.5,22.5,23,14.3,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97540",2019-09-06 17:39:00,0,20,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.3,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97541",2019-09-06 17:40:00,0,19,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.3,1.10691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97542",2019-09-06 17:41:00,0,19,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.3,1.10691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97543",2019-09-06 17:42:00,0,20,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.3,1.23921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97544",2019-09-06 17:43:00,0,19,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.2,1.44081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97545",2019-09-06 17:44:00,0,19,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.2,1.4238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97546",2019-09-06 17:45:00,0,19,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.2,1.35387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97547",2019-09-06 17:46:00,0,21,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.4,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97548",2019-09-06 17:47:00,0,22,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.2,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97549",2019-09-06 17:48:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97550",2019-09-06 17:49:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97551",2019-09-06 17:50:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97552",2019-09-06 17:51:00,0,23,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,13.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97553",2019-09-06 17:52:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97554",2019-09-06 17:53:00,0,26,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,13.9,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97555",2019-09-06 17:54:00,0,26,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,13.9,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97556",2019-09-06 17:55:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,13.8,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97557",2019-09-06 17:56:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,13.8,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97558",2019-09-06 17:57:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97559",2019-09-06 17:58:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97560",2019-09-06 17:59:00,0,31,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.4,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97561",2019-09-06 18:00:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.3,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97562",2019-09-06 18:01:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.1,2.05254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97563",2019-09-06 18:02:00,0,33,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,13.9,0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97564",2019-09-06 18:03:00,0,33,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.1,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97565",2019-09-06 18:04:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97566",2019-09-06 18:05:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97567",2019-09-06 18:06:00,0,31,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97568",2019-09-06 18:07:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97569",2019-09-06 18:08:00,0,31,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97570",2019-09-06 18:09:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97571",2019-09-06 18:10:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.1,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97572",2019-09-06 18:11:00,0,31,0,20,22,22,22,22,22,13.5,0,0,23.5,22.5,22.5,22.5,22.5,22.5,23,14.2,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97573",2019-09-06 18:12:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97574",2019-09-06 18:13:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.3,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97575",2019-09-06 18:14:00,0,33,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.3,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97576",2019-09-06 18:15:00,0,33,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.3,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97577",2019-09-06 18:16:00,0,33,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.3,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97578",2019-09-06 18:17:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.3,1.27134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97579",2019-09-06 18:18:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.2,1.26252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97580",2019-09-06 18:19:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.2,1.21401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97581",2019-09-06 18:20:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.2,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97582",2019-09-06 18:21:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.2,0.93051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97583",2019-09-06 18:22:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.2,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97584",2019-09-06 18:23:00,0,31,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.3,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97585",2019-09-06 18:24:00,0,31,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.3,0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97586",2019-09-06 18:25:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.3,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97587",2019-09-06 18:26:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.2,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97588",2019-09-06 18:27:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14.1,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97589",2019-09-06 18:28:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97590",2019-09-06 18:29:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97591",2019-09-06 18:30:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.9,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97592",2019-09-06 18:31:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.9,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97593",2019-09-06 18:32:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.9,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97594",2019-09-06 18:33:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97595",2019-09-06 18:34:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,14,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97596",2019-09-06 18:35:00,0,31,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97597",2019-09-06 18:36:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14.1,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97598",2019-09-06 18:37:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14.1,0.94941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97599",2019-09-06 18:38:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14.1,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97600",2019-09-06 18:39:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97601",2019-09-06 18:40:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14,0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97602",2019-09-06 18:41:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97603",2019-09-06 18:42:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97604",2019-09-06 18:43:00,0,28,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97605",2019-09-06 18:44:00,0,26,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97606",2019-09-06 18:45:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97607",2019-09-06 18:46:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,14,0.97902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97608",2019-09-06 18:47:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,13.9,0.98658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97609",2019-09-06 18:48:00,0,22,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,13.9,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97610",2019-09-06 18:49:00,0,20,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,13.9,0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97611",2019-09-06 18:50:00,0,20,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,13.8,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97612",2019-09-06 18:51:00,0,19,0,20,22,22,22,22,22,13.5,0,0,23.5,22,23,22.5,22.5,22.5,23,13.8,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97613",2019-09-06 18:52:00,0,17,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.8,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97614",2019-09-06 18:53:00,0,18,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.8,1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97615",2019-09-06 18:54:00,0,17,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.7,1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97616",2019-09-06 18:55:00,0,17,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.6,1.3167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97617",2019-09-06 18:56:00,0,18,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.5,1.20897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97618",2019-09-06 18:57:00,0,17,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.5,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97619",2019-09-06 18:58:00,0,17,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.4,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97620",2019-09-06 18:59:00,0,17,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.4,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97621",2019-09-06 19:00:00,0,18,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.4,1.00485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97622",2019-09-06 19:01:00,0,18,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.5,1.00548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97623",2019-09-06 19:02:00,0,17,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.5,1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97624",2019-09-06 19:03:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.5,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97625",2019-09-06 19:04:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.5,1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97626",2019-09-06 19:05:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.5,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97627",2019-09-06 19:06:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.5,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97628",2019-09-06 19:07:00,0,15,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.6,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97629",2019-09-06 19:08:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.6,1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97630",2019-09-06 19:09:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.7,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97631",2019-09-06 19:10:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.8,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97632",2019-09-06 19:11:00,0,15,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.9,1.00611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97633",2019-09-06 19:12:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.9,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97634",2019-09-06 19:13:00,0,14,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.9,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97635",2019-09-06 19:14:00,0,15,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.9,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97636",2019-09-06 19:15:00,0,15,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.9,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97637",2019-09-06 19:16:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.8,1.13841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97638",2019-09-06 19:17:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.7,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97639",2019-09-06 19:18:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.5,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97640",2019-09-06 19:19:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.4,3.28734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97641",2019-09-06 19:20:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.3,3.26907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97642",2019-09-06 19:21:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.2,3.26907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97643",2019-09-06 19:22:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.2,1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97644",2019-09-06 19:23:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.1,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97645",2019-09-06 19:24:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.1,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97646",2019-09-06 19:25:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97647",2019-09-06 19:26:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97648",2019-09-06 19:27:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.8,1.13022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97649",2019-09-06 19:28:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.44522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97650",2019-09-06 19:29:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.47357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97651",2019-09-06 19:30:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.46475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97652",2019-09-06 19:31:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.33938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97653",2019-09-06 19:32:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.15542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97654",2019-09-06 19:33:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97655",2019-09-06 19:34:00,0,12,1.4,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,2.40345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97656",2019-09-06 19:35:00,0,14,1.381,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,2.39967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97657",2019-09-06 19:36:00,0,13,1.379,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,2.38014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97658",2019-09-06 19:37:00,0,13,1.371,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,2.38644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97659",2019-09-06 19:38:00,0,13,1.372,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,2.38014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97660",2019-09-06 19:39:00,0,13,1.368,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,2.36754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97661",2019-09-06 19:40:00,0,13,1.369,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,2.37384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97662",2019-09-06 19:41:00,0,13,1.655,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,2.76318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97663",2019-09-06 19:42:00,0,14,2.353,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,3.45114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97664",2019-09-06 19:43:00,0,15,2.353,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,3.47067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97665",2019-09-06 19:44:00,0,15,1.708,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,2.77074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97666",2019-09-06 19:45:00,0,15,1.705,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,2.7405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97667",2019-09-06 19:46:00,0,15,1.383,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,2.41101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97668",2019-09-06 19:47:00,0,14,1.377,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,2.4066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97669",2019-09-06 19:48:00,0,14,1.375,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,2.41731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97670",2019-09-06 19:49:00,0,14,0.713,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.73124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97671",2019-09-06 19:50:00,0,12,0.816,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.83834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97672",2019-09-06 19:51:00,0,11,0.811,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.81944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97673",2019-09-06 19:52:00,0,10,0.819,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.81944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97674",2019-09-06 19:53:00,0,11,0.789,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.2,1.80054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97675",2019-09-06 19:54:00,0,10,0.804,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.90197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97676",2019-09-06 19:55:00,0,8,0.809,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,1.90827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97677",2019-09-06 19:56:00,0,8,0.809,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.83204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97678",2019-09-06 19:57:00,0,8,0.809,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.83834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97679",2019-09-06 19:58:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.20771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97680",2019-09-06 19:59:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,1.19007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97681",2019-09-06 20:00:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97682",2019-09-06 20:01:00,0,0,0.334,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97683",2019-09-06 20:02:00,0,0,0.472,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.55484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97684",2019-09-06 20:03:00,0,0,0.566,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97685",2019-09-06 20:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,1.47924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97686",2019-09-06 20:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.50507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97687",2019-09-06 20:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,1.38474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97688",2019-09-06 20:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97689",2019-09-06 20:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97690",2019-09-06 20:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97691",2019-09-06 20:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.17621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97692",2019-09-06 20:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97693",2019-09-06 20:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97694",2019-09-06 20:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.8,1.17558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97695",2019-09-06 20:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.17054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97696",2019-09-06 20:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97697",2019-09-06 20:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97698",2019-09-06 20:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.1718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97699",2019-09-06 20:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.17621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97700",2019-09-06 20:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97701",2019-09-06 20:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.18251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97702",2019-09-06 20:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97703",2019-09-06 20:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97704",2019-09-06 20:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97705",2019-09-06 20:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.19511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97706",2019-09-06 20:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.6695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97707",2019-09-06 20:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97708",2019-09-06 20:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.8,1.72494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97709",2019-09-06 20:28:00,1.18031,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.73187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97710",2019-09-06 20:29:00,2.23175,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.7073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97711",2019-09-06 20:30:00,6.54612,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.8,1.70667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97712",2019-09-06 20:31:00,6.44455,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97713",2019-09-06 20:32:00,2.7453,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.8,1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97714",2019-09-06 20:33:00,1.49171,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.71423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97715",2019-09-06 20:34:00,0.874246,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,1.7073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97716",2019-09-06 20:35:00,0.764042,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,1.71612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97717",2019-09-06 20:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.7136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97718",2019-09-06 20:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.70793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97719",2019-09-06 20:38:00,1.06496,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97720",2019-09-06 20:39:00,0.64769,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.71864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97721",2019-09-06 20:40:00,1.49756,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.8,1.72053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97722",2019-09-06 20:41:00,2.7425,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.70478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97723",2019-09-06 20:42:00,3.22532,0,3.368,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,5.1597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97724",2019-09-06 20:43:00,3.23855,0,3.3,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,5.46651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97725",2019-09-06 20:44:00,3.00549,0,3.302,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,5.03118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97726",2019-09-06 20:45:00,2.72637,0,3.3,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,4.9581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97727",2019-09-06 20:46:00,2.1344,0,3.277,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,4.82454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97728",2019-09-06 20:47:00,1.92783,0,1.05,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,4.64877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97729",2019-09-06 20:48:00,1.59354,0,0.067,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,4.65696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97730",2019-09-06 20:49:00,1.48256,0,0.065,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.31607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97731",2019-09-06 20:50:00,1.3884,0,0.069,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97732",2019-09-06 20:51:00,1.55544,0,0.069,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.34505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97733",2019-09-06 20:52:00,1.56843,0,0.069,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97734",2019-09-06 20:53:00,1.83578,0,0.069,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,1.34631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97735",2019-09-06 20:54:00,2.13026,0,0.069,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.3482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97736",2019-09-06 20:55:00,2.33007,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97737",2019-09-06 20:56:00,2.24779,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.2978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97738",2019-09-06 20:57:00,2.28593,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.30725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97739",2019-09-06 20:58:00,3.17658,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97740",2019-09-06 20:59:00,2.34876,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.31607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97741",2019-09-06 21:00:00,2.06709,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.30347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97742",2019-09-06 21:01:00,2.14024,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.30914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97743",2019-09-06 21:02:00,1.77429,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.30977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97744",2019-09-06 21:03:00,1.65377,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.30851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97745",2019-09-06 21:04:00,1.71993,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.31859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97746",2019-09-06 21:05:00,1.69812,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97747",2019-09-06 21:06:00,1.64607,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97748",2019-09-06 21:07:00,1.81111,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,1.32174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97749",2019-09-06 21:08:00,2.04878,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.8,1.30914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97750",2019-09-06 21:09:00,2.13042,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,1.30662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97751",2019-09-06 21:10:00,2.05968,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97752",2019-09-06 21:11:00,2.15323,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97753",2019-09-06 21:12:00,2.12709,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,1.32111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97754",2019-09-06 21:13:00,0.777075,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97755",2019-09-06 21:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97756",2019-09-06 21:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97757",2019-09-06 21:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,0.63882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97758",2019-09-06 21:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97759",2019-09-06 21:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97760",2019-09-06 21:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97761",2019-09-06 21:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,0.81648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97762",2019-09-06 21:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97763",2019-09-06 21:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,0.94752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97764",2019-09-06 21:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97765",2019-09-06 21:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97766",2019-09-06 21:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.8,0.64575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97767",2019-09-06 21:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97768",2019-09-06 21:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97769",2019-09-06 21:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97770",2019-09-06 21:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.6,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97771",2019-09-06 21:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97772",2019-09-06 21:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97773",2019-09-06 21:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97774",2019-09-06 21:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.3,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97775",2019-09-06 21:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97776",2019-09-06 21:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.4,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97777",2019-09-06 21:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.5,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97778",2019-09-06 21:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97779",2019-09-06 21:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.7,0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97780",2019-09-06 21:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,12.9,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97781",2019-09-06 21:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97782",2019-09-06 21:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.1,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97783",2019-09-06 21:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.1,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97784",2019-09-06 21:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97785",2019-09-06 21:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97786",2019-09-06 21:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97787",2019-09-06 21:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.1,0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97788",2019-09-06 21:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.4,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97789",2019-09-06 21:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,23,23,13.4,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97790",2019-09-06 21:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.4,0.65142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97791",2019-09-06 21:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.3,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97792",2019-09-06 21:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97793",2019-09-06 21:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97794",2019-09-06 21:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.4,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97795",2019-09-06 21:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.4,0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97796",2019-09-06 21:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97797",2019-09-06 21:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97798",2019-09-06 21:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97799",2019-09-06 21:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.1,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97800",2019-09-06 21:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.2,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97801",2019-09-06 22:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97802",2019-09-06 22:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.1,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97803",2019-09-06 22:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97804",2019-09-06 22:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22.5,22.5,22.5,23,13.1,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97805",2019-09-06 22:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13.1,0.85365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97806",2019-09-06 22:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13.2,0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97807",2019-09-06 22:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13.2,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97808",2019-09-06 22:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13.2,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97809",2019-09-06 22:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13.2,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97810",2019-09-06 22:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,13.2,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97811",2019-09-06 22:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,13.2,0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97812",2019-09-06 22:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,13.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97813",2019-09-06 22:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,13.2,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97814",2019-09-06 22:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13.2,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97815",2019-09-06 22:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97816",2019-09-06 22:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13.1,2.67561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97817",2019-09-06 22:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13,2.65671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97818",2019-09-06 22:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,13,2.79594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97819",2019-09-06 22:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,12.9,0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97820",2019-09-06 22:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,12.8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97821",2019-09-06 22:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,12.8,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97822",2019-09-06 22:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,12.7,2.10924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97823",2019-09-06 22:22:00,0,0,0,20,22,22,22,22,22,13.5,0,5.69285714285714,23.5,22,22.5,22,22,22.5,23,12.7,0.77868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97824",2019-09-06 22:23:00,0,0,0,20,22,22,22,22,22,13.5,0,6.99590163934426,23.5,22,22.5,22,22,22.5,23,12.8,0.78498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97825",2019-09-06 22:24:00,0,0,0,20,22,22,22,22,22,13.5,0,7.13316666666667,23.5,22,22.5,22,22,22.5,23,12.7,0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97826",2019-09-06 22:25:00,0,0,0,20,22,22,22,22,22,13.5,0,7.13672131147541,23.5,22,22.5,22,22,22.5,23,12.6,0.79065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97827",2019-09-06 22:26:00,0,0,0,20,22,22,22,22,22,13.5,0,7.1216393442623,23.5,22,22.5,22,22,22.5,23,12.7,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
