"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"97828",2019-09-06 22:27:00,0,0,0,20,22,22,22,22,22,13.5,0,7.14065573770492,23.5,22,22.5,22,22,22.5,23,12.5,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97829",2019-09-06 22:28:00,0,0,0,20,22,22,22,22,22,13.5,0,7.1275,23.5,22,22.5,22,22,22.5,23,12.6,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97830",2019-09-06 22:29:00,0,0,0,20,22,22,22,22,22,13.5,0,7.10606557377049,23.5,22,22.5,22,22,22.5,23,12.7,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97831",2019-09-06 22:30:00,0,0,0,20,22,22,22,22,22,13.5,0,7.11098360655738,23.5,22,22.5,22,22,22.5,23,12.7,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97832",2019-09-06 22:31:00,0,0,0,20,22,22,22,22,22,13.5,0,7.09283333333333,23.5,22,22.5,22,22,22.5,23,12.8,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97833",2019-09-06 22:32:00,0,0,0,20,22,22,22,22,22,13.5,0,7.04786885245902,23.5,22,22.5,22,22,22.5,23,12.7,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97834",2019-09-06 22:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0.00180327868852459,23.5,22,22.5,22,22,22.5,23,12.7,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97835",2019-09-06 22:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,12.6,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97836",2019-09-06 22:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22,22.5,23,12.7,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97837",2019-09-06 22:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.5,0.67095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97838",2019-09-06 22:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.6,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97839",2019-09-06 22:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.4,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97840",2019-09-06 22:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97841",2019-09-06 22:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97842",2019-09-06 22:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97843",2019-09-06 22:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97844",2019-09-06 22:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97845",2019-09-06 22:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97846",2019-09-06 22:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97847",2019-09-06 22:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97848",2019-09-06 22:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97849",2019-09-06 22:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.85365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97850",2019-09-06 22:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.67158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97851",2019-09-06 22:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97852",2019-09-06 22:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97853",2019-09-06 22:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97854",2019-09-06 22:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97855",2019-09-06 22:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97856",2019-09-06 22:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.4,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97857",2019-09-06 22:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97858",2019-09-06 22:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.5,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97859",2019-09-06 22:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97860",2019-09-06 22:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97861",2019-09-06 23:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97862",2019-09-06 23:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97863",2019-09-06 23:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97864",2019-09-06 23:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.4,0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97865",2019-09-06 23:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97866",2019-09-06 23:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97867",2019-09-06 23:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97868",2019-09-06 23:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97869",2019-09-06 23:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.2,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97870",2019-09-06 23:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97871",2019-09-06 23:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.62748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97872",2019-09-06 23:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97873",2019-09-06 23:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97874",2019-09-06 23:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97875",2019-09-06 23:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,23,12.3,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97876",2019-09-06 23:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97877",2019-09-06 23:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97878",2019-09-06 23:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97879",2019-09-06 23:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97880",2019-09-06 23:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97881",2019-09-06 23:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97882",2019-09-06 23:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97883",2019-09-06 23:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.5,1.98009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97884",2019-09-06 23:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97885",2019-09-06 23:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97886",2019-09-06 23:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.6,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97887",2019-09-06 23:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.5,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97888",2019-09-06 23:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97889",2019-09-06 23:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.6,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97890",2019-09-06 23:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.5,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97891",2019-09-06 23:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.5,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97892",2019-09-06 23:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97893",2019-09-06 23:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97894",2019-09-06 23:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97895",2019-09-06 23:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97896",2019-09-06 23:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97897",2019-09-06 23:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97898",2019-09-06 23:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97899",2019-09-06 23:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.3,0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97900",2019-09-06 23:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.4,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97901",2019-09-06 23:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,22,22.5,22.5,22.5,12.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97902",2019-09-06 23:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97903",2019-09-06 23:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97904",2019-09-06 23:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97905",2019-09-06 23:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97906",2019-09-06 23:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97907",2019-09-06 23:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97908",2019-09-06 23:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97909",2019-09-06 23:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97910",2019-09-06 23:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97911",2019-09-06 23:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97912",2019-09-06 23:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97913",2019-09-06 23:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97914",2019-09-06 23:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97915",2019-09-06 23:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97916",2019-09-06 23:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97917",2019-09-06 23:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97918",2019-09-06 23:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97919",2019-09-06 23:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97920",2019-09-06 23:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97921",2019-09-07 00:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97922",2019-09-07 00:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97923",2019-09-07 00:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97924",2019-09-07 00:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97925",2019-09-07 00:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97926",2019-09-07 00:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97927",2019-09-07 00:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97928",2019-09-07 00:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97929",2019-09-07 00:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97930",2019-09-07 00:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.3,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97931",2019-09-07 00:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97932",2019-09-07 00:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97933",2019-09-07 00:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97934",2019-09-07 00:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97935",2019-09-07 00:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97936",2019-09-07 00:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97937",2019-09-07 00:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97938",2019-09-07 00:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97939",2019-09-07 00:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97940",2019-09-07 00:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97941",2019-09-07 00:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97942",2019-09-07 00:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97943",2019-09-07 00:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97944",2019-09-07 00:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97945",2019-09-07 00:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97946",2019-09-07 00:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97947",2019-09-07 00:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97948",2019-09-07 00:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97949",2019-09-07 00:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97950",2019-09-07 00:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97951",2019-09-07 00:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97952",2019-09-07 00:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97953",2019-09-07 00:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97954",2019-09-07 00:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97955",2019-09-07 00:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97956",2019-09-07 00:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97957",2019-09-07 00:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97958",2019-09-07 00:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97959",2019-09-07 00:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97960",2019-09-07 00:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97961",2019-09-07 00:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97962",2019-09-07 00:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97963",2019-09-07 00:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97964",2019-09-07 00:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97965",2019-09-07 00:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97966",2019-09-07 00:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97967",2019-09-07 00:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97968",2019-09-07 00:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97969",2019-09-07 00:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97970",2019-09-07 00:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97971",2019-09-07 00:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97972",2019-09-07 00:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97973",2019-09-07 00:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97974",2019-09-07 00:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97975",2019-09-07 00:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.71442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97976",2019-09-07 00:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97977",2019-09-07 00:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97978",2019-09-07 00:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97979",2019-09-07 00:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97980",2019-09-07 00:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97981",2019-09-07 01:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97982",2019-09-07 01:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97983",2019-09-07 01:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97984",2019-09-07 01:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97985",2019-09-07 01:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97986",2019-09-07 01:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97987",2019-09-07 01:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97988",2019-09-07 01:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97989",2019-09-07 01:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97990",2019-09-07 01:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97991",2019-09-07 01:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97992",2019-09-07 01:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97993",2019-09-07 01:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97994",2019-09-07 01:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97995",2019-09-07 01:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97996",2019-09-07 01:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97997",2019-09-07 01:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97998",2019-09-07 01:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"97999",2019-09-07 01:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,13,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98000",2019-09-07 01:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98001",2019-09-07 01:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98002",2019-09-07 01:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98003",2019-09-07 01:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98004",2019-09-07 01:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98005",2019-09-07 01:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98006",2019-09-07 01:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98007",2019-09-07 01:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98008",2019-09-07 01:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98009",2019-09-07 01:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98010",2019-09-07 01:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98011",2019-09-07 01:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98012",2019-09-07 01:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98013",2019-09-07 01:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98014",2019-09-07 01:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98015",2019-09-07 01:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98016",2019-09-07 01:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98017",2019-09-07 01:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.3,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98018",2019-09-07 01:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98019",2019-09-07 01:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.69552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98020",2019-09-07 01:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.3,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98021",2019-09-07 01:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.3,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98022",2019-09-07 01:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98023",2019-09-07 01:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98024",2019-09-07 01:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.2,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98025",2019-09-07 01:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98026",2019-09-07 01:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98027",2019-09-07 01:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.2,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98028",2019-09-07 01:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.3,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98029",2019-09-07 01:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98030",2019-09-07 01:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98031",2019-09-07 01:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.2,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98032",2019-09-07 01:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.3,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98033",2019-09-07 01:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98034",2019-09-07 01:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98035",2019-09-07 01:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.2,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98036",2019-09-07 01:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98037",2019-09-07 01:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98038",2019-09-07 01:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98039",2019-09-07 01:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98040",2019-09-07 01:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98041",2019-09-07 02:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98042",2019-09-07 02:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98043",2019-09-07 02:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98044",2019-09-07 02:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98045",2019-09-07 02:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98046",2019-09-07 02:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98047",2019-09-07 02:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98048",2019-09-07 02:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98049",2019-09-07 02:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.5,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98050",2019-09-07 02:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98051",2019-09-07 02:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,22,22.5,22.5,22.5,12.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98052",2019-09-07 02:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98053",2019-09-07 02:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.4,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98054",2019-09-07 02:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98055",2019-09-07 02:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98056",2019-09-07 02:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98057",2019-09-07 02:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98058",2019-09-07 02:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98059",2019-09-07 02:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98060",2019-09-07 02:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98061",2019-09-07 02:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98062",2019-09-07 02:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98063",2019-09-07 02:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98064",2019-09-07 02:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98065",2019-09-07 02:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98066",2019-09-07 02:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98067",2019-09-07 02:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98068",2019-09-07 02:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98069",2019-09-07 02:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98070",2019-09-07 02:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98071",2019-09-07 02:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98072",2019-09-07 02:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98073",2019-09-07 02:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98074",2019-09-07 02:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98075",2019-09-07 02:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98076",2019-09-07 02:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98077",2019-09-07 02:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98078",2019-09-07 02:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98079",2019-09-07 02:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98080",2019-09-07 02:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98081",2019-09-07 02:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.1,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98082",2019-09-07 02:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98083",2019-09-07 02:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98084",2019-09-07 02:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98085",2019-09-07 02:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98086",2019-09-07 02:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98087",2019-09-07 02:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98088",2019-09-07 02:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98089",2019-09-07 02:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98090",2019-09-07 02:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98091",2019-09-07 02:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98092",2019-09-07 02:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98093",2019-09-07 02:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98094",2019-09-07 02:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98095",2019-09-07 02:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.4,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98096",2019-09-07 02:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98097",2019-09-07 02:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98098",2019-09-07 02:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98099",2019-09-07 02:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98100",2019-09-07 02:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98101",2019-09-07 03:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98102",2019-09-07 03:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98103",2019-09-07 03:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98104",2019-09-07 03:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98105",2019-09-07 03:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98106",2019-09-07 03:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98107",2019-09-07 03:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98108",2019-09-07 03:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.1,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98109",2019-09-07 03:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98110",2019-09-07 03:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98111",2019-09-07 03:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98112",2019-09-07 03:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98113",2019-09-07 03:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98114",2019-09-07 03:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98115",2019-09-07 03:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98116",2019-09-07 03:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98117",2019-09-07 03:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98118",2019-09-07 03:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.2,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98119",2019-09-07 03:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98120",2019-09-07 03:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98121",2019-09-07 03:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98122",2019-09-07 03:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98123",2019-09-07 03:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98124",2019-09-07 03:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98125",2019-09-07 03:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98126",2019-09-07 03:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.1,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98127",2019-09-07 03:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98128",2019-09-07 03:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98129",2019-09-07 03:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98130",2019-09-07 03:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98131",2019-09-07 03:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98132",2019-09-07 03:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98133",2019-09-07 03:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98134",2019-09-07 03:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98135",2019-09-07 03:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98136",2019-09-07 03:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98137",2019-09-07 03:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98138",2019-09-07 03:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98139",2019-09-07 03:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.3,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98140",2019-09-07 03:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98141",2019-09-07 03:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98142",2019-09-07 03:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98143",2019-09-07 03:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,13,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98144",2019-09-07 03:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98145",2019-09-07 03:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.9,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98146",2019-09-07 03:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98147",2019-09-07 03:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98148",2019-09-07 03:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98149",2019-09-07 03:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.3,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98150",2019-09-07 03:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98151",2019-09-07 03:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98152",2019-09-07 03:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98153",2019-09-07 03:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98154",2019-09-07 03:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
