"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"98155",2019-09-07 03:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.4,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98156",2019-09-07 03:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98157",2019-09-07 03:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98158",2019-09-07 03:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98159",2019-09-07 03:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98160",2019-09-07 03:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98161",2019-09-07 04:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98162",2019-09-07 04:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,22,22.5,22.5,22.5,12.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98163",2019-09-07 04:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98164",2019-09-07 04:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98165",2019-09-07 04:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98166",2019-09-07 04:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.7,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98167",2019-09-07 04:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98168",2019-09-07 04:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98169",2019-09-07 04:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98170",2019-09-07 04:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98171",2019-09-07 04:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98172",2019-09-07 04:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98173",2019-09-07 04:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98174",2019-09-07 04:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98175",2019-09-07 04:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98176",2019-09-07 04:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98177",2019-09-07 04:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98178",2019-09-07 04:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98179",2019-09-07 04:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98180",2019-09-07 04:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98181",2019-09-07 04:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98182",2019-09-07 04:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.3,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98183",2019-09-07 04:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98184",2019-09-07 04:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98185",2019-09-07 04:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98186",2019-09-07 04:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98187",2019-09-07 04:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98188",2019-09-07 04:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98189",2019-09-07 04:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98190",2019-09-07 04:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98191",2019-09-07 04:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98192",2019-09-07 04:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98193",2019-09-07 04:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98194",2019-09-07 04:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98195",2019-09-07 04:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98196",2019-09-07 04:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98197",2019-09-07 04:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98198",2019-09-07 04:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98199",2019-09-07 04:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.2,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98200",2019-09-07 04:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98201",2019-09-07 04:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.3,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98202",2019-09-07 04:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98203",2019-09-07 04:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.3,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98204",2019-09-07 04:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.2,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98205",2019-09-07 04:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98206",2019-09-07 04:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98207",2019-09-07 04:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98208",2019-09-07 04:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98209",2019-09-07 04:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98210",2019-09-07 04:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98211",2019-09-07 04:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98212",2019-09-07 04:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98213",2019-09-07 04:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98214",2019-09-07 04:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98215",2019-09-07 04:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.4,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98216",2019-09-07 04:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98217",2019-09-07 04:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98218",2019-09-07 04:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98219",2019-09-07 04:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98220",2019-09-07 04:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98221",2019-09-07 05:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98222",2019-09-07 05:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22.5,22.5,12.6,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98223",2019-09-07 05:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22.5,12.6,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98224",2019-09-07 05:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22.5,12.5,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98225",2019-09-07 05:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22.5,12.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98226",2019-09-07 05:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22.5,12.3,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98227",2019-09-07 05:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22.5,12.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98228",2019-09-07 05:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22.5,12.4,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98229",2019-09-07 05:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98230",2019-09-07 05:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98231",2019-09-07 05:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98232",2019-09-07 05:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98233",2019-09-07 05:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98234",2019-09-07 05:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98235",2019-09-07 05:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98236",2019-09-07 05:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98237",2019-09-07 05:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98238",2019-09-07 05:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98239",2019-09-07 05:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98240",2019-09-07 05:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98241",2019-09-07 05:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98242",2019-09-07 05:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98243",2019-09-07 05:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98244",2019-09-07 05:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98245",2019-09-07 05:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.81648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98246",2019-09-07 05:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98247",2019-09-07 05:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98248",2019-09-07 05:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98249",2019-09-07 05:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98250",2019-09-07 05:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98251",2019-09-07 05:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98252",2019-09-07 05:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98253",2019-09-07 05:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98254",2019-09-07 05:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98255",2019-09-07 05:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98256",2019-09-07 05:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98257",2019-09-07 05:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98258",2019-09-07 05:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98259",2019-09-07 05:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98260",2019-09-07 05:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98261",2019-09-07 05:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98262",2019-09-07 05:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98263",2019-09-07 05:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98264",2019-09-07 05:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98265",2019-09-07 05:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.1,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98266",2019-09-07 05:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98267",2019-09-07 05:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98268",2019-09-07 05:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98269",2019-09-07 05:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.4,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98270",2019-09-07 05:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98271",2019-09-07 05:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98272",2019-09-07 05:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98273",2019-09-07 05:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98274",2019-09-07 05:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98275",2019-09-07 05:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98276",2019-09-07 05:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98277",2019-09-07 05:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98278",2019-09-07 05:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98279",2019-09-07 05:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98280",2019-09-07 05:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98281",2019-09-07 06:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98282",2019-09-07 06:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98283",2019-09-07 06:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98284",2019-09-07 06:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98285",2019-09-07 06:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98286",2019-09-07 06:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98287",2019-09-07 06:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98288",2019-09-07 06:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98289",2019-09-07 06:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98290",2019-09-07 06:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98291",2019-09-07 06:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98292",2019-09-07 06:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98293",2019-09-07 06:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98294",2019-09-07 06:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98295",2019-09-07 06:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.59535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98296",2019-09-07 06:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98297",2019-09-07 06:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98298",2019-09-07 06:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98299",2019-09-07 06:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98300",2019-09-07 06:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98301",2019-09-07 06:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98302",2019-09-07 06:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98303",2019-09-07 06:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98304",2019-09-07 06:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98305",2019-09-07 06:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98306",2019-09-07 06:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98307",2019-09-07 06:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98308",2019-09-07 06:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98309",2019-09-07 06:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98310",2019-09-07 06:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98311",2019-09-07 06:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98312",2019-09-07 06:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98313",2019-09-07 06:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98314",2019-09-07 06:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98315",2019-09-07 06:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98316",2019-09-07 06:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98317",2019-09-07 06:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98318",2019-09-07 06:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98319",2019-09-07 06:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98320",2019-09-07 06:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98321",2019-09-07 06:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98322",2019-09-07 06:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98323",2019-09-07 06:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98324",2019-09-07 06:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98325",2019-09-07 06:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98326",2019-09-07 06:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98327",2019-09-07 06:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98328",2019-09-07 06:47:00,0,10,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98329",2019-09-07 06:48:00,0,9,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98330",2019-09-07 06:49:00,0,8,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98331",2019-09-07 06:50:00,0,6,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98332",2019-09-07 06:51:00,0,8,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98333",2019-09-07 06:52:00,0,9,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98334",2019-09-07 06:53:00,0,9,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98335",2019-09-07 06:54:00,0,10,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98336",2019-09-07 06:55:00,0,9,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98337",2019-09-07 06:56:00,0,11,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98338",2019-09-07 06:57:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98339",2019-09-07 06:58:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98340",2019-09-07 06:59:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98341",2019-09-07 07:00:00,0,11,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.80262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98342",2019-09-07 07:01:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98343",2019-09-07 07:02:00,0,14,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98344",2019-09-07 07:03:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98345",2019-09-07 07:04:00,0,12,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98346",2019-09-07 07:05:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98347",2019-09-07 07:06:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98348",2019-09-07 07:07:00,0,14,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98349",2019-09-07 07:08:00,0,13,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98350",2019-09-07 07:09:00,0,15,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98351",2019-09-07 07:10:00,0,15,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98352",2019-09-07 07:11:00,0,15,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98353",2019-09-07 07:12:00,0,15,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98354",2019-09-07 07:13:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98355",2019-09-07 07:14:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98356",2019-09-07 07:15:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98357",2019-09-07 07:16:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98358",2019-09-07 07:17:00,0,16,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98359",2019-09-07 07:18:00,0,17,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98360",2019-09-07 07:19:00,0,17,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98361",2019-09-07 07:20:00,0,18,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98362",2019-09-07 07:21:00,0,19,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98363",2019-09-07 07:22:00,0,20,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98364",2019-09-07 07:23:00,0,20,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98365",2019-09-07 07:24:00,0,20,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98366",2019-09-07 07:25:00,0,21,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98367",2019-09-07 07:26:00,0,22,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98368",2019-09-07 07:27:00,0,22,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98369",2019-09-07 07:28:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98370",2019-09-07 07:29:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98371",2019-09-07 07:30:00,0,24,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.3,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98372",2019-09-07 07:31:00,0,25,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98373",2019-09-07 07:32:00,0,26,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98374",2019-09-07 07:33:00,0,27,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98375",2019-09-07 07:34:00,0,28,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98376",2019-09-07 07:35:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98377",2019-09-07 07:36:00,0,29,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98378",2019-09-07 07:37:00,0,30,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98379",2019-09-07 07:38:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98380",2019-09-07 07:39:00,0,32,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98381",2019-09-07 07:40:00,0,33,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98382",2019-09-07 07:41:00,0,35,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98383",2019-09-07 07:42:00,0,36,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98384",2019-09-07 07:43:00,0,38,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98385",2019-09-07 07:44:00,0,38,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98386",2019-09-07 07:45:00,0,41,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98387",2019-09-07 07:46:00,0,43,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98388",2019-09-07 07:47:00,0,45,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98389",2019-09-07 07:48:00,0,48,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98390",2019-09-07 07:49:00,0,48,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98391",2019-09-07 07:50:00,0,49,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98392",2019-09-07 07:51:00,0,51,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98393",2019-09-07 07:52:00,0,51,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98394",2019-09-07 07:53:00,0,51,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98395",2019-09-07 07:54:00,0,51,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98396",2019-09-07 07:55:00,0,52,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.1,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98397",2019-09-07 07:56:00,0,53,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.2,0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98398",2019-09-07 07:57:00,0,55,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.3,0.22302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98399",2019-09-07 07:58:00,0,58,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.3,0.20412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98400",2019-09-07 07:59:00,0,61,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.3,0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98401",2019-09-07 08:00:00,0,65,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.3,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98402",2019-09-07 08:01:00,0,73,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.2,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98403",2019-09-07 08:02:00,0,81,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13.1,0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98404",2019-09-07 08:03:00,0,88,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98405",2019-09-07 08:04:00,0,94,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98406",2019-09-07 08:05:00,0,100,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,-0.01008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98407",2019-09-07 08:06:00,0,104,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98408",2019-09-07 08:07:00,0,110,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98409",2019-09-07 08:08:00,0,114,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,-0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98410",2019-09-07 08:09:00,0,121,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,-0.12978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98411",2019-09-07 08:10:00,0,127,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98412",2019-09-07 08:11:00,0,130,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,-0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98413",2019-09-07 08:12:00,0,134,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98414",2019-09-07 08:13:00,0,134,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.9,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98415",2019-09-07 08:14:00,0,131,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98416",2019-09-07 08:15:00,0,129,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98417",2019-09-07 08:16:00,0,126,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98418",2019-09-07 08:17:00,0,125,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98419",2019-09-07 08:18:00,0,127,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98420",2019-09-07 08:19:00,0,128,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.5,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98421",2019-09-07 08:20:00,0,131,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.6,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98422",2019-09-07 08:21:00,0,133,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.7,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98423",2019-09-07 08:22:00,0,134,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,12.8,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98424",2019-09-07 08:23:00,0,135,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98425",2019-09-07 08:24:00,0,137,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22,22.5,22,22,13,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98426",2019-09-07 08:25:00,0,137,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13,-0.20538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98427",2019-09-07 08:26:00,0,137,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98428",2019-09-07 08:27:00,0,137,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98429",2019-09-07 08:28:00,0,135,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98430",2019-09-07 08:29:00,0,137,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98431",2019-09-07 08:30:00,0,138,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98432",2019-09-07 08:31:00,0,140,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98433",2019-09-07 08:32:00,0,141,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98434",2019-09-07 08:33:00,0,145,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.2,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98435",2019-09-07 08:34:00,0,149,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.2,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98436",2019-09-07 08:35:00,0,155,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.2,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98437",2019-09-07 08:36:00,0,159,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.2,-0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98438",2019-09-07 08:37:00,0,164,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98439",2019-09-07 08:38:00,0,169,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98440",2019-09-07 08:39:00,0,173,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98441",2019-09-07 08:40:00,0,176,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98442",2019-09-07 08:41:00,0,178,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98443",2019-09-07 08:42:00,0,177,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98444",2019-09-07 08:43:00,0,176,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98445",2019-09-07 08:44:00,0,174,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98446",2019-09-07 08:45:00,0,172,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98447",2019-09-07 08:46:00,0,170,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98448",2019-09-07 08:47:00,0,169,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98449",2019-09-07 08:48:00,0,161,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98450",2019-09-07 08:49:00,0,160,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98451",2019-09-07 08:50:00,0,158,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98452",2019-09-07 08:51:00,0,156,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98453",2019-09-07 08:52:00,0,156,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98454",2019-09-07 08:53:00,0,157,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.5,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98455",2019-09-07 08:54:00,0,159,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.2,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98456",2019-09-07 08:55:00,0,160,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98457",2019-09-07 08:56:00,0,162,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.5,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98458",2019-09-07 08:57:00,0,164,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.8,0.00503999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98459",2019-09-07 08:58:00,0,165,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.8,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98460",2019-09-07 08:59:00,0,170,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.2,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98461",2019-09-07 09:00:00,0,175,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.2,-0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98462",2019-09-07 09:01:00,0,179,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98463",2019-09-07 09:02:00,0,188,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.2,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98464",2019-09-07 09:03:00,0,195,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98465",2019-09-07 09:04:00,0,201,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98466",2019-09-07 09:05:00,0,210,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.1,-0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98467",2019-09-07 09:06:00,0,218,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98468",2019-09-07 09:07:00,0,224,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.5,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98469",2019-09-07 09:08:00,0,233,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.7,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98470",2019-09-07 09:09:00,0,241,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.5,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98471",2019-09-07 09:10:00,0,247,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.7,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98472",2019-09-07 09:11:00,0,255,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98473",2019-09-07 09:12:00,0,257,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98474",2019-09-07 09:13:00,0,257,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.6,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98475",2019-09-07 09:14:00,0,258,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.7,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98476",2019-09-07 09:15:00,0,260,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98477",2019-09-07 09:16:00,0,268,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.4,-0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98478",2019-09-07 09:17:00,0,282,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.3,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98479",2019-09-07 09:18:00,0,300,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.5,-1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98480",2019-09-07 09:19:00,0,338,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.9,-1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98481",2019-09-07 09:20:00,0,342,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.9,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98482",2019-09-07 09:21:00,0,352,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.7,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98483",2019-09-07 09:22:00,0,332,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14,-1.11195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98484",2019-09-07 09:23:00,0,314,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.4,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98485",2019-09-07 09:24:00,0,293,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.5,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98486",2019-09-07 09:25:00,0,260,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.5,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98487",2019-09-07 09:26:00,0,236,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.7,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
