"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"98488",2019-09-07 09:27:00,0,216,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.4,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98489",2019-09-07 09:28:00,0,192,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.5,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98490",2019-09-07 09:29:00,0,182,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.6,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98491",2019-09-07 09:30:00,0,177,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.7,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98492",2019-09-07 09:31:00,0,176,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.9,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98493",2019-09-07 09:32:00,0,176,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.4,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98494",2019-09-07 09:33:00,0,181,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.1,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98495",2019-09-07 09:34:00,0,192,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.1,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98496",2019-09-07 09:35:00,0,210,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.1,-0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98497",2019-09-07 09:36:00,0,230,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.1,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98498",2019-09-07 09:37:00,0,252,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,13.8,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98499",2019-09-07 09:38:00,0,271,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98500",2019-09-07 09:39:00,0,288,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.3,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98501",2019-09-07 09:40:00,0,303,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.5,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98502",2019-09-07 09:41:00,0,309,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.6,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98503",2019-09-07 09:42:00,0,306,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.6,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98504",2019-09-07 09:43:00,0,298,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.5,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98505",2019-09-07 09:44:00,0,292,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.5,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98506",2019-09-07 09:45:00,0,296,0.231,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22,14.6,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98507",2019-09-07 09:46:00,0,303,0.265,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22.5,14.5,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98508",2019-09-07 09:47:00,0,311,0.871,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22.5,14.4,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98509",2019-09-07 09:48:00,0,321,0.866,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22.5,14.5,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98510",2019-09-07 09:49:00,0,333,0.864,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22.5,14.7,-0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98511",2019-09-07 09:50:00,0,340,0.866,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22.5,14.9,-0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98512",2019-09-07 09:51:00,0,337,0.871,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22.5,14.9,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98513",2019-09-07 09:52:00,0,338,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22,22.5,15,-1.1718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98514",2019-09-07 09:53:00,0,342,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,22.5,22.5,22.5,22.5,15.1,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98515",2019-09-07 09:54:00,0,345,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.2,-1.20393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98516",2019-09-07 09:55:00,0,345,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.1,-1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98517",2019-09-07 09:56:00,0,357,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.5,-1.22598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98518",2019-09-07 09:57:00,0,354,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98519",2019-09-07 09:58:00,0,343,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.2,-1.20015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98520",2019-09-07 09:59:00,0,340,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.1,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98521",2019-09-07 10:00:00,0,307,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.2,-1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98522",2019-09-07 10:01:00,0,294,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.1,-1.05525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98523",2019-09-07 10:02:00,0,288,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.5,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98524",2019-09-07 10:03:00,0,288,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.6,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98525",2019-09-07 10:04:00,0,292,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.9,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98526",2019-09-07 10:05:00,0,298,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98527",2019-09-07 10:06:00,0,305,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.7,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98528",2019-09-07 10:07:00,0,304,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.4,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98529",2019-09-07 10:08:00,0,301,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.8,-0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98530",2019-09-07 10:09:00,0,299,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.1,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98531",2019-09-07 10:10:00,0,292,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.2,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98532",2019-09-07 10:11:00,0,286,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.8,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98533",2019-09-07 10:12:00,0,281,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.2,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98534",2019-09-07 10:13:00,0,283,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.5,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98535",2019-09-07 10:14:00,0,286,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.8,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98536",2019-09-07 10:15:00,0,287,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.5,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98537",2019-09-07 10:16:00,0,289,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.1,-1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98538",2019-09-07 10:17:00,0,289,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.4,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98539",2019-09-07 10:18:00,0,289,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.7,-1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98540",2019-09-07 10:19:00,0,291,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.2,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98541",2019-09-07 10:20:00,0,298,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98542",2019-09-07 10:21:00,0,303,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.1,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98543",2019-09-07 10:22:00,0,307,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.3,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98544",2019-09-07 10:23:00,0,307,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.5,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98545",2019-09-07 10:24:00,0,311,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.5,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98546",2019-09-07 10:25:00,0,319,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.5,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98547",2019-09-07 10:26:00,0,330,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.3,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98548",2019-09-07 10:27:00,0,353,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.1,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98549",2019-09-07 10:28:00,0,353,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.5,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98550",2019-09-07 10:29:00,0,358,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.6,-1.3545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98551",2019-09-07 10:30:00,0,315,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.4,-1.13715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98552",2019-09-07 10:31:00,0,311,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.9,-1.13085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98553",2019-09-07 10:32:00,0,309,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.9,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98554",2019-09-07 10:33:00,0,326,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.8,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98555",2019-09-07 10:34:00,0,345,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.7,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98556",2019-09-07 10:35:00,0,329,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,14.8,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98557",2019-09-07 10:36:00,0,333,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.9,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98558",2019-09-07 10:37:00,0,342,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,16.7,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98559",2019-09-07 10:38:00,0,359,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,16.8,-1.10502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98560",2019-09-07 10:39:00,0,363,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,17.5,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98561",2019-09-07 10:40:00,0,363,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,17,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98562",2019-09-07 10:41:00,0,362,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,16.1,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98563",2019-09-07 10:42:00,0,352,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.9,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98564",2019-09-07 10:43:00,0,349,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.8,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98565",2019-09-07 10:44:00,0,338,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.7,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98566",2019-09-07 10:45:00,0,345,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.3,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98567",2019-09-07 10:46:00,0,337,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.1,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98568",2019-09-07 10:47:00,0,359,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.3,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98569",2019-09-07 10:48:00,0,345,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.7,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98570",2019-09-07 10:49:00,0,340,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.6,-1.22283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98571",2019-09-07 10:50:00,0,329,0,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22.5,22.5,22.5,15.9,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98572",2019-09-07 10:51:00,0,385,0,20,22,22,22,22,22,13.5,0,0,23,22,22,23,22.5,22.5,22.5,15.9,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98573",2019-09-07 10:52:00,0,339,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.3,-1.12959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98574",2019-09-07 10:53:00,0,305,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,14.7,-1.05021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98575",2019-09-07 10:54:00,0,280,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,14.9,-0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98576",2019-09-07 10:55:00,0,272,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.1,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98577",2019-09-07 10:56:00,0,283,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.7,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98578",2019-09-07 10:57:00,0,321,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.7,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98579",2019-09-07 10:58:00,0,332,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.7,-1.21149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98580",2019-09-07 10:59:00,0,352,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.1,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98581",2019-09-07 11:00:00,0,367,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.1,-1.22283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98582",2019-09-07 11:01:00,0,369,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.2,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98583",2019-09-07 11:02:00,0,385,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.8,-1.48239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98584",2019-09-07 11:03:00,0,397,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.4,-1.5687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98585",2019-09-07 11:04:00,0,415,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.6,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98586",2019-09-07 11:05:00,0,431,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.7,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98587",2019-09-07 11:06:00,0,449,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.3,-1.77849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98588",2019-09-07 11:07:00,0,466,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.3,-1.84275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98589",2019-09-07 11:08:00,0,630,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.2,-2.27115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98590",2019-09-07 11:09:00,0,626,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.2,-1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98591",2019-09-07 11:10:00,0,515,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.2,-1.30032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98592",2019-09-07 11:11:00,0,524,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98593",2019-09-07 11:12:00,0,541,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15,-1.85157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98594",2019-09-07 11:13:00,0,519,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,14.8,-1.89315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98595",2019-09-07 11:14:00,0,464,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,14.8,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98596",2019-09-07 11:15:00,0,465,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.2,-1.85283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98597",2019-09-07 11:16:00,0,475,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.3,-1.91457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98598",2019-09-07 11:17:00,0,512,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.5,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98599",2019-09-07 11:18:00,0,539,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.7,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98600",2019-09-07 11:19:00,0,532,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16,-2.24343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98601",2019-09-07 11:20:00,0,621,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.3,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98602",2019-09-07 11:21:00,0,641,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.5,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98603",2019-09-07 11:22:00,0,688,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.1,-2.67309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98604",2019-09-07 11:23:00,0,624,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16,-2.25729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98605",2019-09-07 11:24:00,0,558,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.9,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98606",2019-09-07 11:25:00,0,533,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.1,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98607",2019-09-07 11:26:00,0,414,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.8,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98608",2019-09-07 11:27:00,0,377,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.2,-1.35828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98609",2019-09-07 11:28:00,0,352,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.8,-1.25307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98610",2019-09-07 11:29:00,0,330,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.3,-1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98611",2019-09-07 11:30:00,0,312,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.4,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98612",2019-09-07 11:31:00,0,300,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.5,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98613",2019-09-07 11:32:00,0,292,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,14.9,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98614",2019-09-07 11:33:00,0,293,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98615",2019-09-07 11:34:00,0,297,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.1,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98616",2019-09-07 11:35:00,0,304,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.2,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98617",2019-09-07 11:36:00,0,316,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.3,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98618",2019-09-07 11:37:00,0,339,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.4,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98619",2019-09-07 11:38:00,0,323,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.2,-1.16802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98620",2019-09-07 11:39:00,0,323,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.4,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98621",2019-09-07 11:40:00,0,323,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98622",2019-09-07 11:41:00,0,321,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.2,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98623",2019-09-07 11:42:00,0,319,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.1,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98624",2019-09-07 11:43:00,0,313,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98625",2019-09-07 11:44:00,0,309,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.1,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98626",2019-09-07 11:45:00,0,309,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98627",2019-09-07 11:46:00,0,307,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.7,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98628",2019-09-07 11:47:00,0,306,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.8,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98629",2019-09-07 11:48:00,0,305,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.4,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98630",2019-09-07 11:49:00,0,309,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.6,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98631",2019-09-07 11:50:00,0,320,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,15.9,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98632",2019-09-07 11:51:00,0,332,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98633",2019-09-07 11:52:00,0,340,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.5,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98634",2019-09-07 11:53:00,0,353,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,17.2,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98635",2019-09-07 11:54:00,0,369,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,17.9,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98636",2019-09-07 11:55:00,0,385,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,18.1,-1.48365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98637",2019-09-07 11:56:00,0,436,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,18.1,-0.00692999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98638",2019-09-07 11:57:00,0,446,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,17.9,-1.83078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98639",2019-09-07 11:58:00,0,503,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16.9,-1.98891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98640",2019-09-07 11:59:00,0,519,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,16,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98641",2019-09-07 12:00:00,0,593,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,17,-2.34423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98642",2019-09-07 12:01:00,0,609,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,17.7,-2.51748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98643",2019-09-07 12:02:00,0,607,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,18.6,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98644",2019-09-07 12:03:00,0,555,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,19.4,-1.9719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98645",2019-09-07 12:04:00,1.07241,566,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,19,-1.77471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98646",2019-09-07 12:05:00,0,558,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,18.4,-1.764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98647",2019-09-07 12:06:00,0.905606,681,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,19.1,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98648",2019-09-07 12:07:00,1.73435,647,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,18.3,-1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98649",2019-09-07 12:08:00,3.01289,684,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,17.7,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98650",2019-09-07 12:09:00,5.71632,565,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,17.6,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98651",2019-09-07 12:10:00,5.21947,528,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,17.8,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98652",2019-09-07 12:11:00,2.42955,502,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,17.9,-1.29969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98653",2019-09-07 12:12:00,1.55929,470,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,18.9,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98654",2019-09-07 12:13:00,1.02855,453,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,19.8,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98655",2019-09-07 12:14:00,0.804741,444,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,20.3,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98656",2019-09-07 12:15:00,0,443,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,20.5,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98657",2019-09-07 12:16:00,1.12454,447,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23,22.5,22.5,22.5,20.4,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98658",2019-09-07 12:17:00,0.790633,452,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,22.5,20.1,-1.20582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98659",2019-09-07 12:18:00,1.06314,457,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,22.5,20,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98660",2019-09-07 12:19:00,1.78183,455,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,22.5,19.5,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98661",2019-09-07 12:20:00,2.60645,456,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,22.5,19.3,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98662",2019-09-07 12:21:00,2.97353,458,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,22.5,18,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98663",2019-09-07 12:22:00,2.57533,596,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,18.2,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98664",2019-09-07 12:23:00,2.91347,796,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,18.8,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98665",2019-09-07 12:24:00,2.62912,528,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,18.8,-1.8018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98666",2019-09-07 12:25:00,2.30369,672,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,18.6,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98667",2019-09-07 12:26:00,1.91343,356,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,18.2,-0.69048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98668",2019-09-07 12:27:00,1.66718,343,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,17.6,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98669",2019-09-07 12:28:00,1.52093,334,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,17.4,-0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98670",2019-09-07 12:29:00,1.06247,333,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,17.3,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98671",2019-09-07 12:30:00,1.65221,352,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,17.1,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98672",2019-09-07 12:31:00,1.64725,440,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,17,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98673",2019-09-07 12:32:00,1.92351,393,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,17.2,-0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98674",2019-09-07 12:33:00,2.14292,400,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,22.5,23,17.4,-0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98675",2019-09-07 12:34:00,2.30057,429,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.7,-0.65142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98676",2019-09-07 12:35:00,2.63984,442,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.9,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98677",2019-09-07 12:36:00,2.54974,446,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.5,-0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98678",2019-09-07 12:37:00,2.2307,445,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17,-0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98679",2019-09-07 12:38:00,2.2757,428,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.9,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98680",2019-09-07 12:39:00,2.04865,416,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.7,-0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98681",2019-09-07 12:40:00,1.8884,391,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.1,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98682",2019-09-07 12:41:00,1.76885,378,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16,-0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98683",2019-09-07 12:42:00,2.29368,371,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.5,-0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98684",2019-09-07 12:43:00,1.63009,367,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.1,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98685",2019-09-07 12:44:00,1.66626,363,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.4,-0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98686",2019-09-07 12:45:00,1.7222,354,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.5,-0.67662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98687",2019-09-07 12:46:00,1.80138,347,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98688",2019-09-07 12:47:00,2.00151,337,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,15.8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98689",2019-09-07 12:48:00,2.05249,334,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.2,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98690",2019-09-07 12:49:00,2.20982,347,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.1,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98691",2019-09-07 12:50:00,2.23853,359,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.1,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98692",2019-09-07 12:51:00,2.30539,372,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98693",2019-09-07 12:52:00,1.8219,407,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.4,-1.58067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98694",2019-09-07 12:53:00,0,454,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.7,-1.9782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98695",2019-09-07 12:54:00,0,552,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.8,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98696",2019-09-07 12:55:00,0,599,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.4,-2.55087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98697",2019-09-07 12:56:00,0.0130687,660,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.5,-2.96604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98698",2019-09-07 12:57:00,0,658,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.7,-2.87658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98699",2019-09-07 12:58:00,0,704,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.2,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98700",2019-09-07 12:59:00,0,574,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.7,-2.35746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98701",2019-09-07 13:00:00,0,680,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.1,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98702",2019-09-07 13:01:00,0,563,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.6,-2.19996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98703",2019-09-07 13:02:00,0,563,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.3,-1.9341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98704",2019-09-07 13:03:00,0,561,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.3,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98705",2019-09-07 13:04:00,0,562,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.8,-1.89504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98706",2019-09-07 13:05:00,0,568,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.9,-2.36313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98707",2019-09-07 13:06:00,0,771,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.2,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98708",2019-09-07 13:07:00,0,664,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17,-2.66679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98709",2019-09-07 13:08:00,0,587,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.3,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98710",2019-09-07 13:09:00,0,550,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.5,-2.1672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98711",2019-09-07 13:10:00,0,518,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.6,-1.98639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98712",2019-09-07 13:11:00,0,479,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17,-1.77471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98713",2019-09-07 13:12:00,0,431,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.9,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98714",2019-09-07 13:13:00,0,389,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.2,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98715",2019-09-07 13:14:00,0,364,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.2,-1.26819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98716",2019-09-07 13:15:00,0,339,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17,-1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98717",2019-09-07 13:16:00,0,300,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98718",2019-09-07 13:17:00,0,271,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.5,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98719",2019-09-07 13:18:00,0,247,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.1,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98720",2019-09-07 13:19:00,0,232,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.1,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98721",2019-09-07 13:20:00,0,215,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.5,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98722",2019-09-07 13:21:00,0,201,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.3,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98723",2019-09-07 13:22:00,0,192,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.5,-0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98724",2019-09-07 13:23:00,0,184,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.6,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98725",2019-09-07 13:24:00,0,189,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.7,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98726",2019-09-07 13:25:00,0,209,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.4,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98727",2019-09-07 13:26:00,0,246,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.1,-0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98728",2019-09-07 13:27:00,0,323,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.1,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98729",2019-09-07 13:28:00,0,1161,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.3,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98730",2019-09-07 13:29:00,0,542,0.063,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.3,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98731",2019-09-07 13:30:00,0,1198,3.357,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.7,2.22894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98732",2019-09-07 13:31:00,0,661,3.346,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.7,1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98733",2019-09-07 13:32:00,0,NA,3.348,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,16.9,1.81188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98734",2019-09-07 13:33:00,0,514,3.339,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98735",2019-09-07 13:34:00,0,NA,2.561,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17,-2.74239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98736",2019-09-07 13:35:00,0,NA,2.261,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.4,-2.9925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98737",2019-09-07 13:36:00,0,NA,2.518,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.5,-3.27159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98738",2019-09-07 13:37:00,0,NA,1.733,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.9,-5.14647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98739",2019-09-07 13:38:00,0,NA,1.181,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.9,-2.28249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98740",2019-09-07 13:39:00,0,1031,3.448,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.4,0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98741",2019-09-07 13:40:00,0,728,0.865,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.3,-2.0601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98742",2019-09-07 13:41:00,0,546,0.912,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.8,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98743",2019-09-07 13:42:00,0,509,0.906,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.5,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98744",2019-09-07 13:43:00,0,510,0.628,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.6,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98745",2019-09-07 13:44:00,0,484,0.626,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,17.9,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98746",2019-09-07 13:45:00,0,458,0.625,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.4,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98747",2019-09-07 13:46:00,0,432,0.021,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.8,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98748",2019-09-07 13:47:00,0,433,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.1,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98749",2019-09-07 13:48:00,0,459,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.7,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98750",2019-09-07 13:49:00,0,498,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98751",2019-09-07 13:50:00,0,502,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.1,-2.42109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98752",2019-09-07 13:51:00,0,455,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.3,-1.53909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98753",2019-09-07 13:52:00,0,403,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.5,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98754",2019-09-07 13:53:00,0,386,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.9,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98755",2019-09-07 13:54:00,0,381,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.8,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98756",2019-09-07 13:55:00,0,370,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.7,-0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98757",2019-09-07 13:56:00,0,364,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.8,-0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98758",2019-09-07 13:57:00,0,369,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,19.3,-1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98759",2019-09-07 13:58:00,0,394,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.9,-1.30725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98760",2019-09-07 13:59:00,0,462,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.6,-1.79235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98761",2019-09-07 14:00:00,0,1052,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.6,-3.78378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98762",2019-09-07 14:01:00,0,497,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.6,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98763",2019-09-07 14:02:00,0,449,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.2,-1.58319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98764",2019-09-07 14:03:00,0,464,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98765",2019-09-07 14:04:00,0,704,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18,-2.22705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98766",2019-09-07 14:05:00,0,429,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.1,-1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98767",2019-09-07 14:06:00,0,439,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.2,-1.59264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98768",2019-09-07 14:07:00,0,417,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.5,-1.36521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98769",2019-09-07 14:08:00,0,398,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18.1,-1.37025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98770",2019-09-07 14:09:00,0,445,0,20,22,22,22,22,22,13.5,0,0,23.5,22,22.5,23.5,22.5,23,23,18,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98771",2019-09-07 14:10:00,0,931,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.8,-1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98772",2019-09-07 14:11:00,0,424,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.4,-1.38285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98773",2019-09-07 14:12:00,0,383,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.3,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98774",2019-09-07 14:13:00,0,360,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.4,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98775",2019-09-07 14:14:00,0,341,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.4,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98776",2019-09-07 14:15:00,0,512,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.5,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98777",2019-09-07 14:16:00,0,386,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.9,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98778",2019-09-07 14:17:00,0,339,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.9,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98779",2019-09-07 14:18:00,0,315,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.6,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98780",2019-09-07 14:19:00,0,307,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.8,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98781",2019-09-07 14:20:00,0,300,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98782",2019-09-07 14:21:00,0,281,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.2,-0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98783",2019-09-07 14:22:00,0,259,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.2,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98784",2019-09-07 14:23:00,0,244,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.3,-0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98785",2019-09-07 14:24:00,0,233,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.2,-0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98786",2019-09-07 14:25:00,0,241,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.4,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98787",2019-09-07 14:26:00,0,234,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.5,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98788",2019-09-07 14:27:00,0,233,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.3,-0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98789",2019-09-07 14:28:00,0,238,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.1,-0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98790",2019-09-07 14:29:00,0,238,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.1,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98791",2019-09-07 14:30:00,0,261,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98792",2019-09-07 14:31:00,0,323,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.8,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98793",2019-09-07 14:32:00,0,343,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.8,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98794",2019-09-07 14:33:00,0,719,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.8,-1.73439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98795",2019-09-07 14:34:00,0,527,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.1,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98796",2019-09-07 14:35:00,0,1216,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.2,-2.33289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98797",2019-09-07 14:36:00,0,299,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18,-0.89649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98798",2019-09-07 14:37:00,0,275,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.1,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98799",2019-09-07 14:38:00,0,260,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98800",2019-09-07 14:39:00,0,241,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.1,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98801",2019-09-07 14:40:00,0,224,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.3,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98802",2019-09-07 14:41:00,0,207,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.4,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98803",2019-09-07 14:42:00,0,194,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.5,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98804",2019-09-07 14:43:00,0,186,0.103,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.2,-0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98805",2019-09-07 14:44:00,0,183,0.106,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.1,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98806",2019-09-07 14:45:00,0,189,0.051,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.9,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98807",2019-09-07 14:46:00,0,195,0.087,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.8,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
