"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"98808",2019-09-07 14:47:00,0,208,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.6,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98809",2019-09-07 14:48:00,0,228,0.106,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.7,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98810",2019-09-07 14:49:00,0,260,0.106,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.6,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98811",2019-09-07 14:50:00,0,298,0.085,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.7,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98812",2019-09-07 14:51:00,0,337,0.044,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.7,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98813",2019-09-07 14:52:00,0,367,0.087,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.7,-1.43073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98814",2019-09-07 14:53:00,0,382,0.023,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.4,-1.3923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98815",2019-09-07 14:54:00,0,387,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.5,-1.40112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98816",2019-09-07 14:55:00,0,387,2.091,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.5,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98817",2019-09-07 14:56:00,0,402,2.084,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.4,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98818",2019-09-07 14:57:00,0,558,2.057,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.5,-0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98819",2019-09-07 14:58:00,0,449,2.073,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.8,0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98820",2019-09-07 14:59:00,0,435,2.089,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98821",2019-09-07 15:00:00,0,454,2.1,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98822",2019-09-07 15:01:00,0,587,2.112,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18,-2.0538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98823",2019-09-07 15:02:00,0,897,2.092,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.8,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98824",2019-09-07 15:03:00,0,1237,2.121,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.6,-3.3894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98825",2019-09-07 15:04:00,0,567,2.116,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.6,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98826",2019-09-07 15:05:00,0,NA,0,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,17.9,-5.41989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98827",2019-09-07 15:06:00,0,NA,2.121,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.3,-3.16449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98828",2019-09-07 15:07:00,0,623,2.084,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,22.5,23,23,18.3,-2.9484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98829",2019-09-07 15:08:00,0,721,2.108,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.5,-2.76633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98830",2019-09-07 15:09:00,0,367,2.09,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.5,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98831",2019-09-07 15:10:00,0,369,2.108,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.4,1.15101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98832",2019-09-07 15:11:00,0,355,2.102,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.3,1.21275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98833",2019-09-07 15:12:00,0,355,0,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.4,-0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98834",2019-09-07 15:13:00,0,349,0.092,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.6,-0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98835",2019-09-07 15:14:00,0,335,0.092,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.8,-1.16865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98836",2019-09-07 15:15:00,0,323,0.115,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.8,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98837",2019-09-07 15:16:00,0,363,0.115,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.5,-1.35765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98838",2019-09-07 15:17:00,0,373,0.069,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.6,-4.78044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98839",2019-09-07 15:18:00,0,1139,0,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,18.8,-4.68846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98840",2019-09-07 15:19:00,0,482,0.095,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,22.5,23,23.5,19,-1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98841",2019-09-07 15:20:00,0,484,0.115,20,22,22,22,22,22,13.5,0,0,24,22,23,24,22.5,23,23.5,19,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98842",2019-09-07 15:21:00,0,743,0.116,20,22,22,22,22,22,13.5,0,0,24,22,23,24,22.5,23,23.5,19,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98843",2019-09-07 15:22:00,0,256,0.092,20,22,22,22,22,22,13.5,0,0,24,22,23,24,22.5,23,23.5,19,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98844",2019-09-07 15:23:00,0,254,0.094,20,22,22,22,22,22,13.5,0,0,24,22,23,24,22.5,23,23.5,19,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98845",2019-09-07 15:24:00,0,257,0.053,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.2,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98846",2019-09-07 15:25:00,0,309,0.115,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.7,-3.34215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98847",2019-09-07 15:26:00,0,293,0.118,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.6,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98848",2019-09-07 15:27:00,0,811,0.092,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.7,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98849",2019-09-07 15:28:00,0,1044,0.097,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.7,-4.14729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98850",2019-09-07 15:29:00,0,1012,0.097,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.4,-4.00869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98851",2019-09-07 15:30:00,0,1015,0.115,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,20,-3.96396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98852",2019-09-07 15:31:00,0,1014,0.078,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,20.6,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98853",2019-09-07 15:32:00,0,186,0.096,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,20.6,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98854",2019-09-07 15:33:00,0,176,0.096,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,20.5,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98855",2019-09-07 15:34:00,0,181,0.115,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,20.5,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98856",2019-09-07 15:35:00,0,167,0.117,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,20.1,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98857",2019-09-07 15:36:00,0,161,0.064,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.6,-0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98858",2019-09-07 15:37:00,0,164,0.096,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.4,-0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98859",2019-09-07 15:38:00,0,167,0.099,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.5,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98860",2019-09-07 15:39:00,0,170,0.117,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.4,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98861",2019-09-07 15:40:00,0,175,0.117,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.2,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98862",2019-09-07 15:41:00,0,178,0.064,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.3,-0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98863",2019-09-07 15:42:00,0,183,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98864",2019-09-07 15:43:00,0,188,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.7,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98865",2019-09-07 15:44:00,0,192,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.6,-0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98866",2019-09-07 15:45:00,0,206,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.6,-0.63378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98867",2019-09-07 15:46:00,0,228,0.117,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.8,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98868",2019-09-07 15:47:00,0,235,0.092,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.8,-0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98869",2019-09-07 15:48:00,0,243,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.5,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98870",2019-09-07 15:49:00,0,247,0.112,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,17.7,-0.75915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98871",2019-09-07 15:50:00,0,248,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,17.1,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98872",2019-09-07 15:51:00,0,246,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,17.7,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98873",2019-09-07 15:52:00,0,333,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.2,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98874",2019-09-07 15:53:00,0,301,0.067,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.4,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98875",2019-09-07 15:54:00,0,266,0.071,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.5,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98876",2019-09-07 15:55:00,0,271,0.092,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.5,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98877",2019-09-07 15:56:00,0,270,0.092,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.5,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98878",2019-09-07 15:57:00,0,283,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.4,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98879",2019-09-07 15:58:00,0,300,0,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,18.7,-0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98880",2019-09-07 15:59:00,0,308,0.108,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.2,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98881",2019-09-07 16:00:00,0,309,2.093,20,22,22,22,22,22,13.5,0,0,24,22,23,24,23,23,23.5,19.2,1.71927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98882",2019-09-07 16:01:00,0,299,2.061,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,19,1.70604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98883",2019-09-07 16:02:00,0,284,2.086,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,19.4,1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98884",2019-09-07 16:03:00,0,284,2.078,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,19.5,1.58634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98885",2019-09-07 16:04:00,0,292,0.09,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,19.4,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98886",2019-09-07 16:05:00,0,307,2.096,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,19.8,1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98887",2019-09-07 16:06:00,0,336,2.054,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,19.5,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98888",2019-09-07 16:07:00,0,353,2.076,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18.6,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98889",2019-09-07 16:08:00,0,347,2.074,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.8,0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98890",2019-09-07 16:09:00,0,498,2.072,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.9,1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98891",2019-09-07 16:10:00,0,313,2.075,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18.1,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98892",2019-09-07 16:11:00,0,297,0.062,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18.7,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98893",2019-09-07 16:12:00,0,273,0.094,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18.4,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98894",2019-09-07 16:13:00,0,243,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98895",2019-09-07 16:14:00,0,202,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.7,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98896",2019-09-07 16:15:00,0,186,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.6,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98897",2019-09-07 16:16:00,0,181,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.9,-0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98898",2019-09-07 16:17:00,0,184,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18.1,-0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98899",2019-09-07 16:18:00,0,194,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.7,-0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98900",2019-09-07 16:19:00,0,201,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.8,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98901",2019-09-07 16:20:00,0,206,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.8,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98902",2019-09-07 16:21:00,0,202,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.4,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98903",2019-09-07 16:22:00,0,200,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.4,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98904",2019-09-07 16:23:00,0,202,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.2,-0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98905",2019-09-07 16:24:00,0,258,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.5,-2.16909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98906",2019-09-07 16:25:00,0,719,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.6,-3.0051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98907",2019-09-07 16:26:00,0,499,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98908",2019-09-07 16:27:00,0,283,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18,-0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98909",2019-09-07 16:28:00,0,257,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.9,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98910",2019-09-07 16:29:00,0,262,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.9,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98911",2019-09-07 16:30:00,0,352,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18.1,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98912",2019-09-07 16:31:00,0,364,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.9,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98913",2019-09-07 16:32:00,0,296,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.5,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98914",2019-09-07 16:33:00,0,779,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.6,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98915",2019-09-07 16:34:00,0,909,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,17.9,-3.47193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98916",2019-09-07 16:35:00,0,888,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23,23.5,18.6,-3.44421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98917",2019-09-07 16:36:00,0,933,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23.5,23.5,19.3,-3.33459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98918",2019-09-07 16:37:00,0,417,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23.5,23.5,19.6,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98919",2019-09-07 16:38:00,0,457,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23.5,23.5,19.3,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98920",2019-09-07 16:39:00,0,617,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23,24,23,23.5,23.5,19.2,-3.1122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98921",2019-09-07 16:40:00,0,930,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,17.9,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98922",2019-09-07 16:41:00,0,896,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,18.4,-3.29805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98923",2019-09-07 16:42:00,0,857,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,18.2,-3.1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98924",2019-09-07 16:43:00,0,825,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,18.5,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98925",2019-09-07 16:44:00,0,805,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,18.8,-2.86587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98926",2019-09-07 16:45:00,0,790,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,19.5,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98927",2019-09-07 16:46:00,0,784,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,19.9,-2.81925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98928",2019-09-07 16:47:00,0,245,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,20.6,-0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98929",2019-09-07 16:48:00,0,237,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,21.1,-1.8522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98930",2019-09-07 16:49:00,0,774,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,20.7,-2.65419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98931",2019-09-07 16:50:00,0,696,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,19.8,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98932",2019-09-07 16:51:00,0,740,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,19.9,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98933",2019-09-07 16:52:00,0,722,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,20,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98934",2019-09-07 16:53:00,0,312,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,20.1,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98935",2019-09-07 16:54:00,0,361,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,20.1,-1.58571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98936",2019-09-07 16:55:00,0,722,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,19.9,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98937",2019-09-07 16:56:00,0,765,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,19.9,-2.33289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98938",2019-09-07 16:57:00,0,743,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,19.9,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98939",2019-09-07 16:58:00,0,755,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,19.8,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98940",2019-09-07 16:59:00,0,754,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,19.9,-2.45511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98941",2019-09-07 17:00:00,0,751,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.6,-2.5137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98942",2019-09-07 17:01:00,0,753,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.8,-2.44755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98943",2019-09-07 17:02:00,0,742,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.7,-2.35746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98944",2019-09-07 17:03:00,0,230,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98945",2019-09-07 17:04:00,0,212,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,-0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98946",2019-09-07 17:05:00,0,198,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.8,-0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98947",2019-09-07 17:06:00,0,186,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.5,-0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98948",2019-09-07 17:07:00,0,175,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98949",2019-09-07 17:08:00,0,170,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98950",2019-09-07 17:09:00,0,160,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.2,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98951",2019-09-07 17:10:00,0,155,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.3,-0.22932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98952",2019-09-07 17:11:00,0,154,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.3,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98953",2019-09-07 17:12:00,0,156,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.7,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98954",2019-09-07 17:13:00,0,157,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.4,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98955",2019-09-07 17:14:00,0,161,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.6,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98956",2019-09-07 17:15:00,0,157,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,19.1,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98957",2019-09-07 17:16:00,0,151,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,19.2,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98958",2019-09-07 17:17:00,0,148,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,19,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98959",2019-09-07 17:18:00,0,144,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.8,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98960",2019-09-07 17:19:00,0,144,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.7,0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98961",2019-09-07 17:20:00,0,147,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.7,0.21735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98962",2019-09-07 17:21:00,0,149,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.6,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98963",2019-09-07 17:22:00,0,146,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.6,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98964",2019-09-07 17:23:00,0,144,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.6,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98965",2019-09-07 17:24:00,0,141,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.6,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98966",2019-09-07 17:25:00,0,138,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.6,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98967",2019-09-07 17:26:00,0,134,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.4,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98968",2019-09-07 17:27:00,0,130,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.4,-0.10458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98969",2019-09-07 17:28:00,0,131,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.1,-0.10962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98970",2019-09-07 17:29:00,0,131,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.7,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98971",2019-09-07 17:30:00,0,130,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.1,-0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98972",2019-09-07 17:31:00,0,124,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,18.2,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98973",2019-09-07 17:32:00,0,118,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,18.1,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98974",2019-09-07 17:33:00,0,112,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,18.2,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98975",2019-09-07 17:34:00,0,109,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,17.9,-0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98976",2019-09-07 17:35:00,0,109,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,18.1,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98977",2019-09-07 17:36:00,0,111,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.2,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98978",2019-09-07 17:37:00,0,113,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.9,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98979",2019-09-07 17:38:00,0,113,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98980",2019-09-07 17:39:00,0,113,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.5,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98981",2019-09-07 17:40:00,0,112,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.5,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98982",2019-09-07 17:41:00,0,108,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.7,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98983",2019-09-07 17:42:00,0,107,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98984",2019-09-07 17:43:00,0,105,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98985",2019-09-07 17:44:00,0,104,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98986",2019-09-07 17:45:00,0,106,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.2,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98987",2019-09-07 17:46:00,0,108,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98988",2019-09-07 17:47:00,0,108,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98989",2019-09-07 17:48:00,0,106,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.4,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98990",2019-09-07 17:49:00,0,104,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.4,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98991",2019-09-07 17:50:00,0,101,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.4,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98992",2019-09-07 17:51:00,0,103,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.3,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98993",2019-09-07 17:52:00,0,103,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,18.2,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98994",2019-09-07 17:53:00,0,101,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.9,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98995",2019-09-07 17:54:00,0,101,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.7,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98996",2019-09-07 17:55:00,0,100,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.7,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98997",2019-09-07 17:56:00,0,99,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.7,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98998",2019-09-07 17:57:00,0,97,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"98999",2019-09-07 17:58:00,0,99,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.4,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99000",2019-09-07 17:59:00,0,102,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99001",2019-09-07 18:00:00,0,150,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.8,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99002",2019-09-07 18:01:00,0,254,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.2,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99003",2019-09-07 18:02:00,0,158,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17,-0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99004",2019-09-07 18:03:00,0,143,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.8,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99005",2019-09-07 18:04:00,0,149,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.6,-0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99006",2019-09-07 18:05:00,0,154,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.4,-0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99007",2019-09-07 18:06:00,0,161,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.4,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99008",2019-09-07 18:07:00,0,180,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.3,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99009",2019-09-07 18:08:00,0,189,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.3,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99010",2019-09-07 18:09:00,0,185,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.3,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99011",2019-09-07 18:10:00,0,203,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.4,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99012",2019-09-07 18:11:00,0,241,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.6,-0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99013",2019-09-07 18:12:00,0,223,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.7,-0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99014",2019-09-07 18:13:00,0,240,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,16.9,-0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99015",2019-09-07 18:14:00,0,224,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.1,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99016",2019-09-07 18:15:00,0,220,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.2,-0.16065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99017",2019-09-07 18:16:00,0,251,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.4,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99018",2019-09-07 18:17:00,0,271,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.5,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99019",2019-09-07 18:18:00,0,192,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.5,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99020",2019-09-07 18:19:00,0,201,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.5,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99021",2019-09-07 18:20:00,0,197,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99022",2019-09-07 18:21:00,0,247,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,-0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99023",2019-09-07 18:22:00,0,274,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99024",2019-09-07 18:23:00,0,289,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99025",2019-09-07 18:24:00,0,289,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99026",2019-09-07 18:25:00,0,274,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,17.6,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99027",2019-09-07 18:26:00,0,280,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,17.6,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99028",2019-09-07 18:27:00,0,261,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,17.6,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99029",2019-09-07 18:28:00,0,266,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,17.7,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99030",2019-09-07 18:29:00,0,288,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,17.8,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99031",2019-09-07 18:30:00,0,308,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,18,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99032",2019-09-07 18:31:00,0,270,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,18.2,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99033",2019-09-07 18:32:00,0,244,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.4,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99034",2019-09-07 18:33:00,0,270,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.5,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99035",2019-09-07 18:34:00,0,196,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.4,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99036",2019-09-07 18:35:00,0,193,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.4,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99037",2019-09-07 18:36:00,0,151,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.4,-0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99038",2019-09-07 18:37:00,0,143,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.3,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99039",2019-09-07 18:38:00,0,145,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.3,-0.00378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99040",2019-09-07 18:39:00,0,142,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.2,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99041",2019-09-07 18:40:00,0,136,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.2,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99042",2019-09-07 18:41:00,0,138,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18.1,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99043",2019-09-07 18:42:00,0,144,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,18,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99044",2019-09-07 18:43:00,0,123,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.9,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99045",2019-09-07 18:44:00,0,123,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.9,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99046",2019-09-07 18:45:00,0,125,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.8,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99047",2019-09-07 18:46:00,0,122,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99048",2019-09-07 18:47:00,0,115,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99049",2019-09-07 18:48:00,0,119,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.9,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99050",2019-09-07 18:49:00,0,111,0,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.9,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99051",2019-09-07 18:50:00,0,107,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.9,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99052",2019-09-07 18:51:00,0,107,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.8,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99053",2019-09-07 18:52:00,0,105,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99054",2019-09-07 18:53:00,0,96,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.8,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99055",2019-09-07 18:54:00,0,93,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.7,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99056",2019-09-07 18:55:00,0,91,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.6,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99057",2019-09-07 18:56:00,0,85,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.6,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99058",2019-09-07 18:57:00,0,79,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99059",2019-09-07 18:58:00,0,83,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99060",2019-09-07 18:59:00,0,88,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99061",2019-09-07 19:00:00,0,80,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99062",2019-09-07 19:01:00,0,74,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99063",2019-09-07 19:02:00,0,76,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99064",2019-09-07 19:03:00,0,86,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99065",2019-09-07 19:04:00,0,83,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17.1,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99066",2019-09-07 19:05:00,0,82,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99067",2019-09-07 19:06:00,0,78,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99068",2019-09-07 19:07:00,0,77,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,17,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99069",2019-09-07 19:08:00,0,73,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.9,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99070",2019-09-07 19:09:00,0,66,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.9,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99071",2019-09-07 19:10:00,0,64,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.8,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99072",2019-09-07 19:11:00,0,61,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99073",2019-09-07 19:12:00,0,59,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.7,0.70245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99074",2019-09-07 19:13:00,0,56,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.7,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99075",2019-09-07 19:14:00,0,54,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.6,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99076",2019-09-07 19:15:00,0,51,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99077",2019-09-07 19:16:00,0,50,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99078",2019-09-07 19:17:00,0,48,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.5,0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99079",2019-09-07 19:18:00,0,47,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99080",2019-09-07 19:19:00,0,44,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.5,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99081",2019-09-07 19:20:00,0,43,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99082",2019-09-07 19:21:00,0,40,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.5,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99083",2019-09-07 19:22:00,0,39,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.5,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99084",2019-09-07 19:23:00,0,39,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99085",2019-09-07 19:24:00,0,39,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.6,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99086",2019-09-07 19:25:00,0,37,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.6,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99087",2019-09-07 19:26:00,0,37,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.7,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99088",2019-09-07 19:27:00,0,34,0.177,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.8,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99089",2019-09-07 19:28:00,0,31,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.8,0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99090",2019-09-07 19:29:00,0,31,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.7,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99091",2019-09-07 19:30:00,0,30,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,24,24,16.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99092",2019-09-07 19:31:00,0,30,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,16.4,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99093",2019-09-07 19:32:00,0,29,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,16.3,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99094",2019-09-07 19:33:00,0,29,0.177,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,16.2,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99095",2019-09-07 19:34:00,0,27,0.177,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,16.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99096",2019-09-07 19:35:00,0,28,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,16,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99097",2019-09-07 19:36:00,0,26,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,16,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99098",2019-09-07 19:37:00,0,24,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.9,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99099",2019-09-07 19:38:00,0,24,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.8,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99100",2019-09-07 19:39:00,0,23,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.8,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99101",2019-09-07 19:40:00,0,22,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.8,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99102",2019-09-07 19:41:00,0,21,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.7,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99103",2019-09-07 19:42:00,0,20,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.7,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99104",2019-09-07 19:43:00,0,21,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.6,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99105",2019-09-07 19:44:00,0,19,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.6,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99106",2019-09-07 19:45:00,0,18,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99107",2019-09-07 19:46:00,0,17,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.5,0.65205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99108",2019-09-07 19:47:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.5,0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99109",2019-09-07 19:48:00,0,15,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.5,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99110",2019-09-07 19:49:00,0,16,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.5,0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99111",2019-09-07 19:50:00,0,15,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99112",2019-09-07 19:51:00,0,14,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99113",2019-09-07 19:52:00,0,13,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.69678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99114",2019-09-07 19:53:00,0,13,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99115",2019-09-07 19:54:00,0,13,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.3,0.67095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99116",2019-09-07 19:55:00,0,13,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.67158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99117",2019-09-07 19:56:00,0,11,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99118",2019-09-07 19:57:00,0,10,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.5,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99119",2019-09-07 19:58:00,0,10,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99120",2019-09-07 19:59:00,0,10,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.3,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99121",2019-09-07 20:00:00,0,10,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99122",2019-09-07 20:01:00,0,9,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99123",2019-09-07 20:02:00,0,8,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.3,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99124",2019-09-07 20:03:00,0,8,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.3,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99125",2019-09-07 20:04:00,0,6,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.2,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99126",2019-09-07 20:05:00,0,9,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99127",2019-09-07 20:06:00,0,9,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.1,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99128",2019-09-07 20:07:00,0,10,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.2,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99129",2019-09-07 20:08:00,0,10,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.3,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99130",2019-09-07 20:09:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99131",2019-09-07 20:10:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99132",2019-09-07 20:11:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.5,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
