"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"99133",2019-09-07 20:12:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.4,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99134",2019-09-07 20:13:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.3,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99135",2019-09-07 20:14:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,15.1,0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99136",2019-09-07 20:15:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,14.7,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99137",2019-09-07 20:16:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,14.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99138",2019-09-07 20:17:00,0,0,0.177,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,14.3,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99139",2019-09-07 20:18:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,14,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99140",2019-09-07 20:19:00,0,0,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99141",2019-09-07 20:20:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99142",2019-09-07 20:21:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99143",2019-09-07 20:22:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99144",2019-09-07 20:23:00,0,0,0.177,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99145",2019-09-07 20:24:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99146",2019-09-07 20:25:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99147",2019-09-07 20:26:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99148",2019-09-07 20:27:00,0,0,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99149",2019-09-07 20:28:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99150",2019-09-07 20:29:00,0,0,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99151",2019-09-07 20:30:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99152",2019-09-07 20:31:00,0,0,0.177,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99153",2019-09-07 20:32:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99154",2019-09-07 20:33:00,0,0,0.186,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99155",2019-09-07 20:34:00,0,0,0.19,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99156",2019-09-07 20:35:00,0,0,0.191,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99157",2019-09-07 20:36:00,0,0,0.191,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99158",2019-09-07 20:37:00,0,0,0.195,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99159",2019-09-07 20:38:00,0,0,0.195,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99160",2019-09-07 20:39:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.2,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99161",2019-09-07 20:40:00,0,0,0.202,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.2,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99162",2019-09-07 20:41:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.1,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99163",2019-09-07 20:42:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99164",2019-09-07 20:43:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.1,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99165",2019-09-07 20:44:00,0,0,0.204,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.2,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99166",2019-09-07 20:45:00,0,0,0.202,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.2,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99167",2019-09-07 20:46:00,0,0,0.202,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.2,0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99168",2019-09-07 20:47:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.3,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99169",2019-09-07 20:48:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.2,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99170",2019-09-07 20:49:00,0,0,0.204,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.3,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99171",2019-09-07 20:50:00,0,0,0.204,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.2,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99172",2019-09-07 20:51:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99173",2019-09-07 20:52:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.3,0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99174",2019-09-07 20:53:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99175",2019-09-07 20:54:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99176",2019-09-07 20:55:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99177",2019-09-07 20:56:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99178",2019-09-07 20:57:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99179",2019-09-07 20:58:00,0,0,0.209,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99180",2019-09-07 20:59:00,0,0,0.211,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99181",2019-09-07 21:00:00,0,0,0.211,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.6,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99182",2019-09-07 21:01:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.5,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99183",2019-09-07 21:02:00,0,0,0.211,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99184",2019-09-07 21:03:00,0,0,0.211,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99185",2019-09-07 21:04:00,0,0,0.212,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.3,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99186",2019-09-07 21:05:00,0,0,0.212,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99187",2019-09-07 21:06:00,0,0,0.209,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.3,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99188",2019-09-07 21:07:00,0,0,0.209,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99189",2019-09-07 21:08:00,0,0,0.216,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99190",2019-09-07 21:09:00,0,0,0.216,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23.5,24,23,23.5,24,13.4,0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99191",2019-09-07 21:10:00,0,0,0.212,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99192",2019-09-07 21:11:00,0,0,0.214,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.6,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99193",2019-09-07 21:12:00,0,0,0.212,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.7,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99194",2019-09-07 21:13:00,0,0,0.209,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.7,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99195",2019-09-07 21:14:00,0,0,0.21,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.6,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99196",2019-09-07 21:15:00,0,0,0.209,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99197",2019-09-07 21:16:00,0,0,0.209,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.4,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99198",2019-09-07 21:17:00,0,0,0.211,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99199",2019-09-07 21:18:00,0,0,0.209,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99200",2019-09-07 21:19:00,0,0,0.209,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99201",2019-09-07 21:20:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99202",2019-09-07 21:21:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99203",2019-09-07 21:22:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99204",2019-09-07 21:23:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.3,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99205",2019-09-07 21:24:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.3,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99206",2019-09-07 21:25:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99207",2019-09-07 21:26:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.3,0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99208",2019-09-07 21:27:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.4,0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99209",2019-09-07 21:28:00,0,0,0.207,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99210",2019-09-07 21:29:00,0,0,0.202,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99211",2019-09-07 21:30:00,0,0,0.199,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.4,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99212",2019-09-07 21:31:00,0,0,0.204,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99213",2019-09-07 21:32:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.6,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99214",2019-09-07 21:33:00,0,0,0.202,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99215",2019-09-07 21:34:00,0,0,0.202,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99216",2019-09-07 21:35:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99217",2019-09-07 21:36:00,0,0,0.204,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99218",2019-09-07 21:37:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99219",2019-09-07 21:38:00,0,0,0.197,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99220",2019-09-07 21:39:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99221",2019-09-07 21:40:00,0,0,0.199,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99222",2019-09-07 21:41:00,0,0,0.197,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.2,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99223",2019-09-07 21:42:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99224",2019-09-07 21:43:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99225",2019-09-07 21:44:00,0,0,0.2,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99226",2019-09-07 21:45:00,0,0,0.193,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99227",2019-09-07 21:46:00,0,0,0.197,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99228",2019-09-07 21:47:00,0,0,0.197,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99229",2019-09-07 21:48:00,0,0,0.197,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99230",2019-09-07 21:49:00,0,0,0.197,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99231",2019-09-07 21:50:00,0,0,0.197,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99232",2019-09-07 21:51:00,0,0,0.195,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99233",2019-09-07 21:52:00,0,0,0.197,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99234",2019-09-07 21:53:00,0,0,0.193,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99235",2019-09-07 21:54:00,0,0,0.193,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99236",2019-09-07 21:55:00,0,0,0.193,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99237",2019-09-07 21:56:00,0,0,0.193,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99238",2019-09-07 21:57:00,0,0,0.193,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99239",2019-09-07 21:58:00,0,0,0.195,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99240",2019-09-07 21:59:00,0,0,0.193,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.82341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99241",2019-09-07 22:00:00,0,0,0.195,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99242",2019-09-07 22:01:00,0,0,0.19,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.9,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99243",2019-09-07 22:02:00,0,0,0.19,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99244",2019-09-07 22:03:00,0,0,0.191,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99245",2019-09-07 22:04:00,0,0,0.191,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99246",2019-09-07 22:05:00,0,0,0.189,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99247",2019-09-07 22:06:00,0,0,0.191,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99248",2019-09-07 22:07:00,0,0,0.187,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99249",2019-09-07 22:08:00,0,0,0.187,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99250",2019-09-07 22:09:00,0,0,0.187,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99251",2019-09-07 22:10:00,0,0,0.187,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99252",2019-09-07 22:11:00,0,0,0.189,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99253",2019-09-07 22:12:00,0,0,0.189,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99254",2019-09-07 22:13:00,0,0,0.191,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99255",2019-09-07 22:14:00,0,0,0.187,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13.1,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99256",2019-09-07 22:15:00,0,0,0.187,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,13,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99257",2019-09-07 22:16:00,0,0,0.184,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,24,12.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99258",2019-09-07 22:17:00,0,0,0.184,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,12.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99259",2019-09-07 22:18:00,0,0,0.187,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,12.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99260",2019-09-07 22:19:00,0,0,0.187,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,13,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99261",2019-09-07 22:20:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,12.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99262",2019-09-07 22:21:00,0,0,0.186,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,13,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99263",2019-09-07 22:22:00,0,0,0.186,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,13.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99264",2019-09-07 22:23:00,0,0,0.186,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,13.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99265",2019-09-07 22:24:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,24,23,23.5,23.5,13.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99266",2019-09-07 22:25:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99267",2019-09-07 22:26:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99268",2019-09-07 22:27:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99269",2019-09-07 22:28:00,0,0,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99270",2019-09-07 22:29:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99271",2019-09-07 22:30:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.1,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99272",2019-09-07 22:31:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.1,0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99273",2019-09-07 22:32:00,0,0,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99274",2019-09-07 22:33:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99275",2019-09-07 22:34:00,0,0,0.183,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99276",2019-09-07 22:35:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99277",2019-09-07 22:36:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99278",2019-09-07 22:37:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99279",2019-09-07 22:38:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99280",2019-09-07 22:39:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.9,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99281",2019-09-07 22:40:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.8,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99282",2019-09-07 22:41:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.7,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99283",2019-09-07 22:42:00,0,0,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.5,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99284",2019-09-07 22:43:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99285",2019-09-07 22:44:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99286",2019-09-07 22:45:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99287",2019-09-07 22:46:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99288",2019-09-07 22:47:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.1,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99289",2019-09-07 22:48:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99290",2019-09-07 22:49:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99291",2019-09-07 22:50:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99292",2019-09-07 22:51:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.2,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99293",2019-09-07 22:52:00,0,0,0.184,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.2,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99294",2019-09-07 22:53:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99295",2019-09-07 22:54:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99296",2019-09-07 22:55:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99297",2019-09-07 22:56:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99298",2019-09-07 22:57:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.7,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99299",2019-09-07 22:58:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99300",2019-09-07 22:59:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99301",2019-09-07 23:00:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.8,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99302",2019-09-07 23:01:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.8,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99303",2019-09-07 23:02:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99304",2019-09-07 23:03:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99305",2019-09-07 23:04:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99306",2019-09-07 23:05:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99307",2019-09-07 23:06:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99308",2019-09-07 23:07:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99309",2019-09-07 23:08:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99310",2019-09-07 23:09:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99311",2019-09-07 23:10:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99312",2019-09-07 23:11:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.3,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99313",2019-09-07 23:12:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99314",2019-09-07 23:13:00,0,0,0.177,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.4,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99315",2019-09-07 23:14:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99316",2019-09-07 23:15:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.5,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99317",2019-09-07 23:16:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99318",2019-09-07 23:17:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99319",2019-09-07 23:18:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99320",2019-09-07 23:19:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.4,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99321",2019-09-07 23:20:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.4,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99322",2019-09-07 23:21:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.5,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99323",2019-09-07 23:22:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.4,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99324",2019-09-07 23:23:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99325",2019-09-07 23:24:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99326",2019-09-07 23:25:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99327",2019-09-07 23:26:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99328",2019-09-07 23:27:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99329",2019-09-07 23:28:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,13.1,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99330",2019-09-07 23:29:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99331",2019-09-07 23:30:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99332",2019-09-07 23:31:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99333",2019-09-07 23:32:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99334",2019-09-07 23:33:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.8,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99335",2019-09-07 23:34:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99336",2019-09-07 23:35:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99337",2019-09-07 23:36:00,0,0,0.18,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99338",2019-09-07 23:37:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99339",2019-09-07 23:38:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99340",2019-09-07 23:39:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99341",2019-09-07 23:40:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.5,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99342",2019-09-07 23:41:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99343",2019-09-07 23:42:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99344",2019-09-07 23:43:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99345",2019-09-07 23:44:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99346",2019-09-07 23:45:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99347",2019-09-07 23:46:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99348",2019-09-07 23:47:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99349",2019-09-07 23:48:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99350",2019-09-07 23:49:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99351",2019-09-07 23:50:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99352",2019-09-07 23:51:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99353",2019-09-07 23:52:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99354",2019-09-07 23:53:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99355",2019-09-07 23:54:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99356",2019-09-07 23:55:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99357",2019-09-07 23:56:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99358",2019-09-07 23:57:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.2,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99359",2019-09-07 23:58:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.1,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99360",2019-09-07 23:59:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.1,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99361",2019-09-08 00:00:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.1,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99362",2019-09-08 00:01:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.1,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99363",2019-09-08 00:02:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99364",2019-09-08 00:03:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99365",2019-09-08 00:04:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99366",2019-09-08 00:05:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99367",2019-09-08 00:06:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99368",2019-09-08 00:07:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99369",2019-09-08 00:08:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99370",2019-09-08 00:09:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99371",2019-09-08 00:10:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99372",2019-09-08 00:11:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99373",2019-09-08 00:12:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99374",2019-09-08 00:13:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99375",2019-09-08 00:14:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99376",2019-09-08 00:15:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99377",2019-09-08 00:16:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99378",2019-09-08 00:17:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99379",2019-09-08 00:18:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99380",2019-09-08 00:19:00,0,0,0.176,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.2,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99381",2019-09-08 00:20:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23.5,23.5,12.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99382",2019-09-08 00:21:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99383",2019-09-08 00:22:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99384",2019-09-08 00:23:00,0,0,0.176,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99385",2019-09-08 00:24:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.8,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99386",2019-09-08 00:25:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.8,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99387",2019-09-08 00:26:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99388",2019-09-08 00:27:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99389",2019-09-08 00:28:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99390",2019-09-08 00:29:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99391",2019-09-08 00:30:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99392",2019-09-08 00:31:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99393",2019-09-08 00:32:00,0,0,0.176,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99394",2019-09-08 00:33:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99395",2019-09-08 00:34:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99396",2019-09-08 00:35:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99397",2019-09-08 00:36:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.3,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99398",2019-09-08 00:37:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99399",2019-09-08 00:38:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99400",2019-09-08 00:39:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99401",2019-09-08 00:40:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99402",2019-09-08 00:41:00,0,0,0.186,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99403",2019-09-08 00:42:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99404",2019-09-08 00:43:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99405",2019-09-08 00:44:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99406",2019-09-08 00:45:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99407",2019-09-08 00:46:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99408",2019-09-08 00:47:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99409",2019-09-08 00:48:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99410",2019-09-08 00:49:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22.5,23,23.5,23,23,23.5,12.1,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99411",2019-09-08 00:50:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22,23,23.5,23,23,23.5,12,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99412",2019-09-08 00:51:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22,23,23.5,23,23,23.5,12,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99413",2019-09-08 00:52:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24.5,22,23,23.5,23,23,23.5,12.1,0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99414",2019-09-08 00:53:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24.5,22,23,23.5,23,23,23.5,12.1,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99415",2019-09-08 00:54:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99416",2019-09-08 00:55:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.2,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99417",2019-09-08 00:56:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99418",2019-09-08 00:57:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99419",2019-09-08 00:58:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99420",2019-09-08 00:59:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99421",2019-09-08 01:00:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99422",2019-09-08 01:01:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99423",2019-09-08 01:02:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.4,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99424",2019-09-08 01:03:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99425",2019-09-08 01:04:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.4,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99426",2019-09-08 01:05:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99427",2019-09-08 01:06:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99428",2019-09-08 01:07:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99429",2019-09-08 01:08:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99430",2019-09-08 01:09:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99431",2019-09-08 01:10:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99432",2019-09-08 01:11:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99433",2019-09-08 01:12:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99434",2019-09-08 01:13:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99435",2019-09-08 01:14:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99436",2019-09-08 01:15:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99437",2019-09-08 01:16:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,13,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99438",2019-09-08 01:17:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,13.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99439",2019-09-08 01:18:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,13.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99440",2019-09-08 01:19:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,13.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99441",2019-09-08 01:20:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,13.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99442",2019-09-08 01:21:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,13.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99443",2019-09-08 01:22:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,13.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99444",2019-09-08 01:23:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99445",2019-09-08 01:24:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99446",2019-09-08 01:25:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99447",2019-09-08 01:26:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99448",2019-09-08 01:27:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99449",2019-09-08 01:28:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.7,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99450",2019-09-08 01:29:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99451",2019-09-08 01:30:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99452",2019-09-08 01:31:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99453",2019-09-08 01:32:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
