"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"99454",2019-09-08 01:33:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23.5,12.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99455",2019-09-08 01:34:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.2,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99456",2019-09-08 01:35:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99457",2019-09-08 01:36:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99458",2019-09-08 01:37:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99459",2019-09-08 01:38:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99460",2019-09-08 01:39:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99461",2019-09-08 01:40:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.1,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99462",2019-09-08 01:41:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.1,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99463",2019-09-08 01:42:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.1,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99464",2019-09-08 01:43:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99465",2019-09-08 01:44:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99466",2019-09-08 01:45:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99467",2019-09-08 01:46:00,0,0,0.176,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99468",2019-09-08 01:47:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99469",2019-09-08 01:48:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99470",2019-09-08 01:49:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99471",2019-09-08 01:50:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99472",2019-09-08 01:51:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99473",2019-09-08 01:52:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99474",2019-09-08 01:53:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99475",2019-09-08 01:54:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99476",2019-09-08 01:55:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.6,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99477",2019-09-08 01:56:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99478",2019-09-08 01:57:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99479",2019-09-08 01:58:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99480",2019-09-08 01:59:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,12,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99481",2019-09-08 02:00:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99482",2019-09-08 02:01:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99483",2019-09-08 02:02:00,0,0,0.178,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.7,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99484",2019-09-08 02:03:00,0,0,0.178,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99485",2019-09-08 02:04:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.6,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99486",2019-09-08 02:05:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.5,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99487",2019-09-08 02:06:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,23,23.5,23,23,23,11.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99488",2019-09-08 02:07:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,11.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99489",2019-09-08 02:08:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,11.7,1.8333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99490",2019-09-08 02:09:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,11.8,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99491",2019-09-08 02:10:00,0,0,0.178,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,11.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99492",2019-09-08 02:11:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,11.9,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99493",2019-09-08 02:12:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99494",2019-09-08 02:13:00,0,0,0.178,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99495",2019-09-08 02:14:00,0,0,0.178,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,11.8,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99496",2019-09-08 02:15:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,11.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99497",2019-09-08 02:16:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99498",2019-09-08 02:17:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99499",2019-09-08 02:18:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.4,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99500",2019-09-08 02:19:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.5,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99501",2019-09-08 02:20:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.5,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99502",2019-09-08 02:21:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99503",2019-09-08 02:22:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99504",2019-09-08 02:23:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99505",2019-09-08 02:24:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99506",2019-09-08 02:25:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99507",2019-09-08 02:26:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.4,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99508",2019-09-08 02:27:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.6,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99509",2019-09-08 02:28:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.7,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99510",2019-09-08 02:29:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99511",2019-09-08 02:30:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99512",2019-09-08 02:31:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.6,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99513",2019-09-08 02:32:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.6,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99514",2019-09-08 02:33:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.5,0.65268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99515",2019-09-08 02:34:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.4,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99516",2019-09-08 02:35:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99517",2019-09-08 02:36:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.3,0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99518",2019-09-08 02:37:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99519",2019-09-08 02:38:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99520",2019-09-08 02:39:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99521",2019-09-08 02:40:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99522",2019-09-08 02:41:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99523",2019-09-08 02:42:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.3,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99524",2019-09-08 02:43:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.6,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99525",2019-09-08 02:44:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.5,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99526",2019-09-08 02:45:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22.5,23.5,23,23,23,12.5,0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99527",2019-09-08 02:46:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.4,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99528",2019-09-08 02:47:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.6,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99529",2019-09-08 02:48:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99530",2019-09-08 02:49:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.4,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99531",2019-09-08 02:50:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.3,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99532",2019-09-08 02:51:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99533",2019-09-08 02:52:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.6,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99534",2019-09-08 02:53:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99535",2019-09-08 02:54:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.9,0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99536",2019-09-08 02:55:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.7,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99537",2019-09-08 02:56:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99538",2019-09-08 02:57:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.9,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99539",2019-09-08 02:58:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.9,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99540",2019-09-08 02:59:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99541",2019-09-08 03:00:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.8,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99542",2019-09-08 03:01:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,13,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99543",2019-09-08 03:02:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99544",2019-09-08 03:03:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,12.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99545",2019-09-08 03:04:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,23,23,23,13.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99546",2019-09-08 03:05:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23.5,22.5,23,23,12.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99547",2019-09-08 03:06:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,23,23,12.7,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99548",2019-09-08 03:07:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99549",2019-09-08 03:08:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99550",2019-09-08 03:09:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.3,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99551",2019-09-08 03:10:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.3,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99552",2019-09-08 03:11:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99553",2019-09-08 03:12:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99554",2019-09-08 03:13:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99555",2019-09-08 03:14:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99556",2019-09-08 03:15:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99557",2019-09-08 03:16:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99558",2019-09-08 03:17:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99559",2019-09-08 03:18:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99560",2019-09-08 03:19:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99561",2019-09-08 03:20:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99562",2019-09-08 03:21:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99563",2019-09-08 03:22:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99564",2019-09-08 03:23:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.1,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99565",2019-09-08 03:24:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99566",2019-09-08 03:25:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99567",2019-09-08 03:26:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99568",2019-09-08 03:27:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99569",2019-09-08 03:28:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99570",2019-09-08 03:29:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99571",2019-09-08 03:30:00,0,0,0.197,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99572",2019-09-08 03:31:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99573",2019-09-08 03:32:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99574",2019-09-08 03:33:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99575",2019-09-08 03:34:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99576",2019-09-08 03:35:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99577",2019-09-08 03:36:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99578",2019-09-08 03:37:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99579",2019-09-08 03:38:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99580",2019-09-08 03:39:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99581",2019-09-08 03:40:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99582",2019-09-08 03:41:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99583",2019-09-08 03:42:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,11.9,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99584",2019-09-08 03:43:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99585",2019-09-08 03:44:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99586",2019-09-08 03:45:00,0,0,0.185,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99587",2019-09-08 03:46:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99588",2019-09-08 03:47:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99589",2019-09-08 03:48:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99590",2019-09-08 03:49:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99591",2019-09-08 03:50:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99592",2019-09-08 03:51:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99593",2019-09-08 03:52:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99594",2019-09-08 03:53:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.2,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99595",2019-09-08 03:54:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99596",2019-09-08 03:55:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99597",2019-09-08 03:56:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99598",2019-09-08 03:57:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99599",2019-09-08 03:58:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99600",2019-09-08 03:59:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99601",2019-09-08 04:00:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99602",2019-09-08 04:01:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,23,12,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99603",2019-09-08 04:02:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,24,22,22,23,22.5,22.5,22.5,12.1,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99604",2019-09-08 04:03:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,12.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99605",2019-09-08 04:04:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,12.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99606",2019-09-08 04:05:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,12.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99607",2019-09-08 04:06:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,12.3,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99608",2019-09-08 04:07:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,12,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99609",2019-09-08 04:08:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99610",2019-09-08 04:09:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99611",2019-09-08 04:10:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99612",2019-09-08 04:11:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99613",2019-09-08 04:12:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99614",2019-09-08 04:13:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99615",2019-09-08 04:14:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99616",2019-09-08 04:15:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99617",2019-09-08 04:16:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99618",2019-09-08 04:17:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99619",2019-09-08 04:18:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99620",2019-09-08 04:19:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99621",2019-09-08 04:20:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.9,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99622",2019-09-08 04:21:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99623",2019-09-08 04:22:00,0,0,0.184,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99624",2019-09-08 04:23:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99625",2019-09-08 04:24:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99626",2019-09-08 04:25:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99627",2019-09-08 04:26:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99628",2019-09-08 04:27:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99629",2019-09-08 04:28:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99630",2019-09-08 04:29:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99631",2019-09-08 04:30:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99632",2019-09-08 04:31:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99633",2019-09-08 04:32:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.7,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99634",2019-09-08 04:33:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.6,0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99635",2019-09-08 04:34:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.6,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99636",2019-09-08 04:35:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99637",2019-09-08 04:36:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99638",2019-09-08 04:37:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99639",2019-09-08 04:38:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.5,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99640",2019-09-08 04:39:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99641",2019-09-08 04:40:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99642",2019-09-08 04:41:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.5,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99643",2019-09-08 04:42:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99644",2019-09-08 04:43:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.4,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99645",2019-09-08 04:44:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.4,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99646",2019-09-08 04:45:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99647",2019-09-08 04:46:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.4,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99648",2019-09-08 04:47:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.3,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99649",2019-09-08 04:48:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.4,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99650",2019-09-08 04:49:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99651",2019-09-08 04:50:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.4,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99652",2019-09-08 04:51:00,0,0,0.18,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99653",2019-09-08 04:52:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.4,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99654",2019-09-08 04:53:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.3,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99655",2019-09-08 04:54:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99656",2019-09-08 04:55:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99657",2019-09-08 04:56:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99658",2019-09-08 04:57:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.7,1.94481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99659",2019-09-08 04:58:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99660",2019-09-08 04:59:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,11.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99661",2019-09-08 05:00:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99662",2019-09-08 05:01:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12.1,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99663",2019-09-08 05:02:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12.2,0.84168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99664",2019-09-08 05:03:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,21.5,23,22.5,22.5,22.5,12.3,0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99665",2019-09-08 05:04:00,0,0,0.182,20,22,22,22,22,22,13.5,0,6.64305084745763,23.5,22,22,23,22.5,22.5,22.5,12.3,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99666",2019-09-08 05:05:00,0.22353,0,0.182,20,22,22,22,22,22,13.5,0,6.68426229508197,23.5,22,22,23,22.5,22.5,22.5,12.2,1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99667",2019-09-08 05:06:00,0,0,0.182,20,22,22,22,22,22,13.5,0,3.88229508196721,23.5,22,22,23,22.5,22.5,22.5,12.1,1.30914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99668",2019-09-08 05:07:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,12.1,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99669",2019-09-08 05:08:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,12,1.25874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99670",2019-09-08 05:09:00,1.33798,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,12,1.24992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99671",2019-09-08 05:10:00,2.68545,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.8,1.32174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99672",2019-09-08 05:11:00,6.53447,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.7,1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99673",2019-09-08 05:12:00,4.67379,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.6,1.54728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99674",2019-09-08 05:13:00,2.13123,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.5,1.56114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99675",2019-09-08 05:14:00,1.47156,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.7,1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99676",2019-09-08 05:15:00,0.860387,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.8,1.27197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99677",2019-09-08 05:16:00,0.790487,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.8,1.27197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99678",2019-09-08 05:17:00,1.32943,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.8,1.27071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99679",2019-09-08 05:18:00,0.682697,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.7,1.26504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99680",2019-09-08 05:19:00,0.89129,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.8,1.27134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99681",2019-09-08 05:20:00,1.18363,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.5,1.26567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99682",2019-09-08 05:21:00,1.89561,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.6,1.26567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99683",2019-09-08 05:22:00,2.62366,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.6,1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99684",2019-09-08 05:23:00,2.95219,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.6,1.27827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99685",2019-09-08 05:24:00,3.49474,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.6,1.27827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99686",2019-09-08 05:25:00,2.61252,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.6,1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99687",2019-09-08 05:26:00,2.21831,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.7,1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99688",2019-09-08 05:27:00,1.93115,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,22,22,23,22.5,22.5,22.5,11.7,1.29024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99689",2019-09-08 05:28:00,1.91399,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.6,1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99690",2019-09-08 05:29:00,1.85836,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.6,1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99691",2019-09-08 05:30:00,1.93126,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.5,1.26252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99692",2019-09-08 05:31:00,1.96948,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.4,1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99693",2019-09-08 05:32:00,1.67439,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.4,1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99694",2019-09-08 05:33:00,1.7102,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.3,1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99695",2019-09-08 05:34:00,1.74857,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.4,1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99696",2019-09-08 05:35:00,1.7498,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.4,1.16424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99697",2019-09-08 05:36:00,1.77613,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.5,1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99698",2019-09-08 05:37:00,1.66166,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.6,1.16424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99699",2019-09-08 05:38:00,2.15347,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.6,1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99700",2019-09-08 05:39:00,2.10902,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.5,1.17054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99701",2019-09-08 05:40:00,1.80055,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.5,1.15857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99702",2019-09-08 05:41:00,1.85429,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.3,1.16424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99703",2019-09-08 05:42:00,1.79594,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.2,1.17054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99704",2019-09-08 05:43:00,1.85297,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.2,1.17621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99705",2019-09-08 05:44:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.2,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99706",2019-09-08 05:45:00,0.527254,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.2,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99707",2019-09-08 05:46:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99708",2019-09-08 05:47:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.3,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99709",2019-09-08 05:48:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99710",2019-09-08 05:49:00,0.0129488,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.4,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99711",2019-09-08 05:50:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.4,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99712",2019-09-08 05:51:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.4,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99713",2019-09-08 05:52:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.3,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99714",2019-09-08 05:53:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.3,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99715",2019-09-08 05:54:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99716",2019-09-08 05:55:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99717",2019-09-08 05:56:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99718",2019-09-08 05:57:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99719",2019-09-08 05:58:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.3,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99720",2019-09-08 05:59:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99721",2019-09-08 06:00:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99722",2019-09-08 06:01:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.2,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99723",2019-09-08 06:02:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99724",2019-09-08 06:03:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99725",2019-09-08 06:04:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99726",2019-09-08 06:05:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99727",2019-09-08 06:06:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99728",2019-09-08 06:07:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99729",2019-09-08 06:08:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,11,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99730",2019-09-08 06:09:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.9,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99731",2019-09-08 06:10:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.8,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99732",2019-09-08 06:11:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.9,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99733",2019-09-08 06:12:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99734",2019-09-08 06:13:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99735",2019-09-08 06:14:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99736",2019-09-08 06:15:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99737",2019-09-08 06:16:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99738",2019-09-08 06:17:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99739",2019-09-08 06:18:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99740",2019-09-08 06:19:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99741",2019-09-08 06:20:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99742",2019-09-08 06:21:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99743",2019-09-08 06:22:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99744",2019-09-08 06:23:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99745",2019-09-08 06:24:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99746",2019-09-08 06:25:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99747",2019-09-08 06:26:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99748",2019-09-08 06:27:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99749",2019-09-08 06:28:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99750",2019-09-08 06:29:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99751",2019-09-08 06:30:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.3,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99752",2019-09-08 06:31:00,0,0,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99753",2019-09-08 06:32:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99754",2019-09-08 06:33:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99755",2019-09-08 06:34:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99756",2019-09-08 06:35:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99757",2019-09-08 06:36:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99758",2019-09-08 06:37:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99759",2019-09-08 06:38:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99760",2019-09-08 06:39:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99761",2019-09-08 06:40:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.3,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99762",2019-09-08 06:41:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99763",2019-09-08 06:42:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99764",2019-09-08 06:43:00,0,0,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99765",2019-09-08 06:44:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99766",2019-09-08 06:45:00,0,0,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99767",2019-09-08 06:46:00,0,0,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99768",2019-09-08 06:47:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99769",2019-09-08 06:48:00,0,0,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99770",2019-09-08 06:49:00,0,0,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99771",2019-09-08 06:50:00,0,0,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99772",2019-09-08 06:51:00,0,0,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99773",2019-09-08 06:52:00,0,0,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99774",2019-09-08 06:53:00,0,0,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99775",2019-09-08 06:54:00,0,0,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
