"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"99776",2019-09-08 06:55:00,0,11,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99777",2019-09-08 06:56:00,0,10,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99778",2019-09-08 06:57:00,0,10,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99779",2019-09-08 06:58:00,0,8,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99780",2019-09-08 06:59:00,0,7,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99781",2019-09-08 07:00:00,0,8,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99782",2019-09-08 07:01:00,0,7,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99783",2019-09-08 07:02:00,0,8,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99784",2019-09-08 07:03:00,0,9,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99785",2019-09-08 07:04:00,0,9,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99786",2019-09-08 07:05:00,0,10,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99787",2019-09-08 07:06:00,0,10,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99788",2019-09-08 07:07:00,0,10,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99789",2019-09-08 07:08:00,0,11,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99790",2019-09-08 07:09:00,0,12,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99791",2019-09-08 07:10:00,0,11,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99792",2019-09-08 07:11:00,0,10,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99793",2019-09-08 07:12:00,0,11,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99794",2019-09-08 07:13:00,0,11,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99795",2019-09-08 07:14:00,0,11,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99796",2019-09-08 07:15:00,0,11,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99797",2019-09-08 07:16:00,0,11,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99798",2019-09-08 07:17:00,0,12,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99799",2019-09-08 07:18:00,0,13,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99800",2019-09-08 07:19:00,0,13,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99801",2019-09-08 07:20:00,0,14,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99802",2019-09-08 07:21:00,0,14,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99803",2019-09-08 07:22:00,0,13,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99804",2019-09-08 07:23:00,0,14,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99805",2019-09-08 07:24:00,0,14,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99806",2019-09-08 07:25:00,0,14,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99807",2019-09-08 07:26:00,0,14,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99808",2019-09-08 07:27:00,0,13,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99809",2019-09-08 07:28:00,0,14,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99810",2019-09-08 07:29:00,0,15,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99811",2019-09-08 07:30:00,0,16,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99812",2019-09-08 07:31:00,0,15,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99813",2019-09-08 07:32:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99814",2019-09-08 07:33:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99815",2019-09-08 07:34:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99816",2019-09-08 07:35:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99817",2019-09-08 07:36:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99818",2019-09-08 07:37:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99819",2019-09-08 07:38:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99820",2019-09-08 07:39:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99821",2019-09-08 07:40:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99822",2019-09-08 07:41:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99823",2019-09-08 07:42:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99824",2019-09-08 07:43:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99825",2019-09-08 07:44:00,0,15,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99826",2019-09-08 07:45:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99827",2019-09-08 07:46:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99828",2019-09-08 07:47:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99829",2019-09-08 07:48:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99830",2019-09-08 07:49:00,0,16,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99831",2019-09-08 07:50:00,0,16,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99832",2019-09-08 07:51:00,0,16,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99833",2019-09-08 07:52:00,0,16,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99834",2019-09-08 07:53:00,0,16,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99835",2019-09-08 07:54:00,0,18,0.198,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99836",2019-09-08 07:55:00,0,17,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99837",2019-09-08 07:56:00,0,17,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99838",2019-09-08 07:57:00,0,20,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99839",2019-09-08 07:58:00,0,19,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99840",2019-09-08 07:59:00,0,20,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99841",2019-09-08 08:00:00,0,21,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99842",2019-09-08 08:01:00,0,21,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99843",2019-09-08 08:02:00,0,20,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99844",2019-09-08 08:03:00,0,20,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22.5,10,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99845",2019-09-08 08:04:00,0,19,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22,10,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99846",2019-09-08 08:05:00,0,20,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22,10,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99847",2019-09-08 08:06:00,0,20,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22.5,22,10,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99848",2019-09-08 08:07:00,0,20,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99849",2019-09-08 08:08:00,0,20,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99850",2019-09-08 08:09:00,0,21,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99851",2019-09-08 08:10:00,0,20,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99852",2019-09-08 08:11:00,0,21,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99853",2019-09-08 08:12:00,0,21,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99854",2019-09-08 08:13:00,0,23,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99855",2019-09-08 08:14:00,0,23,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99856",2019-09-08 08:15:00,0,23,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99857",2019-09-08 08:16:00,0,24,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99858",2019-09-08 08:17:00,0,24,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99859",2019-09-08 08:18:00,0,24,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99860",2019-09-08 08:19:00,0,24,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99861",2019-09-08 08:20:00,0,24,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99862",2019-09-08 08:21:00,0,24,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99863",2019-09-08 08:22:00,0,23,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99864",2019-09-08 08:23:00,0,25,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99865",2019-09-08 08:24:00,0,28,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99866",2019-09-08 08:25:00,0,30,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99867",2019-09-08 08:26:00,0,30,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99868",2019-09-08 08:27:00,0,30,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99869",2019-09-08 08:28:00,0,31,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99870",2019-09-08 08:29:00,0,33,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99871",2019-09-08 08:30:00,0,34,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99872",2019-09-08 08:31:00,0,32,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99873",2019-09-08 08:32:00,0,32,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99874",2019-09-08 08:33:00,0,32,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99875",2019-09-08 08:34:00,0,34,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99876",2019-09-08 08:35:00,0,36,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99877",2019-09-08 08:36:00,0,37,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99878",2019-09-08 08:37:00,0,38,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99879",2019-09-08 08:38:00,0,41,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99880",2019-09-08 08:39:00,0,42,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99881",2019-09-08 08:40:00,0,40,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99882",2019-09-08 08:41:00,0,39,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99883",2019-09-08 08:42:00,0,38,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99884",2019-09-08 08:43:00,0,37,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99885",2019-09-08 08:44:00,0,37,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99886",2019-09-08 08:45:00,0,38,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99887",2019-09-08 08:46:00,0,38,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99888",2019-09-08 08:47:00,0,40,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99889",2019-09-08 08:48:00,0,40,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99890",2019-09-08 08:49:00,0,40,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99891",2019-09-08 08:50:00,0,40,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99892",2019-09-08 08:51:00,0,41,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99893",2019-09-08 08:52:00,0,40,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.8,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99894",2019-09-08 08:53:00,0,41,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99895",2019-09-08 08:54:00,0,42,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99896",2019-09-08 08:55:00,0,44,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99897",2019-09-08 08:56:00,0,42,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99898",2019-09-08 08:57:00,0,44,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99899",2019-09-08 08:58:00,0,47,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99900",2019-09-08 08:59:00,0,49,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99901",2019-09-08 09:00:00,0,52,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.8,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99902",2019-09-08 09:01:00,0,57,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.8,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99903",2019-09-08 09:02:00,0,60,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99904",2019-09-08 09:03:00,0,64,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,9.9,1.59831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99905",2019-09-08 09:04:00,0,68,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99906",2019-09-08 09:05:00,0,74,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99907",2019-09-08 09:06:00,0,75,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99908",2019-09-08 09:07:00,0,72,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99909",2019-09-08 09:08:00,0,67,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.2,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99910",2019-09-08 09:09:00,0,63,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.2,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99911",2019-09-08 09:10:00,0,57,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99912",2019-09-08 09:11:00,0,53,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99913",2019-09-08 09:12:00,0,53,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99914",2019-09-08 09:13:00,0,54,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99915",2019-09-08 09:14:00,0,53,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99916",2019-09-08 09:15:00,0,51,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99917",2019-09-08 09:16:00,0,48,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99918",2019-09-08 09:17:00,0,49,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99919",2019-09-08 09:18:00,0,50,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99920",2019-09-08 09:19:00,0,48,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99921",2019-09-08 09:20:00,0,48,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99922",2019-09-08 09:21:00,0,48,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99923",2019-09-08 09:22:00,0,46,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99924",2019-09-08 09:23:00,0,44,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22.5,22,22,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99925",2019-09-08 09:24:00,0,40,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99926",2019-09-08 09:25:00,0,40,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99927",2019-09-08 09:26:00,0,43,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99928",2019-09-08 09:27:00,0,44,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.4,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99929",2019-09-08 09:28:00,0,47,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.3,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99930",2019-09-08 09:29:00,0,49,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99931",2019-09-08 09:30:00,0,56,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99932",2019-09-08 09:31:00,0,60,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99933",2019-09-08 09:32:00,0,63,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99934",2019-09-08 09:33:00,0,64,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99935",2019-09-08 09:34:00,0,61,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99936",2019-09-08 09:35:00,0,62,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99937",2019-09-08 09:36:00,0,64,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10,0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99938",2019-09-08 09:37:00,0,65,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99939",2019-09-08 09:38:00,0,65,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99940",2019-09-08 09:39:00,0,63,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99941",2019-09-08 09:40:00,0,61,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,9.9,0.23688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99942",2019-09-08 09:41:00,0,59,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,9.9,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99943",2019-09-08 09:42:00,0,58,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10,0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99944",2019-09-08 09:43:00,0,61,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99945",2019-09-08 09:44:00,0,64,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99946",2019-09-08 09:45:00,0,62,0.176,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99947",2019-09-08 09:46:00,0,59,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.24885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99948",2019-09-08 09:47:00,0,58,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99949",2019-09-08 09:48:00,0,59,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99950",2019-09-08 09:49:00,0,58,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.2,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99951",2019-09-08 09:50:00,0,60,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.1,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99952",2019-09-08 09:51:00,0,65,0.179,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99953",2019-09-08 09:52:00,0,69,0.177,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99954",2019-09-08 09:53:00,0,72,0.179,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99955",2019-09-08 09:54:00,0,75,0.181,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99956",2019-09-08 09:55:00,0,79,0.181,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99957",2019-09-08 09:56:00,0,75,0.181,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99958",2019-09-08 09:57:00,0,65,0.181,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99959",2019-09-08 09:58:00,0,62,0.179,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99960",2019-09-08 09:59:00,0,64,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99961",2019-09-08 10:00:00,0,66,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.4,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99962",2019-09-08 10:01:00,0,67,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99963",2019-09-08 10:02:00,0,68,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,0.04662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99964",2019-09-08 10:03:00,0,69,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99965",2019-09-08 10:04:00,0,70,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99966",2019-09-08 10:05:00,0,73,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99967",2019-09-08 10:06:00,0,72,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99968",2019-09-08 10:07:00,0,73,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99969",2019-09-08 10:08:00,0,78,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99970",2019-09-08 10:09:00,0,82,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99971",2019-09-08 10:10:00,0,87,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99972",2019-09-08 10:11:00,0,91,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99973",2019-09-08 10:12:00,0,94,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99974",2019-09-08 10:13:00,0,95,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99975",2019-09-08 10:14:00,0,86,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99976",2019-09-08 10:15:00,0,81,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99977",2019-09-08 10:16:00,0,71,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99978",2019-09-08 10:17:00,0,61,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99979",2019-09-08 10:18:00,0,56,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99980",2019-09-08 10:19:00,0,58,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99981",2019-09-08 10:20:00,0,63,0.177,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99982",2019-09-08 10:21:00,0,69,0.177,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.5,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99983",2019-09-08 10:22:00,0,69,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.6,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99984",2019-09-08 10:23:00,0,65,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.7,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99985",2019-09-08 10:24:00,0,65,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.7,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99986",2019-09-08 10:25:00,0,64,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.7,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99987",2019-09-08 10:26:00,0,64,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.7,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99988",2019-09-08 10:27:00,0,64,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.6,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99989",2019-09-08 10:28:00,0,71,0.181,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.6,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99990",2019-09-08 10:29:00,0,75,0.179,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.6,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99991",2019-09-08 10:30:00,0,80,0.179,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.5,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99992",2019-09-08 10:31:00,0,83,0.179,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.4,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99993",2019-09-08 10:32:00,0,84,0.181,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99994",2019-09-08 10:33:00,0,85,0.179,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,-0.05418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99995",2019-09-08 10:34:00,0,84,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99996",2019-09-08 10:35:00,0,88,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99997",2019-09-08 10:36:00,0,95,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99998",2019-09-08 10:37:00,0,104,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"99999",2019-09-08 10:38:00,0,108,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100000",2019-09-08 10:39:00,0,113,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100001",2019-09-08 10:40:00,0,116,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100002",2019-09-08 10:41:00,0,117,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100003",2019-09-08 10:42:00,0,118,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100004",2019-09-08 10:43:00,0,120,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100005",2019-09-08 10:44:00,0,122,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100006",2019-09-08 10:45:00,0,125,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100007",2019-09-08 10:46:00,0,126,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100008",2019-09-08 10:47:00,0,125,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100009",2019-09-08 10:48:00,0,123,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100010",2019-09-08 10:49:00,0,119,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100011",2019-09-08 10:50:00,0,114,0.184,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100012",2019-09-08 10:51:00,0,109,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.4,-0.16695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100013",2019-09-08 10:52:00,0,108,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.4,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100014",2019-09-08 10:53:00,0,109,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.19278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100015",2019-09-08 10:54:00,0,111,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.2,-0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100016",2019-09-08 10:55:00,0,112,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.1,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100017",2019-09-08 10:56:00,0,112,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100018",2019-09-08 10:57:00,0,108,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100019",2019-09-08 10:58:00,0,102,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,9.9,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100020",2019-09-08 10:59:00,0,96,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,9.9,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100021",2019-09-08 11:00:00,0,98,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100022",2019-09-08 11:01:00,0,106,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.3,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100023",2019-09-08 11:02:00,0,117,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.5,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100024",2019-09-08 11:03:00,0,124,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.8,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100025",2019-09-08 11:04:00,0,126,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100026",2019-09-08 11:05:00,0,130,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.3,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100027",2019-09-08 11:06:00,0,135,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.4,-0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100028",2019-09-08 11:07:00,0,141,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.6,-0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100029",2019-09-08 11:08:00,0,150,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.3,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100030",2019-09-08 11:09:00,0,163,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.1,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100031",2019-09-08 11:10:00,0,170,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.3,-0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100032",2019-09-08 11:11:00,0,176,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.3,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100033",2019-09-08 11:12:00,0,180,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.2,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100034",2019-09-08 11:13:00,0,186,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.4,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100035",2019-09-08 11:14:00,0,190,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.6,-0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100036",2019-09-08 11:15:00,0,191,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.6,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100037",2019-09-08 11:16:00,0,191,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.8,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100038",2019-09-08 11:17:00,0,190,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.5,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100039",2019-09-08 11:18:00,0,190,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.6,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100040",2019-09-08 11:19:00,0,185,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.9,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100041",2019-09-08 11:20:00,0,182,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.7,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100042",2019-09-08 11:21:00,0,178,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.5,-0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100043",2019-09-08 11:22:00,0,177,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.4,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100044",2019-09-08 11:23:00,0,177,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.7,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100045",2019-09-08 11:24:00,0,175,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.9,-0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100046",2019-09-08 11:25:00,0,170,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12.1,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100047",2019-09-08 11:26:00,0,164,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100048",2019-09-08 11:27:00,0,157,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.4,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100049",2019-09-08 11:28:00,0,154,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11,-0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100050",2019-09-08 11:29:00,0,156,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.6,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100051",2019-09-08 11:30:00,0,163,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.8,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100052",2019-09-08 11:31:00,0,178,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.9,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100053",2019-09-08 11:32:00,0,187,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.9,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100054",2019-09-08 11:33:00,0,185,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100055",2019-09-08 11:34:00,0,186,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.8,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100056",2019-09-08 11:35:00,0,195,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.8,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100057",2019-09-08 11:36:00,0,204,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.7,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100058",2019-09-08 11:37:00,0,208,0.181,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.7,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100059",2019-09-08 11:38:00,0,205,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.7,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100060",2019-09-08 11:39:00,0,198,0.181,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.8,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100061",2019-09-08 11:40:00,0,202,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.8,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100062",2019-09-08 11:41:00,0,227,0.181,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.8,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100063",2019-09-08 11:42:00,0,251,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,10.8,-0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100064",2019-09-08 11:43:00,0,265,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.1,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100065",2019-09-08 11:44:00,0,273,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100066",2019-09-08 11:45:00,0,276,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100067",2019-09-08 11:46:00,0,273,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100068",2019-09-08 11:47:00,0,268,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.3,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100069",2019-09-08 11:48:00,0,247,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.4,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100070",2019-09-08 11:49:00,0,224,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.1,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100071",2019-09-08 11:50:00,0,210,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.9,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100072",2019-09-08 11:51:00,0,213,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100073",2019-09-08 11:52:00,0,227,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100074",2019-09-08 11:53:00,0,233,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100075",2019-09-08 11:54:00,0,236,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.1,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100076",2019-09-08 11:55:00,0,235,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.4,-0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100077",2019-09-08 11:56:00,0,237,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.4,-0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100078",2019-09-08 11:57:00,0,227,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.3,-0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100079",2019-09-08 11:58:00,0,223,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.2,-0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100080",2019-09-08 11:59:00,0,237,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100081",2019-09-08 12:00:00,0,244,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.1,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100082",2019-09-08 12:01:00,0,241,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,10.9,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100083",2019-09-08 12:02:00,0,229,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.1,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100084",2019-09-08 12:03:00,0,221,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.4,-0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100085",2019-09-08 12:04:00,0,220,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.3,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100086",2019-09-08 12:05:00,0,222,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.4,-0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100087",2019-09-08 12:06:00,0,217,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.8,-0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100088",2019-09-08 12:07:00,0,206,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.4,-0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100089",2019-09-08 12:08:00,0,209,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.2,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100090",2019-09-08 12:09:00,0,224,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.5,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100091",2019-09-08 12:10:00,0,237,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.8,-0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100092",2019-09-08 12:11:00,0,242,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22,22,11.8,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100093",2019-09-08 12:12:00,0,250,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12.2,-0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100094",2019-09-08 12:13:00,0,279,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100095",2019-09-08 12:14:00,0,300,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12.1,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100096",2019-09-08 12:15:00,0,326,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12.2,-1.21149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100097",2019-09-08 12:16:00,0,334,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12.4,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100098",2019-09-08 12:17:00,0,333,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12.3,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100099",2019-09-08 12:18:00,0,318,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12.2,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
