"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"100100",2019-09-08 12:19:00,0,293,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12.1,-1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100101",2019-09-08 12:20:00,0,280,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,12.2,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100102",2019-09-08 12:21:00,0,287,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.8,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100103",2019-09-08 12:22:00,0,293,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.9,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100104",2019-09-08 12:23:00,0,305,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.8,-0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100105",2019-09-08 12:24:00,0,312,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23,22,22,22,11.9,-0.84042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100106",2019-09-08 12:25:00,0,317,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,11.8,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100107",2019-09-08 12:26:00,0,318,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,11.7,-0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100108",2019-09-08 12:27:00,0,313,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,11.9,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100109",2019-09-08 12:28:00,0,307,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,11.6,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100110",2019-09-08 12:29:00,0,308,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,11.6,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100111",2019-09-08 12:30:00,0,321,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,11.8,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100112",2019-09-08 12:31:00,0,336,0.182,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,11.9,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100113",2019-09-08 12:32:00,0,349,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100114",2019-09-08 12:33:00,0,351,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100115",2019-09-08 12:34:00,0,339,0.18,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.2,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100116",2019-09-08 12:35:00,0,319,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.3,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100117",2019-09-08 12:36:00,0,310,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.2,-1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100118",2019-09-08 12:37:00,0,312,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.4,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100119",2019-09-08 12:38:00,0,335,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.5,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100120",2019-09-08 12:39:00,0,365,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.2,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100121",2019-09-08 12:40:00,0,381,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.1,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100122",2019-09-08 12:41:00,0,403,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12,-1.64556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100123",2019-09-08 12:42:00,0,419,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.2,-1.7262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100124",2019-09-08 12:43:00,0,442,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.5,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100125",2019-09-08 12:44:00,0,465,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.7,-1.91709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100126",2019-09-08 12:45:00,0,467,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.3,-1.94481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100127",2019-09-08 12:46:00,0,477,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.2,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100128",2019-09-08 12:47:00,0,485,0.183,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.3,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100129",2019-09-08 12:48:00,0,490,0.184,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,12.5,-2.05443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100130",2019-09-08 12:49:00,0,498,0.184,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,13,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100131",2019-09-08 12:50:00,0,512,0.184,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,13.7,-2.14956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100132",2019-09-08 12:51:00,0,527,0.184,20,22,22,22,22,22,13.5,0,0,23,21.5,22,23.5,22,22,22,13.5,-2.23965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100133",2019-09-08 12:52:00,0,545,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22,22,12.8,-2.24091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100134",2019-09-08 12:53:00,0,562,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22,12.5,-2.34801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100135",2019-09-08 12:54:00,0,550,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.9,-2.26359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100136",2019-09-08 12:55:00,0,536,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.7,-2.22138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100137",2019-09-08 12:56:00,0,538,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.3,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100138",2019-09-08 12:57:00,0,537,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.2,-2.24343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100139",2019-09-08 12:58:00,0,538,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.1,-2.27178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100140",2019-09-08 12:59:00,0,553,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14,-2.15334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100141",2019-09-08 13:00:00,0,532,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.8,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100142",2019-09-08 13:01:00,0,487,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.6,-1.93599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100143",2019-09-08 13:02:00,0,463,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.2,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100144",2019-09-08 13:03:00,0,453,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.7,-1.55295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100145",2019-09-08 13:04:00,0,471,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.6,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100146",2019-09-08 13:05:00,0,447,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14,-1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100147",2019-09-08 13:06:00,0,427,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.9,-1.65564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100148",2019-09-08 13:07:00,0,405,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.9,-1.53972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100149",2019-09-08 13:08:00,0,387,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.8,-1.49688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100150",2019-09-08 13:09:00,0,385,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.9,-1.5057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100151",2019-09-08 13:10:00,0,392,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.1,-1.54917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100152",2019-09-08 13:11:00,0,408,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.3,-1.575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100153",2019-09-08 13:12:00,0,407,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.3,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100154",2019-09-08 13:13:00,0,410,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.5,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100155",2019-09-08 13:14:00,0,410,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.5,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100156",2019-09-08 13:15:00,0,391,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.4,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100157",2019-09-08 13:16:00,0,376,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.1,-1.39104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100158",2019-09-08 13:17:00,0,351,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.4,-1.32552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100159",2019-09-08 13:18:00,0,334,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.9,-1.23858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100160",2019-09-08 13:19:00,0,314,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.9,-1.14912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100161",2019-09-08 13:20:00,0,296,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.7,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100162",2019-09-08 13:21:00,0,285,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.8,-1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100163",2019-09-08 13:22:00,0,276,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.8,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100164",2019-09-08 13:23:00,0,268,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.3,-0.93429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100165",2019-09-08 13:24:00,0,253,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.3,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100166",2019-09-08 13:25:00,0,227,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.7,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100167",2019-09-08 13:26:00,0,209,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.9,-0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100168",2019-09-08 13:27:00,0,192,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,15,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100169",2019-09-08 13:28:00,0,178,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.4,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100170",2019-09-08 13:29:00,0,165,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.1,-0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100171",2019-09-08 13:30:00,0,156,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100172",2019-09-08 13:31:00,0,147,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.5,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100173",2019-09-08 13:32:00,0,143,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.4,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100174",2019-09-08 13:33:00,0,139,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.6,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100175",2019-09-08 13:34:00,0,137,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.7,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100176",2019-09-08 13:35:00,0,136,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.3,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100177",2019-09-08 13:36:00,0,134,0.185,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.3,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100178",2019-09-08 13:37:00,0,130,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.3,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100179",2019-09-08 13:38:00,0,128,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.3,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100180",2019-09-08 13:39:00,0,126,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.4,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100181",2019-09-08 13:40:00,0,123,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.4,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100182",2019-09-08 13:41:00,0,123,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.2,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100183",2019-09-08 13:42:00,0,120,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.3,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100184",2019-09-08 13:43:00,0,120,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.2,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100185",2019-09-08 13:44:00,0,117,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100186",2019-09-08 13:45:00,0,117,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.9,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100187",2019-09-08 13:46:00,0,118,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100188",2019-09-08 13:47:00,0,120,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.6,-0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100189",2019-09-08 13:48:00,0,125,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.6,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100190",2019-09-08 13:49:00,0,128,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100191",2019-09-08 13:50:00,0,136,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.6,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100192",2019-09-08 13:51:00,0,143,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.6,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100193",2019-09-08 13:52:00,0,150,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100194",2019-09-08 13:53:00,0,157,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.1,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100195",2019-09-08 13:54:00,0,162,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.9,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100196",2019-09-08 13:55:00,0,166,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.2,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100197",2019-09-08 13:56:00,0,172,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.4,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100198",2019-09-08 13:57:00,0,174,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.5,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100199",2019-09-08 13:58:00,0,178,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.5,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100200",2019-09-08 13:59:00,0,187,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.9,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100201",2019-09-08 14:00:00,0,193,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100202",2019-09-08 14:01:00,0,202,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100203",2019-09-08 14:02:00,0,210,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.8,-0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100204",2019-09-08 14:03:00,0,218,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.4,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100205",2019-09-08 14:04:00,0,227,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.3,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100206",2019-09-08 14:05:00,0,234,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.4,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100207",2019-09-08 14:06:00,0,241,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.6,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100208",2019-09-08 14:07:00,0,244,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.8,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100209",2019-09-08 14:08:00,0,247,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.8,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100210",2019-09-08 14:09:00,0,251,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.9,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100211",2019-09-08 14:10:00,0,253,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.9,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100212",2019-09-08 14:11:00,0,253,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.5,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100213",2019-09-08 14:12:00,0,252,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100214",2019-09-08 14:13:00,0,251,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.3,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100215",2019-09-08 14:14:00,0,250,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100216",2019-09-08 14:15:00,0,248,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100217",2019-09-08 14:16:00,0,246,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100218",2019-09-08 14:17:00,0,244,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100219",2019-09-08 14:18:00,0,241,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.3,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100220",2019-09-08 14:19:00,0,238,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.4,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100221",2019-09-08 14:20:00,0,234,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100222",2019-09-08 14:21:00,0,231,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100223",2019-09-08 14:22:00,0,227,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100224",2019-09-08 14:23:00,0,223,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100225",2019-09-08 14:24:00,0,220,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.7,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100226",2019-09-08 14:25:00,0,217,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.6,-0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100227",2019-09-08 14:26:00,0,213,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.7,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100228",2019-09-08 14:27:00,0,210,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.8,-0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100229",2019-09-08 14:28:00,0,207,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.6,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100230",2019-09-08 14:29:00,0,203,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.7,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100231",2019-09-08 14:30:00,0,200,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.8,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100232",2019-09-08 14:31:00,0,198,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.6,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100233",2019-09-08 14:32:00,0,198,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.8,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100234",2019-09-08 14:33:00,0,197,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.6,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100235",2019-09-08 14:34:00,0,197,0.178,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100236",2019-09-08 14:35:00,0,197,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.4,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100237",2019-09-08 14:36:00,0,195,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.6,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100238",2019-09-08 14:37:00,0,196,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100239",2019-09-08 14:38:00,0,198,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.4,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100240",2019-09-08 14:39:00,0,200,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.2,1.52397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100241",2019-09-08 14:40:00,0,201,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.9,1.52397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100242",2019-09-08 14:41:00,0,201,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.9,1.51767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100243",2019-09-08 14:42:00,0,202,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100244",2019-09-08 14:43:00,0,202,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.9,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100245",2019-09-08 14:44:00,0,203,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100246",2019-09-08 14:45:00,0,204,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100247",2019-09-08 14:46:00,0,206,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.2,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100248",2019-09-08 14:47:00,0,206,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.5,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100249",2019-09-08 14:48:00,0,208,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.9,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100250",2019-09-08 14:49:00,0,210,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.6,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100251",2019-09-08 14:50:00,0,210,0.184,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100252",2019-09-08 14:51:00,0,214,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100253",2019-09-08 14:52:00,0,217,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.2,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100254",2019-09-08 14:53:00,0,222,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.8,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100255",2019-09-08 14:54:00,0,225,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.1,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100256",2019-09-08 14:55:00,0,230,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.1,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100257",2019-09-08 14:56:00,0,234,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.6,-0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100258",2019-09-08 14:57:00,0,238,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.7,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100259",2019-09-08 14:58:00,0,243,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.6,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100260",2019-09-08 14:59:00,0,245,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.3,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100261",2019-09-08 15:00:00,0,249,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.9,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100262",2019-09-08 15:01:00,0,254,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.2,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100263",2019-09-08 15:02:00,0,257,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,14.3,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100264",2019-09-08 15:03:00,0,259,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.9,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100265",2019-09-08 15:04:00,0,261,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.7,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100266",2019-09-08 15:05:00,0,263,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.5,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100267",2019-09-08 15:06:00,0,265,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.4,-0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100268",2019-09-08 15:07:00,0,264,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.2,-0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100269",2019-09-08 15:08:00,0,265,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13,-0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100270",2019-09-08 15:09:00,0,266,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.6,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100271",2019-09-08 15:10:00,0,268,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.6,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100272",2019-09-08 15:11:00,0,273,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.6,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100273",2019-09-08 15:12:00,0,280,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.6,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100274",2019-09-08 15:13:00,0,290,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100275",2019-09-08 15:14:00,0,297,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100276",2019-09-08 15:15:00,0,303,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.8,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100277",2019-09-08 15:16:00,0,305,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.2,-0.83475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100278",2019-09-08 15:17:00,0,312,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.1,-1.04265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100279",2019-09-08 15:18:00,0,314,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.8,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100280",2019-09-08 15:19:00,0,313,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.3,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100281",2019-09-08 15:20:00,0,309,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.2,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100282",2019-09-08 15:21:00,0,304,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.3,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100283",2019-09-08 15:22:00,0,300,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100284",2019-09-08 15:23:00,0,298,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100285",2019-09-08 15:24:00,0,296,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100286",2019-09-08 15:25:00,0,293,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.2,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100287",2019-09-08 15:26:00,0,289,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100288",2019-09-08 15:27:00,0,282,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.5,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100289",2019-09-08 15:28:00,0,276,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.1,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100290",2019-09-08 15:29:00,0,276,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.8,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100291",2019-09-08 15:30:00,0,279,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.1,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100292",2019-09-08 15:31:00,0,281,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.8,-0.92925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100293",2019-09-08 15:32:00,0,284,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.7,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100294",2019-09-08 15:33:00,0,289,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.8,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100295",2019-09-08 15:34:00,0,289,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.6,-0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100296",2019-09-08 15:35:00,0,290,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-1.01556,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100297",2019-09-08 15:36:00,0,290,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.2,-0.94689,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100298",2019-09-08 15:37:00,0,289,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-0.96453,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100299",2019-09-08 15:38:00,0,288,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.7,-0.95823,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100300",2019-09-08 15:39:00,0,288,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.3,-0.95256,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100301",2019-09-08 15:40:00,0,289,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.4,-0.97209,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100302",2019-09-08 15:41:00,0,290,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.3,-0.96957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100303",2019-09-08 15:42:00,0,290,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.4,-0.97713,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100304",2019-09-08 15:43:00,0,290,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.6,-0.97587,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100305",2019-09-08 15:44:00,0,291,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.9,-0.96705,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100306",2019-09-08 15:45:00,0,290,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.9,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100307",2019-09-08 15:46:00,0,291,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-0.99288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100308",2019-09-08 15:47:00,0,292,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.8,-0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100309",2019-09-08 15:48:00,0,293,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.6,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100310",2019-09-08 15:49:00,0,293,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.1,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100311",2019-09-08 15:50:00,0,294,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.4,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100312",2019-09-08 15:51:00,0,293,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.4,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100313",2019-09-08 15:52:00,0,291,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.8,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100314",2019-09-08 15:53:00,0,286,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.1,-0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100315",2019-09-08 15:54:00,0,280,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100316",2019-09-08 15:55:00,0,275,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.3,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100317",2019-09-08 15:56:00,0,269,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.6,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100318",2019-09-08 15:57:00,0,262,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.8,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100319",2019-09-08 15:58:00,0,257,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.1,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100320",2019-09-08 15:59:00,0,253,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.6,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100321",2019-09-08 16:00:00,0,250,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.8,-0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100322",2019-09-08 16:01:00,0,248,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13,-0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100323",2019-09-08 16:02:00,0,247,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100324",2019-09-08 16:03:00,0,247,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100325",2019-09-08 16:04:00,0,247,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.7,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100326",2019-09-08 16:05:00,0,247,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.8,-0.53424,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100327",2019-09-08 16:06:00,0,249,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12.8,-0.55314,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100328",2019-09-08 16:07:00,0,251,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,13.1,-0.56322,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100329",2019-09-08 16:08:00,0,251,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.5,-0.56889,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100330",2019-09-08 16:09:00,0,251,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.8,-0.5922,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100331",2019-09-08 16:10:00,0,251,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.9,-0.58779,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100332",2019-09-08 16:11:00,0,249,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.3,-0.56763,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100333",2019-09-08 16:12:00,0,250,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13,-0.56763,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100334",2019-09-08 16:13:00,0,249,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.7,-0.58023,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100335",2019-09-08 16:14:00,0,249,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.9,-0.57834,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100336",2019-09-08 16:15:00,0,248,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.8,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100337",2019-09-08 16:16:00,0,247,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.6,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100338",2019-09-08 16:17:00,0,245,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.9,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100339",2019-09-08 16:18:00,0,244,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.7,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100340",2019-09-08 16:19:00,0,241,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.9,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100341",2019-09-08 16:20:00,0,235,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,14.2,-0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100342",2019-09-08 16:21:00,0,225,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,14.4,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100343",2019-09-08 16:22:00,0,215,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,14.1,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100344",2019-09-08 16:23:00,0,206,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.9,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100345",2019-09-08 16:24:00,0,195,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.2,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100346",2019-09-08 16:25:00,0,189,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.4,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100347",2019-09-08 16:26:00,0,184,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.5,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100348",2019-09-08 16:27:00,0,177,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.3,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100349",2019-09-08 16:28:00,0,173,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.5,-0.21042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100350",2019-09-08 16:29:00,0,174,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.3,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100351",2019-09-08 16:30:00,0,180,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.4,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100352",2019-09-08 16:31:00,0,185,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.7,0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100353",2019-09-08 16:32:00,0,188,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.9,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100354",2019-09-08 16:33:00,0,191,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,14,-0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100355",2019-09-08 16:34:00,0,188,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.6,-0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100356",2019-09-08 16:35:00,0,182,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.5,-0.24066,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100357",2019-09-08 16:36:00,0,174,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.2,-0.20916,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100358",2019-09-08 16:37:00,0,163,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13,-0.15813,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100359",2019-09-08 16:38:00,0,151,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.2,-0.07686,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100360",2019-09-08 16:39:00,0,136,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.7,-0.00378,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100361",2019-09-08 16:40:00,0,117,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.6,1.51641,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100362",2019-09-08 16:41:00,0,102,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.5,0.14364,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100363",2019-09-08 16:42:00,0,102,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13,0.11844,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100364",2019-09-08 16:43:00,0,112,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.1,0.04221,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100365",2019-09-08 16:44:00,0,133,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.9,-0.07056,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100366",2019-09-08 16:45:00,0,161,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.1,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100367",2019-09-08 16:46:00,0,182,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.8,-0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100368",2019-09-08 16:47:00,0,196,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.3,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100369",2019-09-08 16:48:00,0,208,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.4,-0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100370",2019-09-08 16:49:00,0,212,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,13.4,-0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100371",2019-09-08 16:50:00,0,217,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.9,-0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100372",2019-09-08 16:51:00,0,214,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.1,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100373",2019-09-08 16:52:00,0,207,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.9,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100374",2019-09-08 16:53:00,0,204,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.6,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100375",2019-09-08 16:54:00,0,208,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.9,-0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100376",2019-09-08 16:55:00,0,205,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.6,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100377",2019-09-08 16:56:00,0,200,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100378",2019-09-08 16:57:00,0,192,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.5,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100379",2019-09-08 16:58:00,0,186,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.7,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100380",2019-09-08 16:59:00,0,180,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.7,-0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100381",2019-09-08 17:00:00,0,176,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.7,-0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100382",2019-09-08 17:01:00,0,172,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.8,-0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100383",2019-09-08 17:02:00,0,166,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.5,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100384",2019-09-08 17:03:00,0,160,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100385",2019-09-08 17:04:00,0,157,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.3,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100386",2019-09-08 17:05:00,0,154,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.14616,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100387",2019-09-08 17:06:00,0,152,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.13293,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100388",2019-09-08 17:07:00,0,151,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.13293,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100389",2019-09-08 17:08:00,0,152,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.5,-0.14553,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100390",2019-09-08 17:09:00,0,153,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.14805,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100391",2019-09-08 17:10:00,0,153,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.2,-0.16443,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100392",2019-09-08 17:11:00,0,157,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.2,-0.08883,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100393",2019-09-08 17:12:00,0,159,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.3,-0.17199,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100394",2019-09-08 17:13:00,0,162,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.3,-0.16443,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100395",2019-09-08 17:14:00,0,167,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.5,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100396",2019-09-08 17:15:00,0,171,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100397",2019-09-08 17:16:00,0,174,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.5,0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100398",2019-09-08 17:17:00,0,177,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100399",2019-09-08 17:18:00,0,177,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100400",2019-09-08 17:19:00,0,179,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100401",2019-09-08 17:20:00,0,180,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.6,-0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100402",2019-09-08 17:21:00,0,178,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100403",2019-09-08 17:22:00,0,179,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.2,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100404",2019-09-08 17:23:00,0,177,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.2,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100405",2019-09-08 17:24:00,0,177,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.8,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100406",2019-09-08 17:25:00,0,176,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.9,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100407",2019-09-08 17:26:00,0,176,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.1,-0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100408",2019-09-08 17:27:00,0,175,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12.1,-0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100409",2019-09-08 17:28:00,0,174,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.8,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100410",2019-09-08 17:29:00,0,171,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.8,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
