"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"100411",2019-09-08 17:30:00,0,169,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100412",2019-09-08 17:31:00,0,164,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.4,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100413",2019-09-08 17:32:00,0,160,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.6,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100414",2019-09-08 17:33:00,0,156,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.7,-0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100415",2019-09-08 17:34:00,0,153,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12,-0.07623,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100416",2019-09-08 17:35:00,0,150,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,12,-0.07308,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100417",2019-09-08 17:36:00,0,147,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.8,-0.09513,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100418",2019-09-08 17:37:00,0,145,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,24,22,22.5,22.5,11.9,-0.07686,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100419",2019-09-08 17:38:00,0,142,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.8,-0.04473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100420",2019-09-08 17:39:00,0,139,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-0.03654,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100421",2019-09-08 17:40:00,0,136,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,12,-0.01449,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100422",2019-09-08 17:41:00,0,131,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.6,-0.03213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100423",2019-09-08 17:42:00,0,128,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.4,-0.01323,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100424",2019-09-08 17:43:00,0,126,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.3,-0.00315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100425",2019-09-08 17:44:00,0,123,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.3,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100426",2019-09-08 17:45:00,0,116,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.3,0.05418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100427",2019-09-08 17:46:00,0,113,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.3,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100428",2019-09-08 17:47:00,0,110,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.1,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100429",2019-09-08 17:48:00,0,107,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.2,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100430",2019-09-08 17:49:00,0,104,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.4,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100431",2019-09-08 17:50:00,0,104,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.2,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100432",2019-09-08 17:51:00,0,107,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23.5,22,22.5,22.5,11.2,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100433",2019-09-08 17:52:00,0,108,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11.2,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100434",2019-09-08 17:53:00,0,108,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11.2,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100435",2019-09-08 17:54:00,0,111,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11.1,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100436",2019-09-08 17:55:00,0,112,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100437",2019-09-08 17:56:00,0,113,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100438",2019-09-08 17:57:00,0,113,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100439",2019-09-08 17:58:00,0,114,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100440",2019-09-08 17:59:00,0,112,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100441",2019-09-08 18:00:00,0,112,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.10395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100442",2019-09-08 18:01:00,0,112,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100443",2019-09-08 18:02:00,0,110,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100444",2019-09-08 18:03:00,0,109,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100445",2019-09-08 18:04:00,0,106,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.11214,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100446",2019-09-08 18:05:00,0,105,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.11466,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100447",2019-09-08 18:06:00,0,103,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.14301,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100448",2019-09-08 18:07:00,0,101,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.1386,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100449",2019-09-08 18:08:00,0,98,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.14427,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100450",2019-09-08 18:09:00,0,96,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.16254,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100451",2019-09-08 18:10:00,0,95,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.1638,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100452",2019-09-08 18:11:00,0,93,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.20034,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100453",2019-09-08 18:12:00,0,90,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.1953,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100454",2019-09-08 18:13:00,0,89,0.183,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.21168,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100455",2019-09-08 18:14:00,0,87,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100456",2019-09-08 18:15:00,0,85,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100457",2019-09-08 18:16:00,0,82,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.21798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100458",2019-09-08 18:17:00,0,80,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100459",2019-09-08 18:18:00,0,80,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100460",2019-09-08 18:19:00,0,78,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100461",2019-09-08 18:20:00,0,76,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100462",2019-09-08 18:21:00,0,74,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100463",2019-09-08 18:22:00,0,71,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100464",2019-09-08 18:23:00,0,71,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100465",2019-09-08 18:24:00,0,69,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100466",2019-09-08 18:25:00,0,67,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100467",2019-09-08 18:26:00,0,67,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100468",2019-09-08 18:27:00,0,67,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,11,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100469",2019-09-08 18:28:00,0,67,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100470",2019-09-08 18:29:00,0,66,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100471",2019-09-08 18:30:00,0,64,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100472",2019-09-08 18:31:00,0,64,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23.5,22,22.5,22.5,10.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100473",2019-09-08 18:32:00,0,63,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100474",2019-09-08 18:33:00,0,63,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100475",2019-09-08 18:34:00,0,63,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100476",2019-09-08 18:35:00,0,61,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100477",2019-09-08 18:36:00,0,61,0.181,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100478",2019-09-08 18:37:00,0,59,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100479",2019-09-08 18:38:00,0,58,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11.1,0.2898,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100480",2019-09-08 18:39:00,0,56,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11.2,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100481",2019-09-08 18:40:00,0,55,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11.2,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100482",2019-09-08 18:41:00,0,53,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11.2,0.33831,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100483",2019-09-08 18:42:00,0,52,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11.2,0.33138,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100484",2019-09-08 18:43:00,0,50,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11.2,0.41517,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100485",2019-09-08 18:44:00,0,49,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11.1,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100486",2019-09-08 18:45:00,0,49,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11.1,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100487",2019-09-08 18:46:00,0,48,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100488",2019-09-08 18:47:00,0,46,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100489",2019-09-08 18:48:00,0,46,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100490",2019-09-08 18:49:00,0,44,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100491",2019-09-08 18:50:00,0,43,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100492",2019-09-08 18:51:00,0,43,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,11,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100493",2019-09-08 18:52:00,0,41,0.177,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100494",2019-09-08 18:53:00,0,41,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100495",2019-09-08 18:54:00,0,40,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100496",2019-09-08 18:55:00,0,38,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100497",2019-09-08 18:56:00,0,37,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100498",2019-09-08 18:57:00,0,36,0.18,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100499",2019-09-08 18:58:00,0,34,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100500",2019-09-08 18:59:00,0,34,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100501",2019-09-08 19:00:00,0,33,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.9,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100502",2019-09-08 19:01:00,0,31,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,0.59535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100503",2019-09-08 19:02:00,0,32,0.182,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100504",2019-09-08 19:03:00,0,30,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100505",2019-09-08 19:04:00,0,30,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,0.66843,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100506",2019-09-08 19:05:00,0,29,0.179,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,0.59724,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100507",2019-09-08 19:06:00,0,29,0.638,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,1.1088,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100508",2019-09-08 19:07:00,0,28,0.641,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,1.13274,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100509",2019-09-08 19:08:00,0,27,4.033,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,5.17356,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100510",2019-09-08 19:09:00,1.18623,26,3.988,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.7,5.05764,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100511",2019-09-08 19:10:00,0.809444,25,1.715,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.7,5.103,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100512",2019-09-08 19:11:00,0.789831,26,0.703,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.7,5.24664,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100513",2019-09-08 19:12:00,1.91935,24,0.701,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,1.86291,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100514",2019-09-08 19:13:00,3.47106,25,0.562,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22.5,23,22,22.5,22.5,10.8,1.59201,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100515",2019-09-08 19:14:00,6.50633,24,0.478,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,1.51704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100516",2019-09-08 19:15:00,5.43156,25,0.471,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100517",2019-09-08 19:16:00,3.40112,24,0.471,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,1.50444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100518",2019-09-08 19:17:00,2.15256,24,0.501,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,1.53531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100519",2019-09-08 19:18:00,1.50685,24,0.51,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,1.56177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100520",2019-09-08 19:19:00,1.15219,24,0.51,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100521",2019-09-08 19:20:00,1.12846,24,0.517,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,1.65249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100522",2019-09-08 19:21:00,1.05543,24,0.805,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.8,4.2525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100523",2019-09-08 19:22:00,1.10956,22,0.805,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,1.90071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100524",2019-09-08 19:23:00,1.44249,21,2.866,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,4.284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100525",2019-09-08 19:24:00,1.68963,20,0.805,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,1.90764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100526",2019-09-08 19:25:00,2.43511,21,3.129,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,4.28211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100527",2019-09-08 19:26:00,2.54534,19,1.685,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,2.83059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100528",2019-09-08 19:27:00,2.53788,20,3.442,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,4.66767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100529",2019-09-08 19:28:00,2.23931,18,1.35,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,2.76444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100530",2019-09-08 19:29:00,2.47951,17,3.633,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,5.25105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100531",2019-09-08 19:30:00,1.96208,17,1.133,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100532",2019-09-08 19:31:00,1.76927,16,1.128,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,2.76633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100533",2019-09-08 19:32:00,2.12696,16,1.116,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,2.36817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100534",2019-09-08 19:33:00,1.65413,15,1.343,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,2.32344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100535",2019-09-08 19:34:00,1.70743,14,1.114,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.9,2.61324,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100536",2019-09-08 19:35:00,1.64707,14,1.056,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,2.2995,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100537",2019-09-08 19:36:00,1.71035,14,1.278,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,11,2.51874,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100538",2019-09-08 19:37:00,1.2981,14,1.063,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,2.51937,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100539",2019-09-08 19:38:00,2.00529,13,2.094,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11.1,3.48894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100540",2019-09-08 19:39:00,2.35433,13,0.616,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11.2,1.92024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100541",2019-09-08 19:40:00,2.58275,13,0.874,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11.1,2.15334,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100542",2019-09-08 19:41:00,2.78216,13,0.874,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11.1,2.16027,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100543",2019-09-08 19:42:00,2.83366,13,0.625,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,2.15649,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100544",2019-09-08 19:43:00,2.84028,13,0.626,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,2.15964,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100545",2019-09-08 19:44:00,3.33637,12,0.879,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,1.90197,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100546",2019-09-08 19:45:00,2.82662,12,0.626,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,1.92654,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100547",2019-09-08 19:46:00,2.82717,13,0.881,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,1.92717,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100548",2019-09-08 19:47:00,2.64488,13,0.746,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,2.31084,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100549",2019-09-08 19:48:00,2.43359,11,1,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,2.29887,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100550",2019-09-08 19:49:00,2.28696,11,0.99,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,2.37447,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100551",2019-09-08 19:50:00,2.28398,11,0.987,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.8,2.3814,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100552",2019-09-08 19:51:00,1.39717,10,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.7,0.95067,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100553",2019-09-08 19:52:00,0.958818,11,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.7,0.90027,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100554",2019-09-08 19:53:00,0.293262,10,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.8,0.91287,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100555",2019-09-08 19:54:00,0,9,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,0.86751,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100556",2019-09-08 19:55:00,0,9,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,0.94437,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100557",2019-09-08 19:56:00,0,7,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,3.07566,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100558",2019-09-08 19:57:00,0,8,0.1,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,3.05172,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100559",2019-09-08 19:58:00,0,7,0.105,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,2.99376,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100560",2019-09-08 19:59:00,0,7,0.057,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,2.94273,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100561",2019-09-08 20:00:00,0,9,0.087,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,0.84861,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100562",2019-09-08 20:01:00,0,0,0.037,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,0.79254,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100563",2019-09-08 20:02:00,0,0,0.103,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11.2,0.86814,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100564",2019-09-08 20:03:00,0,0,0.108,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11.2,0.88137,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"100565",2019-09-08 20:04:00,0,0,0.06,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11.4,0.8505,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100566",2019-09-08 20:05:00,0,0,0.087,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11.4,0.85491,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100567",2019-09-08 20:06:00,0,0,0.108,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11.2,0.95697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100568",2019-09-08 20:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,0.93051,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100569",2019-09-08 20:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,0.94563,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100570",2019-09-08 20:09:00,0,0,0.064,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,0.88137,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100571",2019-09-08 20:10:00,0,0,2.082,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,2.92887,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100572",2019-09-08 20:11:00,0,0,2.08,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,2.90682,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100573",2019-09-08 20:12:00,0,0,2.074,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,2.9106,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100574",2019-09-08 20:13:00,0,0,2.072,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.9,2.91564,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100575",2019-09-08 20:14:00,0,0,2.089,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,2.9232,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100576",2019-09-08 20:15:00,0,0,2.091,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,2.90934,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100577",2019-09-08 20:16:00,0,0,2.075,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,2.88414,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100578",2019-09-08 20:17:00,0,0,2.092,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,2.94777,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100579",2019-09-08 20:18:00,0,0,2.086,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,3.19284,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100580",2019-09-08 20:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,1.08801,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100581",2019-09-08 20:20:00,0,0,2.098,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,3.1878,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100582",2019-09-08 20:21:00,0,0,2.068,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,3.04605,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100583",2019-09-08 20:22:00,0,0,2.089,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,2.90745,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100584",2019-09-08 20:23:00,0,0,2.084,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,2.88855,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100585",2019-09-08 20:24:00,0,0,2.103,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,2.90745,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100586",2019-09-08 20:25:00,0,0,2.103,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,2.89737,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100587",2019-09-08 20:26:00,0,0,2.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,2.86398,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100588",2019-09-08 20:27:00,0,0,0.092,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,0.8127,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100589",2019-09-08 20:28:00,0,0,0.095,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,0.92358,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100590",2019-09-08 20:29:00,0,0,0.134,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,1.008,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100591",2019-09-08 20:30:00,0,0,0.137,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,0.8505,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100592",2019-09-08 20:31:00,0,0,0.086,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,0.80892,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100593",2019-09-08 20:32:00,0,0,0.114,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,0.78057,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100594",2019-09-08 20:33:00,0,0,0.116,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,11,0.83727,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100595",2019-09-08 20:34:00,0,0,0.137,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,0.84357,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100596",2019-09-08 20:35:00,0,0,0.137,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,0.83979,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100597",2019-09-08 20:36:00,0,0,0.088,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,0.81774,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100598",2019-09-08 20:37:00,0,0,0.116,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,0.82278,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100599",2019-09-08 20:38:00,0,0,0.118,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.8,0.82089,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100600",2019-09-08 20:39:00,0,0,0.137,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,0.84168,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100601",2019-09-08 20:40:00,0,0,0.137,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,0.84294,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100602",2019-09-08 20:41:00,0,0,1.369,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,3.18654,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100603",2019-09-08 20:42:00,0,0,0.118,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,0.81837,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100604",2019-09-08 20:43:00,0,0,0.09,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,3.15882,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100605",2019-09-08 20:44:00,0,0,0.097,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.82467,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100606",2019-09-08 20:45:00,0,0,0.302,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,0.82467,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100607",2019-09-08 20:46:00,0,0,0.113,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,0.81144,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100608",2019-09-08 20:47:00,0,0,1.366,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,1.31922,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100609",2019-09-08 20:48:00,0,0,0.095,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,0.80577,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100610",2019-09-08 20:49:00,0,0,1.384,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.9009,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100611",2019-09-08 20:50:00,0,0,0.132,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.7938,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100612",2019-09-08 20:51:00,0,0,1.368,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.81207,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100613",2019-09-08 20:52:00,0,0,0.118,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.81774,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100614",2019-09-08 20:53:00,0,0,2.44,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,0.82404,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100615",2019-09-08 20:54:00,0,0,0.132,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.80514,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100616",2019-09-08 20:55:00,0,0,2.387,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.7686,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100617",2019-09-08 20:56:00,0,0,0.134,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.81081,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100618",2019-09-08 20:57:00,0,0,1.113,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.76671,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100619",2019-09-08 20:58:00,0,0,0.023,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.84231,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100620",2019-09-08 20:59:00,0,0,0.023,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.84987,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100621",2019-09-08 21:00:00,0,0,0.021,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,0.77994,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100622",2019-09-08 21:01:00,0,0,0.136,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,0.81081,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100623",2019-09-08 21:02:00,0,0,0.115,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,0.79317,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100624",2019-09-08 21:03:00,0,0,0.023,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.75474,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100625",2019-09-08 21:04:00,0,0,0.132,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,0.80577,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100626",2019-09-08 21:05:00,0,0,0.06,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,0.84294,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100627",2019-09-08 21:06:00,0,0,0.021,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,1.22535,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100628",2019-09-08 21:07:00,0,0,0.023,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,0.97524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100629",2019-09-08 21:08:00,0,0,0.125,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,1.31544,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100630",2019-09-08 21:09:00,0,0,0.085,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,1.3167,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100631",2019-09-08 21:10:00,0,0,0.113,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,1.31607,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100632",2019-09-08 21:11:00,0,0,0.125,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,1.21464,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100633",2019-09-08 21:12:00,0,0,0.111,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,0.97839,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100634",2019-09-08 21:13:00,0,0,2.103,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,3.08511,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100635",2019-09-08 21:14:00,0,0,2.106,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,3.07944,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100636",2019-09-08 21:15:00,0,0,2.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,3.0681,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100637",2019-09-08 21:16:00,0,0,0.113,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,1.03257,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100638",2019-09-08 21:17:00,0,0,0.021,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,1.071,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100639",2019-09-08 21:18:00,0,0,2.133,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,3.12732,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100640",2019-09-08 21:19:00,0,0,2.111,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,3.11724,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100641",2019-09-08 21:20:00,0,0,2.446,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,3.31884,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100642",2019-09-08 21:21:00,0,0,2.608,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,3.46689,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100643",2019-09-08 21:22:00,0,0,2.998,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,3.84867,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100644",2019-09-08 21:23:00,0,0,2.969,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,3.87324,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100645",2019-09-08 21:24:00,0,0,2.896,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,3.72708,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100646",2019-09-08 21:25:00,0,0,0.737,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,1.63485,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100647",2019-09-08 21:26:00,0,0,0.395,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.7,1.05714,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100648",2019-09-08 21:27:00,0,0,0.421,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,1.26504,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100649",2019-09-08 21:28:00,0,0,0.444,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,1.25307,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100650",2019-09-08 21:29:00,0,0,0.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,1.1781,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100651",2019-09-08 21:30:00,0,0,0.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.6,1.18692,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100652",2019-09-08 21:31:00,0,0,0.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,1.20141,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100653",2019-09-08 21:32:00,0,0,0.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,1.18881,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100654",2019-09-08 21:33:00,0,0,3.366,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,4.56057,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100655",2019-09-08 21:34:00,0,0,3.314,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.5,4.51521,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100656",2019-09-08 21:35:00,0,0,3.302,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,4.52277,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100657",2019-09-08 21:36:00,0,0,3.296,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,4.51584,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100658",2019-09-08 21:37:00,0,0,3.475,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,4.56372,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100659",2019-09-08 21:38:00,0,0,3.525,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,4.46985,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100660",2019-09-08 21:39:00,0,0,3.532,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,4.4667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100661",2019-09-08 21:40:00,0,0,3.346,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,4.42197,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100662",2019-09-08 21:41:00,0,0,3.333,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,4.3848,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100663",2019-09-08 21:42:00,0,0,0.104,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,9.9,4.35267,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100664",2019-09-08 21:43:00,0,0,0.064,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,9.9,2.00592,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100665",2019-09-08 21:44:00,0,0,0.065,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,9.9,0.9828,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100666",2019-09-08 21:45:00,0,0,0.065,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.98091,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100667",2019-09-08 21:46:00,0,0,3.305,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,9.9,0.97587,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100668",2019-09-08 21:47:00,0,0,0.065,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,9.9,0.96957,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100669",2019-09-08 21:48:00,0,0,3.292,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,9.9,1.03257,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100670",2019-09-08 21:49:00,0,0,0.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,1.00737,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100671",2019-09-08 21:50:00,0,0,0.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.99792,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100672",2019-09-08 21:51:00,0,0,0.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,1.00674,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100673",2019-09-08 21:52:00,0,0,0.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,1.00674,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100674",2019-09-08 21:53:00,0,0,0.069,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.99603,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100675",2019-09-08 21:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.95067,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100676",2019-09-08 21:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.95067,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100677",2019-09-08 21:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.95067,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100678",2019-09-08 21:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.9387,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100679",2019-09-08 21:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,0.94059,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100680",2019-09-08 21:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,0.93933,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100681",2019-09-08 22:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.8253,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100682",2019-09-08 22:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.83601,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100683",2019-09-08 22:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,0.86247,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100684",2019-09-08 22:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,1.09494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100685",2019-09-08 22:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,1.12014,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100686",2019-09-08 22:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,1.10124,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100687",2019-09-08 22:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.9828,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100688",2019-09-08 22:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,0.84294,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100689",2019-09-08 22:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.8316,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100690",2019-09-08 22:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.4,0.83601,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100691",2019-09-08 22:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.81963,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100692",2019-09-08 22:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.8253,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100693",2019-09-08 22:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,0.82467,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100694",2019-09-08 22:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.8253,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100695",2019-09-08 22:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.84483,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100696",2019-09-08 22:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.84294,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100697",2019-09-08 22:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.81837,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100698",2019-09-08 22:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.80136,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100699",2019-09-08 22:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.81144,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100700",2019-09-08 22:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,0.80325,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100701",2019-09-08 22:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.79506,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100702",2019-09-08 22:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.3,0.79695,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100703",2019-09-08 22:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.79254,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100704",2019-09-08 22:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.7875,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100705",2019-09-08 22:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.81081,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100706",2019-09-08 22:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.81144,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100707",2019-09-08 22:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.81144,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100708",2019-09-08 22:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.80577,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100709",2019-09-08 22:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.81144,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100710",2019-09-08 22:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.81207,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100711",2019-09-08 22:30:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.81837,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100712",2019-09-08 22:31:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.82845,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100713",2019-09-08 22:32:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.82719,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"100714",2019-09-08 22:33:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.82467,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100715",2019-09-08 22:34:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.83034,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100716",2019-09-08 22:35:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.2,0.8316,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100717",2019-09-08 22:36:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.83097,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100718",2019-09-08 22:37:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.82404,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100719",2019-09-08 22:38:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.82467,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100720",2019-09-08 22:39:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.82971,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100721",2019-09-08 22:40:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.82971,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100722",2019-09-08 22:41:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.81837,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100723",2019-09-08 22:42:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.82404,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100724",2019-09-08 22:43:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100725",2019-09-08 22:44:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100726",2019-09-08 22:45:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100727",2019-09-08 22:46:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,9.9,0.81522,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100728",2019-09-08 22:47:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
