"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"100729",2019-09-08 22:48:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100730",2019-09-08 22:49:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100731",2019-09-08 22:50:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100732",2019-09-08 22:51:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100733",2019-09-08 22:52:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100734",2019-09-08 22:53:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100735",2019-09-08 22:54:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100736",2019-09-08 22:55:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100737",2019-09-08 22:56:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100738",2019-09-08 22:57:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100739",2019-09-08 22:58:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.81522,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100740",2019-09-08 22:59:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.81711,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100741",2019-09-08 23:00:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.82152,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100742",2019-09-08 23:01:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,9.9,0.82341,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100743",2019-09-08 23:02:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100744",2019-09-08 23:03:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10.1,0.82467,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100745",2019-09-08 23:04:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.82467,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100746",2019-09-08 23:05:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.82404,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100747",2019-09-08 23:06:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.83034,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100748",2019-09-08 23:07:00,0,0,0,20,22,22,22,22,22,13.5,0,0,24,21.5,22,23,22,22.5,22.5,10,0.83223,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100749",2019-09-08 23:08:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.83727,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100750",2019-09-08 23:09:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.82908,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100751",2019-09-08 23:10:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,1.10061,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100752",2019-09-08 23:11:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,1.15164,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100753",2019-09-08 23:12:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,1.1151,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"100754",2019-09-08 23:13:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100755",2019-09-08 23:14:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.81522,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100756",2019-09-08 23:15:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100757",2019-09-08 23:16:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100758",2019-09-08 23:17:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100759",2019-09-08 23:18:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100760",2019-09-08 23:19:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.81018,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100761",2019-09-08 23:20:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100762",2019-09-08 23:21:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100763",2019-09-08 23:22:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100764",2019-09-08 23:23:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100765",2019-09-08 23:24:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100766",2019-09-08 23:25:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100767",2019-09-08 23:26:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100768",2019-09-08 23:27:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100769",2019-09-08 23:28:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100770",2019-09-08 23:29:00,0,0,0,20,22,22,22,22,22,13.5,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.80388,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"100771",2019-09-08 23:30:00,0,0,0,20,22,22,22,22,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.91917,0,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"100772",2019-09-08 23:31:00,0,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,2.54394,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100773",2019-09-08 23:32:00,0,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100774",2019-09-08 23:33:00,0,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,1.0269,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100775",2019-09-08 23:34:00,0,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,1.07919,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100776",2019-09-08 23:35:00,0,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,1.10439,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100777",2019-09-08 23:36:00,0.330866,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.96894,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100778",2019-09-08 23:37:00,1.80872,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.85617,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100779",2019-09-08 23:38:00,0.44604,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.85491,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100780",2019-09-08 23:39:00,1.11675,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.84294,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100781",2019-09-08 23:40:00,2.66841,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.84609,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100782",2019-09-08 23:41:00,3.75831,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.83727,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100783",2019-09-08 23:42:00,4.6407,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.81585,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100784",2019-09-08 23:43:00,5.90508,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.84609,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100785",2019-09-08 23:44:00,4.76377,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.84987,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100786",2019-09-08 23:45:00,3.58756,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.86247,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100787",2019-09-08 23:46:00,3.41038,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.86814,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100788",2019-09-08 23:47:00,2.91741,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.86814,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100789",2019-09-08 23:48:00,2.77789,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.87444,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100790",2019-09-08 23:49:00,2.66609,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.85743,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100791",2019-09-08 23:50:00,2.27801,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.85617,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100792",2019-09-08 23:51:00,2.07809,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.8568,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100793",2019-09-08 23:52:00,1.93209,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.86247,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100794",2019-09-08 23:53:00,1.886,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.8568,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100795",2019-09-08 23:54:00,1.86821,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.86247,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100796",2019-09-08 23:55:00,1.84137,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.92799,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100797",2019-09-08 23:56:00,1.76312,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.96264,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100798",2019-09-08 23:57:00,1.71691,0,0.06,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.90783,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100799",2019-09-08 23:58:00,1.73453,0,2.073,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,2.98116,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100800",2019-09-08 23:59:00,1.95388,0,2.071,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,2.97864,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100801",2019-09-09 00:00:00,1.54654,0,2.054,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,2.95407,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100802",2019-09-09 00:01:00,1.80265,0,2.05,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,2.95407,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100803",2019-09-09 00:02:00,1.64794,0,2.056,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,2.98494,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100804",2019-09-09 00:03:00,1.65684,0,2.07,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,2.98998,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100805",2019-09-09 00:04:00,1.53829,0,2.049,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,2.95344,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100806",2019-09-09 00:05:00,1.56352,0,2.06,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,2.96667,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100807",2019-09-09 00:06:00,1.22891,0,2.061,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,2.97801,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100808",2019-09-09 00:07:00,1.9924,0,2.072,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,2.99124,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100809",2019-09-09 00:08:00,1.85043,0,2.078,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,2.99754,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100810",2019-09-09 00:09:00,1.4074,0,0.064,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,1.1781,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100811",2019-09-09 00:10:00,1.81638,0,0.094,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,1.23417,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100812",2019-09-09 00:11:00,2.0031,0,0.094,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,1.25307,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100813",2019-09-09 00:12:00,2.04867,0,0.112,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,1.17117,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100814",2019-09-09 00:13:00,2.04392,0,0.115,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.94563,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100815",2019-09-09 00:14:00,1.9981,0,0.039,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.90594,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100816",2019-09-09 00:15:00,1.93688,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.97524,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100817",2019-09-09 00:16:00,1.73111,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,1.03194,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100818",2019-09-09 00:17:00,1.98731,0,0.067,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.93051,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100819",2019-09-09 00:18:00,1.89728,0,2.089,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,3.02967,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100820",2019-09-09 00:19:00,1.72851,0,2.065,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,2.9862,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100821",2019-09-09 00:20:00,1.57871,0,2.062,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,4.4226,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100822",2019-09-09 00:21:00,1.46719,0,0.076,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.93177,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100823",2019-09-09 00:22:00,1.41817,0,0.039,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,1.0332,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100824",2019-09-09 00:23:00,1.36563,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.88263,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100825",2019-09-09 00:24:00,1.40501,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.88074,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100826",2019-09-09 00:25:00,1.34843,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.69993,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100827",2019-09-09 00:26:00,0.989804,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.68733,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100828",2019-09-09 00:27:00,1.43508,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.69174,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100829",2019-09-09 00:28:00,1.34175,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10.1,0.69741,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100830",2019-09-09 00:29:00,1.30221,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.68607,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100831",2019-09-09 00:30:00,1.26654,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.67914,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100832",2019-09-09 00:31:00,1.17298,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.68544,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100833",2019-09-09 00:32:00,1.25188,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.69426,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100834",2019-09-09 00:33:00,1.40602,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.69174,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100835",2019-09-09 00:34:00,1.26168,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.69174,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100836",2019-09-09 00:35:00,1.26422,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.68544,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100837",2019-09-09 00:36:00,1.3432,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.69174,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100838",2019-09-09 00:37:00,1.67341,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.68544,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100839",2019-09-09 00:38:00,1.51839,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.68607,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100840",2019-09-09 00:39:00,1.46059,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.67977,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100841",2019-09-09 00:40:00,1.36525,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.6993,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100842",2019-09-09 00:41:00,1.85473,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.693,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100843",2019-09-09 00:42:00,1.91692,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.69741,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100844",2019-09-09 00:43:00,1.84108,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.68355,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100845",2019-09-09 00:44:00,1.81812,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.69048,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100846",2019-09-09 00:45:00,1.73329,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,10,0.69174,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100847",2019-09-09 00:46:00,1.64409,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.6804,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100848",2019-09-09 00:47:00,1.23863,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.69174,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100849",2019-09-09 00:48:00,1.5128,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.68796,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100850",2019-09-09 00:49:00,1.42137,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.69174,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100851",2019-09-09 00:50:00,1.32472,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.68607,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100852",2019-09-09 00:51:00,1.3309,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.8,0.68544,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100853",2019-09-09 00:52:00,1.2916,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.8,0.68922,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100854",2019-09-09 00:53:00,1.11745,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.8,0.68607,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100855",2019-09-09 00:54:00,1.258,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.67977,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100856",2019-09-09 00:55:00,1.19112,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.8,0.6804,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100857",2019-09-09 00:56:00,1.18211,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.8,0.68544,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100858",2019-09-09 00:57:00,1.21159,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.68985,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100859",2019-09-09 00:58:00,1.10788,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.8,0.68607,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100860",2019-09-09 00:59:00,1.18586,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.7,0.64197,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100861",2019-09-09 01:00:00,1.18944,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.64134,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100862",2019-09-09 01:01:00,1.20852,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.62874,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100863",2019-09-09 01:02:00,1.17409,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.63504,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100864",2019-09-09 01:03:00,1.1435,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.6237,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100865",2019-09-09 01:04:00,1.03657,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.62181,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100866",2019-09-09 01:05:00,0.957746,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.7,0.61677,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100867",2019-09-09 01:06:00,0.741336,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.98217,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100868",2019-09-09 01:07:00,1.44795,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.73584,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100869",2019-09-09 01:08:00,0.719,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.88704,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100870",2019-09-09 01:09:00,0.800135,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.76797,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100871",2019-09-09 01:10:00,1.45305,0,0,20,22,22,22,29,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.71568,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100872",2019-09-09 01:11:00,2.03533,0,0,20,22,22,22,30,27,27,0,4.34333333333333,23.5,21.5,22,23,22,22,22.5,9.8,0.70623,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100873",2019-09-09 01:12:00,2.34046,0,0,20,22,22,22,30,27,27,0,6.93166666666667,23.5,21.5,22,23,22,22,22.5,9.9,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100874",2019-09-09 01:13:00,2.32757,0,0,20,22,22,22,30,27,27,0,7.00266666666667,23.5,21.5,22,23,22,22,22.5,9.8,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100875",2019-09-09 01:14:00,2.12596,0,0,20,22,22,22,30,27,27,0,7.02098360655738,23.5,21.5,22,23,22,22,22.5,9.7,0.71001,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100876",2019-09-09 01:15:00,1.87257,0,0,20,22,22,22,30,27,27,0,7.01916666666667,23.5,21.5,22,23,22,22,22.5,9.7,0.69741,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100877",2019-09-09 01:16:00,1.89551,0,0,20,22,22,22,30,27,27,0,7.03081967213115,23.5,21.5,22,23,22,22,22.5,9.7,0.69426,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100878",2019-09-09 01:17:00,1.50744,0,0,20,22,22,22,30,27,27,0,7.04622950819672,23.5,21.5,22,23,22,22,22.5,9.7,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100879",2019-09-09 01:18:00,1.36378,0,0,20,22,22,22,30,27,27,0,2.74666666666667,23.5,21.5,22,23,22,22,22.5,9.7,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100880",2019-09-09 01:19:00,1.20994,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.7,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100881",2019-09-09 01:20:00,1.22401,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22,22.5,9.8,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100882",2019-09-09 01:21:00,1.03584,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.9,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100883",2019-09-09 01:22:00,1.01649,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100884",2019-09-09 01:23:00,1.02788,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.8,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100885",2019-09-09 01:24:00,0.997703,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100886",2019-09-09 01:25:00,1.00838,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100887",2019-09-09 01:26:00,1.14523,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100888",2019-09-09 01:27:00,1.10056,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100889",2019-09-09 01:28:00,1.13045,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100890",2019-09-09 01:29:00,1.18266,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100891",2019-09-09 01:30:00,1.21906,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100892",2019-09-09 01:31:00,1.13609,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"100893",2019-09-09 01:32:00,1.14504,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.51219,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100894",2019-09-09 01:33:00,1.11768,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.51471,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100895",2019-09-09 01:34:00,1.14278,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.50841,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100896",2019-09-09 01:35:00,1.0619,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100897",2019-09-09 01:36:00,1.0877,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.58464,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100898",2019-09-09 01:37:00,1.36003,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100899",2019-09-09 01:38:00,1.14599,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100900",2019-09-09 01:39:00,1.03633,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100901",2019-09-09 01:40:00,1.36077,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100902",2019-09-09 01:41:00,1.43954,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.8,0.53991,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100903",2019-09-09 01:42:00,1.3792,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.8,0.49707,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100904",2019-09-09 01:43:00,1.75768,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.50211,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100905",2019-09-09 01:44:00,1.39779,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.50841,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100906",2019-09-09 01:45:00,1.32244,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.50274,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100907",2019-09-09 01:46:00,1.45325,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,9.7,0.50148,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100908",2019-09-09 01:47:00,1.70228,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.49707,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100909",2019-09-09 01:48:00,1.50932,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.50337,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100910",2019-09-09 01:49:00,1.39787,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.49707,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100911",2019-09-09 01:50:00,1.45678,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.50904,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100912",2019-09-09 01:51:00,1.19343,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.4977,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100913",2019-09-09 01:52:00,1.12754,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.3969,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100914",2019-09-09 01:53:00,1.13517,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.39375,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100915",2019-09-09 01:54:00,0.922054,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.3906,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100916",2019-09-09 01:55:00,1.05863,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.6,0.39627,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100917",2019-09-09 01:56:00,1.00617,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.39564,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100918",2019-09-09 01:57:00,1.00222,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.39564,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100919",2019-09-09 01:58:00,1.00654,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.39627,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100920",2019-09-09 01:59:00,1.0254,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.39627,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100921",2019-09-09 02:00:00,1.12449,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.43281,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100922",2019-09-09 02:01:00,1.27169,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.39816,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100923",2019-09-09 02:02:00,1.0176,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.40194,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100924",2019-09-09 02:03:00,1.00027,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.39627,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100925",2019-09-09 02:04:00,1.01319,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.39627,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100926",2019-09-09 02:05:00,0.999421,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.39627,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100927",2019-09-09 02:06:00,1.06264,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.40068,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100928",2019-09-09 02:07:00,1.41609,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.40131,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100929",2019-09-09 02:08:00,0.985528,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.40131,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100930",2019-09-09 02:09:00,1.10287,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.40131,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100931",2019-09-09 02:10:00,1.32779,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.40005,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100932",2019-09-09 02:11:00,1.37574,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.40005,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100933",2019-09-09 02:12:00,1.4933,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.6678,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100934",2019-09-09 02:13:00,1.32538,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.70308,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100935",2019-09-09 02:14:00,1.24182,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.69174,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100936",2019-09-09 02:15:00,1.23584,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.57897,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100937",2019-09-09 02:16:00,1.45674,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.37044,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100938",2019-09-09 02:17:00,1.42732,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.38304,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100939",2019-09-09 02:18:00,1.28959,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.37674,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100940",2019-09-09 02:19:00,1.25615,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.7,0.37737,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100941",2019-09-09 02:20:00,1.21785,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.37737,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100942",2019-09-09 02:21:00,1.49817,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.8,0.37737,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100943",2019-09-09 02:22:00,1.12508,0,0,20,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22.5,22.5,22.5,9.9,0.37737,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100944",2019-09-09 02:23:00,1.05583,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.3717,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100945",2019-09-09 02:24:00,0.992821,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.37422,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100946",2019-09-09 02:25:00,1.0092,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.38304,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100947",2019-09-09 02:26:00,0.935997,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.37107,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100948",2019-09-09 02:27:00,0.94462,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.3969,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100949",2019-09-09 02:28:00,0.896328,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.39627,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100950",2019-09-09 02:29:00,0.906879,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40257,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100951",2019-09-09 02:30:00,0.892774,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.40824,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100952",2019-09-09 02:31:00,0.890945,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.40887,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100953",2019-09-09 02:32:00,0.901935,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.41454,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100954",2019-09-09 02:33:00,0.874193,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.42084,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100955",2019-09-09 02:34:00,1.29126,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40887,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100956",2019-09-09 02:35:00,1.42933,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.4095,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100957",2019-09-09 02:36:00,1.08689,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.4095,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100958",2019-09-09 02:37:00,1.09221,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.4095,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100959",2019-09-09 02:38:00,0.937545,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.41517,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100960",2019-09-09 02:39:00,1.20109,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.41454,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100961",2019-09-09 02:40:00,1.29698,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40887,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100962",2019-09-09 02:41:00,1.71249,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40194,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100963",2019-09-09 02:42:00,1.25865,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.40761,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100964",2019-09-09 02:43:00,1.37401,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40761,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100965",2019-09-09 02:44:00,1.31196,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40194,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100966",2019-09-09 02:45:00,1.33336,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40824,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100967",2019-09-09 02:46:00,1.28392,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40257,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100968",2019-09-09 02:47:00,1.36634,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40824,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100969",2019-09-09 02:48:00,1.39781,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.41454,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100970",2019-09-09 02:49:00,1.21518,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40068,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100971",2019-09-09 02:50:00,1.38452,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40131,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100972",2019-09-09 02:51:00,0.948202,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.3969,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100973",2019-09-09 02:52:00,0.982652,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.39942,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100974",2019-09-09 02:53:00,0.958508,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.40194,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100975",2019-09-09 02:54:00,0.970767,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.39186,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100976",2019-09-09 02:55:00,1.09822,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.39438,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100977",2019-09-09 02:56:00,0.909252,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.39627,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100978",2019-09-09 02:57:00,0.918279,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40257,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100979",2019-09-09 02:58:00,0.931326,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40194,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100980",2019-09-09 02:59:00,0.931622,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.39627,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100981",2019-09-09 03:00:00,0.961159,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.39627,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"100982",2019-09-09 03:01:00,1.01569,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.40824,0,0,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100983",2019-09-09 03:02:00,0.72629,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.6,0.40005,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100984",2019-09-09 03:03:00,0.849173,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.40824,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100985",2019-09-09 03:04:00,0.872648,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.40824,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100986",2019-09-09 03:05:00,0.842688,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.39942,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100987",2019-09-09 03:06:00,1.16343,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.41517,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100988",2019-09-09 03:07:00,0.981727,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.4095,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100989",2019-09-09 03:08:00,0.950275,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.40887,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100990",2019-09-09 03:09:00,1.31975,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.3969,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100991",2019-09-09 03:10:00,1.28025,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.39753,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"100992",2019-09-09 03:11:00,1.32315,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.39564,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100993",2019-09-09 03:12:00,1.23845,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.41643,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100994",2019-09-09 03:13:00,1.2851,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.39123,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100995",2019-09-09 03:14:00,1.20713,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.40005,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100996",2019-09-09 03:15:00,1.36258,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.52416,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100997",2019-09-09 03:16:00,1.27845,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.6741,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100998",2019-09-09 03:17:00,1.28635,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.67851,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"100999",2019-09-09 03:18:00,1.15637,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.60417,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101000",2019-09-09 03:19:00,1.0788,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.54621,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101001",2019-09-09 03:20:00,0.982201,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10,0.40761,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101002",2019-09-09 03:21:00,0.95459,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.38997,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101003",2019-09-09 03:22:00,1.12707,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.39942,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101004",2019-09-09 03:23:00,0.8922,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.39564,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101005",2019-09-09 03:24:00,0.944162,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.38997,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101006",2019-09-09 03:25:00,0.894684,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.7,0.38997,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101007",2019-09-09 03:26:00,0.857285,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.38997,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101008",2019-09-09 03:27:00,0.84683,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.38997,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101009",2019-09-09 03:28:00,0.742667,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.3843,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101010",2019-09-09 03:29:00,0.987591,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.39564,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101011",2019-09-09 03:30:00,0.846436,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.38997,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101012",2019-09-09 03:31:00,0.823686,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.40194,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101013",2019-09-09 03:32:00,0.798724,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.40761,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101014",2019-09-09 03:33:00,0.797272,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10,0.40194,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101015",2019-09-09 03:34:00,0.807878,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10,0.39627,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101016",2019-09-09 03:35:00,0.67543,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.39627,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101017",2019-09-09 03:36:00,1.30736,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.39627,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101018",2019-09-09 03:37:00,1.0797,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.38493,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101019",2019-09-09 03:38:00,0.578482,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.37674,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101020",2019-09-09 03:39:00,1.16596,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.37107,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101021",2019-09-09 03:40:00,1.18667,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.37611,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101022",2019-09-09 03:41:00,1.23538,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10.1,0.3654,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101023",2019-09-09 03:42:00,1.21743,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10.2,0.37611,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101024",2019-09-09 03:43:00,1.16058,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.37107,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101025",2019-09-09 03:44:00,1.24861,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10.1,0.3654,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101026",2019-09-09 03:45:00,1.24703,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10.4,0.37107,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101027",2019-09-09 03:46:00,1.30837,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10.1,0.37107,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101028",2019-09-09 03:47:00,1.30284,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10.2,0.37737,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101029",2019-09-09 03:48:00,1.32803,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10.1,0.3654,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101030",2019-09-09 03:49:00,0.963201,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10.1,0.3654,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101031",2019-09-09 03:50:00,1.01618,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,10,0.37044,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101032",2019-09-09 03:51:00,0.959951,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.37611,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101033",2019-09-09 03:52:00,0.899806,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.37044,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101034",2019-09-09 03:53:00,0.887171,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.8,0.37044,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101035",2019-09-09 03:54:00,0.889166,0,0,20,22,22,22,30,27,27,0,0,23.5,22,22,23,22.5,22.5,22.5,9.9,0.37044,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101036",2019-09-09 03:55:00,0.849909,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39564,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101037",2019-09-09 03:56:00,0.751086,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.8,0.39249,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101038",2019-09-09 03:57:00,0.706668,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.8,0.39564,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101039",2019-09-09 03:58:00,0.841503,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.40131,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101040",2019-09-09 03:59:00,0.846617,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39879,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101041",2019-09-09 04:00:00,0.79127,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.40194,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"101042",2019-09-09 04:01:00,0.827131,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.8,0.40383,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101043",2019-09-09 04:02:00,0.853894,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.41454,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101044",2019-09-09 04:03:00,0.818268,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.40887,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101045",2019-09-09 04:04:00,0.832518,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.40698,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101046",2019-09-09 04:05:00,0.778533,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.4158,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101047",2019-09-09 04:06:00,1.17088,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.42084,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101048",2019-09-09 04:07:00,0.873724,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.40194,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
