"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"101049",2019-09-09 04:08:00,0.942773,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39879,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101050",2019-09-09 04:09:00,1.08943,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.8,0.40761,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101051",2019-09-09 04:10:00,1.13936,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.43218,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"101052",2019-09-09 04:11:00,1.09846,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39942,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101053",2019-09-09 04:12:00,1.07331,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101054",2019-09-09 04:13:00,1.0525,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101055",2019-09-09 04:14:00,1.08948,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.8,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101056",2019-09-09 04:15:00,1.10421,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101057",2019-09-09 04:16:00,1.29605,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101058",2019-09-09 04:17:00,1.21068,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101059",2019-09-09 04:18:00,1.277,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.6678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101060",2019-09-09 04:19:00,1.06321,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101061",2019-09-09 04:20:00,0.847153,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101062",2019-09-09 04:21:00,0.85795,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101063",2019-09-09 04:22:00,0.821715,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101064",2019-09-09 04:23:00,0.77876,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101065",2019-09-09 04:24:00,1.00647,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101066",2019-09-09 04:25:00,0.841615,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101067",2019-09-09 04:26:00,0.757947,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101068",2019-09-09 04:27:00,0.752261,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101069",2019-09-09 04:28:00,0.705501,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101070",2019-09-09 04:29:00,0.686739,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101071",2019-09-09 04:30:00,0.711339,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101072",2019-09-09 04:31:00,0.695557,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101073",2019-09-09 04:32:00,0.720319,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101074",2019-09-09 04:33:00,0.700058,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101075",2019-09-09 04:34:00,0.703835,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101076",2019-09-09 04:35:00,0.845102,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101077",2019-09-09 04:36:00,0.79995,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101078",2019-09-09 04:37:00,0.70716,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101079",2019-09-09 04:38:00,0.70897,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38682,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101080",2019-09-09 04:39:00,0.716826,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101081",2019-09-09 04:40:00,0.68974,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101082",2019-09-09 04:41:00,0.72237,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101083",2019-09-09 04:42:00,0.701167,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101084",2019-09-09 04:43:00,0.867487,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101085",2019-09-09 04:44:00,0.783008,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101086",2019-09-09 04:45:00,0.766062,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101087",2019-09-09 04:46:00,0.784301,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101088",2019-09-09 04:47:00,0.919181,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101089",2019-09-09 04:48:00,0.807513,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101090",2019-09-09 04:49:00,0.814415,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.8,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101091",2019-09-09 04:50:00,0.790721,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101092",2019-09-09 04:51:00,0.782645,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101093",2019-09-09 04:52:00,0.918301,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101094",2019-09-09 04:53:00,0.832502,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.8,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101095",2019-09-09 04:54:00,0.855381,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101096",2019-09-09 04:55:00,0.878079,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101097",2019-09-09 04:56:00,1.10029,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10.1,0.39879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101098",2019-09-09 04:57:00,0.832751,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10.1,0.39942,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101099",2019-09-09 04:58:00,0.777928,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10.1,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101100",2019-09-09 04:59:00,0.74322,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101101",2019-09-09 05:00:00,0.715849,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101102",2019-09-09 05:01:00,0.718054,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101103",2019-09-09 05:02:00,0.61832,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101104",2019-09-09 05:03:00,0.988991,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.58023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101105",2019-09-09 05:04:00,0.67781,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101106",2019-09-09 05:05:00,0.645197,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101107",2019-09-09 05:06:00,0.622229,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101108",2019-09-09 05:07:00,0.61943,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101109",2019-09-09 05:08:00,0.645068,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101110",2019-09-09 05:09:00,0.704924,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101111",2019-09-09 05:10:00,0.647623,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101112",2019-09-09 05:11:00,0.68584,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101113",2019-09-09 05:12:00,0.705337,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101114",2019-09-09 05:13:00,0.724411,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101115",2019-09-09 05:14:00,0.582763,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101116",2019-09-09 05:15:00,0.761955,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101117",2019-09-09 05:16:00,0.744353,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101118",2019-09-09 05:17:00,0.642426,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101119",2019-09-09 05:18:00,0.823096,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52038,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101120",2019-09-09 05:19:00,0.654125,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101121",2019-09-09 05:20:00,0.750336,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101122",2019-09-09 05:21:00,0.831757,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101123",2019-09-09 05:22:00,0.767363,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.82341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101124",2019-09-09 05:23:00,0.928889,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101125",2019-09-09 05:24:00,0.759407,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101126",2019-09-09 05:25:00,0.749061,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101127",2019-09-09 05:26:00,0.74876,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101128",2019-09-09 05:27:00,0.754319,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101129",2019-09-09 05:28:00,0.773979,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101130",2019-09-09 05:29:00,0.750743,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101131",2019-09-09 05:30:00,1.08232,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101132",2019-09-09 05:31:00,0.776669,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101133",2019-09-09 05:32:00,0.76798,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101134",2019-09-09 05:33:00,0.725306,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101135",2019-09-09 05:34:00,0.72934,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101136",2019-09-09 05:35:00,0.714151,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101137",2019-09-09 05:36:00,0.742944,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101138",2019-09-09 05:37:00,0.817294,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101139",2019-09-09 05:38:00,0.721289,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101140",2019-09-09 05:39:00,0.956084,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101141",2019-09-09 05:40:00,0.668693,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.54243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101142",2019-09-09 05:41:00,0.669847,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101143",2019-09-09 05:42:00,0.680137,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101144",2019-09-09 05:43:00,0.816893,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101145",2019-09-09 05:44:00,0.669508,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101146",2019-09-09 05:45:00,0.667589,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101147",2019-09-09 05:46:00,0.651001,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101148",2019-09-09 05:47:00,0.669847,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101149",2019-09-09 05:48:00,0.631683,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101150",2019-09-09 05:49:00,0.911628,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101151",2019-09-09 05:50:00,0.877778,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101152",2019-09-09 05:51:00,0.687462,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101153",2019-09-09 05:52:00,0.744804,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101154",2019-09-09 05:53:00,0.754916,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101155",2019-09-09 05:54:00,0.787682,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101156",2019-09-09 05:55:00,0.795293,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101157",2019-09-09 05:56:00,0.929517,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.53298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101158",2019-09-09 05:57:00,0.806693,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101159",2019-09-09 05:58:00,0.864757,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101160",2019-09-09 05:59:00,0.539435,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101161",2019-09-09 06:00:00,0.752348,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101162",2019-09-09 06:01:00,0.726735,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101163",2019-09-09 06:02:00,0.732121,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101164",2019-09-09 06:03:00,0.693445,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101165",2019-09-09 06:04:00,0.69356,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101166",2019-09-09 06:05:00,0.711596,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101167",2019-09-09 06:06:00,0.64426,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101168",2019-09-09 06:07:00,0.634106,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101169",2019-09-09 06:08:00,0.627903,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101170",2019-09-09 06:09:00,0.724212,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101171",2019-09-09 06:10:00,0.568093,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101172",2019-09-09 06:11:00,0.628164,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101173",2019-09-09 06:12:00,0.656621,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101174",2019-09-09 06:13:00,0.606853,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101175",2019-09-09 06:14:00,0.652914,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101176",2019-09-09 06:15:00,0.656508,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10.1,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101177",2019-09-09 06:16:00,0.417207,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,9.9,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101178",2019-09-09 06:17:00,0.65305,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.64071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101179",2019-09-09 06:18:00,0.624076,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.81711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101180",2019-09-09 06:19:00,0.704921,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10.1,0.81081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101181",2019-09-09 06:20:00,0.757146,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101182",2019-09-09 06:21:00,0.723559,0,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101183",2019-09-09 06:22:00,0.755379,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101184",2019-09-09 06:23:00,0.798871,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101185",2019-09-09 06:24:00,0.763296,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101186",2019-09-09 06:25:00,0.756544,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101187",2019-09-09 06:26:00,0.772428,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101188",2019-09-09 06:27:00,0.74333,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101189",2019-09-09 06:28:00,0.758121,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101190",2019-09-09 06:29:00,0.794359,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101191",2019-09-09 06:30:00,0.748511,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101192",2019-09-09 06:31:00,0.729293,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101193",2019-09-09 06:32:00,0.66452,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101194",2019-09-09 06:33:00,0.654428,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101195",2019-09-09 06:34:00,0.671448,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101196",2019-09-09 06:35:00,0.662198,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101197",2019-09-09 06:36:00,0.739391,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101198",2019-09-09 06:37:00,0.669886,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101199",2019-09-09 06:38:00,0.640051,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101200",2019-09-09 06:39:00,0.513842,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10,0.49959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101201",2019-09-09 06:40:00,0.635705,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101202",2019-09-09 06:41:00,0.675712,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101203",2019-09-09 06:42:00,0.686777,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101204",2019-09-09 06:43:00,0.761954,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101205",2019-09-09 06:44:00,0.699381,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101206",2019-09-09 06:45:00,0.722827,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.49329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101207",2019-09-09 06:46:00,0.703786,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.50652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101208",2019-09-09 06:47:00,0.71667,0,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101209",2019-09-09 06:48:00,0.727233,11,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101210",2019-09-09 06:49:00,0.70208,10,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101211",2019-09-09 06:50:00,0.589753,9,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101212",2019-09-09 06:51:00,0.670659,9,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101213",2019-09-09 06:52:00,0.65876,7,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101214",2019-09-09 06:53:00,0.634823,8,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101215",2019-09-09 06:54:00,0.633406,8,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.49392,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101216",2019-09-09 06:55:00,0.636468,9,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101217",2019-09-09 06:56:00,0.603713,9,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101218",2019-09-09 06:57:00,0.437033,10,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101219",2019-09-09 06:58:00,0.667533,10,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101220",2019-09-09 06:59:00,0.695812,11,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.53298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101221",2019-09-09 07:00:00,0.603016,11,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101222",2019-09-09 07:01:00,0.597851,11,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.3,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101223",2019-09-09 07:02:00,0.590729,11,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101224",2019-09-09 07:03:00,0.585579,12,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101225",2019-09-09 07:04:00,0.651848,12,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101226",2019-09-09 07:05:00,0.678166,12,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101227",2019-09-09 07:06:00,0.589674,12,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101228",2019-09-09 07:07:00,0.719574,12,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101229",2019-09-09 07:08:00,0.720198,13,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101230",2019-09-09 07:09:00,0.698281,14,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101231",2019-09-09 07:10:00,0.698909,13,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.3,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101232",2019-09-09 07:11:00,0.707375,14,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.3,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101233",2019-09-09 07:12:00,0.709559,15,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.3,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101234",2019-09-09 07:13:00,0.717008,16,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.3,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101235",2019-09-09 07:14:00,0.694087,16,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.3,0.81711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101236",2019-09-09 07:15:00,0.721663,16,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.8505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101237",2019-09-09 07:16:00,0.628742,17,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.81648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101238",2019-09-09 07:17:00,0.867317,18,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.69426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101239",2019-09-09 07:18:00,0.712413,20,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101240",2019-09-09 07:19:00,0.734561,20,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101241",2019-09-09 07:20:00,0.72969,20,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101242",2019-09-09 07:21:00,0.71441,24,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101243",2019-09-09 07:22:00,0.726435,24,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.47061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101244",2019-09-09 07:23:00,0.661241,24,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101245",2019-09-09 07:24:00,0.667343,24,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101246",2019-09-09 07:25:00,0.561131,25,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101247",2019-09-09 07:26:00,0.74143,27,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101248",2019-09-09 07:27:00,0.66885,27,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101249",2019-09-09 07:28:00,0.663926,29,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101250",2019-09-09 07:29:00,0.61448,29,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101251",2019-09-09 07:30:00,0.587207,29,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101252",2019-09-09 07:31:00,0.591038,30,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101253",2019-09-09 07:32:00,0.574359,30,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101254",2019-09-09 07:33:00,0.596773,30,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101255",2019-09-09 07:34:00,0.611178,32,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101256",2019-09-09 07:35:00,0.61212,32,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.50778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101257",2019-09-09 07:36:00,0.697757,33,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.2,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101258",2019-09-09 07:37:00,0.711537,33,0,20,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,22.5,22.5,10.1,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101259",2019-09-09 07:38:00,0.426091,33,0,20,22,22,22,30,27,27,0,0,23,22,22,23,22.5,22.5,22.5,10.2,0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101260",2019-09-09 07:39:00,0.679561,34,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101261",2019-09-09 07:40:00,2.75753,35,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101262",2019-09-09 07:41:00,1.47909,34,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.89082,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101263",2019-09-09 07:42:00,1.6278,34,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101264",2019-09-09 07:43:00,2.49713,34,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101265",2019-09-09 07:44:00,2.76173,32,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.93681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101266",2019-09-09 07:45:00,2.94525,30,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101267",2019-09-09 07:46:00,2.99313,30,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,2.36187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101268",2019-09-09 07:47:00,3.22093,29,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101269",2019-09-09 07:48:00,3.07479,29,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101270",2019-09-09 07:49:00,3.1243,30,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.97587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101271",2019-09-09 07:50:00,3.15559,31,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101272",2019-09-09 07:51:00,3.17231,32,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,1.10628,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101273",2019-09-09 07:52:00,3.22778,36,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101274",2019-09-09 07:53:00,3.29397,38,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101275",2019-09-09 07:54:00,3.26505,41,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101276",2019-09-09 07:55:00,3.10194,41,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101277",2019-09-09 07:56:00,3.00121,43,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.90594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101278",2019-09-09 07:57:00,3.1537,47,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101279",2019-09-09 07:58:00,2.99617,49,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.88767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101280",2019-09-09 07:59:00,2.99851,50,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101281",2019-09-09 08:00:00,3.00629,50,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101282",2019-09-09 08:01:00,3.06945,48,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,1.10943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101283",2019-09-09 08:02:00,3.08413,49,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,1.17873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101284",2019-09-09 08:03:00,3.33542,53,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,1.17243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101285",2019-09-09 08:04:00,2.87152,57,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,1.02564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101286",2019-09-09 08:05:00,3.04235,58,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101287",2019-09-09 08:06:00,3.04061,60,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101288",2019-09-09 08:07:00,3.02718,60,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.82089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101289",2019-09-09 08:08:00,2.97122,61,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101290",2019-09-09 08:09:00,3.01052,65,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.79443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101291",2019-09-09 08:10:00,2.78867,69,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101292",2019-09-09 08:11:00,2.99921,68,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.78309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101293",2019-09-09 08:12:00,2.91506,66,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101294",2019-09-09 08:13:00,2.86802,67,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101295",2019-09-09 08:14:00,3.00708,62,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.85302,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101296",2019-09-09 08:15:00,2.98214,52,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101297",2019-09-09 08:16:00,3.00013,48,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101298",2019-09-09 08:17:00,3.07869,47,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101299",2019-09-09 08:18:00,3.00666,48,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.91665,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101300",2019-09-09 08:19:00,2.97682,48,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.2,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101301",2019-09-09 08:20:00,3.01178,55,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101302",2019-09-09 08:21:00,2.96995,62,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101303",2019-09-09 08:22:00,2.9813,76,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101304",2019-09-09 08:23:00,3.06994,81,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101305",2019-09-09 08:24:00,3.13034,82,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.3,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101306",2019-09-09 08:25:00,2.90877,81,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101307",2019-09-09 08:26:00,2.86829,88,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101308",2019-09-09 08:27:00,2.83159,104,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101309",2019-09-09 08:28:00,3.02071,120,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101310",2019-09-09 08:29:00,3.07407,112,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101311",2019-09-09 08:30:00,3.04179,109,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.4,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101312",2019-09-09 08:31:00,2.90453,111,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.5,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101313",2019-09-09 08:32:00,2.99946,117,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.5,0.58842,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101314",2019-09-09 08:33:00,3.03621,120,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.6,0.56385,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101315",2019-09-09 08:34:00,2.72376,144,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.6,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101316",2019-09-09 08:35:00,2.46952,157,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.6,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101317",2019-09-09 08:36:00,2.02798,146,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.7,-0.16443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101318",2019-09-09 08:37:00,1.1109,149,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.7,-0.19152,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101319",2019-09-09 08:38:00,1.50936,160,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.7,-0.2583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101320",2019-09-09 08:39:00,1.47198,176,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.7,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101321",2019-09-09 08:40:00,1.11874,179,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.7,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101322",2019-09-09 08:41:00,0.744896,169,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.6,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101323",2019-09-09 08:42:00,0.635439,181,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.6,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101324",2019-09-09 08:43:00,0.567196,146,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.7,-0.17136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101325",2019-09-09 08:44:00,0.451462,189,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.8,-0.17703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101326",2019-09-09 08:45:00,0.547193,168,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,10.9,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101327",2019-09-09 08:46:00,0.560662,152,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,11,-0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101328",2019-09-09 08:47:00,0.497873,163,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,11,-0.22743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101329",2019-09-09 08:48:00,0.489593,152,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,22.5,11,-0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101330",2019-09-09 08:49:00,0.488338,152,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,11,0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101331",2019-09-09 08:50:00,0.403886,172,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,10.9,0.04851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101332",2019-09-09 08:51:00,0.524886,306,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,10.8,0.07119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101333",2019-09-09 08:52:00,0,153,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,10.8,-0.20412,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101334",2019-09-09 08:53:00,0.509934,385,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,10.8,-0.70056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101335",2019-09-09 08:54:00,0.466734,386,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,10.8,-0.70056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101336",2019-09-09 08:55:00,0.626345,388,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,10.9,-0.79443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101337",2019-09-09 08:56:00,0.598062,397,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,11,-1.07163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101338",2019-09-09 08:57:00,0.605249,406,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,11.1,-1.08864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101339",2019-09-09 08:58:00,0.555251,409,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,11.2,-1.10565,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101340",2019-09-09 08:59:00,0.611794,415,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,11.3,-1.11762,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101341",2019-09-09 09:00:00,0.586306,423,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12,-1.12455,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101342",2019-09-09 09:01:00,0.588839,431,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.1,-1.15857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101343",2019-09-09 09:02:00,0.633887,440,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.3,-1.19259,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101344",2019-09-09 09:03:00,0.652112,450,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.6,-1.21149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101345",2019-09-09 09:04:00,0.562277,461,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.2,-1.22913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101346",2019-09-09 09:05:00,0.632724,423,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.1,-0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101347",2019-09-09 09:06:00,0.633301,404,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.4,-1.11636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101348",2019-09-09 09:07:00,0.654411,499,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.6,-0.83412,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101349",2019-09-09 09:08:00,0.645415,386,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,13.2,-1.29969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101350",2019-09-09 09:09:00,0.620545,518,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,13,-1.22535,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101351",2019-09-09 09:10:00,0.687627,319,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,13.8,-0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101352",2019-09-09 09:11:00,0.622427,215,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.9,-0.47376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101353",2019-09-09 09:12:00,0.637221,205,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.5,-0.43029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101354",2019-09-09 09:13:00,0.644101,206,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.2,-0.46053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101355",2019-09-09 09:14:00,0.646372,225,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.4,-0.54369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101356",2019-09-09 09:15:00,0.639474,319,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.5,-0.40383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101357",2019-09-09 09:16:00,0.62728,255,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.3,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101358",2019-09-09 09:17:00,0.349438,268,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12.6,-0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101359",2019-09-09 09:18:00,0.949772,276,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,11.9,-0.64953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101360",2019-09-09 09:19:00,0.640365,241,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,12,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101361",2019-09-09 09:20:00,0.64698,238,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.9,-0.63126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101362",2019-09-09 09:21:00,0.625281,252,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.6,-0.70623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101363",2019-09-09 09:22:00,0.62407,270,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12,-0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101364",2019-09-09 09:23:00,0.655873,287,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.1,-0.88326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101365",2019-09-09 09:24:00,0.690325,315,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.6,-1.33371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101366",2019-09-09 09:25:00,0.663676,493,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.8,-1.26693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101367",2019-09-09 09:26:00,0.697243,323,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.8,-0.94122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101368",2019-09-09 09:27:00,0.508971,287,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.4,-0.66276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101369",2019-09-09 09:28:00,0.626298,242,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.4,-0.43785,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
