"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"101370",2019-09-09 09:29:00,0.590429,213,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.7,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101371",2019-09-09 09:30:00,0.597024,205,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.8,-0.14175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101372",2019-09-09 09:31:00,0.601426,212,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.6,-0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101373",2019-09-09 09:32:00,0.587635,224,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.7,-0.39816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101374",2019-09-09 09:33:00,0.611576,218,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.6,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101375",2019-09-09 09:34:00,0.564832,222,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.4,-0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101376",2019-09-09 09:35:00,0.612263,224,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.8,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101377",2019-09-09 09:36:00,0.616331,226,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.2,-0.62496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101378",2019-09-09 09:37:00,0.605621,237,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.1,-0.65583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101379",2019-09-09 09:38:00,0.679298,248,0,20,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,11.8,-0.70119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101380",2019-09-09 09:39:00,0.582863,268,0,20,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,11.4,-0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101381",2019-09-09 09:40:00,0.585173,304,0,20,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,11.6,-0.96516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101382",2019-09-09 09:41:00,0.583382,355,0,20,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,11.6,-1.21716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101383",2019-09-09 09:42:00,0.568785,406,0,20,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,11.7,-0.91539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101384",2019-09-09 09:43:00,0.56759,277,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,11.6,-0.41328,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101385",2019-09-09 09:44:00,0.612449,279,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,11.7,-0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101386",2019-09-09 09:45:00,0.596659,290,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,11.9,-0.82026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101387",2019-09-09 09:46:00,0.560436,305,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.1,-1.00233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101388",2019-09-09 09:47:00,0.552029,311,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,11.6,-1.0395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101389",2019-09-09 09:48:00,0.572363,327,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,11.9,-1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101390",2019-09-09 09:49:00,0.583692,358,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.5,-0.90972,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101391",2019-09-09 09:50:00,0.31673,400,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.6,-1.31607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101392",2019-09-09 09:51:00,0.341017,351,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,13,-1.21149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101393",2019-09-09 09:52:00,0.569623,368,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.7,-1.33182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101394",2019-09-09 09:53:00,0.552708,482,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.2,-1.81251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101395",2019-09-09 09:54:00,0.57528,471,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.3,-1.52649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101396",2019-09-09 09:55:00,0.581695,421,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.3,-1.55988,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101397",2019-09-09 09:56:00,0.615763,449,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.8,-1.42128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101398",2019-09-09 09:57:00,0.62849,362,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.6,-1.23795,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101399",2019-09-09 09:58:00,0.636221,372,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,13,-1.33182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101400",2019-09-09 09:59:00,0.651159,384,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,13,-1.31418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101401",2019-09-09 10:00:00,0.624199,336,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,13,-1.32552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101402",2019-09-09 10:01:00,0.635753,338,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,13.4,-1.07163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101403",2019-09-09 10:02:00,0.629547,371,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,13.3,-1.36773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101404",2019-09-09 10:03:00,0.63974,382,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,13,-1.46034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101405",2019-09-09 10:04:00,0.740348,348,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,13,-1.30536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101406",2019-09-09 10:05:00,0.80399,310,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.8,-1.13778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101407",2019-09-09 10:06:00,0.404593,310,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.4,-1.13589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101408",2019-09-09 10:07:00,0.641424,307,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.3,-0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101409",2019-09-09 10:08:00,0.652766,302,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.6,-0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101410",2019-09-09 10:09:00,0.586518,284,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23,12.7,-0.63756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101411",2019-09-09 10:10:00,0.658457,270,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.3,-0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101412",2019-09-09 10:11:00,0.641881,249,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.4,-0.84546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101413",2019-09-09 10:12:00,0.489067,230,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.4,-0.73899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101414",2019-09-09 10:13:00,0.632091,208,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.4,-0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101415",2019-09-09 10:14:00,0.944217,193,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.7,-0.59409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101416",2019-09-09 10:15:00,0.554939,193,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.7,-0.61299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101417",2019-09-09 10:16:00,0.732754,195,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.9,-0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101418",2019-09-09 10:17:00,0.568305,236,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,13.1,-0.882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101419",2019-09-09 10:18:00,0.534678,413,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,13.2,-2.17035,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101420",2019-09-09 10:19:00,0.570457,325,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,13.1,-0.92043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101421",2019-09-09 10:20:00,0.547631,362,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.7,-1.34316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101422",2019-09-09 10:21:00,0.537902,393,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.5,-1.55736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101423",2019-09-09 10:22:00,0.537565,420,0.181,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.2,-1.65816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101424",2019-09-09 10:23:00,0.550054,401,0.181,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.3,-1.54476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101425",2019-09-09 10:24:00,0.54796,400,0.179,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.5,-1.28709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101426",2019-09-09 10:25:00,0.551946,433,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.5,-1.88622,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101427",2019-09-09 10:26:00,0.552285,451,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.7,-1.65753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101428",2019-09-09 10:27:00,0.530333,419,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,13,-1.57374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101429",2019-09-09 10:28:00,0.518479,438,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.7,-1.74762,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101430",2019-09-09 10:29:00,0.523627,433,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.6,-1.67076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101431",2019-09-09 10:30:00,0.51274,469,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.9,-2.0223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101432",2019-09-09 10:31:00,0.535299,489,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,13.4,-1.49499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101433",2019-09-09 10:32:00,0.551271,360,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.7,-1.31229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101434",2019-09-09 10:33:00,0.579421,333,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.4,-1.16109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101435",2019-09-09 10:34:00,0.500966,321,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.6,-1.12203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101436",2019-09-09 10:35:00,0.563982,315,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.6,-1.11006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101437",2019-09-09 10:36:00,0.428846,321,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.5,-1.07289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101438",2019-09-09 10:37:00,0.572905,358,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.4,-1.36773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101439",2019-09-09 10:38:00,0.748124,411,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.5,-1.54728,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101440",2019-09-09 10:39:00,0.614978,466,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.9,-1.78479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101441",2019-09-09 10:40:00,0.617573,501,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.8,-1.66446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101442",2019-09-09 10:41:00,0.63902,463,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.8,-1.61469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101443",2019-09-09 10:42:00,0.656227,711,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.9,-0.82845,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101444",2019-09-09 10:43:00,0.67602,503,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.8,-0.01008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101445",2019-09-09 10:44:00,0.67301,274,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.8,0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101446",2019-09-09 10:45:00,0.703552,216,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,13.1,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101447",2019-09-09 10:46:00,0.666544,192,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.8,0.34083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101448",2019-09-09 10:47:00,0.651688,176,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.6,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101449",2019-09-09 10:48:00,0.636867,166,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.9,0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101450",2019-09-09 10:49:00,0.564544,154,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.8,0.59598,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101451",2019-09-09 10:50:00,0.583998,147,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.9,0.51093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101452",2019-09-09 10:51:00,0.824251,144,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101453",2019-09-09 10:52:00,0.477263,143,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.7,0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101454",2019-09-09 10:53:00,0.552837,140,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.7,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101455",2019-09-09 10:54:00,0.581647,139,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.6,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101456",2019-09-09 10:55:00,0.514044,131,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.1,-0.23436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101457",2019-09-09 10:56:00,0.517123,122,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.4,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101458",2019-09-09 10:57:00,0.513051,120,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12,0.64953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101459",2019-09-09 10:58:00,0.529622,124,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.2,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101460",2019-09-09 10:59:00,0.530479,132,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.3,-0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101461",2019-09-09 11:00:00,0.659721,137,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.4,-0.22743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101462",2019-09-09 11:01:00,0.700289,650,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,12.6,-2.5011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101463",2019-09-09 11:02:00,0.512793,886,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,13.2,-3.17016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101464",2019-09-09 11:03:00,0.416241,882,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,13.7,-3.11346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101465",2019-09-09 11:04:00,0.441094,880,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,13.9,-3.04416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101466",2019-09-09 11:05:00,0.393926,886,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.3,-3.01644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101467",2019-09-09 11:06:00,0.498613,889,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.2,-3.02463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101468",2019-09-09 11:07:00,0.500156,896,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.5,-2.99187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101469",2019-09-09 11:08:00,0.488437,903,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.4,-2.99439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101470",2019-09-09 11:09:00,0.576706,914,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.3,-3.05109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101471",2019-09-09 11:10:00,0.589017,930,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.9,-3.1122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101472",2019-09-09 11:11:00,0.586546,946,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.3,-3.6036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101473",2019-09-09 11:12:00,0.605784,949,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.9,-3.27096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101474",2019-09-09 11:13:00,0.601384,962,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.7,-3.34593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101475",2019-09-09 11:14:00,0.605317,983,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.6,-3.4272,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101476",2019-09-09 11:15:00,0.600249,981,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.1,-3.51729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101477",2019-09-09 11:16:00,0.594627,1000,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.4,-3.74787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101478",2019-09-09 11:17:00,0.597032,1003,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14,-2.7468,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101479",2019-09-09 11:18:00,0.58423,308,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14,-0.56763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101480",2019-09-09 11:19:00,0.606008,1030,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,14.9,-3.70566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101481",2019-09-09 11:20:00,0.585014,1030,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,15.5,-3.63006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101482",2019-09-09 11:21:00,0.59674,1041,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,15.4,-3.44673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101483",2019-09-09 11:22:00,0.574736,866,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,15.1,-1.45089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101484",2019-09-09 11:23:00,0.586832,682,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,15.1,-0.45486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101485",2019-09-09 11:24:00,0.576053,1041,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,15.5,-3.69873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101486",2019-09-09 11:25:00,0.769411,1027,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,15.3,-3.6225,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101487",2019-09-09 11:26:00,0,1025,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.8,-3.88206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101488",2019-09-09 11:27:00,0.589245,1042,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.3,-2.4759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101489",2019-09-09 11:28:00,0.587018,411,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.3,-0.56889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101490",2019-09-09 11:29:00,0.57815,219,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.7,-0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101491",2019-09-09 11:30:00,0.57884,1080,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.2,-3.64959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101492",2019-09-09 11:31:00,0.570706,1074,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.6,-3.78,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101493",2019-09-09 11:32:00,0.562459,1079,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.9,-3.96396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101494",2019-09-09 11:33:00,0.543543,1092,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.4,-4.0194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101495",2019-09-09 11:34:00,0.536699,878,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.7,-2.88414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101496",2019-09-09 11:35:00,0.70816,468,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.2,-3.04101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101497",2019-09-09 11:36:00,0.531822,475,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.2,-2.50173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101498",2019-09-09 11:37:00,0.529538,250,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.6,-0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101499",2019-09-09 11:38:00,0.524982,246,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.6,-0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101500",2019-09-09 11:39:00,0.529656,252,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,14.1,-0.81333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101501",2019-09-09 11:40:00,0.525266,246,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.8,-0.44919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101502",2019-09-09 11:41:00,0.512801,242,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.7,-0.41958,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101503",2019-09-09 11:42:00,0.530627,234,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.4,-0.40383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101504",2019-09-09 11:43:00,0.538827,230,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.3,-0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101505",2019-09-09 11:44:00,0.53966,226,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.3,-0.7623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101506",2019-09-09 11:45:00,0.542687,224,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.2,-0.75033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101507",2019-09-09 11:46:00,0.553712,225,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.4,-0.75978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101508",2019-09-09 11:47:00,0.541701,225,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23,23.5,13.3,-0.76293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101509",2019-09-09 11:48:00,0.538414,225,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.5,-0.73206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101510",2019-09-09 11:49:00,0.548136,224,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.4,-0.7434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101511",2019-09-09 11:50:00,0.539575,225,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,-0.72135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101512",2019-09-09 11:51:00,0.548532,224,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,-0.71442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101513",2019-09-09 11:52:00,0.495153,225,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,-0.73395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101514",2019-09-09 11:53:00,0.654914,225,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,-0.75096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101515",2019-09-09 11:54:00,0.552735,227,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.9,-0.75663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101516",2019-09-09 11:55:00,0.704232,227,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,-0.68229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101517",2019-09-09 11:56:00,0.538008,231,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.9,-0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101518",2019-09-09 11:57:00,0.441633,235,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.6,-0.76293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101519",2019-09-09 11:58:00,0.507213,239,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.8,-0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101520",2019-09-09 11:59:00,0.529525,242,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.9,-0.78309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101521",2019-09-09 12:00:00,0.530922,248,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.8,-0.82656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101522",2019-09-09 12:01:00,0.533659,255,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,-0.87003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101523",2019-09-09 12:02:00,0.533252,265,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.9,-0.92043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101524",2019-09-09 12:03:00,0.540349,274,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.9,-0.95886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101525",2019-09-09 12:04:00,0.526513,281,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.4,-0.99603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101526",2019-09-09 12:05:00,0.53879,284,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,-1.00926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101527",2019-09-09 12:06:00,0.535708,283,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,-1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101528",2019-09-09 12:07:00,0.545596,281,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.4,-0.99603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101529",2019-09-09 12:08:00,0.547094,281,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.3,-0.98595,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101530",2019-09-09 12:09:00,0.538508,282,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.9,-1.00296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101531",2019-09-09 12:10:00,0.553277,282,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,-1.00863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101532",2019-09-09 12:11:00,0.536136,283,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,-0.96453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101533",2019-09-09 12:12:00,0.540169,283,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,-0.65079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101534",2019-09-09 12:13:00,0.539354,285,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,-0.64386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101535",2019-09-09 12:14:00,0.539019,290,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,-0.73206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101536",2019-09-09 12:15:00,0.546976,299,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.4,-0.89586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101537",2019-09-09 12:16:00,0.562119,313,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.4,-1.16046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101538",2019-09-09 12:17:00,0.530992,329,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.6,-1.20456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101539",2019-09-09 12:18:00,0.588987,342,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.5,-1.33182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101540",2019-09-09 12:19:00,0.58231,389,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,-1.52964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101541",2019-09-09 12:20:00,0.629553,390,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,-1.57122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101542",2019-09-09 12:21:00,0.521567,424,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,-1.63044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101543",2019-09-09 12:22:00,0.593009,611,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,-2.39652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101544",2019-09-09 12:23:00,0.587686,749,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.1,-2.62206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101545",2019-09-09 12:24:00,0.586848,1232,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,15.1,-4.49379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101546",2019-09-09 12:25:00,0.561539,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,15.9,-4.53789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101547",2019-09-09 12:26:00,0.589865,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17,-4.99905,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101548",2019-09-09 12:27:00,0.421968,1156,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.6,-4.86612,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101549",2019-09-09 12:28:00,0.575858,1207,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.1,-4.74579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101550",2019-09-09 12:29:00,0.484745,1188,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.4,-4.65822,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101551",2019-09-09 12:30:00,0.552614,1176,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.8,-4.62483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101552",2019-09-09 12:31:00,0.53605,1171,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.6,-4.57569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101553",2019-09-09 12:32:00,0.505207,1163,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.9,-4.54797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101554",2019-09-09 12:33:00,0.533556,1163,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.3,-4.58136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101555",2019-09-09 12:34:00,0.509926,1170,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.5,-4.64373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101556",2019-09-09 12:35:00,0.516697,1171,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.4,-4.65003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101557",2019-09-09 12:36:00,0.535739,1172,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.4,-4.6683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101558",2019-09-09 12:37:00,0.520728,1174,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.5,-4.64499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101559",2019-09-09 12:38:00,0.5216,1176,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.1,-4.4919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101560",2019-09-09 12:39:00,0.518849,1181,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19,-4.38795,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101561",2019-09-09 12:40:00,0.327521,1195,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.5,-4.45221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101562",2019-09-09 12:41:00,0.500656,1205,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20.7,-4.51647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101563",2019-09-09 12:42:00,0.531095,1219,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20.6,-4.66767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101564",2019-09-09 12:43:00,0.534953,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.1,-4.94676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101565",2019-09-09 12:44:00,0.407677,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19,-5.14206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101566",2019-09-09 12:45:00,0.546667,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20.6,-5.3739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101567",2019-09-09 12:46:00,0.560737,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,21.8,-2.20689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101568",2019-09-09 12:47:00,0.554143,354,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,21.7,-1.17243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101569",2019-09-09 12:48:00,0.564738,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,21.7,-4.18446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101570",2019-09-09 12:49:00,0.554961,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,21.4,-4.42386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101571",2019-09-09 12:50:00,0.541576,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20.7,-4.3848,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101572",2019-09-09 12:51:00,0.556629,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20.7,-4.36653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101573",2019-09-09 12:52:00,0.566906,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20,-4.34196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101574",2019-09-09 12:53:00,0.52847,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.9,-4.26699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101575",2019-09-09 12:54:00,0.555577,1237,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.8,-4.04019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101576",2019-09-09 12:55:00,0.545743,1221,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20.7,-4.07799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101577",2019-09-09 12:56:00,0.537025,1221,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20,-4.83462,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101578",2019-09-09 12:57:00,0.528166,1243,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19,-4.90581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101579",2019-09-09 12:58:00,0.505087,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20.6,-4.98708,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101580",2019-09-09 12:59:00,0.490645,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20.5,-5.01795,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101581",2019-09-09 13:00:00,0.507006,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.2,-5.10678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101582",2019-09-09 13:01:00,0.502196,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.8,-5.19309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101583",2019-09-09 13:02:00,0.484794,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.1,-5.166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101584",2019-09-09 13:03:00,0.518699,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.6,-4.86486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101585",2019-09-09 13:04:00,0.503357,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.7,-4.87746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101586",2019-09-09 13:05:00,0.503315,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.6,-4.79745,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101587",2019-09-09 13:06:00,0.467059,1212,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.7,-1.4301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101588",2019-09-09 13:07:00,0.442179,431,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,20.4,-1.37466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101589",2019-09-09 13:08:00,0,777,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.8,-2.9421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101590",2019-09-09 13:09:00,0.553073,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.1,-4.58325,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101591",2019-09-09 13:10:00,0.472222,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.8,-3.99861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101592",2019-09-09 13:11:00,0.5039,1146,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.1,-2.4381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101593",2019-09-09 13:12:00,0.455828,391,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19.6,-1.23606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101594",2019-09-09 13:13:00,0.462782,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.8,-1.71549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101595",2019-09-09 13:14:00,0.467166,449,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.1,-1.6065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101596",2019-09-09 13:15:00,0.512119,450,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.1,-1.6821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101597",2019-09-09 13:16:00,0.464918,NA,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.2,-3.70629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101598",2019-09-09 13:17:00,0.47234,435,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.2,-1.57563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101599",2019-09-09 13:18:00,0.468881,532,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.9,-2.49606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101600",2019-09-09 13:19:00,0.502083,429,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.6,-1.46286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101601",2019-09-09 13:20:00,0.487695,390,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,16.8,-1.38159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101602",2019-09-09 13:21:00,0.497498,416,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.9,-1.2978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101603",2019-09-09 13:22:00,0.501855,335,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,19,-1.14093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101604",2019-09-09 13:23:00,0.527251,321,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18.6,-1.07793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101605",2019-09-09 13:24:00,0.548046,312,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,18,-1.02816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101606",2019-09-09 13:25:00,0.547282,294,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.8,-0.95949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101607",2019-09-09 13:26:00,0.537351,288,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,17.5,-0.95193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101608",2019-09-09 13:27:00,0.533992,283,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,18.3,-0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101609",2019-09-09 13:28:00,0.540609,285,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,18.6,-0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101610",2019-09-09 13:29:00,0.540266,294,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,18.5,-0.66906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101611",2019-09-09 13:30:00,0.518359,321,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.5,-0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101612",2019-09-09 13:31:00,0.519765,367,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.5,-1.38726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101613",2019-09-09 13:32:00,0.530801,NA,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.4,-4.7691,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101614",2019-09-09 13:33:00,0.526534,1211,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.4,-4.88313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101615",2019-09-09 13:34:00,0.485999,527,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.4,-2.69829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101616",2019-09-09 13:35:00,0.559848,553,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.6,-2.0727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101617",2019-09-09 13:36:00,0,608,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.8,-2.12373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101618",2019-09-09 13:37:00,0.529616,490,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.2,-1.93347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101619",2019-09-09 13:38:00,0.551684,1206,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.2,-4.67397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101620",2019-09-09 13:39:00,0.409318,NA,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.8,-4.94109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101621",2019-09-09 13:40:00,0.538218,903,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,18.2,-2.27619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101622",2019-09-09 13:41:00,0.560044,795,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17,-1.97883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101623",2019-09-09 13:42:00,0.528661,509,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,16.7,-1.9719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101624",2019-09-09 13:43:00,0.536615,522,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.2,-1.98639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101625",2019-09-09 13:44:00,0.512435,1133,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,15.8,-4.8006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101626",2019-09-09 13:45:00,0.530394,NA,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,16.2,-3.3264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101627",2019-09-09 13:46:00,0.537652,1096,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17,-3.36924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101628",2019-09-09 13:47:00,0.549597,405,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,16.7,-1.39419,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101629",2019-09-09 13:48:00,0.52853,394,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.7,-1.36899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101630",2019-09-09 13:49:00,0.547177,392,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.2,-1.38789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101631",2019-09-09 13:50:00,0.532829,400,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.3,-1.44459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101632",2019-09-09 13:51:00,0.548592,402,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.4,-1.28709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101633",2019-09-09 13:52:00,0.502985,394,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.1,-1.09935,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101634",2019-09-09 13:53:00,0.467247,390,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.5,-1.08486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101635",2019-09-09 13:54:00,0.53217,386,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17,-1.11951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101636",2019-09-09 13:55:00,0.492632,382,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.2,-1.19322,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101637",2019-09-09 13:56:00,0.472448,375,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,18.1,-1.34505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101638",2019-09-09 13:57:00,0.433373,376,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,18.3,-1.35009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101639",2019-09-09 13:58:00,0.611845,390,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,18.8,-1.43073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101640",2019-09-09 13:59:00,0.664687,406,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,18.2,-1.4994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101641",2019-09-09 14:00:00,0.464119,435,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,16.8,-1.62729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101642",2019-09-09 14:01:00,0.448199,489,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,15.8,-1.8396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101643",2019-09-09 14:02:00,0.439406,501,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,16.6,-1.89819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101644",2019-09-09 14:03:00,0.464736,503,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17,-1.93977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101645",2019-09-09 14:04:00,0.439606,501,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,16.8,-1.92339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101646",2019-09-09 14:05:00,0.450636,500,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,16.3,-1.92906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101647",2019-09-09 14:06:00,0.448651,503,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,16.6,-1.94796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101648",2019-09-09 14:07:00,0.47102,520,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,17.7,-2.08656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101649",2019-09-09 14:08:00,0.446996,716,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,17.8,-5.9031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101650",2019-09-09 14:09:00,0.452103,530,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,17.6,-1.99269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101651",2019-09-09 14:10:00,0.446456,486,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,17,-1.87236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101652",2019-09-09 14:11:00,0.457615,454,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,17.2,-1.5435,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101653",2019-09-09 14:12:00,0.441813,384,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,17.4,-1.38096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101654",2019-09-09 14:13:00,0.449092,417,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,17.5,-1.33749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101655",2019-09-09 14:14:00,0.409906,345,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,18,-1.21086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101656",2019-09-09 14:15:00,0.478545,347,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,18.3,-1.17936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101657",2019-09-09 14:16:00,0,358,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,18.8,-0.93618,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101658",2019-09-09 14:17:00,0.485077,375,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,19.4,0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101659",2019-09-09 14:18:00,0.609305,389,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,19.7,-1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101660",2019-09-09 14:19:00,0.356869,399,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,19,-1.26252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101661",2019-09-09 14:20:00,0.548133,401,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,18.8,-1.48554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101662",2019-09-09 14:21:00,0.520014,418,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,19.1,-1.58193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101663",2019-09-09 14:22:00,0.516491,417,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,19.7,-1.44963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101664",2019-09-09 14:23:00,0.528817,426,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,19.4,-1.6191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101665",2019-09-09 14:24:00,0.520048,434,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,23.5,23.5,24,18.9,-1.63296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101666",2019-09-09 14:25:00,0.500446,433,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,19.2,-1.6695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101667",2019-09-09 14:26:00,0.510786,433,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,19.6,-1.57626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101668",2019-09-09 14:27:00,0.530967,431,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,18.9,-1.62666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101669",2019-09-09 14:28:00,0.52947,429,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,18.8,-1.6254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101670",2019-09-09 14:29:00,0.510813,432,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,18.6,-1.63863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101671",2019-09-09 14:30:00,0.504391,439,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,18.4,-1.63296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101672",2019-09-09 14:31:00,0.496489,449,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,18.1,-1.67769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101673",2019-09-09 14:32:00,0.519835,461,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,18.5,-1.75203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101674",2019-09-09 14:33:00,0.498087,518,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,18.5,-3.0555,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101675",2019-09-09 14:34:00,0.48128,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,18.8,-4.79556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101676",2019-09-09 14:35:00,0.461908,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,19.2,-5.83947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101677",2019-09-09 14:36:00,0.453633,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,19.6,-5.87223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101678",2019-09-09 14:37:00,0.456506,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,23.5,24,19.8,-5.82813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101679",2019-09-09 14:38:00,0.45697,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,20,-5.76576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101680",2019-09-09 14:39:00,0.55866,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,19.6,-5.13639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101681",2019-09-09 14:40:00,0.459367,882,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,20.7,-1.62666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101682",2019-09-09 14:41:00,0.418732,562,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,20.9,-4.8825,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101683",2019-09-09 14:42:00,0.459735,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,21.4,-5.54022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
