"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"101684",2019-09-09 14:43:00,0.384602,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,21.9,-3.39381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101685",2019-09-09 14:44:00,0.424419,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,22,-5.77206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101686",2019-09-09 14:45:00,0.449226,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,21.8,-5.1408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101687",2019-09-09 14:46:00,0.424163,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,22.2,-5.60196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101688",2019-09-09 14:47:00,0.43663,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,22,-3.69369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101689",2019-09-09 14:48:00,0.443425,674,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.4,-3.55509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101690",2019-09-09 14:49:00,0.454584,1237,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,19.1,-5.45265,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101691",2019-09-09 14:50:00,0.457509,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,19.4,-5.70276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101692",2019-09-09 14:51:00,0.464006,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,20.3,-5.31531,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101693",2019-09-09 14:52:00,0.459186,491,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,20,-1.71486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101694",2019-09-09 14:53:00,0.461214,453,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,17.9,-1.60776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101695",2019-09-09 14:54:00,0.455932,437,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,17.8,-1.52649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101696",2019-09-09 14:55:00,0.489106,423,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.6,-1.48365,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101697",2019-09-09 14:56:00,0.450511,420,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.8,-1.49373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101698",2019-09-09 14:57:00,0.46232,438,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.3,-1.64493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101699",2019-09-09 14:58:00,0.468697,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,17.1,-4.45599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101700",2019-09-09 14:59:00,0.446929,1060,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,17.6,-5.02929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101701",2019-09-09 15:00:00,0.441784,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.4,-5.47596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101702",2019-09-09 15:01:00,0.452297,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,19.4,-5.50053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101703",2019-09-09 15:02:00,0.466568,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,20.5,-4.80438,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101704",2019-09-09 15:03:00,0.453788,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,21,-5.16726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101705",2019-09-09 15:04:00,0.44722,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.4,-4.7943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101706",2019-09-09 15:05:00,0.59853,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.1,-5.2983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101707",2019-09-09 15:06:00,0.457124,933,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.2,-1.87929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101708",2019-09-09 15:07:00,0.451599,578,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.9,-2.15208,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101709",2019-09-09 15:08:00,0.509041,568,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,19.4,-2.11617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101710",2019-09-09 15:09:00,0.454656,556,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24,18.6,-2.0979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101711",2019-09-09 15:10:00,0.439742,594,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,18,-2.59749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101712",2019-09-09 15:11:00,0.468018,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,17.9,-4.39677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101713",2019-09-09 15:12:00,0.465776,1202,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,17.7,-5.19876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101714",2019-09-09 15:13:00,0.459413,1106,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,17.9,-4.68342,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101715",2019-09-09 15:14:00,0.452351,524,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,19.7,-1.84716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101716",2019-09-09 15:15:00,0.450831,503,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20,-1.9026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101717",2019-09-09 15:16:00,0.450808,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,19.2,-5.51439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101718",2019-09-09 15:17:00,0.456434,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20,-5.55156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101719",2019-09-09 15:18:00,0.482984,1197,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.7,-2.80035,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101720",2019-09-09 15:19:00,0.45257,1068,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.1,-3.58155,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101721",2019-09-09 15:20:00,0.455298,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,19.7,-5.40792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101722",2019-09-09 15:21:00,0.466942,1204,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.4,-4.14099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101723",2019-09-09 15:22:00,0.448685,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20,-5.2668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101724",2019-09-09 15:23:00,0.445512,1026,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.7,-3.94506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101725",2019-09-09 15:24:00,0.46462,1027,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.7,-3.72708,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101726",2019-09-09 15:25:00,0.454326,1247,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.8,-4.55553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101727",2019-09-09 15:26:00,0.435456,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,21.4,-3.86442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101728",2019-09-09 15:27:00,0.460372,1207,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,22.3,-3.91608,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101729",2019-09-09 15:28:00,0,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,23,-4.50009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101730",2019-09-09 15:29:00,0.456863,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,22.2,-4.93857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101731",2019-09-09 15:30:00,0.446472,NA,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,19.7,-4.79745,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101732",2019-09-09 15:31:00,0.440152,1228,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,19.7,-4.71996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101733",2019-09-09 15:32:00,0,402,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20,-4.6116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101734",2019-09-09 15:33:00,0.465388,1203,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.4,-3.56643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101735",2019-09-09 15:34:00,0.449247,1172,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.6,-4.20021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101736",2019-09-09 15:35:00,0.456909,369,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.6,-2.80035,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101737",2019-09-09 15:36:00,0.459677,1172,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.6,-4.47993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101738",2019-09-09 15:37:00,0.451734,1149,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,21.2,-4.36212,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101739",2019-09-09 15:38:00,0.45848,1125,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,21.5,-4.27518,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101740",2019-09-09 15:39:00,0.445715,1103,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,21.1,-4.20084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101741",2019-09-09 15:40:00,0.482196,1089,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,21.1,-4.13721,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101742",2019-09-09 15:41:00,0.440791,1057,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.7,-3.94569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101743",2019-09-09 15:42:00,0.428876,1053,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.3,-3.71826,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101744",2019-09-09 15:43:00,0.417603,1006,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.1,-3.51603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101745",2019-09-09 15:44:00,0.427761,957,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,19.5,-3.30309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101746",2019-09-09 15:45:00,0.439559,847,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,19.6,-3.42153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101747",2019-09-09 15:46:00,0.411578,291,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,19.6,-0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101748",2019-09-09 15:47:00,0.399822,323,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,19.8,-3.4146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101749",2019-09-09 15:48:00,0.37359,1076,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,20.1,-4.15611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101750",2019-09-09 15:49:00,0.369289,1087,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24,24.5,20.4,-4.26636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101751",2019-09-09 15:50:00,0.368824,1077,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24,24.5,19.9,-4.25313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101752",2019-09-09 15:51:00,0.397727,1102,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24,24.5,19.1,-4.29093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101753",2019-09-09 15:52:00,0.314232,946,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24,24.5,19,-3.26466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101754",2019-09-09 15:53:00,0.38779,1041,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24,24.5,19.2,-4.05468,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101755",2019-09-09 15:54:00,0.364966,1037,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24,24.5,19.4,-4.032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101756",2019-09-09 15:55:00,0.398253,1053,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24,24.5,19.6,-4.02696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101757",2019-09-09 15:56:00,0.394799,1065,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24,24.5,20,-3.95199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101758",2019-09-09 15:57:00,0,1048,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24,24.5,19.4,-4.00113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101759",2019-09-09 15:58:00,0.386839,928,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24,24.5,19.5,-3.35286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101760",2019-09-09 15:59:00,0.381451,915,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24,24.5,19.2,-3.23379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101761",2019-09-09 16:00:00,0.380216,805,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24,24.5,19.2,-2.54646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101762",2019-09-09 16:01:00,0.404423,973,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24,24.5,18.7,-3.4272,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101763",2019-09-09 16:02:00,0.395445,1022,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24,24.5,18.5,-3.61809,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101764",2019-09-09 16:03:00,0.385954,1026,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,24.5,18.4,-3.70629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101765",2019-09-09 16:04:00,0.388659,1020,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,24.5,18.6,-3.54564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101766",2019-09-09 16:05:00,0.414335,975,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,24.5,19.3,-3.14874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101767",2019-09-09 16:06:00,0.3995,847,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,24.5,19.5,-2.772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101768",2019-09-09 16:07:00,0.406459,950,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,19.5,-3.04983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101769",2019-09-09 16:08:00,0.409727,779,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,19.8,-2.3688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101770",2019-09-09 16:09:00,0.425285,398,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,20.1,-1.26819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101771",2019-09-09 16:10:00,0.4342,891,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,19.9,-3.19473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101772",2019-09-09 16:11:00,0.417604,889,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,19.2,-3.1248,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101773",2019-09-09 16:12:00,0.533206,877,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,19,-3.21615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101774",2019-09-09 16:13:00,0.459152,867,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,18.8,-3.06936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101775",2019-09-09 16:14:00,0.44682,819,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,17.7,-3.02463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101776",2019-09-09 16:15:00,0.417629,901,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,18.3,-3.22749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101777",2019-09-09 16:16:00,0.463807,908,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,19,-3.25899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101778",2019-09-09 16:17:00,0.424069,855,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,18.8,-2.83815,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101779",2019-09-09 16:18:00,0.463828,874,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,18.3,-3.14433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101780",2019-09-09 16:19:00,0.485107,897,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,18.6,-3.18969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101781",2019-09-09 16:20:00,0.317234,902,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,24.5,18.8,-3.20859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101782",2019-09-09 16:21:00,0.452688,902,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,19,-3.21489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101783",2019-09-09 16:22:00,0.451831,289,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18.9,-3.18528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101784",2019-09-09 16:23:00,0.47472,894,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18,-2.76255,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101785",2019-09-09 16:24:00,0.427738,859,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,19.2,-1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101786",2019-09-09 16:25:00,0.450357,883,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,20.1,-3.07503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101787",2019-09-09 16:26:00,0.456248,868,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,21,-2.63466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101788",2019-09-09 16:27:00,0.418149,860,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,21.4,-2.46141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101789",2019-09-09 16:28:00,0.435449,241,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,21.4,-0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101790",2019-09-09 16:29:00,0.391612,208,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,19.1,-0.10206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101791",2019-09-09 16:30:00,0.397572,215,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18,-0.60543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101792",2019-09-09 16:31:00,0.374905,265,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18,-1.66761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101793",2019-09-09 16:32:00,0.620509,513,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,16.8,-1.98135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101794",2019-09-09 16:33:00,0.402453,246,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,17,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101795",2019-09-09 16:34:00,0.37557,232,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,17.6,-0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101796",2019-09-09 16:35:00,0,234,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,17.8,-0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101797",2019-09-09 16:36:00,0.586551,223,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18.2,-0.47313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101798",2019-09-09 16:37:00,0.410299,227,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18.1,-0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101799",2019-09-09 16:38:00,0.342843,346,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,17.7,-0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101800",2019-09-09 16:39:00,0.351663,490,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18.2,-0.97209,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101801",2019-09-09 16:40:00,0.380527,245,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18.4,-0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101802",2019-09-09 16:41:00,0,377,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18.6,-1.3482,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101803",2019-09-09 16:42:00,0.350421,708,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18.2,-2.76255,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101804",2019-09-09 16:43:00,0.35659,669,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,18.2,-2.31966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101805",2019-09-09 16:44:00,0.339415,369,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,17.7,-1.0458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101806",2019-09-09 16:45:00,0.357098,324,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,18.2,-0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101807",2019-09-09 16:46:00,0.36257,339,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,18.2,-0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101808",2019-09-09 16:47:00,0.33219,339,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,18.9,-0.93996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101809",2019-09-09 16:48:00,0.346583,334,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,19.3,-0.75663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101810",2019-09-09 16:49:00,0.353087,274,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,19.8,-0.42525,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101811",2019-09-09 16:50:00,0,285,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,19.8,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101812",2019-09-09 16:51:00,0.356471,273,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,19.7,-0.46494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101813",2019-09-09 16:52:00,0.433797,332,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,19.2,-0.59976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101814",2019-09-09 16:53:00,0.374951,251,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,25,18.9,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101815",2019-09-09 16:54:00,0.347253,280,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.6,-0.66969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101816",2019-09-09 16:55:00,0.361962,272,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.5,-0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101817",2019-09-09 16:56:00,0.381192,244,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.5,-0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101818",2019-09-09 16:57:00,0.527111,323,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.5,-0.82026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101819",2019-09-09 16:58:00,0.383562,351,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.7,-1.06533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101820",2019-09-09 16:59:00,0.377242,371,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.7,-0.97902,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101821",2019-09-09 17:00:00,0.383746,424,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.7,-1.04769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101822",2019-09-09 17:01:00,0,273,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.7,-1.25433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101823",2019-09-09 17:02:00,0.403593,215,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.5,-0.44226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101824",2019-09-09 17:03:00,0.388326,204,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.5,-0.42462,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101825",2019-09-09 17:04:00,0.377472,202,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.6,-0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101826",2019-09-09 17:05:00,0.380532,284,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.8,-0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101827",2019-09-09 17:06:00,0.380707,190,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.9,-0.33957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101828",2019-09-09 17:07:00,0.394964,178,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.8,-0.3024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101829",2019-09-09 17:08:00,0.369675,171,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.7,-0.27342,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101830",2019-09-09 17:09:00,0.392043,168,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.4,-0.2709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101831",2019-09-09 17:10:00,0.384005,163,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,18.1,-0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101832",2019-09-09 17:11:00,0.382276,156,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.4,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101833",2019-09-09 17:12:00,0.541533,145,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.2,-0.14553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101834",2019-09-09 17:13:00,0.384734,137,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,-0.12159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101835",2019-09-09 17:14:00,0.375032,134,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.1,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101836",2019-09-09 17:15:00,0,132,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.4,-0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101837",2019-09-09 17:16:00,0.411351,132,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.2,-0.12159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101838",2019-09-09 17:17:00,0.405658,135,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.4,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101839",2019-09-09 17:18:00,0.388238,142,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.1,0.22617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101840",2019-09-09 17:19:00,0.47845,147,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.3,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101841",2019-09-09 17:20:00,0.402339,155,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.9,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101842",2019-09-09 17:21:00,0.385799,167,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.2,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101843",2019-09-09 17:22:00,0.390541,176,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.3,-0.3276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101844",2019-09-09 17:23:00,0.381824,186,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,-0.34209,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101845",2019-09-09 17:24:00,0.787755,194,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.5,-0.40698,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101846",2019-09-09 17:25:00,0.392624,202,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.6,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101847",2019-09-09 17:26:00,0.407294,218,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.4,-0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101848",2019-09-09 17:27:00,0.401585,232,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.3,-0.59346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101849",2019-09-09 17:28:00,0.395744,242,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.5,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101850",2019-09-09 17:29:00,0.399418,242,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,-0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101851",2019-09-09 17:30:00,0,235,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.6,-0.57456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101852",2019-09-09 17:31:00,0.402702,231,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.1,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101853",2019-09-09 17:32:00,0.372396,218,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.4,-0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101854",2019-09-09 17:33:00,0.373684,208,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.6,-0.46809,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101855",2019-09-09 17:34:00,0.386573,197,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.8,-0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101856",2019-09-09 17:35:00,0.392265,183,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.3,-0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101857",2019-09-09 17:36:00,0.371058,170,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.7,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101858",2019-09-09 17:37:00,0.382328,166,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.1,-0.28413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101859",2019-09-09 17:38:00,0.39219,166,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.6,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101860",2019-09-09 17:39:00,0.441456,165,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.7,-0.27783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101861",2019-09-09 17:40:00,0.405369,163,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.6,-0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101862",2019-09-09 17:41:00,0.38215,164,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.8,-0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101863",2019-09-09 17:42:00,0.416014,156,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.5,-0.22743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101864",2019-09-09 17:43:00,0.381291,148,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.2,0.1575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101865",2019-09-09 17:44:00,0.494821,145,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.4,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101866",2019-09-09 17:45:00,0.382281,143,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,0.20979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101867",2019-09-09 17:46:00,0.373452,139,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.4,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101868",2019-09-09 17:47:00,0.385039,136,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.2,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101869",2019-09-09 17:48:00,0.379911,140,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.2,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101870",2019-09-09 17:49:00,0.390169,144,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.2,-0.17073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101871",2019-09-09 17:50:00,0.377039,144,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.4,-0.17766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101872",2019-09-09 17:51:00,0.39739,136,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.7,-0.09009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101873",2019-09-09 17:52:00,0.373154,125,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.2,-0.06363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101874",2019-09-09 17:53:00,0.373132,113,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.4,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101875",2019-09-09 17:54:00,0.364723,106,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.7,0.00000000186265,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101876",2019-09-09 17:55:00,0.359275,100,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.5,0.02457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101877",2019-09-09 17:56:00,0.37296,101,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.5,0.03591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101878",2019-09-09 17:57:00,0.381041,102,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.8,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101879",2019-09-09 17:58:00,0.369387,107,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.7,0.01449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101880",2019-09-09 17:59:00,0.323234,110,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.7,-0.01071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101881",2019-09-09 18:00:00,0.361491,110,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.6,-0.0063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101882",2019-09-09 18:01:00,0.351957,107,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.6,-0.0063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101883",2019-09-09 18:02:00,0.338454,102,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.7,0.03276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101884",2019-09-09 18:03:00,0.324432,96,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.7,0.06174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101885",2019-09-09 18:04:00,0.307305,92,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.6,0.06867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101886",2019-09-09 18:05:00,0.311232,91,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.8,0.06174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101887",2019-09-09 18:06:00,0.429229,94,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.9,-0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101888",2019-09-09 18:07:00,0.41655,104,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,-0.14553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101889",2019-09-09 18:08:00,0.310053,121,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101890",2019-09-09 18:09:00,0,216,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.1,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101891",2019-09-09 18:10:00,0.33648,277,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.1,-0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101892",2019-09-09 18:11:00,0,268,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17.1,-0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101893",2019-09-09 18:12:00,0,259,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,0.06048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101894",2019-09-09 18:13:00,0.321317,243,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,16.9,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101895",2019-09-09 18:14:00,0.318029,245,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101896",2019-09-09 18:15:00,0.314556,249,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,-0.02394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101897",2019-09-09 18:16:00,0,251,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,24.5,25,17,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101898",2019-09-09 18:17:00,0,239,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25,17,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101899",2019-09-09 18:18:00,0.312817,215,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25,17.1,-0.26586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101900",2019-09-09 18:19:00,0.328461,172,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25,17.1,-0.10206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101901",2019-09-09 18:20:00,0.308409,151,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25,17.1,-0.07308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101902",2019-09-09 18:21:00,0.335917,145,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25,17.2,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101903",2019-09-09 18:22:00,0.329497,141,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25.5,17.3,-0.03276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101904",2019-09-09 18:23:00,0.315587,131,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25.5,17.5,-0.01386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101905",2019-09-09 18:24:00,0.34072,133,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25.5,17.8,-0.01953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101906",2019-09-09 18:25:00,0.337615,148,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25.5,18.4,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101907",2019-09-09 18:26:00,0.659599,128,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25.5,19.1,0.01134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101908",2019-09-09 18:27:00,0,144,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25.5,19.5,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101909",2019-09-09 18:28:00,0.3486,141,0.18,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24,25,25.5,19.4,2.15523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101910",2019-09-09 18:29:00,0.365067,125,1.044,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,19.2,3.08574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101911",2019-09-09 18:30:00,0.434592,113,1.047,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,19,3.13677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101912",2019-09-09 18:31:00,0.359137,117,1.044,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.8,3.13614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101913",2019-09-09 18:32:00,0.380382,128,1.07,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.6,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101914",2019-09-09 18:33:00,0.399092,119,1.053,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.4,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101915",2019-09-09 18:34:00,0.377305,113,2.815,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.3,2.91627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101916",2019-09-09 18:35:00,0.394639,137,2.781,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.2,2.75058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101917",2019-09-09 18:36:00,0.39998,153,2.77,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,2.82807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101918",2019-09-09 18:37:00,0.459088,151,2.76,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,3.00195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101919",2019-09-09 18:38:00,0.385629,148,2.462,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,2.46834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101920",2019-09-09 18:39:00,0.383918,160,2.472,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,2.43621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101921",2019-09-09 18:40:00,0.380652,172,2.433,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,2.36754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101922",2019-09-09 18:41:00,0.401036,170,2.209,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,2.1357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101923",2019-09-09 18:42:00,0.551774,162,2.142,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,2.29005,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101924",2019-09-09 18:43:00,0.505062,146,1.472,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,1.55799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101925",2019-09-09 18:44:00,0.388642,146,1.154,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,1.20015,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101926",2019-09-09 18:45:00,0.389191,145,1.13,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,1.36017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101927",2019-09-09 18:46:00,0.510171,134,0.88,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18.1,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101928",2019-09-09 18:47:00,0.50284,130,1.135,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,18,1.59327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101929",2019-09-09 18:48:00,0.371215,128,1.142,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.9,0.88452,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101930",2019-09-09 18:49:00,0,128,1.138,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.8,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101931",2019-09-09 18:50:00,0.480628,133,1.139,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.5,1.10187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101932",2019-09-09 18:51:00,0.359921,138,0.86,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.3,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101933",2019-09-09 18:52:00,0.323838,133,0.862,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.2,0.90027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101934",2019-09-09 18:53:00,0.321022,114,0.858,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.1,0.95571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101935",2019-09-09 18:54:00,0,103,0.864,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.1,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101936",2019-09-09 18:55:00,0.304568,105,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.1,0.25011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101937",2019-09-09 18:56:00,0.309792,99,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.1,0.25704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101938",2019-09-09 18:57:00,0,89,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101939",2019-09-09 18:58:00,0,85,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17,0.27846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101940",2019-09-09 18:59:00,0,80,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,16.9,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101941",2019-09-09 19:00:00,0.314194,78,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,16.9,0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101942",2019-09-09 19:01:00,0,74,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17,0.30177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101943",2019-09-09 19:02:00,0,70,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17,0.33579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101944",2019-09-09 19:03:00,0,67,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.1,0.33516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101945",2019-09-09 19:04:00,0.393726,64,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.1,0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101946",2019-09-09 19:05:00,0.320386,62,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.1,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101947",2019-09-09 19:06:00,0.325728,58,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.1,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101948",2019-09-09 19:07:00,0.30573,56,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17.1,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101949",2019-09-09 19:08:00,0.322603,54,0.46,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,17,0.69111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101950",2019-09-09 19:09:00,0,53,0.559,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,16.9,0.86625,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101951",2019-09-09 19:10:00,0.340446,51,1.013,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,25,25.5,16.8,1.764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101952",2019-09-09 19:11:00,0.307874,49,1.013,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16.7,1.81314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101953",2019-09-09 19:12:00,0,48,1.111,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16.6,1.75014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101954",2019-09-09 19:13:00,0,46,1.109,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16.5,1.72431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101955",2019-09-09 19:14:00,0.319426,45,1.073,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16.4,1.4238,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101956",2019-09-09 19:15:00,0.319391,44,1.109,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16.4,1.4868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101957",2019-09-09 19:16:00,0.359204,42,1.019,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16.3,1.44774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101958",2019-09-09 19:17:00,0,41,1.1,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16.3,1.56177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101959",2019-09-09 19:18:00,0.531558,39,1.097,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16.2,1.48239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101960",2019-09-09 19:19:00,0.322869,38,1.112,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16.1,1.55547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101961",2019-09-09 19:20:00,0.326968,37,1.072,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,16,1.56807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101962",2019-09-09 19:21:00,0.329281,36,1.094,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.8,1.44837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101963",2019-09-09 19:22:00,0,35,1.011,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.7,1.54224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101964",2019-09-09 19:23:00,0,35,1.005,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.6,1.5183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101965",2019-09-09 19:24:00,0.422286,34,3.111,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.5,3.59604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101966",2019-09-09 19:25:00,0.325949,32,3.112,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.3,3.69117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101967",2019-09-09 19:26:00,0.304849,32,3.077,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.2,3.58407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101968",2019-09-09 19:27:00,0.313162,32,3.087,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.2,3.68172,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101969",2019-09-09 19:28:00,0.318556,30,3.093,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.1,3.59667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101970",2019-09-09 19:29:00,0,30,3.115,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.1,3.62061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101971",2019-09-09 19:30:00,0,29,3.12,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.1,3.62754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101972",2019-09-09 19:31:00,0,26,3.087,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.1,3.59667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101973",2019-09-09 19:32:00,0.419505,25,2.1,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,25,25.5,15.1,2.73924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101974",2019-09-09 19:33:00,0.309629,24,0.085,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25.5,15.1,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101975",2019-09-09 19:34:00,0.308415,25,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,15.1,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101976",2019-09-09 19:35:00,0.306472,22,2.542,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,15.1,2.99061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101977",2019-09-09 19:36:00,0.600825,21,2.512,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,15.1,2.95911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101978",2019-09-09 19:37:00,0.314648,20,2.527,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,15.2,2.98494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101979",2019-09-09 19:38:00,0,20,2.524,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,15.1,3.04164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101980",2019-09-09 19:39:00,0.351024,18,2.932,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,15,3.45429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101981",2019-09-09 19:40:00,0.348285,17,2.958,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,15,3.45744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101982",2019-09-09 19:41:00,0.38208,17,0.863,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,14.9,1.33434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101983",2019-09-09 19:42:00,0.355952,15,0.949,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,14.8,1.72368,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101984",2019-09-09 19:43:00,0.339898,16,1.156,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,14.7,1.97442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101985",2019-09-09 19:44:00,0.347933,16,1.136,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,14.6,1.95804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101986",2019-09-09 19:45:00,0.513848,15,1.128,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,24.5,24.5,25,14.6,1.79298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101987",2019-09-09 19:46:00,0.341551,14,1.088,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,14.5,1.58067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101988",2019-09-09 19:47:00,0.337972,14,0.649,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,14.5,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101989",2019-09-09 19:48:00,0.354931,12,0.709,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,14.4,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101990",2019-09-09 19:49:00,0.351912,12,0.748,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,14.1,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101991",2019-09-09 19:50:00,0.380594,12,0.745,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,14,1.29024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101992",2019-09-09 19:51:00,0.354663,12,0.729,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.8,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101993",2019-09-09 19:52:00,0.358033,10,0.731,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.6,1.28268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101994",2019-09-09 19:53:00,0.372126,10,0.703,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.5,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101995",2019-09-09 19:54:00,0.34642,9,0.748,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,1.30284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101996",2019-09-09 19:55:00,0.365159,9,0.745,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.3,1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
