"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"101997",2019-09-09 19:56:00,0,9,0.722,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.3,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101998",2019-09-09 19:57:00,0.39214,8,0.722,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.2,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"101999",2019-09-09 19:58:00,0.773909,7,0.827,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,1.38537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102000",2019-09-09 19:59:00,0.374848,8,0.82,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,1.36647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102001",2019-09-09 20:00:00,0.430813,9,0.78,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,1.36017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102002",2019-09-09 20:01:00,0,10,0.805,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,1.36584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102003",2019-09-09 20:02:00,0.37949,10,0.807,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.5,1.36521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102004",2019-09-09 20:03:00,0,10,1.047,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,1.62603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102005",2019-09-09 20:04:00,0.350137,0,0.108,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.3,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102006",2019-09-09 20:05:00,0.436543,0,0.057,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.3,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102007",2019-09-09 20:06:00,0.336729,0,0.089,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.3,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102008",2019-09-09 20:07:00,0.346497,0,0.089,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102009",2019-09-09 20:08:00,0.349524,0,0.105,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.3,0.78183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102010",2019-09-09 20:09:00,0.317832,0,0.108,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.3,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102011",2019-09-09 20:10:00,0,0,0.057,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,0.76041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102012",2019-09-09 20:11:00,0.427082,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102013",2019-09-09 20:12:00,0.310272,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.4,0.82215,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102014",2019-09-09 20:13:00,0.308817,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.6,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102015",2019-09-09 20:14:00,0.308466,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.7,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102016",2019-09-09 20:15:00,0.313635,0,0.106,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.5,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102017",2019-09-09 20:16:00,0,0,0.087,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.6,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102018",2019-09-09 20:17:00,0.31377,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,13.5,1.01178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102019",2019-09-09 20:18:00,0,0,0.103,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,13,1.08864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102020",2019-09-09 20:19:00,0,0,0.039,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.9,1.03383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102021",2019-09-09 20:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.9,0.99162,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102022",2019-09-09 20:21:00,0.305475,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.8,0.68355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102023",2019-09-09 20:22:00,0,0,0.099,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.7,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102024",2019-09-09 20:23:00,0,0,0.069,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.8,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102025",2019-09-09 20:24:00,0.315252,0,0.085,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.8,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102026",2019-09-09 20:25:00,0.37125,0,0.096,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.8,0.73143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102027",2019-09-09 20:26:00,0.31761,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,13,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102028",2019-09-09 20:27:00,0.311068,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,12.9,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102029",2019-09-09 20:28:00,0,0,0.101,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,12.9,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102030",2019-09-09 20:29:00,0.31705,0,2.093,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,12.9,2.81547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102031",2019-09-09 20:30:00,0,0,2.06,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,12.9,2.78964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102032",2019-09-09 20:31:00,0,0,2.08,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,12.9,2.81421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102033",2019-09-09 20:32:00,0,0,2.083,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.7,2.8161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102034",2019-09-09 20:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.6,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102035",2019-09-09 20:34:00,0.330727,0,2.094,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.6,2.86776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102036",2019-09-09 20:35:00,0.343749,0,2.057,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.6,2.68317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102037",2019-09-09 20:36:00,0.370832,0,2.079,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.7,2.89485,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102038",2019-09-09 20:37:00,0.351128,0,2.078,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.5,4.3281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102039",2019-09-09 20:38:00,0,0,2.088,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.7,2.92824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102040",2019-09-09 20:39:00,0.38244,0,2.085,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.8,3.06747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102041",2019-09-09 20:40:00,0.396337,0,2.05,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.7,2.86587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102042",2019-09-09 20:41:00,0.390823,0,0.088,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.7,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102043",2019-09-09 20:42:00,0.38411,0,0.046,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.6,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102044",2019-09-09 20:43:00,0.68383,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.4,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102045",2019-09-09 20:44:00,0.363466,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.4,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102046",2019-09-09 20:45:00,0.513203,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.4,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102047",2019-09-09 20:46:00,0.378,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.5,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102048",2019-09-09 20:47:00,0.382536,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.6,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102049",2019-09-09 20:48:00,0.377762,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.7,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102050",2019-09-09 20:49:00,0.362332,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.8,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102051",2019-09-09 20:50:00,0.385789,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.9,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102052",2019-09-09 20:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,13,0.91854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102053",2019-09-09 20:52:00,0.378978,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,13,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102054",2019-09-09 20:53:00,0.34917,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.8,0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102055",2019-09-09 20:54:00,0.366738,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.8,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102056",2019-09-09 20:55:00,0.38241,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.8,0.59976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102057",2019-09-09 20:56:00,0.365932,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.8,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102058",2019-09-09 20:57:00,0.371644,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.8,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102059",2019-09-09 20:58:00,0.469825,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.9,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102060",2019-09-09 20:59:00,0.372742,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.9,0.59472,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102061",2019-09-09 21:00:00,0.307999,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.8,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102062",2019-09-09 21:01:00,0.351713,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,12.8,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102063",2019-09-09 21:02:00,0.342875,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,12.7,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102064",2019-09-09 21:03:00,0.334673,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,12.8,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102065",2019-09-09 21:04:00,0.36349,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,12.7,0.58842,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102066",2019-09-09 21:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,12.8,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102067",2019-09-09 21:06:00,0.332945,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,12.8,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102068",2019-09-09 21:07:00,0.497912,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,12.9,0.58779,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102069",2019-09-09 21:08:00,0.45685,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,12.9,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102070",2019-09-09 21:09:00,0.361516,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,13,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102071",2019-09-09 21:10:00,0.360374,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,13,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102072",2019-09-09 21:11:00,0.307967,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,13,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102073",2019-09-09 21:12:00,0.597346,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,13,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102074",2019-09-09 21:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,13.1,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102075",2019-09-09 21:14:00,0.323151,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,13.1,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102076",2019-09-09 21:15:00,0.469794,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,13,0.59976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102077",2019-09-09 21:16:00,0.333805,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,13,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102078",2019-09-09 21:17:00,0.320847,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,13.1,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102079",2019-09-09 21:18:00,0.30771,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.9,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102080",2019-09-09 21:19:00,0.494809,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.9,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102081",2019-09-09 21:20:00,0.311498,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.9,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102082",2019-09-09 21:21:00,0.312402,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.9,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102083",2019-09-09 21:22:00,0.322903,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.6,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102084",2019-09-09 21:23:00,0.311938,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.5,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102085",2019-09-09 21:24:00,0.323204,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.4,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102086",2019-09-09 21:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.5,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102087",2019-09-09 21:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.5,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102088",2019-09-09 21:27:00,0.351968,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.7,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102089",2019-09-09 21:28:00,0.345183,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.8,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102090",2019-09-09 21:29:00,0.339927,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.8,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102091",2019-09-09 21:30:00,0.355486,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,12.8,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102092",2019-09-09 21:31:00,0.375008,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,12.7,0.58023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102093",2019-09-09 21:32:00,0.607683,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,12.7,0.89271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102094",2019-09-09 21:33:00,0.464699,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,12.7,0.90594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102095",2019-09-09 21:34:00,0.402662,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,12.7,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102096",2019-09-09 21:35:00,0.39369,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,12.7,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102097",2019-09-09 21:36:00,0.403743,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24,24.5,12.6,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102098",2019-09-09 21:37:00,0.437724,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24,24.5,12.5,0.55503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102099",2019-09-09 21:38:00,0.414865,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24,24.5,12.6,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102100",2019-09-09 21:39:00,0.624521,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24,24.5,12.6,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102101",2019-09-09 21:40:00,0.395588,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24,24.5,12.6,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102102",2019-09-09 21:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24,24.5,12.5,0.55566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102103",2019-09-09 21:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24,24.5,12.5,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102104",2019-09-09 21:43:00,0.379147,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24,24.5,12.5,0.56259,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102105",2019-09-09 21:44:00,0.419755,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24,24.5,12.5,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102106",2019-09-09 21:45:00,0.404411,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,12.5,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102107",2019-09-09 21:46:00,0.326008,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.4,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102108",2019-09-09 21:47:00,0.398701,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.5,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102109",2019-09-09 21:48:00,0.422441,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.4,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102110",2019-09-09 21:49:00,0.419777,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.5,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102111",2019-09-09 21:50:00,0.401745,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.5,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102112",2019-09-09 21:51:00,0.367951,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.5,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102113",2019-09-09 21:52:00,0.395995,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.5,0.59472,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102114",2019-09-09 21:53:00,0.351315,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.4,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102115",2019-09-09 21:54:00,0.408156,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.4,0.59472,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102116",2019-09-09 21:55:00,0.370114,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.4,0.58212,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102117",2019-09-09 21:56:00,0.353837,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.4,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102118",2019-09-09 21:57:00,0.356308,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,24,24.5,12.4,0.59409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102119",2019-09-09 21:58:00,0.334192,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.3,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102120",2019-09-09 21:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.3,0.59472,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102121",2019-09-09 22:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.3,0.45738,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102122",2019-09-09 22:01:00,0.339972,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.3,0.48636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102123",2019-09-09 22:02:00,0.339471,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.2,0.45738,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102124",2019-09-09 22:03:00,0.343025,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.2,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102125",2019-09-09 22:04:00,0.483699,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.2,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102126",2019-09-09 22:05:00,0.327261,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.2,0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102127",2019-09-09 22:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.2,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102128",2019-09-09 22:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.2,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102129",2019-09-09 22:08:00,0.366888,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.1,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102130",2019-09-09 22:09:00,0.362662,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.2,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102131",2019-09-09 22:10:00,0.341149,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.2,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102132",2019-09-09 22:11:00,0.368899,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.3,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102133",2019-09-09 22:12:00,0.34421,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.3,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102134",2019-09-09 22:13:00,0.496834,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.2,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102135",2019-09-09 22:14:00,0.31916,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.3,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102136",2019-09-09 22:15:00,0.330286,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.3,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102137",2019-09-09 22:16:00,0.377628,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.4,0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102138",2019-09-09 22:17:00,0.370288,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,24,24.5,12.3,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102139",2019-09-09 22:18:00,0.342644,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,24,24,24.5,12.2,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102140",2019-09-09 22:19:00,0.546994,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,24,24,24.5,12.2,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102141",2019-09-09 22:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102142",2019-09-09 22:21:00,0.380915,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102143",2019-09-09 22:22:00,0.384027,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102144",2019-09-09 22:23:00,0.39127,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102145",2019-09-09 22:24:00,0.686876,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.3,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102146",2019-09-09 22:25:00,0.381441,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.3,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102147",2019-09-09 22:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.3,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102148",2019-09-09 22:27:00,0.449757,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102149",2019-09-09 22:28:00,0.611554,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.3,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102150",2019-09-09 22:29:00,0.390094,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102151",2019-09-09 22:30:00,0.409621,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102152",2019-09-09 22:31:00,0.406797,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102153",2019-09-09 22:32:00,0.422961,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102154",2019-09-09 22:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.3,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102155",2019-09-09 22:34:00,0.438202,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102156",2019-09-09 22:35:00,0.516053,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.3,0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102157",2019-09-09 22:36:00,0.424546,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102158",2019-09-09 22:37:00,0.422927,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102159",2019-09-09 22:38:00,0.433844,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.44982,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102160",2019-09-09 22:39:00,0.419328,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.1,0.45108,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102161",2019-09-09 22:40:00,0.389538,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102162",2019-09-09 22:41:00,0.432197,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.2,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102163",2019-09-09 22:42:00,0.427194,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.3,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102164",2019-09-09 22:43:00,0.431196,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.3,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102165",2019-09-09 22:44:00,0.431995,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.3,0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102166",2019-09-09 22:45:00,0.403402,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.4,0.46116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102167",2019-09-09 22:46:00,0.344653,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.4,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102168",2019-09-09 22:47:00,0.40915,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.4,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102169",2019-09-09 22:48:00,0.381091,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.4,0.44982,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102170",2019-09-09 22:49:00,0.401887,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.4,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102171",2019-09-09 22:50:00,0.376172,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.5,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102172",2019-09-09 22:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.6,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102173",2019-09-09 22:52:00,0.357143,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.6,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102174",2019-09-09 22:53:00,0.322473,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.6,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102175",2019-09-09 22:54:00,0.496095,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.6,0.43659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102176",2019-09-09 22:55:00,0.46178,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.6,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102177",2019-09-09 22:56:00,0.304572,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.6,0.44856,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102178",2019-09-09 22:57:00,0.356136,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24.5,12.5,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102179",2019-09-09 22:58:00,0.330671,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.5,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102180",2019-09-09 22:59:00,0.357362,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.4,0.44352,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102181",2019-09-09 23:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.4,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102182",2019-09-09 23:01:00,0.377263,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.4,0.74403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102183",2019-09-09 23:02:00,0.361472,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.4,0.77868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102184",2019-09-09 23:03:00,0.390281,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.3,0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102185",2019-09-09 23:04:00,0.36575,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.3,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102186",2019-09-09 23:05:00,0.362042,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.3,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102187",2019-09-09 23:06:00,0.383462,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.2,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102188",2019-09-09 23:07:00,0.410433,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.2,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102189",2019-09-09 23:08:00,0.354332,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.2,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102190",2019-09-09 23:09:00,0.354145,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.4,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102191",2019-09-09 23:10:00,0.384222,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.4,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102192",2019-09-09 23:11:00,0.369962,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.3,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102193",2019-09-09 23:12:00,0.361494,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24.5,12.4,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102194",2019-09-09 23:13:00,0.487059,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24,12.4,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102195",2019-09-09 23:14:00,0.358356,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24,12.4,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102196",2019-09-09 23:15:00,0.331055,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24,12.5,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102197",2019-09-09 23:16:00,0.334534,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,24,24,12.5,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102198",2019-09-09 23:17:00,0.407784,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23.5,24,12.4,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102199",2019-09-09 23:18:00,0.437272,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23.5,24,12.4,0.40698,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102200",2019-09-09 23:19:00,0.400902,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23.5,24,12.4,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102201",2019-09-09 23:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23.5,24,12.5,0.41202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102202",2019-09-09 23:21:00,0.412003,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23.5,24,12.5,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102203",2019-09-09 23:22:00,0.491572,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23.5,24,12.6,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102204",2019-09-09 23:23:00,0.452396,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23.5,24,12.6,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102205",2019-09-09 23:24:00,0.420257,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23.5,24,12.6,0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102206",2019-09-09 23:25:00,0.437301,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12.5,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102207",2019-09-09 23:26:00,0.441653,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12.6,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102208",2019-09-09 23:27:00,0.467878,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12.6,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102209",2019-09-09 23:28:00,0.446361,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12.6,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102210",2019-09-09 23:29:00,0.441568,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12.7,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102211",2019-09-09 23:30:00,0.429434,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12.6,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102212",2019-09-09 23:31:00,0.44194,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12.4,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102213",2019-09-09 23:32:00,0.449519,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12.2,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102214",2019-09-09 23:33:00,0.313951,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12.1,0.5922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102215",2019-09-09 23:34:00,0.454067,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102216",2019-09-09 23:35:00,0.454295,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,0.68796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102217",2019-09-09 23:36:00,0.482526,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.7,2.13759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102218",2019-09-09 23:37:00,0.47159,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.7,2.14137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102219",2019-09-09 23:38:00,0.608054,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102220",2019-09-09 23:39:00,0.456,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102221",2019-09-09 23:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102222",2019-09-09 23:41:00,0.421417,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102223",2019-09-09 23:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,0.68355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102224",2019-09-09 23:43:00,0.426145,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102225",2019-09-09 23:44:00,0.393422,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102226",2019-09-09 23:45:00,0.398329,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12,0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102227",2019-09-09 23:46:00,0.372569,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102228",2019-09-09 23:47:00,0.370949,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12,0.98343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102229",2019-09-09 23:48:00,0.353957,0,1.106,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.95048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102230",2019-09-09 23:49:00,0.362081,0,1.163,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.8522,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102231",2019-09-09 23:50:00,0.384211,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102232",2019-09-09 23:51:00,0.351525,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102233",2019-09-09 23:52:00,0.391564,0,0,22,22,22,22,30,27,27,6.18677419354839,0,24,22.5,22,23,24,23.5,24,11.8,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102234",2019-09-09 23:53:00,0.490649,0,0,22,22,22,22,30,27,27,6.59524590163934,0,24,22.5,22,23,24,23.5,24,11.8,0.87633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102235",2019-09-09 23:54:00,0.615531,0,0,22,22,22,22,30,27,27,7.173,0,24,22.5,22,23,24,23.5,24,11.7,1.33182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102236",2019-09-09 23:55:00,1.73615,0,0,22,22,22,22,30,27,27,7.15901639344262,0,24,22.5,22,23,24,23.5,24,11.7,1.36206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102237",2019-09-09 23:56:00,0.853879,0,0,22,22,22,22,30,27,27,7.0935,0,24,22.5,22,23,24,23.5,24,11.7,1.39797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102238",2019-09-09 23:57:00,1.14519,0,0,22,22,22,22,30,27,27,7.13770491803279,0,24,22.5,22,23,24,23.5,24,11.7,1.42317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102239",2019-09-09 23:58:00,1.03441,0,0,22,22,22,22,30,27,27,7.11393442622951,0,24,22.5,22,23,24,23.5,24,11.7,1.42758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102240",2019-09-09 23:59:00,1.69411,0,0,22,22,22,22,30,27,27,0.870833333333333,0,24,22.5,22,23,24,23.5,24,11.7,1.32237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102241",2019-09-10 00:00:00,2.24016,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.7,1.2978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102242",2019-09-10 00:01:00,2.3701,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,1.28205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102243",2019-09-10 00:02:00,2.6397,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102244",2019-09-10 00:03:00,2.6876,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.7,1.27008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102245",2019-09-10 00:04:00,2.72567,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102246",2019-09-10 00:05:00,2.61567,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.13211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102247",2019-09-10 00:06:00,2.88047,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.7,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102248",2019-09-10 00:07:00,2.98582,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.13715,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102249",2019-09-10 00:08:00,2.92086,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102250",2019-09-10 00:09:00,2.90112,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102251",2019-09-10 00:10:00,3.04552,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.6,1.15101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102252",2019-09-10 00:11:00,2.87274,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.7,1.14597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102253",2019-09-10 00:12:00,2.79499,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,1.15731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102254",2019-09-10 00:13:00,2.67488,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.17936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102255",2019-09-10 00:14:00,2.62322,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,1.15164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102256",2019-09-10 00:15:00,2.65159,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.13841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102257",2019-09-10 00:16:00,2.61754,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,12,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102258",2019-09-10 00:17:00,2.64064,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.9,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102259",2019-09-10 00:18:00,2.61684,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.15857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102260",2019-09-10 00:19:00,2.63445,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23.5,24,11.8,1.19952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102261",2019-09-10 00:20:00,2.60774,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.18629,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102262",2019-09-10 00:21:00,2.6335,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.17999,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102263",2019-09-10 00:22:00,2.61001,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.1844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102264",2019-09-10 00:23:00,2.60276,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.19007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102265",2019-09-10 00:24:00,2.62966,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12,1.18566,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102266",2019-09-10 00:25:00,2.36153,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.18944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102267",2019-09-10 00:26:00,2.63742,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.19511,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102268",2019-09-10 00:27:00,3.20015,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.20204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102269",2019-09-10 00:28:00,3.07062,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.18503,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102270",2019-09-10 00:29:00,3.16203,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12,1.19133,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102271",2019-09-10 00:30:00,3.17901,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.20204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102272",2019-09-10 00:31:00,3.32521,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.21527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102273",2019-09-10 00:32:00,3.36275,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.20834,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102274",2019-09-10 00:33:00,3.39347,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,1.2096,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102275",2019-09-10 00:34:00,3.0981,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12,1.20897,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102276",2019-09-10 00:35:00,3.39122,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12.1,1.20267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102277",2019-09-10 00:36:00,3.29617,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12,1.45467,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102278",2019-09-10 00:37:00,3.16257,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12,1.4616,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102279",2019-09-10 00:38:00,3.09757,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.8,1.43073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102280",2019-09-10 00:39:00,1.65443,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,0.69048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102281",2019-09-10 00:40:00,1.8702,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102282",2019-09-10 00:41:00,1.72895,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102283",2019-09-10 00:42:00,1.04666,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12.1,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102284",2019-09-10 00:43:00,1.25561,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.8,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102285",2019-09-10 00:44:00,0.695073,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102286",2019-09-10 00:45:00,0.686425,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102287",2019-09-10 00:46:00,0.590878,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12.1,0.48636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102288",2019-09-10 00:47:00,0.570877,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12.1,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102289",2019-09-10 00:48:00,0.443047,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12.1,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102290",2019-09-10 00:49:00,0.425512,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12.1,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102291",2019-09-10 00:50:00,0.375748,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12.1,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102292",2019-09-10 00:51:00,0.38621,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12.1,0.52353,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102293",2019-09-10 00:52:00,0.383001,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102294",2019-09-10 00:53:00,0.405382,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,12,0.4095,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102295",2019-09-10 00:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.7,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102296",2019-09-10 00:55:00,0.455709,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.55692,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102297",2019-09-10 00:56:00,0.403267,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.56385,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102298",2019-09-10 00:57:00,0.498381,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.56511,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102299",2019-09-10 00:58:00,0.603775,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.57834,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102300",2019-09-10 00:59:00,0.7366,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.5,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102301",2019-09-10 01:00:00,0.716524,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102302",2019-09-10 01:01:00,1.03503,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.57582,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102303",2019-09-10 01:02:00,0.921083,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.7,0.58464,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102304",2019-09-10 01:03:00,0.959617,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.7,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102305",2019-09-10 01:04:00,0.987549,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102306",2019-09-10 01:05:00,0.993844,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102307",2019-09-10 01:06:00,0.980777,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102308",2019-09-10 01:07:00,0.967447,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.7,0.65394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102309",2019-09-10 01:08:00,1.15921,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102310",2019-09-10 01:09:00,1.07035,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102311",2019-09-10 01:10:00,0.816731,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.5,0.55188,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102312",2019-09-10 01:11:00,0.974112,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.55629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102313",2019-09-10 01:12:00,0.958895,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.5,0.55062,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102314",2019-09-10 01:13:00,0.964857,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.6,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102315",2019-09-10 01:14:00,0.820427,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.7,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102316",2019-09-10 01:15:00,0.753681,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.8,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
