"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"102317",2019-09-10 01:16:00,0.724781,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,11.9,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102318",2019-09-10 01:17:00,0.631036,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,11.9,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102319",2019-09-10 01:18:00,0.557369,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,11.8,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102320",2019-09-10 01:19:00,0.493029,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,11.7,0.55188,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102321",2019-09-10 01:20:00,0.46142,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,11.6,0.69867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102322",2019-09-10 01:21:00,0.397442,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,11.6,0.55188,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102323",2019-09-10 01:22:00,0.464645,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,11.6,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102324",2019-09-10 01:23:00,0.644011,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,23.5,11.6,0.6552,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102325",2019-09-10 01:24:00,0.66996,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,23.5,11.8,0.8505,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102326",2019-09-10 01:25:00,0.536754,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,23.5,11.9,0.8946,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102327",2019-09-10 01:26:00,0.494284,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,23.5,12,0.85365,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102328",2019-09-10 01:27:00,0.562187,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,23.5,11.9,0.7371,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102329",2019-09-10 01:28:00,0.76612,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,23.5,11.8,0.58464,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102330",2019-09-10 01:29:00,0.711167,0,0,22,22,22,22,30,27,27,0,6.97744186046512,23.5,22.5,21.5,23,24,23.5,23.5,11.6,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102331",2019-09-10 01:30:00,0.777804,0,0,22,22,22,22,30,27,27,0,7.06967213114754,23.5,22.5,21.5,23,24,23.5,23.5,11.6,0.65961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102332",2019-09-10 01:31:00,0.824424,0,0,22,22,22,22,30,27,27,0,7.05803278688525,23.5,22.5,21.5,23,24,23.5,23.5,11.7,0.66024,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102333",2019-09-10 01:32:00,0.757617,0,0,22,22,22,22,30,27,27,0,7.05383333333333,23.5,22.5,21.5,23,24,23.5,23.5,11.7,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102334",2019-09-10 01:33:00,0.913296,0,0,22,22,22,22,30,27,27,0,0.18672131147541,23.5,22.5,21.5,23,24,23.5,23.5,11.6,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102335",2019-09-10 01:34:00,1.07033,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.7,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102336",2019-09-10 01:35:00,1.0314,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.6,0.59031,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102337",2019-09-10 01:36:00,1.01275,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.6,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102338",2019-09-10 01:37:00,1.13196,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.6,0.60669,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102339",2019-09-10 01:38:00,0.961817,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102340",2019-09-10 01:39:00,0.951055,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.57582,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102341",2019-09-10 01:40:00,0.955072,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102342",2019-09-10 01:41:00,1.13921,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102343",2019-09-10 01:42:00,0.934446,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102344",2019-09-10 01:43:00,0.946902,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102345",2019-09-10 01:44:00,0.777381,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.55881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102346",2019-09-10 01:45:00,0.682471,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102347",2019-09-10 01:46:00,0.667113,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102348",2019-09-10 01:47:00,0.356327,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102349",2019-09-10 01:48:00,0.5327,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102350",2019-09-10 01:49:00,0.495371,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.55566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102351",2019-09-10 01:50:00,0.467913,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.61299,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102352",2019-09-10 01:51:00,0.481281,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102353",2019-09-10 01:52:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.57141,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102354",2019-09-10 01:53:00,0.651644,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102355",2019-09-10 01:54:00,0.54227,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.66465,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102356",2019-09-10 01:55:00,0.560006,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.50463,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102357",2019-09-10 01:56:00,0.43227,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.50148,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102358",2019-09-10 01:57:00,0.442389,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.51345,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102359",2019-09-10 01:58:00,0.607797,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102360",2019-09-10 01:59:00,0.755502,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102361",2019-09-10 02:00:00,0.788516,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102362",2019-09-10 02:01:00,1.10315,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.50778,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102363",2019-09-10 02:02:00,0.847445,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.5,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102364",2019-09-10 02:03:00,0.855459,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.6,0.37611,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102365",2019-09-10 02:04:00,1.0347,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.5,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102366",2019-09-10 02:05:00,0.931939,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.5,0.37611,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102367",2019-09-10 02:06:00,0.890618,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.38556,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102368",2019-09-10 02:07:00,0.920852,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.36351,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102369",2019-09-10 02:08:00,0.775534,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.47628,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102370",2019-09-10 02:09:00,0.931416,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102371",2019-09-10 02:10:00,0.982336,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102372",2019-09-10 02:11:00,0.984242,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102373",2019-09-10 02:12:00,0.94403,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102374",2019-09-10 02:13:00,0.969716,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102375",2019-09-10 02:14:00,0.761152,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102376",2019-09-10 02:15:00,0.755311,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102377",2019-09-10 02:16:00,0.634993,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102378",2019-09-10 02:17:00,0.559101,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102379",2019-09-10 02:18:00,0.483579,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102380",2019-09-10 02:19:00,0.485932,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102381",2019-09-10 02:20:00,0.465964,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102382",2019-09-10 02:21:00,0.418364,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102383",2019-09-10 02:22:00,0.423062,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102384",2019-09-10 02:23:00,0.651568,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102385",2019-09-10 02:24:00,0.586717,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.37863,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102386",2019-09-10 02:25:00,0.482424,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.41391,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102387",2019-09-10 02:26:00,0.481501,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102388",2019-09-10 02:27:00,0.511535,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102389",2019-09-10 02:28:00,0.628652,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102390",2019-09-10 02:29:00,0.696524,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102391",2019-09-10 02:30:00,0.760789,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102392",2019-09-10 02:31:00,0.810546,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102393",2019-09-10 02:32:00,0.864794,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102394",2019-09-10 02:33:00,0.910004,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102395",2019-09-10 02:34:00,0.905501,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102396",2019-09-10 02:35:00,0.901381,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102397",2019-09-10 02:36:00,0.591274,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.40257,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102398",2019-09-10 02:37:00,0.880271,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.7,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102399",2019-09-10 02:38:00,0.851951,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.7,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102400",2019-09-10 02:39:00,0.501259,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.7,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102401",2019-09-10 02:40:00,0.850204,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.7,0.39438,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102402",2019-09-10 02:41:00,0.890429,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102403",2019-09-10 02:42:00,0.856913,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102404",2019-09-10 02:43:00,0.852549,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.41328,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102405",2019-09-10 02:44:00,0.608687,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102406",2019-09-10 02:45:00,0.811771,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102407",2019-09-10 02:46:00,0.738927,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102408",2019-09-10 02:47:00,0.597791,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102409",2019-09-10 02:48:00,0.425818,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102410",2019-09-10 02:49:00,0.479033,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102411",2019-09-10 02:50:00,0.467913,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.37863,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102412",2019-09-10 02:51:00,0.441998,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102413",2019-09-10 02:52:00,0.434811,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102414",2019-09-10 02:53:00,0.667526,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.37359,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102415",2019-09-10 02:54:00,0.575297,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102416",2019-09-10 02:55:00,0.49018,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.36414,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102417",2019-09-10 02:56:00,0.501747,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.38241,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102418",2019-09-10 02:57:00,0.50495,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.36666,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102419",2019-09-10 02:58:00,0.592464,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.42273,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102420",2019-09-10 02:59:00,0.677004,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102421",2019-09-10 03:00:00,0.755561,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.39123,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102422",2019-09-10 03:01:00,0.822154,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.41391,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102423",2019-09-10 03:02:00,0.857139,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.40068,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102424",2019-09-10 03:03:00,0.980948,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.41958,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102425",2019-09-10 03:04:00,0.681078,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102426",2019-09-10 03:05:00,0.898153,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.68922,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102427",2019-09-10 03:06:00,0.900687,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102428",2019-09-10 03:07:00,0.895268,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.65457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102429",2019-09-10 03:08:00,0.885468,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102430",2019-09-10 03:09:00,0.895714,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102431",2019-09-10 03:10:00,0.885823,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102432",2019-09-10 03:11:00,0.886519,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.39249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102433",2019-09-10 03:12:00,0.877766,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102434",2019-09-10 03:13:00,0.812299,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.39879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102435",2019-09-10 03:14:00,0.34862,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102436",2019-09-10 03:15:00,0.509403,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102437",2019-09-10 03:16:00,0.61145,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102438",2019-09-10 03:17:00,0.540586,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102439",2019-09-10 03:18:00,0.513716,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102440",2019-09-10 03:19:00,0.487146,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.41643,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102441",2019-09-10 03:20:00,0.456579,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.8,0.39942,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102442",2019-09-10 03:21:00,0.484915,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,10.9,0.41139,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102443",2019-09-10 03:22:00,0.47848,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102444",2019-09-10 03:23:00,0.729126,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102445",2019-09-10 03:24:00,0.538347,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.37044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102446",2019-09-10 03:25:00,0.475274,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102447",2019-09-10 03:26:00,0.627946,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.38619,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102448",2019-09-10 03:27:00,0.557005,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102449",2019-09-10 03:28:00,0.775001,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102450",2019-09-10 03:29:00,0.725748,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102451",2019-09-10 03:30:00,0.770161,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.4095,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102452",2019-09-10 03:31:00,1.16679,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.39879,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102453",2019-09-10 03:32:00,0.853464,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102454",2019-09-10 03:33:00,0.859727,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102455",2019-09-10 03:34:00,0.878299,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102456",2019-09-10 03:35:00,0.778932,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.4032,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102457",2019-09-10 03:36:00,0.89325,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102458",2019-09-10 03:37:00,0.877291,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102459",2019-09-10 03:38:00,0.884067,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102460",2019-09-10 03:39:00,0.864185,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102461",2019-09-10 03:40:00,0.877541,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102462",2019-09-10 03:41:00,0.697425,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102463",2019-09-10 03:42:00,0.978842,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102464",2019-09-10 03:43:00,0.793531,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.1,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102465",2019-09-10 03:44:00,0.744796,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102466",2019-09-10 03:45:00,0.716428,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.40005,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102467",2019-09-10 03:46:00,0.581342,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102468",2019-09-10 03:47:00,0.547082,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.38808,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102469",2019-09-10 03:48:00,0.46998,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.2,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102470",2019-09-10 03:49:00,0.658564,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102471",2019-09-10 03:50:00,0.494703,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.3,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102472",2019-09-10 03:51:00,0.438522,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,11.4,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102473",2019-09-10 03:52:00,0.498838,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.4,0.40257,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102474",2019-09-10 03:53:00,0.632386,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.4,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102475",2019-09-10 03:54:00,0.537302,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102476",2019-09-10 03:55:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.3969,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102477",2019-09-10 03:56:00,0.444843,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102478",2019-09-10 03:57:00,0.455734,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102479",2019-09-10 03:58:00,0.665131,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.8,0.59661,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102480",2019-09-10 03:59:00,0.666367,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.5,0.71127,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102481",2019-09-10 04:00:00,0.747237,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.5,0.6678,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102482",2019-09-10 04:01:00,0.798831,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.5,0.58842,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102483",2019-09-10 04:02:00,0.973034,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.8,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102484",2019-09-10 04:03:00,0.844213,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102485",2019-09-10 04:04:00,0.832341,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102486",2019-09-10 04:05:00,0.886203,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102487",2019-09-10 04:06:00,0.882266,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.3,0.4032,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102488",2019-09-10 04:07:00,0.862291,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102489",2019-09-10 04:08:00,0.855337,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102490",2019-09-10 04:09:00,1.06953,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102491",2019-09-10 04:10:00,0.86401,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11,0.39753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102492",2019-09-10 04:11:00,0.844655,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102493",2019-09-10 04:12:00,0.831067,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102494",2019-09-10 04:13:00,0.736278,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.37989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102495",2019-09-10 04:14:00,0.737898,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102496",2019-09-10 04:15:00,0.566682,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102497",2019-09-10 04:16:00,0.734454,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102498",2019-09-10 04:17:00,0.520027,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102499",2019-09-10 04:18:00,0.51361,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.36729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102500",2019-09-10 04:19:00,0.474359,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102501",2019-09-10 04:20:00,0.432647,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102502",2019-09-10 04:21:00,0.465106,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.39501,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102503",2019-09-10 04:22:00,0.553674,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.3,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102504",2019-09-10 04:23:00,0.576328,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.4,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102505",2019-09-10 04:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.6,0.39501,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102506",2019-09-10 04:25:00,0.684595,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.6,0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102507",2019-09-10 04:26:00,0.475118,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.5,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102508",2019-09-10 04:27:00,0.564984,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.4,0.43029,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102509",2019-09-10 04:28:00,0.653916,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.4,0.42966,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102510",2019-09-10 04:29:00,0.744311,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.3,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102511",2019-09-10 04:30:00,0.780773,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.4,0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102512",2019-09-10 04:31:00,0.739347,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102513",2019-09-10 04:32:00,0.845852,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.3,0.40257,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102514",2019-09-10 04:33:00,0.847807,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.4,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102515",2019-09-10 04:34:00,0.900435,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.4,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102516",2019-09-10 04:35:00,0.866785,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.4,0.40257,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102517",2019-09-10 04:36:00,1.18344,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.3,0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102518",2019-09-10 04:37:00,0.879113,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102519",2019-09-10 04:38:00,0.931641,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102520",2019-09-10 04:39:00,0.955777,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.42651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102521",2019-09-10 04:40:00,0.984777,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102522",2019-09-10 04:41:00,0.961326,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.2,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102523",2019-09-10 04:42:00,0.886774,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102524",2019-09-10 04:43:00,0.566221,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102525",2019-09-10 04:44:00,0.623665,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102526",2019-09-10 04:45:00,0.747887,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.39375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102527",2019-09-10 04:46:00,0.553433,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102528",2019-09-10 04:47:00,0.505746,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102529",2019-09-10 04:48:00,0.490392,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11.1,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102530",2019-09-10 04:49:00,0.541874,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,11,0.36414,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102531",2019-09-10 04:50:00,0.455213,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102532",2019-09-10 04:51:00,0.440345,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.8,0.36981,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102533",2019-09-10 04:52:00,0.590331,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.8,0.67284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102534",2019-09-10 04:53:00,0.583792,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.8,0.69867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102535",2019-09-10 04:54:00,0.488415,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.70497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102536",2019-09-10 04:55:00,0.513558,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.5733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102537",2019-09-10 04:56:00,0.4252,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.8,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102538",2019-09-10 04:57:00,0.553548,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102539",2019-09-10 04:58:00,0.664384,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.7,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102540",2019-09-10 04:59:00,0.709204,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.4,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102541",2019-09-10 05:00:00,0.84298,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.5,0.882,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102542",2019-09-10 05:01:00,0.816151,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.5,0.69363,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102543",2019-09-10 05:02:00,0.82997,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.6,0.62874,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102544",2019-09-10 05:03:00,0.945025,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.7,0.61173,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102545",2019-09-10 05:04:00,0.826182,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.9,0.59661,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102546",2019-09-10 05:05:00,0.862354,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.8,0.60291,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102547",2019-09-10 05:06:00,0.866905,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.8,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102548",2019-09-10 05:07:00,0.820264,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.7,0.57015,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102549",2019-09-10 05:08:00,0.859347,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.7,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102550",2019-09-10 05:09:00,0.86605,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102551",2019-09-10 05:10:00,0.861545,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102552",2019-09-10 05:11:00,0.925235,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102553",2019-09-10 05:12:00,0.60537,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102554",2019-09-10 05:13:00,0.709066,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102555",2019-09-10 05:14:00,0.676085,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102556",2019-09-10 05:15:00,0.654555,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102557",2019-09-10 05:16:00,0.45323,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102558",2019-09-10 05:17:00,0.524228,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102559",2019-09-10 05:18:00,0.512617,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102560",2019-09-10 05:19:00,0.476709,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102561",2019-09-10 05:20:00,0.469615,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.57141,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102562",2019-09-10 05:21:00,0.435641,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102563",2019-09-10 05:22:00,0.811935,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102564",2019-09-10 05:23:00,0.718256,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102565",2019-09-10 05:24:00,0.491683,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102566",2019-09-10 05:25:00,0.488973,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102567",2019-09-10 05:26:00,0.487693,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102568",2019-09-10 05:27:00,0.465713,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.5,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102569",2019-09-10 05:28:00,0.65789,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102570",2019-09-10 05:29:00,0.669254,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102571",2019-09-10 05:30:00,0.751884,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102572",2019-09-10 05:31:00,0.797314,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102573",2019-09-10 05:32:00,0.850961,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102574",2019-09-10 05:33:00,0.8092,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102575",2019-09-10 05:34:00,0.797128,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102576",2019-09-10 05:35:00,0.788211,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.50148,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102577",2019-09-10 05:36:00,0.899847,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.52353,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102578",2019-09-10 05:37:00,0.886562,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102579",2019-09-10 05:38:00,0.908434,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102580",2019-09-10 05:39:00,0.903062,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102581",2019-09-10 05:40:00,0.916783,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.52038,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102582",2019-09-10 05:41:00,0.87926,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102583",2019-09-10 05:42:00,0.908676,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102584",2019-09-10 05:43:00,0.688062,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102585",2019-09-10 05:44:00,0.690066,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102586",2019-09-10 05:45:00,0.602663,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102587",2019-09-10 05:46:00,0.535637,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.51723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102588",2019-09-10 05:47:00,0.422567,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102589",2019-09-10 05:48:00,0.472081,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.80199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102590",2019-09-10 05:49:00,0.728492,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.8442,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102591",2019-09-10 05:50:00,0.451853,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.79947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102592",2019-09-10 05:51:00,0.432451,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.71694,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102593",2019-09-10 05:52:00,0.644701,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.53046,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102594",2019-09-10 05:53:00,0.556905,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.5544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102595",2019-09-10 05:54:00,0.529386,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102596",2019-09-10 05:55:00,0.487635,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,11,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102597",2019-09-10 05:56:00,0.695852,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,11,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102598",2019-09-10 05:57:00,0.566146,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,11,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102599",2019-09-10 05:58:00,0.670604,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.8,0.54243,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102600",2019-09-10 05:59:00,0.690124,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.9,0.54432,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102601",2019-09-10 06:00:00,0.786235,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.57078,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102602",2019-09-10 06:01:00,0.794248,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102603",2019-09-10 06:02:00,0.857295,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102604",2019-09-10 06:03:00,0.861147,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102605",2019-09-10 06:04:00,0.83673,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.9,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102606",2019-09-10 06:05:00,0.83001,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.9,0.54558,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102607",2019-09-10 06:06:00,0.851522,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.8,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102608",2019-09-10 06:07:00,0.93165,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.9,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102609",2019-09-10 06:08:00,0.840489,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,11,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102610",2019-09-10 06:09:00,0.734412,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,11.1,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102611",2019-09-10 06:10:00,0.820622,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.9,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102612",2019-09-10 06:11:00,1.09683,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,11,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102613",2019-09-10 06:12:00,0.83212,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.8,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102614",2019-09-10 06:13:00,0.715381,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102615",2019-09-10 06:14:00,0.57401,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.7,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102616",2019-09-10 06:15:00,0.614237,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102617",2019-09-10 06:16:00,0.306224,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102618",2019-09-10 06:17:00,0.522135,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.7,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102619",2019-09-10 06:18:00,0.485264,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102620",2019-09-10 06:19:00,0.464689,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.8,0.53928,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102621",2019-09-10 06:20:00,0.476097,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102622",2019-09-10 06:21:00,0.436375,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102623",2019-09-10 06:22:00,0.613273,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.7,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102624",2019-09-10 06:23:00,0.71779,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102625",2019-09-10 06:24:00,0.469556,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.55251,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102626",2019-09-10 06:25:00,0.471893,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102627",2019-09-10 06:26:00,0.506271,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102628",2019-09-10 06:27:00,0.571839,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102629",2019-09-10 06:28:00,0.672911,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102630",2019-09-10 06:29:00,0.601199,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.5,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102631",2019-09-10 06:30:00,0.653488,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.5,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102632",2019-09-10 06:31:00,0.79242,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.6,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102633",2019-09-10 06:32:00,0.840113,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.7,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
