"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"102634",2019-09-10 06:33:00,0.849623,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.8,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102635",2019-09-10 06:34:00,0.936912,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.8,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102636",2019-09-10 06:35:00,0.869085,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.8,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102637",2019-09-10 06:36:00,0.887091,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.7,0.52038,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102638",2019-09-10 06:37:00,0.844364,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,10.7,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102639",2019-09-10 06:38:00,0.843701,0,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,10.9,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102640",2019-09-10 06:39:00,0.849028,0,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,11.2,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102641",2019-09-10 06:40:00,0.82563,0,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,11.3,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102642",2019-09-10 06:41:00,0.790285,0,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.3,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102643",2019-09-10 06:42:00,0.780242,0,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.3,0.81648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102644",2019-09-10 06:43:00,0.813452,0,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.3,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102645",2019-09-10 06:44:00,0.711266,7,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.3,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102646",2019-09-10 06:45:00,0.623658,7,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.2,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102647",2019-09-10 06:46:00,0.545346,9,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.51408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102648",2019-09-10 06:47:00,0.518624,8,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.9,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102649",2019-09-10 06:48:00,0.495433,9,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.7,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102650",2019-09-10 06:49:00,0.670967,10,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.5,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102651",2019-09-10 06:50:00,0.55531,10,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.5,0.54936,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102652",2019-09-10 06:51:00,0.392538,10,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.3,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102653",2019-09-10 06:52:00,0.608913,10,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.1,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102654",2019-09-10 06:53:00,0.512566,11,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102655",2019-09-10 06:54:00,0.490793,11,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10,0.53676,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102656",2019-09-10 06:55:00,0.485934,11,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,9.9,0.52668,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102657",2019-09-10 06:56:00,0.648792,11,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.1,0.51408,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102658",2019-09-10 06:57:00,0.616601,11,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.1,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102659",2019-09-10 06:58:00,0.702613,12,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.1,0.51156,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102660",2019-09-10 06:59:00,0.75901,13,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.1,0.53613,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102661",2019-09-10 07:00:00,0.810136,14,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102662",2019-09-10 07:01:00,0.809482,15,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.1,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102663",2019-09-10 07:02:00,0.746796,16,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.2,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102664",2019-09-10 07:03:00,0.843581,16,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.2,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102665",2019-09-10 07:04:00,0.86942,16,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.1,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102666",2019-09-10 07:05:00,0.855152,16,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.1,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102667",2019-09-10 07:06:00,0.857573,18,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.2,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102668",2019-09-10 07:07:00,0.869644,18,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.3,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102669",2019-09-10 07:08:00,0.863001,20,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.4,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102670",2019-09-10 07:09:00,0.805376,20,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.5,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102671",2019-09-10 07:10:00,0.704707,21,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.6,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102672",2019-09-10 07:11:00,0.874908,24,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102673",2019-09-10 07:12:00,0.756127,24,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102674",2019-09-10 07:13:00,0.702811,25,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.9,0.44226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102675",2019-09-10 07:14:00,0.416085,25,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102676",2019-09-10 07:15:00,0.639857,26,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,1.87614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102677",2019-09-10 07:16:00,0.518788,28,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102678",2019-09-10 07:17:00,0.507459,29,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102679",2019-09-10 07:18:00,0.475183,29,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.40257,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102680",2019-09-10 07:19:00,0.444189,30,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102681",2019-09-10 07:20:00,0.456215,30,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.40635,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102682",2019-09-10 07:21:00,0.500785,32,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.43785,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102683",2019-09-10 07:22:00,0.633162,32,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.41769,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102684",2019-09-10 07:23:00,0.580368,34,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102685",2019-09-10 07:24:00,0.475061,35,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.9,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102686",2019-09-10 07:25:00,0.481636,37,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.9,0.39501,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102687",2019-09-10 07:26:00,0.543698,38,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.9,0.3654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102688",2019-09-10 07:27:00,0.600682,40,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.9,0.38808,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102689",2019-09-10 07:28:00,0.669924,42,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.9,0.36729,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102690",2019-09-10 07:29:00,0.612898,45,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.33327,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102691",2019-09-10 07:30:00,0.907519,48,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.33957,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102692",2019-09-10 07:31:00,0.924329,51,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.2961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102693",2019-09-10 07:32:00,1.04225,53,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.33201,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102694",2019-09-10 07:33:00,0.832338,58,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.27657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102695",2019-09-10 07:34:00,1.04166,64,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.7,0.26586,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102696",2019-09-10 07:35:00,0.803252,65,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.24129,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102697",2019-09-10 07:36:00,1.01281,66,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.2709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102698",2019-09-10 07:37:00,0.846071,70,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.8,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102699",2019-09-10 07:38:00,0.848416,77,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.9,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102700",2019-09-10 07:39:00,0.503982,83,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,10.9,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102701",2019-09-10 07:40:00,0.845154,84,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.32319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102702",2019-09-10 07:41:00,0.837473,72,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.2,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102703",2019-09-10 07:42:00,0.749075,72,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.3,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102704",2019-09-10 07:43:00,0.857812,75,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.4,0.2016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102705",2019-09-10 07:44:00,0.729777,80,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.4,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102706",2019-09-10 07:45:00,0.621017,89,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.4,0.1386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102707",2019-09-10 07:46:00,0.534105,95,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.3,0.14427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102708",2019-09-10 07:47:00,0.5167,90,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.2,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102709",2019-09-10 07:48:00,0.486789,88,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.16317,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102710",2019-09-10 07:49:00,0.471658,80,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.16254,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102711",2019-09-10 07:50:00,0.587857,78,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.18711,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102712",2019-09-10 07:51:00,0.55278,77,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.16758,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102713",2019-09-10 07:52:00,0.599967,77,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.17514,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102714",2019-09-10 07:53:00,0.505761,77,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.2,0.17514,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102715",2019-09-10 07:54:00,0.653232,77,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.3,0.17073,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102716",2019-09-10 07:55:00,0.507958,78,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.4,0.18774,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102717",2019-09-10 07:56:00,0.605558,81,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.4,0.14175,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102718",2019-09-10 07:57:00,0.648293,84,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.5,0.1323,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102719",2019-09-10 07:58:00,0.779676,88,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.6,0.10017,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102720",2019-09-10 07:59:00,0.713415,91,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.6,0.11214,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102721",2019-09-10 08:00:00,0.792473,92,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.6,0.09954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102722",2019-09-10 08:01:00,0.777,96,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.6,0.10521,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102723",2019-09-10 08:02:00,0.822357,96,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.7,0.05607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102724",2019-09-10 08:03:00,0.86089,97,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.7,0.06237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102725",2019-09-10 08:04:00,0.81938,97,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.8,0.04347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102726",2019-09-10 08:05:00,0.850727,97,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.8,0.07182,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102727",2019-09-10 08:06:00,0.854952,99,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.9,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102728",2019-09-10 08:07:00,0.798922,101,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102729",2019-09-10 08:08:00,0.822471,105,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.1,0.01638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102730",2019-09-10 08:09:00,0.825756,108,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.2,-0.00819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102731",2019-09-10 08:10:00,0.960223,113,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.4,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102732",2019-09-10 08:11:00,0.86218,126,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.5,-0.07182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102733",2019-09-10 08:12:00,0.765286,128,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.6,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102734",2019-09-10 08:13:00,0.708061,127,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.7,-0.08316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102735",2019-09-10 08:14:00,0.649484,128,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.7,-0.0693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102736",2019-09-10 08:15:00,0.568264,117,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.7,0.02583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102737",2019-09-10 08:16:00,0,117,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.7,-0.02331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102738",2019-09-10 08:17:00,0,117,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.7,-0.03843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102739",2019-09-10 08:18:00,0.440383,118,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.8,-0.03213,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102740",2019-09-10 08:19:00,0.378848,118,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.8,0.09324,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102741",2019-09-10 08:20:00,0.484678,119,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.8,0.01764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102742",2019-09-10 08:21:00,0.590295,119,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.9,0.30429,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102743",2019-09-10 08:22:00,0.557283,118,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.9,0.27153,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102744",2019-09-10 08:23:00,0.519422,116,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,13,0.30114,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102745",2019-09-10 08:24:00,0.492921,117,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,13,0.18144,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102746",2019-09-10 08:25:00,0.480166,117,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,13,-0.05796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102747",2019-09-10 08:26:00,0.576424,119,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.9,0.0504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102748",2019-09-10 08:27:00,0.641447,122,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.8,0.0189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102749",2019-09-10 08:28:00,0.683924,122,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.6,0.0063,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102750",2019-09-10 08:29:00,0.923971,123,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.4,-0.06426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102751",2019-09-10 08:30:00,0.749047,124,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.4,-0.0693,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102752",2019-09-10 08:31:00,0.819916,125,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.5,0.01764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102753",2019-09-10 08:32:00,0.82556,128,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.7,0.01701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102754",2019-09-10 08:33:00,0.819133,134,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,13,0.0189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102755",2019-09-10 08:34:00,0.832413,143,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,13.2,-0.13923,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102756",2019-09-10 08:35:00,0.86317,152,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,13.2,-0.2142,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102757",2019-09-10 08:36:00,1.21381,171,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,13.1,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102758",2019-09-10 08:37:00,0.873963,155,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.9,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102759",2019-09-10 08:38:00,0.899388,150,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,12.8,-0.17136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102760",2019-09-10 08:39:00,0.55271,153,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,12.7,-0.18963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102761",2019-09-10 08:40:00,0.841245,156,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,12.7,-0.2268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102762",2019-09-10 08:41:00,0.888778,157,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13,-0.21987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102763",2019-09-10 08:42:00,0.660093,153,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.2,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102764",2019-09-10 08:43:00,0.600348,150,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.4,-0.17703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102765",2019-09-10 08:44:00,0.601326,149,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.5,-0.1953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102766",2019-09-10 08:45:00,0.54475,150,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.7,-0.18333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102767",2019-09-10 08:46:00,0.590979,153,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.8,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102768",2019-09-10 08:47:00,0.475789,154,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.8,-0.20601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102769",2019-09-10 08:48:00,0.491073,152,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.9,-0.20601,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102770",2019-09-10 08:49:00,0.457083,152,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.9,-0.19971,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102771",2019-09-10 08:50:00,0.457198,153,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.9,-0.20916,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102772",2019-09-10 08:51:00,0.629778,157,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.9,-0.22806,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102773",2019-09-10 08:52:00,0.569415,159,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.9,-0.25389,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102774",2019-09-10 08:53:00,0.498828,164,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,14,-0.27216,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102775",2019-09-10 08:54:00,0.493697,167,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,14,-0.29736,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102776",2019-09-10 08:55:00,0.512829,170,0,22,22,22,22,30,27,27,0.399615384615385,0,23,22,22,23,24,23,23,14,-0.27279,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102777",2019-09-10 08:56:00,0.58464,174,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,14,-0.2961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102778",2019-09-10 08:57:00,0.625225,176,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.8,-0.28413,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102779",2019-09-10 08:58:00,0.703837,180,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,13.9,-0.32067,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102780",2019-09-10 08:59:00,0.706576,185,0,22,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23,14.1,-0.23373,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102781",2019-09-10 09:00:00,0.767092,192,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23,14.1,-0.35406,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102782",2019-09-10 09:01:00,0.817793,195,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23,14.1,-0.4095,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102783",2019-09-10 09:02:00,0.82652,202,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23,14.1,-0.42903,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102784",2019-09-10 09:03:00,1.03071,209,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23,14.1,-0.45486,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102785",2019-09-10 09:04:00,0.879928,212,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23,14.1,-0.48006,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102786",2019-09-10 09:05:00,0.879333,214,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23,14.1,1.18755,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102787",2019-09-10 09:06:00,0.787805,246,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23,14,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102788",2019-09-10 09:07:00,0.828979,312,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23,14.1,-0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102789",2019-09-10 09:08:00,0.844555,296,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,14.1,-0.36036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102790",2019-09-10 09:09:00,0.828733,333,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,14.3,-0.68229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102791",2019-09-10 09:10:00,0.818278,366,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,14.7,-0.94878,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102792",2019-09-10 09:11:00,0.796267,376,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,14.6,-0.89712,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102793",2019-09-10 09:12:00,0.601941,385,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,14.6,-0.99414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102794",2019-09-10 09:13:00,0.418911,392,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.3,-0.9639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102795",2019-09-10 09:14:00,0.659845,423,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,14.6,-1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102796",2019-09-10 09:15:00,0.55251,417,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.2,-0.92736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102797",2019-09-10 09:16:00,0.519413,374,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.5,-0.79569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102798",2019-09-10 09:17:00,0.470436,346,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.4,-0.85176,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102799",2019-09-10 09:18:00,0.473264,422,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.5,-1.08171,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102800",2019-09-10 09:19:00,0.468058,398,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.7,-1.0584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102801",2019-09-10 09:20:00,0.459692,409,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.9,-1.19826,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102802",2019-09-10 09:21:00,0.615509,461,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.7,-1.35513,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102803",2019-09-10 09:22:00,0.526026,451,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.5,-1.2789,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102804",2019-09-10 09:23:00,0.509063,462,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.9,-1.29843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102805",2019-09-10 09:24:00,0.519898,436,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,16.4,-1.15416,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102806",2019-09-10 09:25:00,0.480012,392,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,16.6,-1.10376,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102807",2019-09-10 09:26:00,0.560705,441,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,16.6,-1.37529,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102808",2019-09-10 09:27:00,0.658886,444,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,16.5,-1.33749,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102809",2019-09-10 09:28:00,0.686186,462,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.8,-0.05859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102810",2019-09-10 09:29:00,0.709492,466,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.4,-1.4049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102811",2019-09-10 09:30:00,0.777105,479,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.6,-1.38852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102812",2019-09-10 09:31:00,0.764551,462,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,16.2,-1.5057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102813",2019-09-10 09:32:00,0.757439,462,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,16.3,-1.41309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102814",2019-09-10 09:33:00,1.08341,461,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,16.4,-1.36206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102815",2019-09-10 09:34:00,0.702294,434,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,16,-1.27953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102816",2019-09-10 09:35:00,0.997671,420,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.2,-1.29339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102817",2019-09-10 09:36:00,0.754303,406,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.5,-1.2411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102818",2019-09-10 09:37:00,0.610398,384,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.8,-1.18881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102819",2019-09-10 09:38:00,0.601241,398,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23,23.5,15.9,-1.26189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102820",2019-09-10 09:39:00,0.550576,390,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,15.7,-1.12896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102821",2019-09-10 09:40:00,0.50268,411,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,15.1,-1.22409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102822",2019-09-10 09:41:00,0.489939,393,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16,-1.20204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102823",2019-09-10 09:42:00,0.433424,431,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.4,-0.90594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102824",2019-09-10 09:43:00,0.560899,415,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.6,-0.98973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102825",2019-09-10 09:44:00,0.515473,452,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.8,-1.17999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102826",2019-09-10 09:45:00,0.401385,467,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17,-1.28394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102827",2019-09-10 09:46:00,0,507,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.1,-1.7388,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102828",2019-09-10 09:47:00,0,549,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17,-1.75203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102829",2019-09-10 09:48:00,0,399,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.2,-1.04706,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"102830",2019-09-10 09:49:00,0,291,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17,-0.85302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102831",2019-09-10 09:50:00,0,303,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.7,-1.3293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102832",2019-09-10 09:51:00,0,466,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.4,-1.57689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102833",2019-09-10 09:52:00,0,497,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.7,-1.77408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102834",2019-09-10 09:53:00,0,564,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.5,-2.05947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102835",2019-09-10 09:54:00,0,610,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.9,-2.17728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102836",2019-09-10 09:55:00,0,590,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.4,-1.60335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102837",2019-09-10 09:56:00,1.49528,590,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.8,-1.512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102838",2019-09-10 09:57:00,0,588,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.7,-1.40049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102839",2019-09-10 09:58:00,0,406,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17,-0.87255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102840",2019-09-10 09:59:00,1.03385,579,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.7,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102841",2019-09-10 10:00:00,2.02853,582,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.5,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102842",2019-09-10 10:01:00,2.85321,564,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.4,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102843",2019-09-10 10:02:00,3.31725,557,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.5,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102844",2019-09-10 10:03:00,3.03794,517,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.5,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102845",2019-09-10 10:04:00,3.04749,513,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.1,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102846",2019-09-10 10:05:00,2.39673,526,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.1,-1.33749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102847",2019-09-10 10:06:00,2.01428,518,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.2,-1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102848",2019-09-10 10:07:00,1.78122,535,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.5,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102849",2019-09-10 10:08:00,1.60344,552,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.9,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102850",2019-09-10 10:09:00,1.55534,591,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.5,-1.65816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102851",2019-09-10 10:10:00,1.59409,601,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.5,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102852",2019-09-10 10:11:00,1.67893,611,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.7,-1.82826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102853",2019-09-10 10:12:00,1.67142,642,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102854",2019-09-10 10:13:00,1.90039,651,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.3,-1.638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102855",2019-09-10 10:14:00,2.14991,674,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.3,-1.62603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102856",2019-09-10 10:15:00,2.59321,676,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.3,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102857",2019-09-10 10:16:00,2.29409,676,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,16.9,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102858",2019-09-10 10:17:00,2.27572,643,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.1,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102859",2019-09-10 10:18:00,2.26752,676,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102860",2019-09-10 10:19:00,2.21464,675,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.4,-1.90323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102861",2019-09-10 10:20:00,2.21225,679,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.6,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102862",2019-09-10 10:21:00,2.13753,683,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18,-2.00466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102863",2019-09-10 10:22:00,1.60078,682,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.9,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102864",2019-09-10 10:23:00,1.9749,686,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.6,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102865",2019-09-10 10:24:00,2.10193,694,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,19.2,-1.98387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102866",2019-09-10 10:25:00,1.8231,692,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.8,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102867",2019-09-10 10:26:00,1.81512,691,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.7,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102868",2019-09-10 10:27:00,1.87453,705,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.6,-2.07963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102869",2019-09-10 10:28:00,1.84713,707,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.8,-2.08026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102870",2019-09-10 10:29:00,2.02072,713,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18,-2.11428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102871",2019-09-10 10:30:00,2.10977,711,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.3,-2.15082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102872",2019-09-10 10:31:00,2.1966,719,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,19,-2.16909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102873",2019-09-10 10:32:00,2.23289,722,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.7,-2.16468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102874",2019-09-10 10:33:00,2.16738,725,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.4,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102875",2019-09-10 10:34:00,2.17768,735,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.6,-2.19933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102876",2019-09-10 10:35:00,2.38438,737,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.6,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102877",2019-09-10 10:36:00,2.0127,740,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,17.8,-2.21256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102878",2019-09-10 10:37:00,2.02817,742,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.4,-2.22831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102879",2019-09-10 10:38:00,1.99533,746,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,19.1,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102880",2019-09-10 10:39:00,1.96334,748,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.6,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102881",2019-09-10 10:40:00,1.8803,749,0,22,22,22,22,30,27,27,0,0,23,22.5,22,23,24,23.5,23.5,18.7,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102882",2019-09-10 10:41:00,1.90264,758,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,18,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102883",2019-09-10 10:42:00,1.92244,763,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,18.5,-1.88685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102884",2019-09-10 10:43:00,1.70437,769,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,18.9,-1.89252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102885",2019-09-10 10:44:00,2.02303,773,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,23.5,17.9,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102886",2019-09-10 10:45:00,1.85039,774,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,18.8,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102887",2019-09-10 10:46:00,1.95969,781,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.6,-2.25666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102888",2019-09-10 10:47:00,1.88358,786,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,18.5,-2.87469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102889",2019-09-10 10:48:00,0,796,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.4,-2.23839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102890",2019-09-10 10:49:00,0.0224892,798,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.1,-2.88099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102891",2019-09-10 10:50:00,0,801,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.8,-3.01329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102892",2019-09-10 10:51:00,0,801,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.8,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102893",2019-09-10 10:52:00,0,804,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.2,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102894",2019-09-10 10:53:00,0,806,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.7,-2.97864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102895",2019-09-10 10:54:00,0,810,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.7,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102896",2019-09-10 10:55:00,0,816,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21.3,-3.01518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102897",2019-09-10 10:56:00,0,819,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21.7,-2.97171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102898",2019-09-10 10:57:00,0,823,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21.6,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102899",2019-09-10 10:58:00,0,827,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.6,-2.99187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102900",2019-09-10 10:59:00,0,830,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.7,-3.03597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102901",2019-09-10 11:00:00,0,834,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102902",2019-09-10 11:01:00,0,836,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21,-3.0429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102903",2019-09-10 11:02:00,0,841,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.5,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102904",2019-09-10 11:03:00,0,842,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.4,-2.98935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102905",2019-09-10 11:04:00,0,848,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.1,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102906",2019-09-10 11:05:00,0,851,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.3,-3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102907",2019-09-10 11:06:00,0,856,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.9,-3.17079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102908",2019-09-10 11:07:00,0,858,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102909",2019-09-10 11:08:00,0,867,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20,-3.11409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102910",2019-09-10 11:09:00,0,869,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.4,-2.86209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102911",2019-09-10 11:10:00,0,872,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.2,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102912",2019-09-10 11:11:00,0,875,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.4,-2.96982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102913",2019-09-10 11:12:00,0,877,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.6,-3.0429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102914",2019-09-10 11:13:00,0,892,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.8,-3.25647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102915",2019-09-10 11:14:00,0,882,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21,-3.2571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102916",2019-09-10 11:15:00,0,886,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.1,-3.2886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102917",2019-09-10 11:16:00,0,887,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.7,-3.27789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102918",2019-09-10 11:17:00,0,894,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.8,-3.29301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102919",2019-09-10 11:18:00,0,901,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.6,-3.33333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102920",2019-09-10 11:19:00,0,900,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.5,-3.34089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102921",2019-09-10 11:20:00,0,901,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.4,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102922",2019-09-10 11:21:00,0,900,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.1,-3.35853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102923",2019-09-10 11:22:00,0,907,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.7,-3.36231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102924",2019-09-10 11:23:00,0,908,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.3,-3.3579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102925",2019-09-10 11:24:00,0,913,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.4,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102926",2019-09-10 11:25:00,0,920,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.5,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102927",2019-09-10 11:26:00,0,925,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.4,-3.50091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102928",2019-09-10 11:27:00,0,927,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.9,-3.49461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102929",2019-09-10 11:28:00,0,931,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.8,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102930",2019-09-10 11:29:00,0,939,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.2,-3.49209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102931",2019-09-10 11:30:00,0,938,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.8,-3.57399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102932",2019-09-10 11:31:00,0,945,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.8,-3.5784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102933",2019-09-10 11:32:00,0,950,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.7,-3.22938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102934",2019-09-10 11:33:00,0,956,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,18.9,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102935",2019-09-10 11:34:00,0,700,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.6,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102936",2019-09-10 11:35:00,0,884,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,19.6,-3.213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102937",2019-09-10 11:36:00,0,970,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.5,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102938",2019-09-10 11:37:00,0,970,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,20.9,-3.66597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102939",2019-09-10 11:38:00,0,969,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102940",2019-09-10 11:39:00,0,972,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21.4,-3.64959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102941",2019-09-10 11:40:00,0,970,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,21.6,-3.64014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102942",2019-09-10 11:41:00,0,957,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,24,21.7,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102943",2019-09-10 11:42:00,0,970,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,24,22,-3.63258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102944",2019-09-10 11:43:00,0,908,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,24,22,-3.6225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102945",2019-09-10 11:44:00,0,961,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,24,22.1,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102946",2019-09-10 11:45:00,0,944,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,24,20.6,-3.5406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102947",2019-09-10 11:46:00,0,949,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,24,20.9,-3.5217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102948",2019-09-10 11:47:00,0,947,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.5,-3.53808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102949",2019-09-10 11:48:00,0,934,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,21.1,-3.54879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102950",2019-09-10 11:49:00,0,929,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.6,-3.50343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102951",2019-09-10 11:50:00,0,923,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.7,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102952",2019-09-10 11:51:00,0,959,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,21.8,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102953",2019-09-10 11:52:00,0,946,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,21.1,-3.68613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102954",2019-09-10 11:53:00,0,1013,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,21.7,-3.84426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102955",2019-09-10 11:54:00,0,1025,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,21.1,-3.89907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
