"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"102956",2019-09-10 11:55:00,0,1035,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,21.3,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102957",2019-09-10 11:56:00,0,1037,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,21.3,-3.5406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102958",2019-09-10 11:57:00,0,1044,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.4,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102959",2019-09-10 11:58:00,0,1038,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.5,-3.5595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102960",2019-09-10 11:59:00,0,1024,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.7,-3.59541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102961",2019-09-10 12:00:00,0,1053,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.9,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102962",2019-09-10 12:01:00,0,1062,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,21.2,-3.81024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102963",2019-09-10 12:02:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102964",2019-09-10 12:03:00,0,1055,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.1,-3.80457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102965",2019-09-10 12:04:00,0,1053,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.5,-3.76299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102966",2019-09-10 12:05:00,0,1048,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.1,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102967",2019-09-10 12:06:00,0,1048,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,19.7,-3.98097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102968",2019-09-10 12:07:00,0,1046,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,23.5,24,20.3,-3.94065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102969",2019-09-10 12:08:00,0,1044,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,20.3,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102970",2019-09-10 12:09:00,0,1045,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,20.5,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102971",2019-09-10 12:10:00,0,1035,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,20.5,-3.89529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102972",2019-09-10 12:11:00,0,1030,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,20.6,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102973",2019-09-10 12:12:00,0,1041,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,21.2,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102974",2019-09-10 12:13:00,0,1035,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,21.2,-3.87324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102975",2019-09-10 12:14:00,0,1042,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,21.7,-3.91419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102976",2019-09-10 12:15:00,0,1041,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,21,-3.9501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102977",2019-09-10 12:16:00,0,1051,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,21,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102978",2019-09-10 12:17:00,0,1046,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,20,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102979",2019-09-10 12:18:00,0,1044,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,20.3,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102980",2019-09-10 12:19:00,0,1059,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24,23.5,24,21.1,-3.6918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102981",2019-09-10 12:20:00,0,1051,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.6,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102982",2019-09-10 12:21:00,0,1051,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.8,-3.96711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102983",2019-09-10 12:22:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.7,-3.99672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102984",2019-09-10 12:23:00,0,1054,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.5,-3.99105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102985",2019-09-10 12:24:00,0,1056,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.6,-4.0131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102986",2019-09-10 12:25:00,0,1061,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.5,-4.0509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102987",2019-09-10 12:26:00,0,1060,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.5,-4.0068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102988",2019-09-10 12:27:00,0,1076,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.4,-4.11012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102989",2019-09-10 12:28:00,0,1083,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.7,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102990",2019-09-10 12:29:00,0,1080,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.7,-4.12965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102991",2019-09-10 12:30:00,0,1087,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.5,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102992",2019-09-10 12:31:00,0,1082,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.5,-4.15926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102993",2019-09-10 12:32:00,0,1076,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21,-4.12209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102994",2019-09-10 12:33:00,0,1114,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.1,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102995",2019-09-10 12:34:00,0,1114,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.9,-4.35141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102996",2019-09-10 12:35:00,0,1104,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.7,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102997",2019-09-10 12:36:00,0,1092,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.6,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102998",2019-09-10 12:37:00,0,1105,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.1,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"102999",2019-09-10 12:38:00,0,1105,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.4,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103000",2019-09-10 12:39:00,0,1108,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,22.3,-4.42008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103001",2019-09-10 12:40:00,0,1098,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,22.8,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103002",2019-09-10 12:41:00,0,1136,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.6,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103003",2019-09-10 12:42:00,0,1140,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.3,-4.55049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103004",2019-09-10 12:43:00,0,1103,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.9,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103005",2019-09-10 12:44:00,0,1025,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.3,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103006",2019-09-10 12:45:00,0,1075,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.3,-4.24809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103007",2019-09-10 12:46:00,0,1084,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.9,-4.39866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103008",2019-09-10 12:47:00,0,1045,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.3,-4.32684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103009",2019-09-10 12:48:00,0,1065,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.3,-4.19076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103010",2019-09-10 12:49:00,0,1108,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.2,-4.57758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103011",2019-09-10 12:50:00,0,1140,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.9,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103012",2019-09-10 12:51:00,0,1162,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.3,-4.76154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103013",2019-09-10 12:52:00,0,1180,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,20.9,-4.59459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103014",2019-09-10 12:53:00,0,1176,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.1,-4.36023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103015",2019-09-10 12:54:00,0,1115,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,21.5,-4.09059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103016",2019-09-10 12:55:00,0,1084,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,22.1,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103017",2019-09-10 12:56:00,0,1132,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24,24,24,22.3,-4.1958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103018",2019-09-10 12:57:00,0,958,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,22.1,-3.68676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103019",2019-09-10 12:58:00,0,1170,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,22.1,-4.6872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103020",2019-09-10 12:59:00,0,1192,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,22,-4.77036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103021",2019-09-10 13:00:00,0,1133,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.7,-4.80753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103022",2019-09-10 13:01:00,0,1172,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.7,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103023",2019-09-10 13:02:00,0,1140,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.7,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103024",2019-09-10 13:03:00,0,1126,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.7,-4.50324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103025",2019-09-10 13:04:00,0,1101,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,22,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103026",2019-09-10 13:05:00,0,1106,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,22.1,-3.98349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103027",2019-09-10 13:06:00,0,1080,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,22.3,-4.10319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103028",2019-09-10 13:07:00,0,1114,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.9,-4.30479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103029",2019-09-10 13:08:00,0,1120,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.9,-4.23549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103030",2019-09-10 13:09:00,0,1063,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.5,-4.22226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103031",2019-09-10 13:10:00,0,915,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.5,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103032",2019-09-10 13:11:00,0,784,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.3,-2.35305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103033",2019-09-10 13:12:00,0,600,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.1,-1.90512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103034",2019-09-10 13:13:00,0,664,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21,-2.29005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103035",2019-09-10 13:14:00,0,735,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.2,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103036",2019-09-10 13:15:00,0,869,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.5,-3.32955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103037",2019-09-10 13:16:00,0,843,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.4,-3.0429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103038",2019-09-10 13:17:00,0,787,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,21.1,-3.0618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103039",2019-09-10 13:18:00,0,870,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24,20.7,-2.6901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103040",2019-09-10 13:19:00,0,786,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,20.6,-3.10338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103041",2019-09-10 13:20:00,0,894,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,21,-3.49209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103042",2019-09-10 13:21:00,0,918,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,20.9,-3.45744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103043",2019-09-10 13:22:00,0,932,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,21,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103044",2019-09-10 13:23:00,0,991,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,21.8,-3.7359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103045",2019-09-10 13:24:00,0,878,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,21.7,-3.58281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103046",2019-09-10 13:25:00,0,870,0,22,22,22,22,30,27,27,0,6.309,24,23,23,23.5,24,24,24.5,21.1,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103047",2019-09-10 13:26:00,0,913,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,21.2,-3.3957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103048",2019-09-10 13:27:00,0,779,0,22,22,22,22,30,27,27,0,2.761,24,23,23,23.5,24,24,24.5,21.2,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103049",2019-09-10 13:28:00,0,743,0,22,22,22,22,30,27,27,0,3.08672131147541,24,23,23,23.5,24,24,24.5,21.5,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103050",2019-09-10 13:29:00,0,753,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,21.4,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103051",2019-09-10 13:30:00,0,723,0,22,22,22,22,30,27,27,0,8.23262295081967,24,23,23,23.5,24,24,24.5,21.3,-2.24091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103052",2019-09-10 13:31:00,0,717,0,22,22,22,22,30,27,27,0,7.41416666666667,24,23,23,23.5,24,24,24.5,21.5,-2.18547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103053",2019-09-10 13:32:00,0,692,0,22,22,22,22,30,27,27,0,7.41508196721311,24,23,23,23.5,24,24,24.5,21.9,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103054",2019-09-10 13:33:00,0,729,0,22,22,22,22,30,27,27,0,7.38114754098361,24,23,23,23.5,24,24,24.5,22,-2.53197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103055",2019-09-10 13:34:00,0,737,0,22,22,22,22,30,27,27,0,7.37737704918033,24,23,23,23.5,24,24,24.5,21.5,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103056",2019-09-10 13:35:00,0,788,0,22,22,22,22,30,27,27,0,7.3255,24,23,23,23.5,24,24,24.5,21.3,-3.08322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103057",2019-09-10 13:36:00,0,790,0,22,22,22,22,30,27,27,0,7.36065573770492,24,23,23,23.5,24,24.5,24.5,20.7,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103058",2019-09-10 13:37:00,0,918,0,22,22,22,22,30,27,27,0,7.71704918032787,24,23,23,23.5,24,24.5,24.5,21.8,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103059",2019-09-10 13:38:00,0,977,0,22,22,22,22,30,27,27,0,7.8383606557377,24,23,23,23.5,24,24.5,24.5,21.5,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103060",2019-09-10 13:39:00,0,1001,0,22,22,22,22,30,27,27,0,7.827,24,23,23,23.5,24,24.5,24.5,21.2,-3.95325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103061",2019-09-10 13:40:00,0,990,0,22,22,22,22,30,27,27,0,7.8272131147541,24,23,23,23.5,24,24.5,24.5,21.3,-3.74409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103062",2019-09-10 13:41:00,0,747,0,22,22,22,22,30,27,27,0,7.82216666666667,24,23,23,23.5,24,24.5,24.5,21.3,-2.80791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103063",2019-09-10 13:42:00,0,755,0,22,22,22,22,30,27,27,0,7.82147540983607,24,23,23,23.5,24,24.5,24.5,21.3,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103064",2019-09-10 13:43:00,0,838,0,22,22,22,22,30,27,27,0,7.81475409836066,24,23,23,23.5,24,24.5,24.5,20.8,-3.33963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103065",2019-09-10 13:44:00,0,881,0,22,22,22,22,30,27,27,0,7.8144262295082,24,23,23,23.5,24,24.5,24.5,21.8,-3.62187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103066",2019-09-10 13:45:00,0,861,0,22,22,22,22,30,27,27,0,7.81233333333333,24,23,23,23.5,24,24.5,24.5,21.8,-3.34152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103067",2019-09-10 13:46:00,0,946,0,22,22,22,22,30,27,27,0,7.81672131147541,24,23,23,23.5,24,24.5,24.5,22,-3.8241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103068",2019-09-10 13:47:00,0,1068,0,22,22,22,22,30,27,27,0,7.81819672131147,24,23,23,23.5,24,24.5,24.5,22.5,-4.26762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103069",2019-09-10 13:48:00,0,1144,0,22,22,22,22,30,27,27,0,7.80866666666667,24,23,23,23.5,24,24.5,24.5,22.1,-4.1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103070",2019-09-10 13:49:00,0,1170,0,22,22,22,22,30,27,27,0,7.8072131147541,24,23,23,23.5,24,24.5,24.5,22.1,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103071",2019-09-10 13:50:00,0,1116,0,22,22,22,22,30,27,27,0,7.80590163934426,24,23,23,23.5,24,24.5,24.5,21.9,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103072",2019-09-10 13:51:00,0,1009,0,22,22,22,22,30,27,27,0,7.8065,24,23,23,23.5,24,24.5,24.5,21.3,-3.78063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103073",2019-09-10 13:52:00,0,1081,0,22,22,22,22,30,27,27,0,6.64131147540984,24,23,23,23.5,24,24.5,24.5,21.1,-4.22478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103074",2019-09-10 13:53:00,0,1101,0,22,22,22,22,30,27,27,0,6.98049180327869,24,23,23,23.5,24,24.5,24.5,21.3,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103075",2019-09-10 13:54:00,0,1118,0,22,22,22,22,30,27,27,0,7.06409836065574,24,23,23,23.5,24,24.5,24.5,21.5,-4.30479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103076",2019-09-10 13:55:00,0,1095,0,22,22,22,22,30,27,27,0,7.002,24,23,23,23.5,24,24.5,24.5,21.9,-4.28463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103077",2019-09-10 13:56:00,0,1084,0,22,22,22,22,30,27,27,0,7.03606557377049,24,23,23,24,24,24.5,24.5,22.1,-4.20336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103078",2019-09-10 13:57:00,0,1127,0,22,22,22,22,30,27,27,0,7.06508196721312,24,23,23,24,24,24.5,24.5,21.9,-4.31235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103079",2019-09-10 13:58:00,0,1038,0,22,22,22,22,30,27,27,0,7.116,24,23,23,24,24,24.5,24.5,22.4,-3.98349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103080",2019-09-10 13:59:00,0,965,0,22,22,22,22,30,27,27,0,7.16016393442623,24,23,23,24,24,24.5,24.5,22.3,-3.3831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103081",2019-09-10 14:00:00,0,1012,0,22,22,22,22,30,27,27,0,7.14229508196721,24,23,23,24,24,24.5,24.5,22,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103082",2019-09-10 14:01:00,0,1092,0,22,22,22,22,30,27,27,0,2.15516666666667,24,23,23,24,24,24.5,24.5,21.5,-4.24809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103083",2019-09-10 14:02:00,0,1101,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24.5,24.5,22.1,-4.33251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103084",2019-09-10 14:03:00,0,1090,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24.5,24.5,22.3,-4.30794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103085",2019-09-10 14:04:00,0,1088,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,24.5,22.3,-4.28463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103086",2019-09-10 14:05:00,0,1072,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,24.5,22.1,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103087",2019-09-10 14:06:00,0,1106,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,24.5,21.6,-3.9627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103088",2019-09-10 14:07:00,0,1111,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,24.5,21.5,-4.09689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103089",2019-09-10 14:08:00,0,1128,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,24.5,21.4,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103090",2019-09-10 14:09:00,0,1140,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24,24.5,24.5,21.9,-4.26006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103091",2019-09-10 14:10:00,0,1145,0,22,22,22,22,30,27,27,0,5.78615384615385,24,23,23.5,24,24,24.5,24.5,22.9,-4.48056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103092",2019-09-10 14:11:00,0,1134,0,22,22,22,22,30,27,27,0,7.08627450980392,24,23,23.5,24,24,24.5,24.5,23,-4.20336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103093",2019-09-10 14:12:00,0,1127,0,22,22,22,22,30,27,27,0,7.00803278688525,24,23,23.5,24,24,24.5,24.5,22.4,-4.35771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103094",2019-09-10 14:13:00,0,1128,0,22,22,22,22,30,27,27,0,6.99032786885246,24,23,23.5,24,24,24.5,24.5,21.7,-4.15926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103095",2019-09-10 14:14:00,0,1128,0,22,22,22,22,30,27,27,0,6.99803278688525,24,23,23.5,24,24.5,24.5,24.5,22.1,-4.30983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103096",2019-09-10 14:15:00,0,1153,0,22,22,22,22,30,27,27,0,6.8775,24,23,23.5,24,24.5,24.5,24.5,22.3,-4.38921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103097",2019-09-10 14:16:00,0,1113,0,22,22,22,22,30,27,27,0,6.9527868852459,24,23,23.5,24,24.5,24.5,24.5,22.3,-4.30731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103098",2019-09-10 14:17:00,0,1126,0,22,22,22,22,30,27,27,0,1.37360655737705,24,23,23.5,24,24.5,24.5,24.5,22.3,-3.8241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103099",2019-09-10 14:18:00,1.40762,1113,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,22.7,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103100",2019-09-10 14:19:00,0,1109,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,22.8,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103101",2019-09-10 14:20:00,0.85203,1102,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,23.1,-3.73023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103102",2019-09-10 14:21:00,1.57008,1009,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,22,-3.29679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103103",2019-09-10 14:22:00,3.2436,1045,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.7,-3.15126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103104",2019-09-10 14:23:00,4.17198,976,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.3,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103105",2019-09-10 14:24:00,5.86216,1025,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.4,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103106",2019-09-10 14:25:00,3.88983,1066,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.7,-3.37239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103107",2019-09-10 14:26:00,2.14386,1075,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,22,-3.65463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103108",2019-09-10 14:27:00,1.75275,1076,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,22.3,-3.67983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103109",2019-09-10 14:28:00,1.19336,1073,0,22,22,22,22,30,27,27,0,6.10612244897959,24,23,23.5,24,24.5,24.5,24.5,21.9,-3.57399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103110",2019-09-10 14:29:00,1.08226,1046,0,22,22,22,22,30,27,27,0,6.89283333333333,24,23,23.5,24,24.5,24.5,24.5,21.3,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103111",2019-09-10 14:30:00,1.19058,1019,0,22,22,22,22,30,27,27,0,6.89266666666667,24,23,23.5,24,24.5,24.5,24.5,21.5,-3.29679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103112",2019-09-10 14:31:00,1.44649,1012,0,22,22,22,22,30,27,27,0,6.86033333333333,24,23,23.5,24,24.5,24.5,24.5,21.5,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103113",2019-09-10 14:32:00,1.72181,1017,0,22,22,22,22,30,27,27,0,6.84583333333333,24,23,23.5,24,24.5,24.5,24.5,21.7,-3.22434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103114",2019-09-10 14:33:00,2.25739,971,0,22,22,22,22,30,27,27,0,6.6915,24,23,23.5,24,24.5,24.5,24.5,21.9,-3.15693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103115",2019-09-10 14:34:00,2.80344,929,0,22,22,22,22,30,27,27,0,6.73483333333333,24,23,23.5,24,24.5,24.5,24.5,22.5,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103116",2019-09-10 14:35:00,2.94263,898,0,22,22,22,22,30,27,27,0,3.73016393442623,24,23,23.5,24,24.5,24.5,24.5,22.3,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103117",2019-09-10 14:36:00,3.13055,934,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.6,-3.22749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103118",2019-09-10 14:37:00,2.79209,926,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.7,-3.0744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103119",2019-09-10 14:38:00,2.60915,920,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.5,-3.06999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103120",2019-09-10 14:39:00,2.46913,947,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.9,-2.75247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103121",2019-09-10 14:40:00,2.04428,998,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.9,-3.0303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103122",2019-09-10 14:41:00,1.83305,1040,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.5,-3.2067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103123",2019-09-10 14:42:00,1.87877,1019,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.7,-3.15252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103124",2019-09-10 14:43:00,2.42319,1027,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.7,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103125",2019-09-10 14:44:00,1.91981,996,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,22.2,-3.37176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103126",2019-09-10 14:45:00,1.94397,1002,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,22.2,-3.37806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103127",2019-09-10 14:46:00,2.11007,1045,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,22.3,-3.54186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103128",2019-09-10 14:47:00,2.42863,1056,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.8,-3.62502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103129",2019-09-10 14:48:00,2.50074,1048,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.7,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103130",2019-09-10 14:49:00,2.61271,1037,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.7,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103131",2019-09-10 14:50:00,2.53991,1017,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.5,-3.3579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103132",2019-09-10 14:51:00,2.45834,1015,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.5,-3.31569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103133",2019-09-10 14:52:00,2.39386,953,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,21.4,-3.28923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103134",2019-09-10 14:53:00,2.15745,986,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,21.9,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103135",2019-09-10 14:54:00,1.98776,1009,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,21.9,-3.42783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103136",2019-09-10 14:55:00,1.94659,1031,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,21.4,-3.04416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103137",2019-09-10 14:56:00,1.89097,1032,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,21.5,-3.01959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103138",2019-09-10 14:57:00,1.94073,1020,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,20.8,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103139",2019-09-10 14:58:00,2.00407,1010,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,20.5,-3.07125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103140",2019-09-10 14:59:00,1.65735,991,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,25,20.7,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103141",2019-09-10 15:00:00,2.18868,1004,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23.5,24,24.5,24.5,25,20.9,-3.24387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103142",2019-09-10 15:01:00,2.36662,991,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23.5,24,24.5,24.5,25,21.3,-3.22749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103143",2019-09-10 15:02:00,2.35127,956,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23.5,24,24.5,24.5,25,21.2,-3.08574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103144",2019-09-10 15:03:00,2.09289,952,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23.5,24,24.5,24.5,25,21,-3.11157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103145",2019-09-10 15:04:00,2.37567,910,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23.5,24,24.5,24.5,25,21.4,-2.90304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103146",2019-09-10 15:05:00,2.43471,839,0,25.5,22,22,18,29,28.5,29,0,5.88327868852459,24,23,23.5,24,24.5,24.5,25,21.7,-2.35179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103147",2019-09-10 15:06:00,0.84227,845,0,25.5,22,22,18,29,28.5,29,0,6.61114754098361,24,23,23.5,24,24.5,24.5,25,21.4,-2.45952,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103148",2019-09-10 15:07:00,0.870945,795,0,25.5,22,22,18,29,28.5,29,0,6.60934426229508,24,23,23.5,24,24.5,24.5,25,21.1,-2.29635,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103149",2019-09-10 15:08:00,1.77384,829,0,25.5,22,22,18,29,28.5,29,0,6.59733333333333,24,23,23.5,24,24.5,24.5,25,21.1,-2.5578,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103150",2019-09-10 15:09:00,1.99461,858,0,25.5,22,22,18,29,28.5,29,0,6.53114754098361,24,23,23.5,24,24.5,24.5,25,21.7,-2.60442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103151",2019-09-10 15:10:00,-1.48626,898,0,25.5,22,22,18,29,28.5,29,0,6.64819672131147,24,23,23.5,24,24.5,24.5,25,22.3,-2.81862,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103152",2019-09-10 15:11:00,-3.67673,897,0,25.5,22,22,18,29,28.5,29,0,6.63639344262295,24,23,23.5,24,24.5,24.5,25,22.9,-2.32596,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103153",2019-09-10 15:12:00,-4.40219,931,0,25.5,22,22,18,29,28.5,29,0,1.704,24,23,23.5,24,24.5,24.5,25,22.8,-2.54016,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103154",2019-09-10 15:13:00,-3.73165,964,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23.5,24,24.5,24.5,25,22.8,-2.77893,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103155",2019-09-10 15:14:00,-2.69728,975,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.9,-2.91942,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103156",2019-09-10 15:15:00,-1.9127,979,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.7,-3.19536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103157",2019-09-10 15:16:00,-1.41918,979,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.4,-3.2508,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103158",2019-09-10 15:17:00,-1.06621,899,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.4,-2.36313,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103159",2019-09-10 15:18:00,-0.788473,903,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.6,-2.85894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103160",2019-09-10 15:19:00,-0.68266,885,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.8,-2.62269,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103161",2019-09-10 15:20:00,-0.49435,836,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,23.1,-2.48283,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103162",2019-09-10 15:21:00,0,851,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.7,-2.6019,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103163",2019-09-10 15:22:00,0,809,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.6,-2.41101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103164",2019-09-10 15:23:00,0,809,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.9,-2.40219,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103165",2019-09-10 15:24:00,0,840,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,23.3,-2.5515,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103166",2019-09-10 15:25:00,0,875,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,23.2,-2.56536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103167",2019-09-10 15:26:00,0,826,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.5,-2.43684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103168",2019-09-10 15:27:00,0,855,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.3,-2.57103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103169",2019-09-10 15:28:00,0,895,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.1,-2.82429,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103170",2019-09-10 15:29:00,0,917,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,21.8,-2.40912,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103171",2019-09-10 15:30:00,0,897,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.2,-2.32092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103172",2019-09-10 15:31:00,0,872,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.5,-2.2617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103173",2019-09-10 15:32:00,0,903,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.7,-2.44503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103174",2019-09-10 15:33:00,0,871,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.6,-2.60946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103175",2019-09-10 15:34:00,0,875,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.9,-2.60883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103176",2019-09-10 15:35:00,0,832,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,23.1,-2.35053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103177",2019-09-10 15:36:00,0,800,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.9,-2.42487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103178",2019-09-10 15:37:00,0,828,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.5,-2.54898,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103179",2019-09-10 15:38:00,0,886,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.3,-2.73483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103180",2019-09-10 15:39:00,0,857,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.5,-2.53386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103181",2019-09-10 15:40:00,0,901,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.9,-2.74806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103182",2019-09-10 15:41:00,0,915,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.9,-2.79153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103183",2019-09-10 15:42:00,0,899,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.7,-2.69703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103184",2019-09-10 15:43:00,0,886,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.9,-2.72034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103185",2019-09-10 15:44:00,0,887,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.5,-2.74113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103186",2019-09-10 15:45:00,0,870,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.8,-2.71593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103187",2019-09-10 15:46:00,0,843,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,23.1,-2.59119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103188",2019-09-10 15:47:00,0,883,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.8,-1.90449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103189",2019-09-10 15:48:00,0,734,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.5,-1.72053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103190",2019-09-10 15:49:00,0,856,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,24.5,25,22.6,-2.2176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103191",2019-09-10 15:50:00,0,825,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,25,25,22.4,-2.09727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103192",2019-09-10 15:51:00,0,792,0,25.5,22,22,18,29,28.5,29,0,7.19294117647059,24.5,23,23.5,24,24.5,25,25,22.3,-2.36754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103193",2019-09-10 15:52:00,0,804,0,25.5,22,22,18,29,28.5,29,0,7.08229508196721,24.5,23,23.5,24,24.5,25,25,23,-2.28123,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103194",2019-09-10 15:53:00,0,832,0,25.5,22,22,18,29,28.5,29,0,5.46147540983607,24.5,23,23.5,24,24.5,25,25,23.3,-2.36313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103195",2019-09-10 15:54:00,0,851,0,25.5,22,22,18,29,28.5,29,0,2.6805,24.5,23,23.5,24,24.5,25,25,23.3,-2.55213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103196",2019-09-10 15:55:00,0,848,0,25.5,22,22,18,29,28.5,29,0,4.24819672131148,24.5,23,23.5,24,24.5,25,25,22.7,-2.45133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103197",2019-09-10 15:56:00,0,833,0,25.5,22,22,18,29,28.5,29,0,3.46967213114754,24.5,23,23.5,24,24.5,25,25,22.2,-2.48346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103198",2019-09-10 15:57:00,0,859,0,25.5,22,22,18,29,28.5,29,0,3.429,24.5,23,23.5,24,24.5,25,25,22.3,-2.48409,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103199",2019-09-10 15:58:00,0,868,0,25.5,22,22,18,29,28.5,29,0,0.910655737704918,24.5,23,23.5,24,24.5,25,25,22.5,-2.5326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103200",2019-09-10 15:59:00,0,858,0,25.5,22,22,18,29,28.5,29,0,5.0727868852459,24.5,23,23.5,24,24.5,25,25,22.3,-2.51496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103201",2019-09-10 16:00:00,0,865,0,25.5,22,22,18,29,28.5,29,0,7.80966666666667,24.5,23,23.5,24,24.5,25,25,22.4,-2.02041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103202",2019-09-10 16:01:00,0,792,0,25.5,22,22,18,29,28.5,29,0,2.24409836065574,24.5,23,23.5,24,24.5,25,25,23,-1.96371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103203",2019-09-10 16:02:00,0,813,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,25,25,22.7,-2.10609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103204",2019-09-10 16:03:00,0,781,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,25,25,22.3,-1.92969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103205",2019-09-10 16:04:00,0,728,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,25,25,22.7,-1.72935,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103206",2019-09-10 16:05:00,0,751,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,25,25,22.7,-1.90386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103207",2019-09-10 16:06:00,0,775,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,25,25,23.2,-1.72179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103208",2019-09-10 16:07:00,0,780,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,25,25,22.5,-1.74321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103209",2019-09-10 16:08:00,0,781,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,25,25,22.7,-1.82889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103210",2019-09-10 16:09:00,0,749,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,24,24.5,25,25,22.9,-1.5876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103211",2019-09-10 16:10:00,0,750,0,25.5,22,22,18,29,28.5,29,0,0.125,24.5,23,23.5,24,24.5,25,25,23.4,-1.70226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103212",2019-09-10 16:11:00,0,769,0,25.5,22,22,18,29,28.5,29,0,3.69754098360656,24.5,23,23.5,24,24.5,25,25,23.8,-2.03553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103213",2019-09-10 16:12:00,0,778,0,25.5,22,22,18,29,28.5,29,0,3.06852459016393,24.5,23,23.5,24,24.5,25,25,23.6,-1.98576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103214",2019-09-10 16:13:00,0,758,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25,23.1,-1.98009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103215",2019-09-10 16:14:00,0,744,0,25.5,22,22,18,29,28.5,29,0,0.662295081967213,24.5,23,24,24,24.5,25,25,22.9,-1.92591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103216",2019-09-10 16:15:00,0,730,0,25.5,22,22,18,29,28.5,29,0,3.95786885245902,24.5,23,24,24,24.5,25,25,22.9,-1.77786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103217",2019-09-10 16:16:00,0,732,0,25.5,22,22,18,29,28.5,29,0,3.44066666666667,24.5,23,24,24,24.5,25,25,23.1,-1.79613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103218",2019-09-10 16:17:00,0,723,0,25.5,22,22,18,29,28.5,29,0,3.4108,24.5,23,24,24,24.5,25,25,22.3,-1.77156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103219",2019-09-10 16:18:00,0,713,0,25.5,22,22,18,29,28.5,29,0,6.36,24.5,23,24,24,24.5,25,25.5,21.9,-1.65186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103220",2019-09-10 16:19:00,0,712,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,22.1,-1.82763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103221",2019-09-10 16:20:00,0,705,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,22.2,-1.65249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103222",2019-09-10 16:21:00,0,691,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,21.8,-1.78479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103223",2019-09-10 16:22:00,0,709,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,22.1,-1.82763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103224",2019-09-10 16:23:00,0,717,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,22.1,-1.86795,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103225",2019-09-10 16:24:00,0,724,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,22,-1.88433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103226",2019-09-10 16:25:00,0,724,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,22.3,-1.73439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103227",2019-09-10 16:26:00,0,714,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,22.7,-1.449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103228",2019-09-10 16:27:00,0,716,0,25.5,22,22,18,29,28.5,29,0,1.2175,24.5,23,24,24,24.5,25,25.5,22.4,-1.50633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103229",2019-09-10 16:28:00,0,715,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,22.1,-1.54602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103230",2019-09-10 16:29:00,0,712,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,21.5,-1.59453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103231",2019-09-10 16:30:00,0,719,0,25.5,22,22,18,29,28.5,29,0,0.240491803278689,24.5,23,24,24,24.5,25,25.5,21.1,-1.8711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103232",2019-09-10 16:31:00,0,718,0,25.5,22,22,18,29,28.5,29,0,0.199166666666667,24.5,23,24,24,24.5,25,25.5,21.3,-1.75266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103233",2019-09-10 16:32:00,0,705,0,25.5,22,22,18,29,28.5,29,0,3.62081967213115,24.5,23,24,24,24.5,25,25.5,21.5,-1.70793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103234",2019-09-10 16:33:00,0,696,0,25.5,22,22,18,29,28.5,29,0,4.53934426229508,24.5,23,24,24,24.5,25,25.5,21.6,-1.74006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103235",2019-09-10 16:34:00,0,698,0,25.5,22,22,18,29,28.5,29,0,6.81180327868852,24.5,23,24,24,24.5,25,25.5,21.9,-1.63296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103236",2019-09-10 16:35:00,0,681,0,25.5,22,22,18,29,28.5,29,0,2.02433333333333,24.5,23,24,24,24.5,25,25.5,22.4,-1.60083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103237",2019-09-10 16:36:00,0,680,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25,25.5,22.9,-1.6758,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103238",2019-09-10 16:37:00,0,671,0,25.5,22,22,18,29,28.5,29,0,0.552459016393443,24.5,23,24,24,24.5,25,25.5,23.2,-1.60587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103239",2019-09-10 16:38:00,0,652,0,25.5,22,22,18,29,28.5,29,0,2.1205,24.5,23,24,24,24.5,25,25.5,23.2,-1.49058,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103240",2019-09-10 16:39:00,0,639,0,25.5,22,22,18,29,28.5,29,0,0.602295081967213,24.5,23,24,24,24.5,25,25.5,22.9,-1.5183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103241",2019-09-10 16:40:00,0,631,0,25.5,22,22,18,29,28.5,29,0,5.60672131147541,24.5,23,24,24,24.5,25.5,25.5,22.8,-1.38663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103242",2019-09-10 16:41:00,0,638,0,25.5,22,22,18,29,28.5,29,0,6.22803278688525,24.5,23,24,24,24.5,25.5,25.5,23,-1.4175,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103243",2019-09-10 16:42:00,0,630,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25.5,25.5,23.1,-1.48113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103244",2019-09-10 16:43:00,0,630,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25.5,25.5,22.9,-1.49499,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103245",2019-09-10 16:44:00,0,617,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25.5,25.5,23,-1.5057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103246",2019-09-10 16:45:00,0,635,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24,24.5,25.5,25.5,22.8,-1.23039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103247",2019-09-10 16:46:00,0,637,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,22.1,-1.11636,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103248",2019-09-10 16:47:00,0,625,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,21.6,-1.07856,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103249",2019-09-10 16:48:00,0,628,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,21.5,-1.17558,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103250",2019-09-10 16:49:00,0,634,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,21.2,-1.26063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103251",2019-09-10 16:50:00,0,639,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,21.4,-1.48239,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103252",2019-09-10 16:51:00,0,648,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,21.5,-1.48869,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103253",2019-09-10 16:52:00,0,642,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,21.6,-1.48743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103254",2019-09-10 16:53:00,0,634,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,21.7,-2.0286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103255",2019-09-10 16:54:00,0,623,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,21.8,-1.91079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103256",2019-09-10 16:55:00,0,594,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,22,-1.75833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103257",2019-09-10 16:56:00,0,562,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,22.4,-1.6443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103258",2019-09-10 16:57:00,0,537,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,22.9,-1.62036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103259",2019-09-10 16:58:00,0,582,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,24.5,25.5,25.5,23.2,-1.72116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103260",2019-09-10 16:59:00,0,590,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,25,25.5,25.5,23.6,-1.65879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103261",2019-09-10 17:00:00,0,594,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,25,25.5,25.5,23.4,-1.75455,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103262",2019-09-10 17:01:00,0,618,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,25,25.5,25.5,23.2,-1.68588,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103263",2019-09-10 17:02:00,0,610,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,25,25.5,25.5,23.7,-1.69155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103264",2019-09-10 17:03:00,0,612,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,25,25.5,25.5,23.4,-1.66635,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103265",2019-09-10 17:04:00,0,597,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,25,25.5,25.5,23,-1.60272,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103266",2019-09-10 17:05:00,0,592,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,25,25.5,25.5,22.6,-1.57059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103267",2019-09-10 17:06:00,-0.620494,589,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,25,25.5,25.5,22.6,-1.41372,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103268",2019-09-10 17:07:00,-1.11802,591,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,24,24.5,25,25.5,26,22.4,-1.40805,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
