"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"103269",2019-09-10 17:08:00,-1.07004,585,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.2,-1.40049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103270",2019-09-10 17:09:00,-1.10833,578,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.3,-1.42506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103271",2019-09-10 17:10:00,-1.26143,578,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.4,-1.69659,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103272",2019-09-10 17:11:00,-1.17052,568,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.6,-1.6569,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103273",2019-09-10 17:12:00,-0.935523,563,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.4,-1.64556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103274",2019-09-10 17:13:00,-1.09924,549,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.2,-1.59768,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103275",2019-09-10 17:14:00,-1.18392,553,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.3,-1.58382,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103276",2019-09-10 17:15:00,-1.24486,547,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.3,-1.53909,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103277",2019-09-10 17:16:00,-1.38117,546,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.3,-1.51893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103278",2019-09-10 17:17:00,-1.47282,545,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24.5,25,25.5,26,22.8,-1.48176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103279",2019-09-10 17:18:00,-1.50811,546,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,22.3,-1.44522,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103280",2019-09-10 17:19:00,-1.42837,539,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,21.8,-1.38789,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103281",2019-09-10 17:20:00,-1.39306,536,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,21.5,-1.3797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103282",2019-09-10 17:21:00,-1.31575,530,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,21.5,-1.48743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103283",2019-09-10 17:22:00,-1.22428,526,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,21.6,-1.46223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103284",2019-09-10 17:23:00,-1.15181,522,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,21.9,-1.42506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103285",2019-09-10 17:24:00,-1.13602,518,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,22.1,-1.4175,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103286",2019-09-10 17:25:00,-1.28732,516,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,22,-1.38663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103287",2019-09-10 17:26:00,-1.39376,510,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,21.9,-1.34316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103288",2019-09-10 17:27:00,-1.02961,505,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,22,-0.93366,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103289",2019-09-10 17:28:00,-1.02657,499,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,22,-0.92043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103290",2019-09-10 17:29:00,-1.05351,494,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,22.2,-0.92106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103291",2019-09-10 17:30:00,-1.04211,490,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,21.8,-0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103292",2019-09-10 17:31:00,-0.99043,486,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,21.5,-1.2348,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103293",2019-09-10 17:32:00,-0.707918,481,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,25.5,26,21.7,-1.19133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103294",2019-09-10 17:33:00,-0.973551,476,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.7,-1.18125,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103295",2019-09-10 17:34:00,-0.881167,470,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,22,-1.16046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103296",2019-09-10 17:35:00,-1.00015,466,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,22.3,-1.13526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103297",2019-09-10 17:36:00,-0.936725,460,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.8,-0.56763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103298",2019-09-10 17:37:00,-0.801736,457,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.8,-1.15416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103299",2019-09-10 17:38:00,-1.02205,456,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,22.1,-1.1151,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103300",2019-09-10 17:39:00,-1.00685,440,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,22,-1.02816,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103301",2019-09-10 17:40:00,-1.10686,353,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.5,-1.02249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103302",2019-09-10 17:41:00,-1.07563,419,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.5,-0.61803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103303",2019-09-10 17:42:00,-1.04358,437,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.7,-0.59283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103304",2019-09-10 17:43:00,-1.29498,422,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.8,-0.57393,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103305",2019-09-10 17:44:00,-1.37321,363,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.6,-0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103306",2019-09-10 17:45:00,-1.42455,306,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.4,-0.91728,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103307",2019-09-10 17:46:00,-1.41429,201,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.1,-0.9009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103308",2019-09-10 17:47:00,-1.26946,100,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26,21.4,-0.88263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103309",2019-09-10 17:48:00,-1.19875,77,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,21.2,-0.86436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103310",2019-09-10 17:49:00,-0.917635,75,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,21.1,-0.83916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103311",2019-09-10 17:50:00,-1.03614,76,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,20.9,-0.82593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103312",2019-09-10 17:51:00,-0.904178,85,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,20.8,-0.78183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103313",2019-09-10 17:52:00,-0.892961,201,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,20.8,-0.76986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103314",2019-09-10 17:53:00,-0.998257,341,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,20.8,-0.76608,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103315",2019-09-10 17:54:00,-0.861328,385,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,20.9,-0.75159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103316",2019-09-10 17:55:00,-0.889757,325,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,20.8,-0.73143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103317",2019-09-10 17:56:00,-0.896078,320,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,20.8,-0.67599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103318",2019-09-10 17:57:00,-0.963732,346,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,24.5,25,26,26.5,20.8,-0.68733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103319",2019-09-10 17:58:00,-1.01305,312,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.8,-0.67473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103320",2019-09-10 17:59:00,-0.91514,289,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.65583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103321",2019-09-10 18:00:00,-1.25266,218,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.63882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103322",2019-09-10 18:01:00,-1.06874,107,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.53172,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103323",2019-09-10 18:02:00,-1.14145,72,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.2457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103324",2019-09-10 18:03:00,-1.12841,71,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.24507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103325",2019-09-10 18:04:00,-1.13828,71,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.25893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103326",2019-09-10 18:05:00,-1.22025,74,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.28665,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103327",2019-09-10 18:06:00,-1.13712,75,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103328",2019-09-10 18:07:00,-1.34874,109,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.52479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103329",2019-09-10 18:08:00,-1.48833,199,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.51093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103330",2019-09-10 18:09:00,-1.41927,318,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.8,-0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103331",2019-09-10 18:10:00,-1.30705,315,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.7,-0.49266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103332",2019-09-10 18:11:00,-1.12157,311,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.7,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103333",2019-09-10 18:12:00,-1.18633,306,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.7,-0.37926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103334",2019-09-10 18:13:00,-1.11554,304,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.8,-0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103335",2019-09-10 18:14:00,-1.0509,297,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,20.9,-0.38115,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103336",2019-09-10 18:15:00,-0.812914,294,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,21,-0.43596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103337",2019-09-10 18:16:00,-1.04334,291,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,21.1,-0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103338",2019-09-10 18:17:00,-1.0088,285,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,21.2,-0.40761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103339",2019-09-10 18:18:00,-0.984906,279,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,21.2,-0.38556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103340",2019-09-10 18:19:00,-1.04004,273,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,21.2,-0.35343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103341",2019-09-10 18:20:00,-1.06405,270,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,21.3,-0.35406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103342",2019-09-10 18:21:00,-1.0018,268,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,21.3,-0.34776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103343",2019-09-10 18:22:00,-1.04848,259,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,21.3,-0.03087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103344",2019-09-10 18:23:00,-1.21082,247,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25,26,26.5,21.4,0.11214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103345",2019-09-10 18:24:00,-1.03644,250,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25.5,26,26.5,21.4,0.063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103346",2019-09-10 18:25:00,-1.07448,256,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25.5,26,26.5,21.4,-0.04662,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103347",2019-09-10 18:26:00,-1.06323,254,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25.5,26,26.5,21.4,-0.14553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103348",2019-09-10 18:27:00,-1.27359,246,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24.5,25.5,26,26.5,21.5,-0.22869,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103349",2019-09-10 18:28:00,-1.07047,241,0,25.5,22,22,18,29,28.5,29,6.79407407407407,0,25,23.5,24.5,24.5,25.5,26,26.5,21.5,-0.07686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103350",2019-09-10 18:29:00,-1.07277,236,0,25.5,22,22,18,29,28.5,29,7.1945,0,25,23.5,24.5,24.5,25.5,26,26.5,21.6,-0.06363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103351",2019-09-10 18:30:00,-1.06224,232,0,25.5,22,22,18,29,28.5,29,7.26688524590164,0,25,23.5,24.5,24.5,25.5,26,26.5,21.8,-0.02016,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103352",2019-09-10 18:31:00,-1.09228,229,0,25.5,22,22,18,29,28.5,29,7.25868852459016,0,25,23.5,24.5,24.5,25.5,26,26.5,21.9,-0.01323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103353",2019-09-10 18:32:00,-1.10628,224,0,25.5,22,22,18,29,28.5,29,7.2055737704918,0,25,23.5,24.5,24.5,25.5,26,26.5,22,-0.02709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103354",2019-09-10 18:33:00,-1.11388,224,0,25.5,22,22,18,29,28.5,29,7.23672131147541,0,25,23.5,24.5,24.5,25.5,26,26.5,22,-0.01323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103355",2019-09-10 18:34:00,-1.09306,223,0,25.5,22,22,18,29,28.5,29,7.22716666666667,0,25,23.5,24.5,24.5,25.5,26,26.5,22,-0.0063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103356",2019-09-10 18:35:00,-1.06563,220,0,25.5,22,22,18,29,28.5,29,7.24967213114754,0,25,23.5,24.5,24.5,25.5,26,26.5,22,0.01953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103357",2019-09-10 18:36:00,-1.05846,217,0,25.5,22,22,18,29,28.5,29,7.22590163934426,0,25,23.5,24.5,24.5,25.5,26,26.5,22,-0.00693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103358",2019-09-10 18:37:00,-1.10106,214,0,25.5,22,22,18,29,28.5,29,7.23344262295082,0,25,23.5,24.5,24.5,25.5,26,26.5,22,0.01134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103359",2019-09-10 18:38:00,-1.13903,209,0,25.5,22,22,18,29,28.5,29,6.69583333333333,0,25,23.5,24.5,25,25.5,26,26.5,22,1.44711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103360",2019-09-10 18:39:00,-1.09556,204,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,25,25.5,26,26.5,22,0.06426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103361",2019-09-10 18:40:00,-0.97257,201,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,25,25.5,26.5,26.5,22,0.00378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103362",2019-09-10 18:41:00,-1.251,197,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,25,25.5,26.5,27,21.9,-0.02331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103363",2019-09-10 18:42:00,-1.22774,195,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,25,25.5,26.5,27,21.9,-0.01701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103364",2019-09-10 18:43:00,-0.92027,192,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21.9,0.01764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103365",2019-09-10 18:44:00,-1.10939,187,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103366",2019-09-10 18:45:00,-1.12829,184,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.31311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103367",2019-09-10 18:46:00,-1.10967,181,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103368",2019-09-10 18:47:00,-1.12281,176,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.3654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103369",2019-09-10 18:48:00,-1.05718,172,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.33201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103370",2019-09-10 18:49:00,-1.04874,169,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.2268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103371",2019-09-10 18:50:00,-1.05331,165,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.08631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103372",2019-09-10 18:51:00,-1.05674,162,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.06804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103373",2019-09-10 18:52:00,-1.08551,157,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.06867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103374",2019-09-10 18:53:00,-1.07692,154,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.09387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103375",2019-09-10 18:54:00,-1.05357,149,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.1071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103376",2019-09-10 18:55:00,-1.07806,144,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.1071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103377",2019-09-10 18:56:00,-1.07979,141,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.13167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103378",2019-09-10 18:57:00,-1.07512,138,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.14364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103379",2019-09-10 18:58:00,-1.10657,134,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.15561,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103380",2019-09-10 18:59:00,-1.09276,131,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.16947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103381",2019-09-10 19:00:00,-1.11503,127,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.18774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103382",2019-09-10 19:01:00,-0.988225,122,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.21357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103383",2019-09-10 19:02:00,-1.10807,114,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.23121,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103384",2019-09-10 19:03:00,-1.11188,110,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.24822,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103385",2019-09-10 19:04:00,-1.11401,112,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.24381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103386",2019-09-10 19:05:00,-1.08869,107,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.24885,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103387",2019-09-10 19:06:00,-1.09526,102,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,0.28854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103388",2019-09-10 19:07:00,-1.26804,97,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,22,1.59201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103389",2019-09-10 19:08:00,-1.01036,96,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21.9,1.71927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103390",2019-09-10 19:09:00,-1.07624,95,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21.8,0.33327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103391",2019-09-10 19:10:00,-1.10105,93,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21.6,0.72261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103392",2019-09-10 19:11:00,-1.11263,90,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21.4,0.71946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103393",2019-09-10 19:12:00,-1.212,88,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21.2,0.68796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103394",2019-09-10 19:13:00,-1.10973,84,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21.2,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103395",2019-09-10 19:14:00,-0.837406,81,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,25,25.5,26.5,27,21.3,0.3843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103396",2019-09-10 19:15:00,-1.11245,78,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,25,25.5,26.5,27,21.3,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103397",2019-09-10 19:16:00,-1.09454,77,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,25,25.5,26.5,27,21.4,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103398",2019-09-10 19:17:00,-0.993721,76,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,25,25.5,26.5,27,21.3,0.3969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103399",2019-09-10 19:18:00,-1.10038,72,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,25,25.5,26.5,27,21.2,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103400",2019-09-10 19:19:00,-1.07606,69,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,25,25.5,26.5,27,21.1,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103401",2019-09-10 19:20:00,-1.05443,66,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,25,25.5,26.5,27,21,0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103402",2019-09-10 19:21:00,-0.808893,63,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,25,25.5,26.5,27,20.9,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103403",2019-09-10 19:22:00,-1.08002,62,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,25,25.5,26.5,27,20.9,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103404",2019-09-10 19:23:00,-1.05187,57,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21,0.45801,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103405",2019-09-10 19:24:00,-1.06939,54,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103406",2019-09-10 19:25:00,-1.08666,49,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103407",2019-09-10 19:26:00,-1.07194,42,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,21,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103408",2019-09-10 19:27:00,-1.0499,41,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,20.9,0.50085,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103409",2019-09-10 19:28:00,-1.21415,43,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,20.8,0.47376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103410",2019-09-10 19:29:00,-1.0707,39,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26.5,27,20.7,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103411",2019-09-10 19:30:00,-1.05371,32,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,20.6,0.49833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103412",2019-09-10 19:31:00,-1.0303,29,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,20.5,1.18314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103413",2019-09-10 19:32:00,-1.05673,27,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,20.4,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103414",2019-09-10 19:33:00,-1.06698,23,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,20.3,0.50148,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103415",2019-09-10 19:34:00,-1.20982,25,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,20.1,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103416",2019-09-10 19:35:00,-1.14634,21,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,19.9,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103417",2019-09-10 19:36:00,-1.06952,20,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,19.7,0.90594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103418",2019-09-10 19:37:00,-1.02977,19,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,19.6,0.91224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103419",2019-09-10 19:38:00,-1.02838,19,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,19.5,0.7812,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103420",2019-09-10 19:39:00,-1.05557,18,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,27,19.4,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103421",2019-09-10 19:40:00,-1.0674,18,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,26.5,19.3,0.52605,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103422",2019-09-10 19:41:00,-0.907022,19,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,25,25.5,26,26.5,19.2,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103423",2019-09-10 19:42:00,-1.11521,18,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,19.2,0.53298,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103424",2019-09-10 19:43:00,-0.994267,17,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,19.2,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103425",2019-09-10 19:44:00,-1.094,16,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,19.1,0.53802,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103426",2019-09-10 19:45:00,-1.05438,16,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,19.1,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103427",2019-09-10 19:46:00,-1.02572,16,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,19.1,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103428",2019-09-10 19:47:00,-1.03907,15,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.9,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103429",2019-09-10 19:48:00,-1.13631,15,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.9,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103430",2019-09-10 19:49:00,-1.05948,14,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,19,0.54495,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103431",2019-09-10 19:50:00,-1.24766,13,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.9,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103432",2019-09-10 19:51:00,-1.03985,12,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.8,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103433",2019-09-10 19:52:00,-1.0317,10,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.8,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103434",2019-09-10 19:53:00,-1.02032,11,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.7,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103435",2019-09-10 19:54:00,-1.03521,11,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.7,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103436",2019-09-10 19:55:00,-1.22863,11,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.8,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103437",2019-09-10 19:56:00,-1.02995,10,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.7,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103438",2019-09-10 19:57:00,-1.04853,9,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.7,0.57519,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103439",2019-09-10 19:58:00,-1.05301,9,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.7,0.57771,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103440",2019-09-10 19:59:00,-1.05599,9,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.7,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103441",2019-09-10 20:00:00,-1.08476,8,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.8,0.96075,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103442",2019-09-10 20:01:00,NA,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,18.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"103443",2019-09-10 20:02:00,-1.11973,7,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,25,25.5,26,26.5,18.6,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103444",2019-09-10 20:03:00,-1.07057,6,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.6,0.79569,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103445",2019-09-10 20:04:00,-1.08563,6,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.5,0.57456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103446",2019-09-10 20:05:00,-1.0544,8,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.5,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103447",2019-09-10 20:06:00,-1.06268,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.4,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103448",2019-09-10 20:07:00,-1.0589,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.4,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103449",2019-09-10 20:08:00,-1.08689,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.4,0.5859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103450",2019-09-10 20:09:00,-1.00513,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.4,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103451",2019-09-10 20:10:00,-0.966165,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.4,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103452",2019-09-10 20:11:00,-1.01769,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.3,0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103453",2019-09-10 20:12:00,-0.991198,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.3,0.59031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103454",2019-09-10 20:13:00,-1.09419,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,26,26.5,18.3,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103455",2019-09-10 20:14:00,-1.00742,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,25.5,25.5,26.5,18.2,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103456",2019-09-10 20:15:00,-1.10963,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.9,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103457",2019-09-10 20:16:00,-1.02815,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.9,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103458",2019-09-10 20:17:00,-1.05972,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103459",2019-09-10 20:18:00,-1.21975,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.6,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103460",2019-09-10 20:19:00,-1.05768,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.7,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103461",2019-09-10 20:20:00,-1.03181,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.4,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103462",2019-09-10 20:21:00,-1.02966,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.3,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103463",2019-09-10 20:22:00,-0.657148,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103464",2019-09-10 20:23:00,-0.986721,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.4,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103465",2019-09-10 20:24:00,-0.991612,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.4,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103466",2019-09-10 20:25:00,-1.01115,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.4,0.7245,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103467",2019-09-10 20:26:00,-1.01347,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.2,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103468",2019-09-10 20:27:00,-1.03384,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.1,1.3545,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103469",2019-09-10 20:28:00,-0.983062,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.2,1.39104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103470",2019-09-10 20:29:00,-0.7507,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.3,1.34757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103471",2019-09-10 20:30:00,-1.03845,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.3,1.22598,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103472",2019-09-10 20:31:00,-1.03165,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26.5,17.4,0.99162,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103473",2019-09-10 20:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"103474",2019-09-10 20:33:00,-1.07487,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,17.2,0.9891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103475",2019-09-10 20:34:00,-1.25662,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,17.2,0.99981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103476",2019-09-10 20:35:00,-1.22132,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,17,1.00107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103477",2019-09-10 20:36:00,-1.07762,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,17,0.99414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103478",2019-09-10 20:37:00,-1.0353,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,17,0.83223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103479",2019-09-10 20:38:00,-1.03707,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,17,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103480",2019-09-10 20:39:00,-1.03587,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,17,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103481",2019-09-10 20:40:00,-1.04907,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,17,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103482",2019-09-10 20:41:00,-1.11812,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,17,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103483",2019-09-10 20:42:00,-1.02234,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,16.9,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103484",2019-09-10 20:43:00,-1.20964,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,25.5,25.5,26,16.9,0.66276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103485",2019-09-10 20:44:00,-1.07353,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,25.5,25.5,26,16.9,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103486",2019-09-10 20:45:00,-1.0277,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,25.5,25.5,26,16.8,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103487",2019-09-10 20:46:00,-1.38257,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,25.5,25.5,26,16.8,0.66906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103488",2019-09-10 20:47:00,-0.978288,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,25.5,25.5,26,16.7,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103489",2019-09-10 20:48:00,-0.977177,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,16.6,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103490",2019-09-10 20:49:00,-1.10871,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,16.5,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103491",2019-09-10 20:50:00,-0.922727,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,16.4,0.67032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103492",2019-09-10 20:51:00,-0.815817,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24,24.5,25.5,25.5,26,16.3,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103493",2019-09-10 20:52:00,-0.947014,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,25.5,25.5,26,16.2,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103494",2019-09-10 20:53:00,-0.955077,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,25.5,25.5,26,16.1,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103495",2019-09-10 20:54:00,-0.973739,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,25.5,25.5,26,16.1,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103496",2019-09-10 20:55:00,-0.831796,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,25.5,25.5,26,15.9,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103497",2019-09-10 20:56:00,-0.961883,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,25.5,25.5,26,15.8,1.04454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103498",2019-09-10 20:57:00,-0.961634,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,1.02627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103499",2019-09-10 20:58:00,-0.943912,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.88326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103500",2019-09-10 20:59:00,-0.957403,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103501",2019-09-10 21:00:00,-0.958609,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.8,0.65898,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103502",2019-09-10 21:01:00,-1.00965,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.65268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103503",2019-09-10 21:02:00,-0.84054,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.8,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103504",2019-09-10 21:03:00,-0.941379,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103505",2019-09-10 21:04:00,-0.980416,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103506",2019-09-10 21:05:00,-0.990139,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103507",2019-09-10 21:06:00,-0.983643,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103508",2019-09-10 21:07:00,-0.998031,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103509",2019-09-10 21:08:00,-0.708542,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103510",2019-09-10 21:09:00,-0.981323,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,15.9,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103511",2019-09-10 21:10:00,-0.999195,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.8,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103512",2019-09-10 21:11:00,-1.01176,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.9,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103513",2019-09-10 21:12:00,-0.989551,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.7,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103514",2019-09-10 21:13:00,-0.991998,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.7,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103515",2019-09-10 21:14:00,-1.00407,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.6,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103516",2019-09-10 21:15:00,-0.903437,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.7,0.6489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103517",2019-09-10 21:16:00,-0.979239,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.9,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103518",2019-09-10 21:17:00,-0.995377,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.7,0.64701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103519",2019-09-10 21:18:00,-0.999569,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.8,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103520",2019-09-10 21:19:00,-1.00653,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.8,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103521",2019-09-10 21:20:00,-0.958007,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.6,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103522",2019-09-10 21:21:00,-0.633722,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.4,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103523",2019-09-10 21:22:00,-1.0266,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.5,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103524",2019-09-10 21:23:00,-0.979354,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.5,0.65961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103525",2019-09-10 21:24:00,-0.954876,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.6,0.6489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103526",2019-09-10 21:25:00,-0.992329,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.6,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103527",2019-09-10 21:26:00,-1.00968,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.7,0.98154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103528",2019-09-10 21:27:00,-0.977023,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.6,1.01934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103529",2019-09-10 21:28:00,-1.02374,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.7,0.98595,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103530",2019-09-10 21:29:00,-0.980453,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.5,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103531",2019-09-10 21:30:00,-0.634176,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.5,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103532",2019-09-10 21:31:00,-0.97778,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.4,0.65709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103533",2019-09-10 21:32:00,-0.973536,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.3,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103534",2019-09-10 21:33:00,-0.995362,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.4,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103535",2019-09-10 21:34:00,-0.984487,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.3,0.6363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103536",2019-09-10 21:35:00,-0.893092,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.2,0.64701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103537",2019-09-10 21:36:00,-0.976048,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.2,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103538",2019-09-10 21:37:00,-0.971795,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.2,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103539",2019-09-10 21:38:00,-0.955846,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,15.2,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103540",2019-09-10 21:39:00,-0.940729,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.1,0.64638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103541",2019-09-10 21:40:00,-0.961395,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.2,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103542",2019-09-10 21:41:00,-0.988227,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.2,0.82404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103543",2019-09-10 21:42:00,-0.912211,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.1,0.82278,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103544",2019-09-10 21:43:00,-0.968303,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.1,0.82971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103545",2019-09-10 21:44:00,-0.966847,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15,0.82971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103546",2019-09-10 21:45:00,-0.955755,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15,0.82404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103547",2019-09-10 21:46:00,-0.96207,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15,0.87255,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103548",2019-09-10 21:47:00,-0.961299,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15,0.87696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103549",2019-09-10 21:48:00,-1.16739,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103550",2019-09-10 21:49:00,-1.04354,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15,0.85428,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103551",2019-09-10 21:50:00,-0.956911,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.9,0.89334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103552",2019-09-10 21:51:00,-0.950651,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.9,0.84735,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103553",2019-09-10 21:52:00,-0.950326,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.9,0.96831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103554",2019-09-10 21:53:00,-0.976857,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.9,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103555",2019-09-10 21:54:00,-0.944904,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15,0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103556",2019-09-10 21:55:00,-0.958049,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15,0.9702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103557",2019-09-10 21:56:00,-0.767142,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15,0.98217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103558",2019-09-10 21:57:00,-0.897657,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15,0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103559",2019-09-10 21:58:00,-1.09986,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.9,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103560",2019-09-10 21:59:00,-0.933413,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15,0.91791,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103561",2019-09-10 22:00:00,-0.970185,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.9,1.08801,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103562",2019-09-10 22:01:00,-0.953769,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.9,1.02501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103563",2019-09-10 22:02:00,-1.23577,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.8,0.99918,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103564",2019-09-10 22:03:00,-0.928843,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.7,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103565",2019-09-10 22:04:00,-0.946919,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.9,0.7056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103566",2019-09-10 22:05:00,-0.958241,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.8,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103567",2019-09-10 22:06:00,-0.97548,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.7,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103568",2019-09-10 22:07:00,-0.929591,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.8,0.73836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103569",2019-09-10 22:08:00,-0.952465,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.8,0.70686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103570",2019-09-10 22:09:00,-0.893594,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.7,0.71568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103571",2019-09-10 22:10:00,-0.930266,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.8,0.71631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103572",2019-09-10 22:11:00,-0.931251,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.7,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103573",2019-09-10 22:12:00,-0.935896,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.7,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
