"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"103574",2019-09-10 22:13:00,-0.961999,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.7,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103575",2019-09-10 22:14:00,-0.95676,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.7,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103576",2019-09-10 22:15:00,-1.20383,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,14.8,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103577",2019-09-10 22:16:00,-0.97073,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25,25.5,14.9,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103578",2019-09-10 22:17:00,-1.02258,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25,25.5,14.9,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103579",2019-09-10 22:18:00,-0.941132,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25,25.5,14.9,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103580",2019-09-10 22:19:00,-0.959669,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,23.5,25.5,25,25.5,14.9,0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103581",2019-09-10 22:20:00,-1.0313,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,23.5,25.5,25,25.5,14.9,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103582",2019-09-10 22:21:00,-0.946289,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,23.5,25.5,25,25.5,14.9,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103583",2019-09-10 22:22:00,-1.11953,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,23.5,25.5,25,25.5,14.8,0.693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103584",2019-09-10 22:23:00,-0.8787,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,23.5,25.5,25,25.5,14.7,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103585",2019-09-10 22:24:00,-0.761364,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,23.5,25.5,25,25.5,14.6,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103586",2019-09-10 22:25:00,-0.944269,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,23.5,25.5,25,25.5,14.6,0.69993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103587",2019-09-10 22:26:00,-0.879444,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.6,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103588",2019-09-10 22:27:00,-0.89107,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.6,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103589",2019-09-10 22:28:00,-0.851284,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.5,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103590",2019-09-10 22:29:00,-0.890915,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.5,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103591",2019-09-10 22:30:00,-0.887201,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.4,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103592",2019-09-10 22:31:00,-0.867214,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103593",2019-09-10 22:32:00,-0.881503,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,0.89964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103594",2019-09-10 22:33:00,-0.861425,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103595",2019-09-10 22:34:00,-0.837122,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,1.05021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103596",2019-09-10 22:35:00,-1.14797,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.4,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103597",2019-09-10 22:36:00,-0.776198,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103598",2019-09-10 22:37:00,-0.864728,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.2,0.79317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103599",2019-09-10 22:38:00,-0.859393,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,0.7875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103600",2019-09-10 22:39:00,-0.877069,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.5,0.882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103601",2019-09-10 22:40:00,-0.860644,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,1.8648,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103602",2019-09-10 22:41:00,-0.855076,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,1.87677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103603",2019-09-10 22:42:00,-0.868336,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.2,1.86606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103604",2019-09-10 22:43:00,-0.795288,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.2,1.87803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103605",2019-09-10 22:44:00,-0.827825,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.2,1.87866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103606",2019-09-10 22:45:00,-0.885439,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.2,1.8774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103607",2019-09-10 22:46:00,-0.905252,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,1.8648,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103608",2019-09-10 22:47:00,-0.896395,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.4,1.86417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103609",2019-09-10 22:48:00,-0.869506,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,1.0332,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103610",2019-09-10 22:49:00,-1.03507,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,1.03383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103611",2019-09-10 22:50:00,-0.926047,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.2,1.08675,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103612",2019-09-10 22:51:00,-0.762353,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,1.0332,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103613",2019-09-10 22:52:00,-0.848037,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.4,1.12644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103614",2019-09-10 22:53:00,-0.924836,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.5,1.03446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103615",2019-09-10 22:54:00,-0.871639,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.5,1.0332,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103616",2019-09-10 22:55:00,-0.885893,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.4,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103617",2019-09-10 22:56:00,-1.24059,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.3,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103618",2019-09-10 22:57:00,-0.938552,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.4,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103619",2019-09-10 22:58:00,-0.907297,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.4,0.43848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103620",2019-09-10 22:59:00,-0.891742,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.4,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103621",2019-09-10 23:00:00,-0.923062,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.6,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103622",2019-09-10 23:01:00,-0.897987,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.7,0.42966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103623",2019-09-10 23:02:00,-0.924007,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.8,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103624",2019-09-10 23:03:00,-1.07297,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.5,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103625",2019-09-10 23:04:00,-0.894943,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,25.5,25,25.5,14.4,0.43848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103626",2019-09-10 23:05:00,-0.899275,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23.5,25.5,25,25.5,14.3,0.59661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103627",2019-09-10 23:06:00,-0.889064,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23.5,25.5,25,25.5,14.4,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103628",2019-09-10 23:07:00,-0.888679,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23.5,25.5,25,25.5,14.6,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103629",2019-09-10 23:08:00,-0.907828,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23.5,25.5,24.5,25.5,14.5,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103630",2019-09-10 23:09:00,-1.13463,0,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,25.5,24.5,25.5,14.6,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103631",2019-09-10 23:10:00,-0.64689,0,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,25.5,24.5,25.5,14.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103632",2019-09-10 23:11:00,-0.90509,0,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,25.5,24.5,25.5,14.4,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103633",2019-09-10 23:12:00,-0.861844,0,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,25.5,24.5,25.5,14.4,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103634",2019-09-10 23:13:00,-0.888555,0,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,25.5,24.5,25.5,14.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103635",2019-09-10 23:14:00,-1.3146,0,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,25.5,24.5,25.5,14.5,0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103636",2019-09-10 23:15:00,-0.887659,0,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,25.5,24.5,25.5,14.6,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103637",2019-09-10 23:16:00,-0.85572,0,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,25.5,24.5,25.5,14.5,0.40635,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103638",2019-09-10 23:17:00,-0.900466,0,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,25.5,24.5,25.5,14.7,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103639",2019-09-10 23:18:00,-0.955942,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25.5,14.7,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103640",2019-09-10 23:19:00,-1.0535,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25.5,14.7,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103641",2019-09-10 23:20:00,-0.880256,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25.5,14.8,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103642",2019-09-10 23:21:00,-0.846622,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25.5,14.5,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103643",2019-09-10 23:22:00,-0.865931,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25.5,14.6,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103644",2019-09-10 23:23:00,-0.609141,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103645",2019-09-10 23:24:00,-0.86733,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103646",2019-09-10 23:25:00,-0.884726,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.4,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103647",2019-09-10 23:26:00,-0.884499,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103648",2019-09-10 23:27:00,-0.904825,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.7,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103649",2019-09-10 23:28:00,-0.86997,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.4,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103650",2019-09-10 23:29:00,-0.899753,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.4,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103651",2019-09-10 23:30:00,-1.15739,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.4,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103652",2019-09-10 23:31:00,-0.869938,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.3,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103653",2019-09-10 23:32:00,-0.856077,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.3,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103654",2019-09-10 23:33:00,-0.876192,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.3,0.44415,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103655",2019-09-10 23:34:00,-0.722064,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.3,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103656",2019-09-10 23:35:00,-0.84697,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.5,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103657",2019-09-10 23:36:00,-0.871793,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.7,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103658",2019-09-10 23:37:00,-1.27856,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103659",2019-09-10 23:38:00,-0.784092,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.9,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103660",2019-09-10 23:39:00,-0.804901,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.9,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103661",2019-09-10 23:40:00,-0.844698,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.9,0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103662",2019-09-10 23:41:00,-0.85075,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103663",2019-09-10 23:42:00,-0.861557,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103664",2019-09-10 23:43:00,-0.478123,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,23,23,23.5,25.5,24.5,25,14.6,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103665",2019-09-10 23:44:00,-0.853119,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25.5,24.5,25,14.5,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103666",2019-09-10 23:45:00,-0.843863,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25.5,24.5,25,14.3,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103667",2019-09-10 23:46:00,-0.861342,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25.5,24.5,25,14,0.64386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103668",2019-09-10 23:47:00,-0.840372,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25.5,24.5,25,13.9,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103669",2019-09-10 23:48:00,-0.838587,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25.5,24.5,25,13.9,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103670",2019-09-10 23:49:00,-0.868534,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.9,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103671",2019-09-10 23:50:00,-1.15275,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.9,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103672",2019-09-10 23:51:00,-0.831474,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,14,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103673",2019-09-10 23:52:00,-0.839116,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.9,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103674",2019-09-10 23:53:00,-0.85226,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,14,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103675",2019-09-10 23:54:00,-0.811638,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.9,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103676",2019-09-10 23:55:00,-0.834339,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,14.1,0.42588,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103677",2019-09-10 23:56:00,-0.824808,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,14.2,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103678",2019-09-10 23:57:00,-0.724645,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,14.1,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103679",2019-09-10 23:58:00,-0.856763,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,14,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103680",2019-09-10 23:59:00,-0.863509,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.9,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103681",2019-09-11 00:00:00,-0.844362,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.9,0.46872,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103682",2019-09-11 00:01:00,-0.775961,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.9,0.46368,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103683",2019-09-11 00:02:00,-0.838899,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.8,0.46431,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103684",2019-09-11 00:03:00,-0.832171,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.9,0.46431,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103685",2019-09-11 00:04:00,-0.921597,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,13.9,0.55818,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103686",2019-09-11 00:05:00,-0.971513,0,0,25.5,22,22,18,29,28.5,29,0,0,23,23,23,23.5,25,24.5,25,14,1.8774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103687",2019-09-11 00:06:00,-1.01078,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,23,23.5,25,24.5,25,13.9,0.47691,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103688",2019-09-11 00:07:00,-0.82714,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.8,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103689",2019-09-11 00:08:00,-0.856023,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.8,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103690",2019-09-11 00:09:00,-0.833719,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.8,0.81711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103691",2019-09-11 00:10:00,-0.643543,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.9,0.85113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103692",2019-09-11 00:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.8,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103693",2019-09-11 00:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.8,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103694",2019-09-11 00:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.7,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103695",2019-09-11 00:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.6,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103696",2019-09-11 00:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.6,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103697",2019-09-11 00:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.6,0.86562,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103698",2019-09-11 00:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.5,0.86688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103699",2019-09-11 00:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.4,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103700",2019-09-11 00:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24.5,25,13.5,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103701",2019-09-11 00:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24,25,13.5,0.88011,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103702",2019-09-11 00:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24,25,13.3,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103703",2019-09-11 00:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,23,22.5,23.5,25,24,25,13.4,0.87759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103704",2019-09-11 00:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,25,13.4,1.19763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103705",2019-09-11 00:24:00,NA,NA,NA,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,25,NA,NA,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103706",2019-09-11 00:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,25,13.3,1.24488,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103707",2019-09-11 00:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,25,13.4,1.22157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103708",2019-09-11 00:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,25,13.2,1.10313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103709",2019-09-11 00:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,25,13.2,0.89964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103710",2019-09-11 00:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,25,13.4,0.90027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103711",2019-09-11 00:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,24.5,13.4,0.89586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103712",2019-09-11 00:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,24.5,13.3,0.8946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103713",2019-09-11 00:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,24.5,13.2,0.89901,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103714",2019-09-11 00:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,24.5,13.3,0.89838,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103715",2019-09-11 00:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,24.5,13.2,0.90405,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103716",2019-09-11 00:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,24.5,13.2,0.90594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103717",2019-09-11 00:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22.5,23.5,25,24,24.5,13.2,0.88326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103718",2019-09-11 00:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.3,0.88326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103719",2019-09-11 00:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.4,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103720",2019-09-11 00:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.3,0.89334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103721",2019-09-11 00:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.2,0.89964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103722",2019-09-11 00:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.1,0.89964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103723",2019-09-11 00:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.2,0.90594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103724",2019-09-11 00:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.3,0.89964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103725",2019-09-11 00:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.3,0.90846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103726",2019-09-11 00:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.3,0.90216,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103727",2019-09-11 00:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.4,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103728",2019-09-11 00:47:00,0.874782,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.2,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103729",2019-09-11 00:48:00,2.90941,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.1,0.87255,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"103730",2019-09-11 00:49:00,4.86309,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.1,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103731",2019-09-11 00:50:00,7.48086,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.1,0.90972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103732",2019-09-11 00:51:00,6.38447,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,13.1,0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103733",2019-09-11 00:52:00,3.72921,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.9,0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103734",2019-09-11 00:53:00,2.25251,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.9,0.94374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"103735",2019-09-11 00:54:00,1.6834,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.8,0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103736",2019-09-11 00:55:00,1.30778,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.8,0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103737",2019-09-11 00:56:00,1.19143,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.8,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103738",2019-09-11 00:57:00,0.959682,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.8,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103739",2019-09-11 00:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.8,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103740",2019-09-11 00:59:00,1.28502,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.9,0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103741",2019-09-11 01:00:00,2.03142,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.8,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103742",2019-09-11 01:01:00,2.39198,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.7,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103743",2019-09-11 01:02:00,2.59255,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.7,1.18881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103744",2019-09-11 01:03:00,2.77344,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.7,1.08801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103745",2019-09-11 01:04:00,2.73147,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.8,1.2726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103746",2019-09-11 01:05:00,2.16261,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.8,1.27827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103747",2019-09-11 01:06:00,2.52329,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.8,1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103748",2019-09-11 01:07:00,2.20304,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22.5,23.5,25,24,24.5,12.9,1.43514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103749",2019-09-11 01:08:00,2.27903,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22,23.5,25,24,24.5,12.9,1.77534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103750",2019-09-11 01:09:00,1.71417,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22,23.5,25,24,24.5,13,1.64241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103751",2019-09-11 01:10:00,1.59916,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22,23.5,25,24,24.5,12.8,1.53594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103752",2019-09-11 01:11:00,2.0011,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22,23.5,25,24,24.5,12.7,1.44711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103753",2019-09-11 01:12:00,1.93339,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22,23.5,25,24,24.5,12.6,1.33371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103754",2019-09-11 01:13:00,1.71073,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22,23.5,25,24,24.5,12.5,1.29087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103755",2019-09-11 01:14:00,1.86762,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22,23.5,25,24,24.5,12.4,1.29087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103756",2019-09-11 01:15:00,2.08799,0,0,25.5,22,22,18,29,28.5,29,0,6.80595238095238,22,22.5,22,23.5,25,24,24.5,12.4,1.40994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"103757",2019-09-11 01:16:00,2.24266,0,0,25.5,22,22,18,29,28.5,29,0,6.97786885245902,22,22.5,22,23.5,25,24,24.5,12.3,1.29906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103758",2019-09-11 01:17:00,2.3498,0,0,25.5,22,22,18,29,28.5,29,0,7.01733333333333,22,22.5,22,23.5,25,24,24.5,12.4,1.29087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103759",2019-09-11 01:18:00,1.92208,0,0,25.5,22,22,18,29,28.5,29,0,7.05283333333333,22,22.5,22,23.5,25,24,24.5,12.4,1.28394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103760",2019-09-11 01:19:00,2.34752,0,0,25.5,22,22,18,29,28.5,29,0,7.0605,22,22.5,22,23.5,25,24,24.5,12.4,1.28331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103761",2019-09-11 01:20:00,2.05479,0,0,25.5,22,22,18,29,28.5,29,0,6.18622950819672,22,22.5,22,23.5,25,24,24.5,12.6,1.27134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103762",2019-09-11 01:21:00,2.65011,0,0,25.5,22,22,18,29,28.5,29,0,0,22,22.5,22,23.5,25,24,24.5,12.5,1.34694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103763",2019-09-11 01:22:00,-2.59087,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,1.17684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103764",2019-09-11 01:23:00,-0.971014,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,1.17117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103765",2019-09-11 01:24:00,-0.621755,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,1.1592,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103766",2019-09-11 01:25:00,-1.08456,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,1.13904,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103767",2019-09-11 01:26:00,-1.22894,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,1.14975,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103768",2019-09-11 01:27:00,-0.731344,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,1.14534,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103769",2019-09-11 01:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,1.13526,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103770",2019-09-11 01:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,1.15227,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103771",2019-09-11 01:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,1.134,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103772",2019-09-11 01:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,1.15857,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103773",2019-09-11 01:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,1.12644,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103774",2019-09-11 01:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,1.12581,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103775",2019-09-11 01:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,1.09998,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103776",2019-09-11 01:35:00,-0.509848,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,0.53487,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103777",2019-09-11 01:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,0.50211,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103778",2019-09-11 01:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,0.50589,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103779",2019-09-11 01:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.6,0.49833,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103780",2019-09-11 01:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.6,0.50274,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103781",2019-09-11 01:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,0.49707,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103782",2019-09-11 01:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,0.49644,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103783",2019-09-11 01:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.5,0.50211,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103784",2019-09-11 01:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,0.50904,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103785",2019-09-11 01:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,0.51282,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103786",2019-09-11 01:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,0.4977,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103787",2019-09-11 01:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,0.51471,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103788",2019-09-11 01:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.4,0.50967,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103789",2019-09-11 01:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.3,0.50967,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103790",2019-09-11 01:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.3,0.504,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103791",2019-09-11 01:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24.5,12.3,0.40824,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103792",2019-09-11 01:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24,12.3,0.40446,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103793",2019-09-11 01:52:00,-0.475343,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24,12.3,0.40761,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103794",2019-09-11 01:53:00,-0.568668,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24,12.3,0.48447,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103795",2019-09-11 01:54:00,-0.628649,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24,12.3,0.71064,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103796",2019-09-11 01:55:00,-0.531917,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24,12.3,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103797",2019-09-11 01:56:00,-0.751686,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,22.5,22,23.5,25,24,24,12.3,0.66087,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103798",2019-09-11 01:57:00,-0.772046,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.2,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103799",2019-09-11 01:58:00,-0.713635,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.3,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103800",2019-09-11 01:59:00,-0.829121,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.4,0.39942,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103801",2019-09-11 02:00:00,-0.787299,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.3,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103802",2019-09-11 02:01:00,-0.768877,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.3,0.40509,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103803",2019-09-11 02:02:00,-0.747171,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.3,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103804",2019-09-11 02:03:00,-0.751133,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.2,0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103805",2019-09-11 02:04:00,-0.763589,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.2,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103806",2019-09-11 02:05:00,-1.00035,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.2,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103807",2019-09-11 02:06:00,-0.608797,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.1,0.39249,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103808",2019-09-11 02:07:00,-0.718499,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.1,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103809",2019-09-11 02:08:00,-0.7749,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,22,23.5,25,24,24,12.2,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103810",2019-09-11 02:09:00,-0.742097,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23.5,25,24,24,12.2,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103811",2019-09-11 02:10:00,-0.767403,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23.5,25,24,24,12.1,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103812",2019-09-11 02:11:00,-0.669345,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23.5,25,24,24,12.2,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103813",2019-09-11 02:12:00,-0.557365,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23.5,25,24,24,12.2,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103814",2019-09-11 02:13:00,-0.616633,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23.5,25,24,24,12.2,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103815",2019-09-11 02:14:00,-0.588473,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23.5,25,24,24,12.2,0.41454,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103816",2019-09-11 02:15:00,-0.573344,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23.5,25,24,24,12.2,0.39564,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103817",2019-09-11 02:16:00,-0.599792,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23.5,25,24,24,12.2,0.40194,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103818",2019-09-11 02:17:00,-0.524715,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23.5,25,24,24,12.2,0.40824,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103819",2019-09-11 02:18:00,-0.724228,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12.1,0.40824,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103820",2019-09-11 02:19:00,-0.686832,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12.1,0.40257,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103821",2019-09-11 02:20:00,-0.554907,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12.1,0.38934,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103822",2019-09-11 02:21:00,-0.53439,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12.1,0.38934,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103823",2019-09-11 02:22:00,-0.560441,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12.1,0.38997,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103824",2019-09-11 02:23:00,-0.57842,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12.1,0.38934,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103825",2019-09-11 02:24:00,-0.579211,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12.1,0.38304,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103826",2019-09-11 02:25:00,-0.584083,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12.1,0.38871,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103827",2019-09-11 02:26:00,-0.519444,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12.2,0.38871,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103828",2019-09-11 02:27:00,-0.583313,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12,0.38304,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103829",2019-09-11 02:28:00,-0.567096,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22.5,21.5,23,25,24,24,12,0.38871,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103830",2019-09-11 02:29:00,-0.596422,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,24,24,12,0.37737,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103831",2019-09-11 02:30:00,-0.608697,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,24,24,12,0.38871,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103832",2019-09-11 02:31:00,-0.601851,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.38115,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103833",2019-09-11 02:32:00,-0.845253,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.38304,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103834",2019-09-11 02:33:00,-0.725523,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.40824,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103835",2019-09-11 02:34:00,-0.625425,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40257,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103836",2019-09-11 02:35:00,-0.643396,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.40824,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103837",2019-09-11 02:36:00,-0.621073,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40824,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103838",2019-09-11 02:37:00,-0.612554,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.40257,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103839",2019-09-11 02:38:00,-0.577921,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.3969,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103840",2019-09-11 02:39:00,-0.644866,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.42021,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103841",2019-09-11 02:40:00,-0.60528,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.71694,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103842",2019-09-11 02:41:00,-0.579329,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.74151,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103843",2019-09-11 02:42:00,-0.743128,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.7371,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103844",2019-09-11 02:43:00,-0.608458,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,12,0.60984,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"103845",2019-09-11 02:44:00,-0.596904,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,12,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103846",2019-09-11 02:45:00,-0.61564,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.42714,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103847",2019-09-11 02:46:00,-0.483698,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103848",2019-09-11 02:47:00,-0.611975,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,12,0.42147,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103849",2019-09-11 02:48:00,-0.641743,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.42021,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103850",2019-09-11 02:49:00,-0.72421,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.42021,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103851",2019-09-11 02:50:00,-0.607219,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.42021,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103852",2019-09-11 02:51:00,-0.660251,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.4158,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103853",2019-09-11 02:52:00,-0.59063,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.41013,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103854",2019-09-11 02:53:00,-0.654488,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.7,0.4032,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103855",2019-09-11 02:54:00,-0.616271,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103856",2019-09-11 02:55:00,-0.654141,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.7,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103857",2019-09-11 02:56:00,-0.647684,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103858",2019-09-11 02:57:00,-0.646156,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103859",2019-09-11 02:58:00,-0.632937,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103860",2019-09-11 02:59:00,-1.0437,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.41328,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103861",2019-09-11 03:00:00,-0.628526,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.9,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103862",2019-09-11 03:01:00,-0.556871,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103863",2019-09-11 03:02:00,-0.603513,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103864",2019-09-11 03:03:00,-0.553037,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103865",2019-09-11 03:04:00,-0.79485,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103866",2019-09-11 03:05:00,-0.568124,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.7,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103867",2019-09-11 03:06:00,-0.575631,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103868",2019-09-11 03:07:00,-0.514438,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.7,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103869",2019-09-11 03:08:00,-0.534592,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.7,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103870",2019-09-11 03:09:00,-0.537282,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.7,0.40698,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103871",2019-09-11 03:10:00,-0.534723,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103872",2019-09-11 03:11:00,-0.556872,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103873",2019-09-11 03:12:00,-0.554907,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103874",2019-09-11 03:13:00,-0.770844,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"103875",2019-09-11 03:14:00,-0.530924,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103876",2019-09-11 03:15:00,-0.532971,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103877",2019-09-11 03:16:00,-0.546954,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.41454,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103878",2019-09-11 03:17:00,-0.568069,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.8,0.4158,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103879",2019-09-11 03:18:00,-0.548743,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.7,0.41391,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103880",2019-09-11 03:19:00,-0.597627,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.7,0.40824,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103881",2019-09-11 03:20:00,-0.457495,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,24,11.7,0.41454,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103882",2019-09-11 03:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,23.5,11.8,0.40824,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103883",2019-09-11 03:22:00,-0.579353,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,23.5,11.9,0.41391,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103884",2019-09-11 03:23:00,-0.563595,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,23.5,11.8,0.40257,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"103885",2019-09-11 03:24:00,-0.531089,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,23.5,11.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
