"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"103886",2019-09-11 03:25:00,-0.519662,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,23.5,12,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103887",2019-09-11 03:26:00,-0.559477,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,23.5,12,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103888",2019-09-11 03:27:00,-0.576807,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,23.5,12.1,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103889",2019-09-11 03:28:00,-0.533936,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,23.5,12.1,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103890",2019-09-11 03:29:00,-0.585204,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,23,25,23.5,23.5,12,0.71757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103891",2019-09-11 03:30:00,-0.594561,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.9,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103892",2019-09-11 03:31:00,-0.558901,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.9,0.57015,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103893",2019-09-11 03:32:00,-0.50155,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103894",2019-09-11 03:33:00,-0.665214,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.7,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103895",2019-09-11 03:34:00,-0.55534,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103896",2019-09-11 03:35:00,-0.546024,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.7,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103897",2019-09-11 03:36:00,-0.538967,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103898",2019-09-11 03:37:00,-0.560056,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.5,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103899",2019-09-11 03:38:00,-0.532242,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103900",2019-09-11 03:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.5,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103901",2019-09-11 03:40:00,-0.475287,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103902",2019-09-11 03:41:00,-0.541174,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.7,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103903",2019-09-11 03:42:00,-0.524858,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.8,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103904",2019-09-11 03:43:00,-0.529301,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.7,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103905",2019-09-11 03:44:00,-0.530653,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.7,0.38178,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103906",2019-09-11 03:45:00,-0.549843,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103907",2019-09-11 03:46:00,-0.805432,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.7,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103908",2019-09-11 03:47:00,-0.557481,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.7,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103909",2019-09-11 03:48:00,-0.519972,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.7,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103910",2019-09-11 03:49:00,-0.525612,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103911",2019-09-11 03:50:00,-0.484241,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103912",2019-09-11 03:51:00,-0.475261,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.7,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103913",2019-09-11 03:52:00,-0.459921,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103914",2019-09-11 03:53:00,-0.418874,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103915",2019-09-11 03:54:00,-0.491495,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103916",2019-09-11 03:55:00,-0.505202,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.5,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103917",2019-09-11 03:56:00,-0.496083,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.5,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103918",2019-09-11 03:57:00,-0.490616,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.5,0.38052,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103919",2019-09-11 03:58:00,-0.52669,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.4,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103920",2019-09-11 03:59:00,-0.514686,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.4,0.38052,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103921",2019-09-11 04:00:00,-0.49846,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.3,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103922",2019-09-11 04:01:00,-0.473645,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.3,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103923",2019-09-11 04:02:00,-0.484708,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.4,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103924",2019-09-11 04:03:00,-0.495377,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.4,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103925",2019-09-11 04:04:00,-0.522907,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.4,0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103926",2019-09-11 04:05:00,-0.490082,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.4,0.38052,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103927",2019-09-11 04:06:00,-0.480415,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.4,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103928",2019-09-11 04:07:00,-0.495004,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.5,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103929",2019-09-11 04:08:00,-0.497293,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.6,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103930",2019-09-11 04:09:00,-0.339783,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.5,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103931",2019-09-11 04:10:00,-0.501644,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.3,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103932",2019-09-11 04:11:00,-0.471189,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.3,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103933",2019-09-11 04:12:00,-0.441012,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.2,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103934",2019-09-11 04:13:00,-0.322136,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.1,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103935",2019-09-11 04:14:00,-0.479747,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103936",2019-09-11 04:15:00,-0.471946,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.1,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103937",2019-09-11 04:16:00,-0.464973,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.1,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103938",2019-09-11 04:17:00,-0.463623,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.2,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103939",2019-09-11 04:18:00,-0.464403,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.3,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103940",2019-09-11 04:19:00,-0.459285,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.2,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103941",2019-09-11 04:20:00,-0.61855,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.2,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103942",2019-09-11 04:21:00,-0.485577,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.2,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103943",2019-09-11 04:22:00,-0.462308,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.4,0.6363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103944",2019-09-11 04:23:00,-0.47744,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.4,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103945",2019-09-11 04:24:00,-0.46317,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.3,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103946",2019-09-11 04:25:00,-0.480531,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.2,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103947",2019-09-11 04:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.2,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103948",2019-09-11 04:27:00,-0.504178,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.2,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103949",2019-09-11 04:28:00,-0.480319,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11.1,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103950",2019-09-11 04:29:00,-0.467882,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103951",2019-09-11 04:30:00,-0.454117,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23.5,23.5,11,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103952",2019-09-11 04:31:00,-0.707845,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,11,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103953",2019-09-11 04:32:00,-0.450524,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,10.9,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103954",2019-09-11 04:33:00,-0.596683,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,10.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103955",2019-09-11 04:34:00,-0.452536,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,10.9,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103956",2019-09-11 04:35:00,-0.44737,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,10.9,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103957",2019-09-11 04:36:00,-0.501396,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,10.8,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103958",2019-09-11 04:37:00,-0.450824,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,10.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103959",2019-09-11 04:38:00,-0.436121,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,11,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103960",2019-09-11 04:39:00,-0.453372,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,11,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103961",2019-09-11 04:40:00,-0.413008,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,10.9,0.39375,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103962",2019-09-11 04:41:00,-0.465351,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,11,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103963",2019-09-11 04:42:00,-0.461695,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,10.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103964",2019-09-11 04:43:00,-0.45856,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,11,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103965",2019-09-11 04:44:00,-0.460515,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,11,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103966",2019-09-11 04:45:00,-0.454329,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,23,25,23,23.5,11,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103967",2019-09-11 04:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23.5,11,0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103968",2019-09-11 04:47:00,-0.420254,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23.5,11.1,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103969",2019-09-11 04:48:00,-0.466044,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23.5,11.2,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103970",2019-09-11 04:49:00,-0.461998,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23.5,11.2,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103971",2019-09-11 04:50:00,-0.447996,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23.5,11.2,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103972",2019-09-11 04:51:00,-0.559094,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23.5,11.2,0.39123,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103973",2019-09-11 04:52:00,-0.458026,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23.5,11,0.39312,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103974",2019-09-11 04:53:00,-0.408987,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23.5,10.8,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103975",2019-09-11 04:54:00,-0.447714,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23.5,10.8,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103976",2019-09-11 04:55:00,-0.508049,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23,10.6,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103977",2019-09-11 04:56:00,-0.652334,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21,22.5,25,23,23,10.6,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103978",2019-09-11 04:57:00,-0.455746,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,20.5,22.5,25,23,23,10.6,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103979",2019-09-11 04:58:00,-0.459704,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,20.5,22.5,25,23,23,10.7,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103980",2019-09-11 04:59:00,-0.443041,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,20.5,22.5,25,23,23,10.7,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103981",2019-09-11 05:00:00,-0.618888,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,20.5,22.5,25,23,23,10.6,0.98154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103982",2019-09-11 05:01:00,-0.476929,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,20.5,22.5,25,23,23,10.6,0.73395,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103983",2019-09-11 05:02:00,-0.438914,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,20.5,22.5,25,23,23,10.6,0.65394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103984",2019-09-11 05:03:00,-0.447868,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,20.5,22.5,25,23,23,10.5,0.62811,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103985",2019-09-11 05:04:00,-0.428836,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,20.5,22.5,25,23,23,10.3,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103986",2019-09-11 05:05:00,-0.445912,0,0,25.5,22,22,18,29,28.5,29,0,0,23,22,20.5,22.5,25,23,23,10.3,0.59661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103987",2019-09-11 05:06:00,-0.518677,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.4,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103988",2019-09-11 05:07:00,-0.457805,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.5,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103989",2019-09-11 05:08:00,-0.443992,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.5,0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103990",2019-09-11 05:09:00,-0.421998,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.4,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103991",2019-09-11 05:10:00,-0.464521,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.4,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103992",2019-09-11 05:11:00,-0.434077,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.4,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103993",2019-09-11 05:12:00,-0.412653,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.3,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103994",2019-09-11 05:13:00,-0.444816,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.4,0.56322,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103995",2019-09-11 05:14:00,-0.565748,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.4,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103996",2019-09-11 05:15:00,-0.585942,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,25,23,23,10.4,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103997",2019-09-11 05:16:00,-0.41529,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24.5,23,23,10.5,0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103998",2019-09-11 05:17:00,-0.420005,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24.5,23,23,10.6,0.81774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"103999",2019-09-11 05:18:00,-0.554007,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24.5,23,23,10.6,0.8442,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104000",2019-09-11 05:19:00,-0.430158,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24.5,23,23,10.6,0.79821,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104001",2019-09-11 05:20:00,-0.391521,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104002",2019-09-11 05:21:00,-0.404682,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104003",2019-09-11 05:22:00,-0.42996,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.53802,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104004",2019-09-11 05:23:00,-0.439006,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104005",2019-09-11 05:24:00,-0.437458,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104006",2019-09-11 05:25:00,-0.40449,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104007",2019-09-11 05:26:00,-0.421395,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104008",2019-09-11 05:27:00,-0.557056,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.4,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104009",2019-09-11 05:28:00,-0.4009,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.4,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104010",2019-09-11 05:29:00,-0.422167,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.4,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104011",2019-09-11 05:30:00,-0.427197,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.53235,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104012",2019-09-11 05:31:00,-0.401692,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.4,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104013",2019-09-11 05:32:00,-0.422386,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104014",2019-09-11 05:33:00,-0.351443,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.4,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104015",2019-09-11 05:34:00,-0.333751,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.52668,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104016",2019-09-11 05:35:00,-0.400575,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104017",2019-09-11 05:36:00,-0.407706,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104018",2019-09-11 05:37:00,-0.427512,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104019",2019-09-11 05:38:00,-0.617285,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104020",2019-09-11 05:39:00,-0.395172,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.52542,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104021",2019-09-11 05:40:00,-0.406472,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104022",2019-09-11 05:41:00,-0.340056,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104023",2019-09-11 05:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.7,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104024",2019-09-11 05:43:00,-0.366829,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.7,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104025",2019-09-11 05:44:00,-0.390757,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104026",2019-09-11 05:45:00,-0.63854,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.7,0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104027",2019-09-11 05:46:00,-0.400348,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104028",2019-09-11 05:47:00,-0.489179,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.8,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104029",2019-09-11 05:48:00,-0.403061,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104030",2019-09-11 05:49:00,-0.39423,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104031",2019-09-11 05:50:00,-0.382563,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.7,0.55251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104032",2019-09-11 05:51:00,-0.389908,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104033",2019-09-11 05:52:00,-0.40009,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104034",2019-09-11 05:53:00,-0.405262,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.8,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104035",2019-09-11 05:54:00,-0.454839,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104036",2019-09-11 05:55:00,-0.437488,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.7,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104037",2019-09-11 05:56:00,-0.425475,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104038",2019-09-11 05:57:00,-0.414306,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104039",2019-09-11 05:58:00,-0.387032,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104040",2019-09-11 05:59:00,-0.402301,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104041",2019-09-11 06:00:00,-0.469955,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104042",2019-09-11 06:01:00,-0.466973,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.8,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104043",2019-09-11 06:02:00,-0.407858,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.7,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104044",2019-09-11 06:03:00,-0.404059,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104045",2019-09-11 06:04:00,-0.40986,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.7,0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104046",2019-09-11 06:05:00,-0.444322,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104047",2019-09-11 06:06:00,-0.402725,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.6,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104048",2019-09-11 06:07:00,-0.428887,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104049",2019-09-11 06:08:00,-0.418331,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.5,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104050",2019-09-11 06:09:00,-0.52156,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,23,23,10.4,0.54432,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104051",2019-09-11 06:10:00,-0.434425,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.3,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104052",2019-09-11 06:11:00,-0.415475,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.2,0.8001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104053",2019-09-11 06:12:00,-0.423982,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.2,0.83097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104054",2019-09-11 06:13:00,-0.425205,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.2,0.78057,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104055",2019-09-11 06:14:00,-0.418966,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.2,0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104056",2019-09-11 06:15:00,-0.404812,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.2,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104057",2019-09-11 06:16:00,-0.398307,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.1,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104058",2019-09-11 06:17:00,-0.467273,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.2,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104059",2019-09-11 06:18:00,-0.401813,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.2,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104060",2019-09-11 06:19:00,-0.400308,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.3,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104061",2019-09-11 06:20:00,-0.495526,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.3,0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104062",2019-09-11 06:21:00,-0.519772,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.3,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104063",2019-09-11 06:22:00,-0.39217,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.4,0.53739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104064",2019-09-11 06:23:00,-0.418372,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.5,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104065",2019-09-11 06:24:00,-0.392309,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.4,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104066",2019-09-11 06:25:00,-0.383476,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.4,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104067",2019-09-11 06:26:00,-0.402511,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.4,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104068",2019-09-11 06:27:00,-0.387959,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.4,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104069",2019-09-11 06:28:00,-0.472348,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.5,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104070",2019-09-11 06:29:00,-0.397293,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.5,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104071",2019-09-11 06:30:00,-0.355621,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24.5,22.5,23,10.4,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104072",2019-09-11 06:31:00,-0.393771,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,23,10.3,0.53235,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104073",2019-09-11 06:32:00,-0.389351,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,23,10.2,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104074",2019-09-11 06:33:00,-0.403575,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.1,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104075",2019-09-11 06:34:00,-0.32682,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.2,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104076",2019-09-11 06:35:00,-0.415782,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.2,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104077",2019-09-11 06:36:00,-0.385029,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.2,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104078",2019-09-11 06:37:00,-0.408173,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.1,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104079",2019-09-11 06:38:00,-0.395831,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.1,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104080",2019-09-11 06:39:00,-0.399156,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.1,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104081",2019-09-11 06:40:00,-0.398624,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.2,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104082",2019-09-11 06:41:00,-0.463038,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.1,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104083",2019-09-11 06:42:00,-0.407682,0,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.1,0.52101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104084",2019-09-11 06:43:00,-0.394411,11,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.1,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104085",2019-09-11 06:44:00,-0.39486,11,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.1,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104086",2019-09-11 06:45:00,-0.391294,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,10.1,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104087",2019-09-11 06:46:00,-0.414443,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.2,0.52605,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104088",2019-09-11 06:47:00,0,8,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104089",2019-09-11 06:48:00,-0.382477,7,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104090",2019-09-11 06:49:00,-0.389839,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.6,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104091",2019-09-11 06:50:00,-0.379869,9,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.5,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104092",2019-09-11 06:51:00,-0.37166,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.5,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104093",2019-09-11 06:52:00,-0.349191,10,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.5,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104094",2019-09-11 06:53:00,-0.389217,11,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.5,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104095",2019-09-11 06:54:00,-0.349328,12,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104096",2019-09-11 06:55:00,-0.431285,11,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.5,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104097",2019-09-11 06:56:00,-0.561483,12,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104098",2019-09-11 06:57:00,-0.338016,13,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104099",2019-09-11 06:58:00,-0.373297,13,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104100",2019-09-11 06:59:00,-0.37309,15,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104101",2019-09-11 07:00:00,-0.384512,15,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104102",2019-09-11 07:01:00,-0.524423,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104103",2019-09-11 07:02:00,-0.373488,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104104",2019-09-11 07:03:00,-0.38954,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104105",2019-09-11 07:04:00,-0.384585,16,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.47943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104106",2019-09-11 07:05:00,-0.385498,17,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104107",2019-09-11 07:06:00,-0.357427,18,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104108",2019-09-11 07:07:00,0,18,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.46872,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104109",2019-09-11 07:08:00,-0.399973,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.47628,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104110",2019-09-11 07:09:00,-0.390483,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104111",2019-09-11 07:10:00,-0.377442,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104112",2019-09-11 07:11:00,-0.384437,20,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104113",2019-09-11 07:12:00,-0.374697,22,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.2,0.69993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104114",2019-09-11 07:13:00,-0.372327,22,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.2,0.74277,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104115",2019-09-11 07:14:00,0,24,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.2,0.69615,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104116",2019-09-11 07:15:00,-0.367544,24,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.2,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104117",2019-09-11 07:16:00,-0.351317,25,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.2,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104118",2019-09-11 07:17:00,-0.369482,25,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104119",2019-09-11 07:18:00,-0.376391,29,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104120",2019-09-11 07:19:00,-0.323533,31,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.3,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104121",2019-09-11 07:20:00,-0.388794,33,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104122",2019-09-11 07:21:00,-0.392708,36,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104123",2019-09-11 07:22:00,-0.370034,39,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.35091,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104124",2019-09-11 07:23:00,-0.369457,40,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104125",2019-09-11 07:24:00,0,42,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.4,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104126",2019-09-11 07:25:00,-0.366213,44,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.5,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104127",2019-09-11 07:26:00,-0.374208,45,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.6,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104128",2019-09-11 07:27:00,-0.357512,48,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.6,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104129",2019-09-11 07:28:00,-0.366092,48,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.7,0.33516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104130",2019-09-11 07:29:00,-0.349368,49,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.8,0.32067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104131",2019-09-11 07:30:00,-0.36749,52,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.8,0.31689,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104132",2019-09-11 07:31:00,-0.383209,53,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.8,0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104133",2019-09-11 07:32:00,-0.349148,56,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.9,0.29547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104134",2019-09-11 07:33:00,-0.36445,58,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.9,0.29043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104135",2019-09-11 07:34:00,-0.653678,61,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,10.9,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104136",2019-09-11 07:35:00,-0.346296,63,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104137",2019-09-11 07:36:00,-0.372998,64,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.1,0.26901,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104138",2019-09-11 07:37:00,-0.375073,65,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.2,0.25137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104139",2019-09-11 07:38:00,-0.368726,67,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.2,0.23877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104140",2019-09-11 07:39:00,-0.385732,69,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.3,0.23877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104141",2019-09-11 07:40:00,-0.370236,73,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.4,0.2142,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104142",2019-09-11 07:41:00,0,74,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.5,0.21357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104143",2019-09-11 07:42:00,-0.325826,77,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.5,0.20664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104144",2019-09-11 07:43:00,-0.635083,80,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.6,0.1953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104145",2019-09-11 07:44:00,-0.369981,81,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.7,0.20097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104146",2019-09-11 07:45:00,-0.379238,83,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.8,0.18018,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104147",2019-09-11 07:46:00,-0.364147,85,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.9,0.17577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104148",2019-09-11 07:47:00,-0.382879,87,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.9,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104149",2019-09-11 07:48:00,-0.379777,90,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.9,0.16191,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104150",2019-09-11 07:49:00,-0.392592,92,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12,0.13797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104151",2019-09-11 07:50:00,-0.381244,95,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12,0.12537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104152",2019-09-11 07:51:00,-0.380556,97,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12,0.12474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104153",2019-09-11 07:52:00,-0.381976,100,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.9,0.11214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104154",2019-09-11 07:53:00,-0.386717,103,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.9,0.1008,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104155",2019-09-11 07:54:00,-0.468054,106,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.9,0.09387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104156",2019-09-11 07:55:00,-0.595621,109,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.9,0.08757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104157",2019-09-11 07:56:00,-0.395794,111,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.9,0.08568,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104158",2019-09-11 07:57:00,-0.353045,112,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,11.9,0.0693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104159",2019-09-11 07:58:00,-0.369726,115,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12,0.07434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104160",2019-09-11 07:59:00,-0.37232,118,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12.1,0.0441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104161",2019-09-11 08:00:00,-0.361013,122,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12.1,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104162",2019-09-11 08:01:00,-0.503497,124,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12.2,0.03024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104163",2019-09-11 08:02:00,-0.392638,128,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12.4,0.01323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104164",2019-09-11 08:03:00,-0.38371,129,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12.6,0.000629999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104165",2019-09-11 08:04:00,-0.407068,131,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,12.8,0.00567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104166",2019-09-11 08:05:00,-0.380612,134,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,13,0.01449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104167",2019-09-11 08:06:00,-0.373177,138,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,13.2,0.000629999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104168",2019-09-11 08:07:00,-0.383545,142,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,13.5,0.14994,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104169",2019-09-11 08:08:00,-0.706841,144,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,13.6,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104170",2019-09-11 08:09:00,-0.375102,145,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,13.8,0.28161,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104171",2019-09-11 08:10:00,-0.381442,149,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,13.9,0.18207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104172",2019-09-11 08:11:00,0,152,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,14,1.51137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104173",2019-09-11 08:12:00,-0.393351,156,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,14.1,-0.0315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104174",2019-09-11 08:13:00,-0.366181,157,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,14.2,-0.05292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104175",2019-09-11 08:14:00,-0.394845,161,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,14.3,-0.08946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104176",2019-09-11 08:15:00,-0.558507,164,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,14.4,-0.10458,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104177",2019-09-11 08:16:00,-0.380689,168,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,14.4,-0.12033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104178",2019-09-11 08:17:00,-0.40025,171,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,14.5,-0.13356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104179",2019-09-11 08:18:00,-0.385893,175,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,14.5,-0.03276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104180",2019-09-11 08:19:00,-0.386737,178,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22,24.5,22.5,22.5,14.5,-0.17073,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104181",2019-09-11 08:20:00,-0.369636,182,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,14.6,-0.09513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104182",2019-09-11 08:21:00,-0.53115,183,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,14.6,-0.17703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104183",2019-09-11 08:22:00,-0.324599,187,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,14.7,-0.20286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104184",2019-09-11 08:23:00,-0.532857,192,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,14.8,-0.21483,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104185",2019-09-11 08:24:00,-0.375336,194,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,14.9,-0.22743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104186",2019-09-11 08:25:00,-0.381464,199,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15,-0.24696,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104187",2019-09-11 08:26:00,-0.453674,204,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15,-0.24696,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104188",2019-09-11 08:27:00,-0.364862,207,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15,-0.28413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104189",2019-09-11 08:28:00,-0.491057,209,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15,-0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104190",2019-09-11 08:29:00,0,213,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15.1,-0.37422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
